Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,12.44,0.0
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,25.79,16.62
2016,1,1,8,15,489.0,39.5,0.65,4.5,111.5,30.69,22.15
2016,1,1,8,30,580.0,47.0,0.6,5.0,152.0,35.51,26.95
2016,1,1,8,45,634.0,52.5,0.55,5.5,193.5,38.46,29.87
2016,1,1,9,0,688.0,58.0,0.5,6.0,235.0,45.47,36.37
2016,1,1,9,15,724.0,62.0,0.45,6.0,273.5,47.35,38.15
2016,1,1,9,30,760.0,66.0,0.4,6.0,312.0,83.65,46.8
2016,1,1,9,45,774.0,71.5,0.4,6.5,344.5,127.57,72.77
2016,1,1,10,0,788.0,77.0,0.4,7.0,377.0,171.9,106.35
2016,1,1,10,15,805.5,79.5,0.4,7.5,405.5,214.34,141.91
2016,1,1,10,30,823.0,82.0,0.4,8.0,434.0,257.02,179.29
2016,1,1,10,45,836.0,83.0,0.45,8.5,455.5,297.1,215.32
2016,1,1,11,0,849.0,84.0,0.5,9.0,477.0,336.53,250.65
2016,1,1,11,15,557.5,147.0,0.5,9.0,408.5,324.75,251.21
2016,1,1,11,30,266.0,210.0,0.5,9.0,340.0,293.37,233.12
2016,1,1,11,45,366.5,193.5,0.55,9.0,375.0,331.15,263.8
2016,1,1,12,0,467.0,177.0,0.6,9.0,410.0,375.89,299.76
2016,1,1,12,15,458.0,181.0,0.6,9.0,409.0,391.35,313.0
2016,1,1,12,30,449.0,185.0,0.6,9.0,408.0,405.09,324.89
2016,1,1,12,45,466.0,175.5,0.65,9.0,404.0,417.19,335.81
2016,1,1,13,0,483.0,166.0,0.7,9.0,400.0,428.14,345.8
2016,1,1,13,15,473.0,164.0,0.7,9.0,387.0,430.83,348.81
2016,1,1,13,30,463.0,162.0,0.7,9.0,374.0,431.65,350.32
2016,1,1,13,45,421.5,159.0,0.75,9.0,344.5,412.14,336.05
2016,1,1,14,0,380.0,156.0,0.8,9.0,315.0,390.61,320.04
2016,1,1,14,15,443.5,133.5,0.75,9.0,307.0,405.62,333.11
2016,1,1,14,30,507.0,111.0,0.7,9.0,299.0,418.06,343.62
2016,1,1,14,45,483.5,105.0,0.7,9.0,270.5,398.07,327.9
2016,1,1,15,0,460.0,99.0,0.7,9.0,242.0,376.76,311.0
2016,1,1,15,15,436.5,88.5,0.7,8.5,210.0,349.12,289.1
2016,1,1,15,30,413.0,78.0,0.7,8.0,178.0,320.58,265.63
2016,1,1,15,45,372.0,67.0,0.7,8.0,144.0,282.1,232.6
2016,1,1,16,0,331.0,56.0,0.7,8.0,110.0,244.16,198.94
2016,1,1,16,15,272.0,42.0,0.65,7.5,77.5,195.12,154.94
2016,1,1,16,30,213.0,28.0,0.6,7.0,45.0,147.05,101.57
2016,1,1,16,45,106.5,14.0,0.55,7.0,22.5,55.82,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,15.0,17.0,1.1,6.5,18.5,15.67,0.0
2016,1,2,8,0,30.0,34.0,1.1,7.0,37.0,30.05,19.96
2016,1,2,8,15,46.5,51.5,1.1,7.5,58.5,44.42,34.04
2016,1,2,8,30,63.0,69.0,1.1,8.0,80.0,56.45,45.4
2016,1,2,8,45,73.0,86.0,1.15,8.5,102.0,69.26,57.25
2016,1,2,9,0,83.0,103.0,1.2,9.0,124.0,81.74,68.58
2016,1,2,9,15,88.0,119.0,1.2,9.0,144.5,93.22,78.95
2016,1,2,9,30,93.0,135.0,1.2,9.0,165.0,111.57,88.36
2016,1,2,9,45,99.0,148.5,1.3,9.5,183.5,130.11,102.21
2016,1,2,10,0,105.0,162.0,1.4,10.0,202.0,149.19,117.26
2016,1,2,10,15,57.5,158.0,1.45,10.5,180.5,148.15,118.21
2016,1,2,10,30,10.0,154.0,1.5,11.0,159.0,141.1,114.03
2016,1,2,10,45,125.5,177.5,1.55,11.5,236.0,189.92,150.55
2016,1,2,11,0,241.0,201.0,1.6,12.0,313.0,251.75,198.23
2016,1,2,11,15,175.5,210.0,1.6,12.0,293.0,249.59,198.73
2016,1,2,11,30,110.0,219.0,1.6,12.0,273.0,241.32,193.73
2016,1,2,11,45,90.0,218.5,1.65,12.0,263.0,238.52,192.16
2016,1,2,12,0,70.0,218.0,1.7,12.0,253.0,234.12,189.07
2016,1,2,12,15,41.5,200.0,1.65,12.0,221.0,207.88,168.02
2016,1,2,12,30,13.0,182.0,1.6,12.0,189.0,176.81,142.74
2016,1,2,12,45,152.0,193.5,1.6,12.5,267.5,267.01,216.86
2016,1,2,13,0,291.0,205.0,1.6,13.0,346.0,361.49,292.4
2016,1,2,13,15,154.5,189.0,1.6,13.0,263.5,273.5,221.81
2016,1,2,13,30,18.0,173.0,1.6,13.0,181.0,175.2,141.31
2016,1,2,13,45,215.5,162.0,1.6,13.0,253.0,293.68,240.63
2016,1,2,14,0,413.0,151.0,1.6,13.0,325.0,404.27,330.19
2016,1,2,14,15,381.0,144.5,1.5,12.5,296.5,382.75,313.22
2016,1,2,14,30,349.0,138.0,1.4,12.0,268.0,351.6,289.22
2016,1,2,14,45,332.5,128.0,1.35,12.0,242.5,332.19,273.93
2016,1,2,15,0,316.0,118.0,1.3,12.0,217.0,311.87,257.49
2016,1,2,15,15,299.5,104.0,1.25,11.5,188.0,285.93,236.57
2016,1,2,15,30,283.0,90.0,1.2,11.0,159.0,259.29,214.43
2016,1,2,15,45,257.0,75.0,1.15,10.5,128.5,226.06,186.06
2016,1,2,16,0,231.0,60.0,1.1,10.0,98.0,201.78,164.08
2016,1,2,16,15,185.0,44.5,1.15,10.0,69.5,159.22,125.76
2016,1,2,16,30,139.0,29.0,1.2,10.0,41.0,117.81,81.72
2016,1,2,16,45,69.5,14.5,1.25,10.0,20.5,41.68,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.65,8.5,19.5,15.1,0.0
2016,1,3,8,0,45.0,34.0,1.7,9.0,39.0,29.05,18.9
2016,1,3,8,15,63.5,51.5,1.7,9.5,61.5,42.95,32.44
2016,1,3,8,30,82.0,69.0,1.7,10.0,84.0,56.48,45.05
2016,1,3,8,45,92.5,86.0,1.7,10.5,107.0,69.3,56.84
2016,1,3,9,0,103.0,103.0,1.7,11.0,130.0,81.79,68.11
2016,1,3,9,15,109.0,119.5,1.7,11.0,151.5,93.61,78.72
2016,1,3,9,30,115.0,136.0,1.7,11.0,173.0,113.1,88.48
2016,1,3,9,45,120.0,149.5,1.7,11.5,192.0,132.64,102.78
2016,1,3,10,0,125.0,163.0,1.7,12.0,211.0,152.58,118.39
2016,1,3,10,15,141.5,175.5,1.7,12.0,233.5,174.26,135.7
2016,1,3,10,30,158.0,188.0,1.7,12.0,256.0,197.29,154.48
2016,1,3,10,45,177.0,197.0,1.7,12.5,276.5,219.43,172.36
2016,1,3,11,0,196.0,206.0,1.7,13.0,297.0,242.8,191.33
2016,1,3,11,15,288.5,199.0,1.75,13.0,337.5,278.58,219.37
2016,1,3,11,30,381.0,192.0,1.8,13.0,378.0,320.39,252.82
2016,1,3,11,45,380.5,195.0,1.85,13.0,383.5,338.25,268.59
2016,1,3,12,0,380.0,198.0,1.9,13.0,389.0,355.12,283.44
2016,1,3,12,15,292.5,211.5,1.9,13.0,358.5,340.65,273.36
2016,1,3,12,30,205.0,225.0,1.9,13.0,328.0,317.7,255.97
2016,1,3,12,45,351.0,195.0,1.9,13.5,367.5,373.78,301.34
2016,1,3,13,0,497.0,165.0,1.9,14.0,407.0,435.1,350.11
2016,1,3,13,15,387.0,180.0,1.75,14.0,365.0,395.31,318.78
2016,1,3,13,30,277.0,195.0,1.6,14.0,323.0,357.78,289.05
2016,1,3,13,45,148.5,178.0,1.5,14.0,246.5,266.79,216.35
2016,1,3,14,0,20.0,161.0,1.4,14.0,170.0,166.81,134.26
2016,1,3,14,15,97.0,159.5,1.25,13.5,197.0,224.03,182.9
2016,1,3,14,30,174.0,158.0,1.1,13.0,224.0,268.68,220.2
2016,1,3,14,45,161.5,145.0,1.0,13.0,201.5,249.31,204.29
2016,1,3,15,0,149.0,132.0,0.9,13.0,179.0,229.53,188.14
2016,1,3,15,15,139.0,115.5,0.9,12.5,155.0,206.43,169.49
2016,1,3,15,30,129.0,99.0,0.9,12.0,131.0,182.9,150.0
2016,1,3,15,45,109.0,82.0,0.95,12.0,105.5,153.34,124.66
2016,1,3,16,0,89.0,65.0,1.0,12.0,80.0,123.88,98.91
2016,1,3,16,15,61.5,47.5,1.0,11.5,56.5,90.3,69.39
2016,1,3,16,30,34.0,30.0,1.0,11.0,33.0,56.69,37.4
2016,1,3,16,45,17.0,15.0,1.0,11.0,16.5,25.79,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,1.6,11.0,6.5,6.01,0.0
2016,1,4,8,0,0.0,13.0,1.6,11.0,13.0,12.04,4.47
2016,1,4,8,15,0.0,20.5,1.6,11.0,20.5,19.01,11.17
2016,1,4,8,30,0.0,28.0,1.6,11.0,28.0,25.98,17.69
2016,1,4,8,45,0.0,36.0,1.6,11.5,36.0,33.42,24.53
2016,1,4,9,0,0.0,44.0,1.6,12.0,44.0,40.87,31.3
2016,1,4,9,15,0.0,51.5,1.6,12.0,51.5,47.86,37.63
2016,1,4,9,30,0.0,59.0,1.6,12.0,59.0,54.86,41.75
2016,1,4,9,45,0.0,65.5,1.65,12.5,65.5,60.93,46.8
2016,1,4,10,0,0.0,72.0,1.7,13.0,72.0,67.0,51.79
2016,1,4,10,15,0.0,39.0,1.75,13.0,39.0,36.22,25.47
2016,1,4,10,30,0.0,6.0,1.8,13.0,6.0,5.56,0.0
2016,1,4,10,45,0.0,6.5,1.85,13.5,6.5,6.03,0.0
2016,1,4,11,0,0.0,7.0,1.9,14.0,7.0,6.49,0.0
2016,1,4,11,15,0.0,21.0,1.9,14.0,21.0,19.5,11.0
2016,1,4,11,30,0.0,35.0,1.9,14.0,35.0,32.52,22.06
2016,1,4,11,45,0.0,46.0,1.9,14.0,46.0,42.76,30.72
2016,1,4,12,0,0.0,57.0,1.9,14.0,57.0,53.02,39.37
2016,1,4,12,15,0.0,54.5,1.9,14.0,54.5,50.69,37.39
2016,1,4,12,30,0.0,52.0,1.9,14.0,52.0,48.36,35.43
2016,1,4,12,45,0.0,83.0,1.95,14.0,83.0,77.29,59.81
2016,1,4,13,0,0.0,114.0,2.0,14.0,114.0,106.66,84.35
2016,1,4,13,15,0.0,118.5,2.0,14.0,118.5,111.18,88.14
2016,1,4,13,30,0.0,123.0,2.0,14.0,123.0,115.84,92.11
2016,1,4,13,45,0.0,78.5,2.0,14.0,78.5,73.08,56.42
2016,1,4,14,0,0.0,34.0,2.0,14.0,34.0,31.57,21.36
2016,1,4,14,15,0.0,67.0,1.95,13.5,67.0,62.33,47.69
2016,1,4,14,30,0.0,100.0,1.9,13.0,100.0,94.91,75.46
2016,1,4,14,45,0.0,90.5,1.85,13.0,90.5,85.9,67.89
2016,1,4,15,0,0.0,81.0,1.8,13.0,81.0,76.86,60.29
2016,1,4,15,15,0.0,70.0,1.7,12.5,70.0,66.24,51.36
2016,1,4,15,30,0.0,59.0,1.6,12.0,59.0,55.55,42.24
2016,1,4,15,45,0.0,48.0,1.55,12.0,48.0,44.8,32.86
2016,1,4,16,0,0.0,37.0,1.5,12.0,37.0,34.37,23.66
2016,1,4,16,15,0.0,26.0,1.5,12.0,26.0,24.13,14.56
2016,1,4,16,30,0.0,15.0,1.5,12.0,15.0,13.9,5.08
2016,1,4,16,45,0.0,7.5,1.55,12.0,7.5,6.94,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,1.45,10.5,1.0,0.92,0.0
2016,1,5,8,0,0.0,2.0,1.5,11.0,2.0,1.85,0.0
2016,1,5,8,15,0.0,3.0,1.55,11.0,3.0,2.77,0.0
2016,1,5,8,30,0.0,4.0,1.6,11.0,4.0,3.7,0.0
2016,1,5,8,45,0.0,5.5,1.65,11.0,5.5,5.09,0.0
2016,1,5,9,0,0.0,7.0,1.7,11.0,7.0,6.48,0.24
2016,1,5,9,15,0.0,8.5,1.7,11.0,8.5,7.87,1.52
2016,1,5,9,30,0.0,10.0,1.7,11.0,10.0,9.26,2.42
2016,1,5,9,45,0.0,11.0,1.7,11.5,11.0,10.19,3.21
2016,1,5,10,0,0.0,12.0,1.7,12.0,12.0,11.12,3.99
2016,1,5,10,15,0.0,54.0,1.75,12.0,54.0,50.2,37.61
2016,1,5,10,30,0.0,96.0,1.8,12.0,96.0,88.72,70.27
2016,1,5,10,45,0.0,118.0,1.85,12.0,118.0,108.52,86.78
2016,1,5,11,0,0.0,140.0,1.9,12.0,140.0,128.45,103.31
2016,1,5,11,15,7.0,160.0,1.95,11.5,163.5,149.22,120.52
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,170.74,138.41
2016,1,5,11,45,7.0,160.0,2.05,11.0,163.5,150.93,122.02
2016,1,5,12,0,0.0,140.0,2.1,11.0,140.0,130.13,104.76
2016,1,5,12,15,0.0,102.0,2.1,11.0,102.0,95.02,75.34
2016,1,5,12,30,0.0,64.0,2.1,11.0,64.0,59.55,45.37
2016,1,5,12,45,0.0,94.5,2.1,11.0,94.5,88.1,69.64
2016,1,5,13,0,0.0,125.0,2.1,11.0,125.0,117.14,94.11
2016,1,5,13,15,2.0,141.5,2.05,10.5,142.5,134.47,108.88
2016,1,5,13,30,4.0,158.0,2.0,10.0,160.0,152.41,124.22
2016,1,5,13,45,59.0,172.5,2.0,10.0,198.0,204.51,168.55
2016,1,5,14,0,114.0,187.0,2.0,10.0,236.0,260.82,215.77
2016,1,5,14,15,57.0,155.0,1.95,10.0,179.5,189.22,156.06
2016,1,5,14,30,0.0,123.0,1.9,10.0,123.0,118.53,96.18
2016,1,5,14,45,0.0,112.0,1.85,10.0,112.0,108.25,87.72
2016,1,5,15,0,0.0,101.0,1.8,10.0,101.0,97.96,79.04
2016,1,5,15,15,0.0,88.0,1.7,10.0,88.0,85.47,68.37
2016,1,5,15,30,0.0,75.0,1.6,10.0,75.0,72.91,57.51
2016,1,5,15,45,0.0,61.0,1.55,10.0,61.0,59.11,45.44
2016,1,5,16,0,0.0,47.0,1.5,10.0,47.0,45.13,33.08
2016,1,5,16,15,0.0,33.5,1.45,9.5,33.5,31.46,20.96
2016,1,5,16,30,0.0,20.0,1.4,9.0,20.0,18.56,9.01
2016,1,5,16,45,0.0,10.0,1.35,9.0,10.0,9.27,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,2.35,11.0,1.0,0.92,0.0
2016,1,6,8,0,0.0,2.0,2.3,11.0,2.0,1.85,0.0
2016,1,6,8,15,0.0,3.5,2.2,11.0,3.5,3.24,0.0
2016,1,6,8,30,0.0,5.0,2.1,11.0,5.0,4.63,0.0
2016,1,6,8,45,0.0,6.5,2.05,11.0,6.5,6.02,0.0
2016,1,6,9,0,0.0,8.0,2.0,11.0,8.0,7.41,1.09
2016,1,6,9,15,0.0,9.5,2.0,11.0,9.5,8.8,2.36
2016,1,6,9,30,0.0,11.0,2.0,11.0,11.0,10.19,3.23
2016,1,6,9,45,0.0,12.5,2.0,11.0,12.5,11.59,4.43
2016,1,6,10,0,0.0,14.0,2.0,11.0,14.0,12.98,5.63
2016,1,6,10,15,0.0,10.5,2.05,11.0,10.5,9.74,2.8
2016,1,6,10,30,0.0,7.0,2.1,11.0,7.0,6.49,0.0
2016,1,6,10,45,31.5,103.5,2.15,11.0,118.5,103.26,81.83
2016,1,6,11,0,63.0,200.0,2.2,11.0,230.0,198.08,160.06
2016,1,6,11,15,98.0,211.5,2.2,11.0,259.5,224.53,181.09
2016,1,6,11,30,133.0,223.0,2.2,11.0,289.0,254.02,205.01
2016,1,6,11,45,126.0,226.0,2.2,11.0,289.5,261.22,211.37
2016,1,6,12,0,119.0,229.0,2.2,11.0,290.0,267.66,217.08
2016,1,6,12,15,59.5,186.5,2.2,11.0,217.0,203.46,165.25
2016,1,6,12,30,0.0,144.0,2.2,11.0,144.0,134.54,108.34
2016,1,6,12,45,0.0,142.5,2.2,11.0,142.5,133.49,107.64
2016,1,6,13,0,0.0,141.0,2.2,11.0,141.0,132.44,106.83
2016,1,6,13,15,13.0,161.5,2.2,11.0,168.0,159.89,129.99
2016,1,6,13,30,26.0,182.0,2.2,11.0,195.0,188.48,153.96
2016,1,6,13,45,147.0,180.5,2.2,11.0,245.0,268.89,221.88
2016,1,6,14,0,268.0,179.0,2.2,11.0,295.0,346.67,286.4
2016,1,6,14,15,186.0,170.5,2.15,10.5,248.5,286.98,237.76
2016,1,6,14,30,104.0,162.0,2.1,10.0,202.0,233.9,194.01
2016,1,6,14,45,92.5,149.0,2.1,10.0,182.0,207.91,172.74
2016,1,6,15,0,81.0,136.0,2.1,10.0,162.0,189.2,157.17
2016,1,6,15,15,72.5,119.5,2.05,9.5,140.5,167.76,139.31
2016,1,6,15,30,64.0,103.0,2.0,9.0,119.0,146.14,120.94
2016,1,6,15,45,50.5,85.0,1.95,9.0,96.5,119.83,97.95
2016,1,6,16,0,37.0,67.0,1.9,9.0,74.0,93.46,74.63
2016,1,6,16,15,19.0,49.0,1.85,9.0,53.0,64.81,49.18
2016,1,6,16,30,1.0,31.0,1.8,9.0,32.0,32.31,20.08
2016,1,6,16,45,0.5,15.5,1.75,9.0,16.0,14.6,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,19.5,0.8,8.5,30.5,15.35,0.0
2016,1,7,8,0,225.0,39.0,0.8,9.0,61.0,30.63,20.28
2016,1,7,8,15,319.0,50.5,0.85,9.0,99.0,38.95,29.02
2016,1,7,8,30,413.0,62.0,0.9,9.0,137.0,47.05,36.84
2016,1,7,8,45,500.0,65.5,0.95,9.5,179.0,49.6,39.38
2016,1,7,9,0,587.0,69.0,1.0,10.0,221.0,50.35,40.15
2016,1,7,9,15,627.5,73.5,1.0,10.0,258.5,52.04,41.73
2016,1,7,9,30,668.0,78.0,1.0,10.0,296.0,83.68,49.21
2016,1,7,9,45,736.0,72.0,1.05,10.5,335.5,123.05,69.75
2016,1,7,10,0,804.0,66.0,1.1,11.0,375.0,163.13,97.16
2016,1,7,10,15,540.0,123.0,1.1,11.0,337.0,198.89,139.31
2016,1,7,10,30,276.0,180.0,1.1,11.0,299.0,215.31,164.88
2016,1,7,10,45,210.0,195.0,1.15,11.0,288.5,226.58,177.55
2016,1,7,11,0,144.0,210.0,1.2,11.0,278.0,230.3,183.32
2016,1,7,11,15,508.5,142.5,1.2,11.0,392.0,304.39,237.03
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,404.47,313.36
2016,1,7,11,45,875.5,75.5,1.25,11.0,513.5,435.68,341.03
2016,1,7,12,0,878.0,76.0,1.3,11.0,521.0,464.73,366.9
2016,1,7,12,15,493.5,152.5,1.3,11.0,402.5,382.18,306.21
2016,1,7,12,30,109.0,229.0,1.3,11.0,284.0,271.46,219.32
2016,1,7,12,45,54.5,124.5,1.35,11.0,152.0,146.42,118.34
2016,1,7,13,0,0.0,20.0,1.4,11.0,20.0,18.57,10.33
2016,1,7,13,15,8.0,97.5,1.4,11.0,101.5,95.4,76.06
2016,1,7,13,30,16.0,175.0,1.4,11.0,183.0,175.89,143.28
2016,1,7,13,45,96.5,182.0,1.45,11.0,224.5,235.68,193.52
2016,1,7,14,0,177.0,189.0,1.5,11.0,266.0,298.94,245.98
2016,1,7,14,15,88.5,104.5,1.5,11.0,143.0,159.2,130.85
2016,1,7,14,30,0.0,20.0,1.5,11.0,20.0,18.55,10.43
2016,1,7,14,45,0.0,18.0,1.5,11.0,18.0,16.69,8.88
2016,1,7,15,0,0.0,16.0,1.5,11.0,16.0,14.83,7.28
2016,1,7,15,15,339.0,35.0,1.4,10.5,122.0,238.29,201.56
2016,1,7,15,30,678.0,54.0,1.3,10.0,228.0,437.81,362.38
2016,1,7,15,45,626.5,48.5,1.2,9.5,187.5,394.18,323.96
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,350.39,285.8
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,292.62,234.9
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,234.31,177.26
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,114.81,15.07
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.35,7.5,20.0,15.1,0.0
2016,1,8,8,0,53.0,34.0,0.3,8.0,40.0,29.08,19.14
2016,1,8,8,15,73.0,52.0,0.3,8.0,63.5,43.35,33.11
2016,1,8,8,30,93.0,70.0,0.3,8.0,87.0,57.23,46.18
2016,1,8,8,45,106.0,87.0,0.3,8.0,111.0,70.06,58.11
2016,1,8,9,0,119.0,104.0,0.3,8.0,135.0,82.56,69.53
2016,1,8,9,15,125.0,120.5,0.3,8.0,157.5,94.38,80.16
2016,1,8,9,30,131.0,137.0,0.3,8.0,180.0,114.31,89.84
2016,1,8,9,45,132.0,151.0,0.3,8.5,198.5,134.66,104.63
2016,1,8,10,0,133.0,165.0,0.3,9.0,217.0,155.05,120.61
2016,1,8,10,15,160.0,177.0,0.35,9.5,244.0,178.7,138.79
2016,1,8,10,30,187.0,189.0,0.4,10.0,271.0,204.58,159.18
2016,1,8,10,45,193.0,199.0,0.45,10.5,287.0,225.36,176.36
2016,1,8,11,0,199.0,209.0,0.5,11.0,303.0,246.35,193.71
2016,1,8,11,15,172.0,217.0,0.5,11.0,300.0,254.49,201.57
2016,1,8,11,30,145.0,225.0,0.5,11.0,297.0,260.4,207.34
2016,1,8,11,45,299.5,205.5,0.55,11.5,357.0,315.41,249.89
2016,1,8,12,0,454.0,186.0,0.6,12.0,417.0,380.01,299.84
2016,1,8,12,15,398.0,198.0,0.6,12.0,400.5,377.99,299.35
2016,1,8,12,30,342.0,210.0,0.6,12.0,384.0,374.79,298.0
2016,1,8,12,45,190.5,206.5,0.6,12.0,303.5,299.98,240.3
2016,1,8,13,0,39.0,203.0,0.6,12.0,223.0,217.33,174.49
2016,1,8,13,15,127.5,205.0,0.6,12.0,266.0,275.68,222.77
2016,1,8,13,30,216.0,207.0,0.6,12.0,309.0,331.46,267.62
2016,1,8,13,45,128.0,191.5,0.65,12.0,251.0,270.09,218.59
2016,1,8,14,0,40.0,176.0,0.7,12.0,193.0,199.84,161.8
2016,1,8,14,15,20.0,147.0,0.7,11.5,155.5,153.43,124.36
2016,1,8,14,30,0.0,118.0,0.7,11.0,118.0,113.11,90.99
2016,1,8,14,45,0.0,106.5,0.7,11.0,106.5,102.21,82.07
2016,1,8,15,0,0.0,95.0,0.7,11.0,95.0,91.25,72.92
2016,1,8,15,15,0.0,83.0,0.7,10.5,83.0,79.72,63.28
2016,1,8,15,30,0.0,71.0,0.7,10.0,71.0,68.13,53.43
2016,1,8,15,45,0.0,58.0,0.75,10.0,58.0,55.36,42.3
2016,1,8,16,0,0.0,45.0,0.8,10.0,45.0,42.45,30.91
2016,1,8,16,15,0.0,32.5,0.8,10.0,32.5,30.19,20.0
2016,1,8,16,30,0.0,20.0,0.8,10.0,20.0,18.55,9.38
2016,1,8,16,45,0.0,10.0,0.8,10.0,10.0,9.26,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,1.75,9.0,15.5,14.39,0.0
2016,1,9,8,0,0.0,31.0,1.8,9.0,31.0,28.18,18.23
2016,1,9,8,15,7.5,48.5,1.8,9.0,49.5,43.22,32.77
2016,1,9,8,30,15.0,66.0,1.8,9.0,68.0,58.05,46.67
2016,1,9,8,45,22.0,82.5,1.8,9.5,87.0,69.61,57.35
2016,1,9,9,0,29.0,99.0,1.8,10.0,106.0,82.49,69.02
2016,1,9,9,15,33.5,114.5,1.8,10.0,124.0,94.43,79.77
2016,1,9,9,30,38.0,130.0,1.8,10.0,142.0,109.73,88.04
2016,1,9,9,45,37.5,142.0,1.8,10.0,155.0,123.44,99.0
2016,1,9,10,0,37.0,154.0,1.8,10.0,168.0,137.04,110.18
2016,1,9,10,15,18.5,129.0,1.75,10.0,136.0,120.15,96.61
2016,1,9,10,30,0.0,104.0,1.7,10.0,104.0,95.82,76.71
2016,1,9,10,45,9.5,141.5,1.7,10.5,146.5,131.69,106.4
2016,1,9,11,0,19.0,179.0,1.7,11.0,189.0,168.43,136.35
2016,1,9,11,15,29.5,191.5,1.65,11.0,207.0,183.9,148.77
2016,1,9,11,30,40.0,204.0,1.6,11.0,225.0,201.78,163.27
2016,1,9,11,45,20.0,182.0,1.55,11.0,192.5,176.31,142.57
2016,1,9,12,0,0.0,160.0,1.5,11.0,160.0,148.58,119.82
2016,1,9,12,15,4.5,169.5,1.45,11.0,172.0,160.04,129.35
2016,1,9,12,30,9.0,179.0,1.4,11.0,184.0,171.91,139.14
2016,1,9,12,45,36.5,197.0,1.35,11.0,216.0,207.58,168.61
2016,1,9,13,0,64.0,215.0,1.3,11.0,248.0,242.61,197.3
2016,1,9,13,15,32.0,183.5,1.2,11.0,200.0,196.27,159.33
2016,1,9,13,30,0.0,152.0,1.1,11.0,152.0,144.08,116.22
2016,1,9,13,45,11.5,160.0,1.05,11.0,165.5,159.4,129.4
2016,1,9,14,0,23.0,168.0,1.0,11.0,179.0,175.39,142.92
2016,1,9,14,15,20.0,157.0,0.9,11.0,166.0,163.8,133.4
2016,1,9,14,30,17.0,146.0,0.8,11.0,153.0,152.12,123.86
2016,1,9,14,45,14.0,134.0,0.75,11.0,139.5,139.34,113.36
2016,1,9,15,0,11.0,122.0,0.7,11.0,126.0,126.57,102.76
2016,1,9,15,15,6.5,107.5,0.7,11.0,110.0,110.2,89.01
2016,1,9,15,30,2.0,93.0,0.7,11.0,94.0,93.88,75.1
2016,1,9,15,45,1.0,77.0,0.7,11.0,77.5,77.64,61.1
2016,1,9,16,0,0.0,61.0,0.7,11.0,61.0,61.21,46.74
2016,1,9,16,15,0.0,44.5,0.65,11.0,44.5,44.3,31.83
2016,1,9,16,30,0.0,28.0,0.6,11.0,28.0,26.71,16.04
2016,1,9,16,45,0.0,14.0,0.55,11.0,14.0,12.99,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,15.5,1.0,8.5,34.0,11.97,0.0
2016,1,10,8,0,374.0,31.0,1.0,9.0,68.0,24.74,15.38
2016,1,10,8,15,463.0,39.0,1.0,9.0,108.0,30.1,21.19
2016,1,10,8,30,552.0,47.0,1.0,9.0,148.0,35.34,26.33
2016,1,10,8,45,612.0,51.5,1.05,9.5,189.5,37.41,28.4
2016,1,10,9,0,672.0,56.0,1.1,10.0,231.0,43.38,33.86
2016,1,10,9,15,707.5,60.0,1.05,10.0,269.5,45.28,35.63
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,79.45,43.49
2016,1,10,9,45,773.0,65.0,1.0,10.5,343.0,120.54,66.01
2016,1,10,10,0,803.0,66.0,1.0,11.0,378.0,163.53,97.49
2016,1,10,10,15,674.5,98.5,0.95,11.0,374.0,203.4,137.26
2016,1,10,10,30,546.0,131.0,0.9,11.0,370.0,233.99,169.9
2016,1,10,10,45,504.0,149.0,0.85,11.5,378.0,264.06,197.97
2016,1,10,11,0,462.0,167.0,0.8,12.0,386.0,290.18,222.05
2016,1,10,11,15,373.5,190.5,0.75,12.0,371.5,301.12,234.51
2016,1,10,11,30,285.0,214.0,0.7,12.0,357.0,304.74,240.06
2016,1,10,11,45,322.0,211.0,0.7,12.5,375.0,330.16,260.46
2016,1,10,12,0,359.0,208.0,0.7,13.0,393.0,356.86,281.61
2016,1,10,12,15,179.5,182.5,0.7,13.0,275.0,258.87,206.45
2016,1,10,12,30,0.0,157.0,0.7,13.0,157.0,146.72,116.66
2016,1,10,12,45,0.0,116.5,0.75,13.0,116.5,108.82,85.98
2016,1,10,13,0,0.0,76.0,0.8,13.0,76.0,70.75,54.4
2016,1,10,13,15,2.5,119.5,0.8,13.0,121.0,113.42,90.21
2016,1,10,13,30,5.0,163.0,0.8,13.0,166.0,157.7,126.71
2016,1,10,13,45,2.5,105.5,0.8,13.0,107.0,100.42,79.36
2016,1,10,14,0,0.0,48.0,0.8,13.0,48.0,44.61,32.54
2016,1,10,14,15,0.0,91.0,0.75,12.5,91.0,85.31,67.3
2016,1,10,14,30,0.0,134.0,0.7,12.0,134.0,129.58,104.59
2016,1,10,14,45,0.0,122.0,0.7,12.0,122.0,118.35,95.23
2016,1,10,15,0,0.0,110.0,0.7,12.0,110.0,107.1,85.93
2016,1,10,15,15,0.0,96.0,0.7,11.5,96.0,93.62,74.79
2016,1,10,15,30,0.0,82.0,0.7,11.0,82.0,80.04,63.37
2016,1,10,15,45,0.0,68.0,0.75,11.0,68.0,66.36,51.54
2016,1,10,16,0,0.0,54.0,0.8,11.0,54.0,52.52,39.41
2016,1,10,16,15,0.0,39.5,0.85,10.5,39.5,37.84,26.49
2016,1,10,16,30,0.0,25.0,0.9,10.0,25.0,23.21,13.38
2016,1,10,16,45,0.0,12.5,0.95,10.0,12.5,11.59,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,24.5,17.5,0.8,10.5,20.0,15.52,0.0
2016,1,11,8,0,49.0,35.0,0.8,11.0,40.0,29.85,19.58
2016,1,11,8,15,69.0,52.5,0.8,11.0,63.5,43.75,33.04
2016,1,11,8,30,89.0,70.0,0.8,11.0,87.0,57.29,45.67
2016,1,11,8,45,101.0,87.5,0.8,11.0,111.0,70.47,57.8
2016,1,11,9,0,113.0,105.0,0.8,11.0,135.0,83.29,69.43
2016,1,11,9,15,120.0,121.5,0.75,11.0,157.5,95.1,79.97
2016,1,11,9,30,127.0,138.0,0.7,11.0,180.0,115.0,89.6
2016,1,11,9,45,130.5,152.5,0.7,11.5,199.5,135.77,104.64
2016,1,11,10,0,134.0,167.0,0.7,12.0,219.0,156.85,121.03
2016,1,11,10,15,150.5,179.5,0.65,12.0,242.5,179.11,138.58
2016,1,11,10,30,167.0,192.0,0.6,12.0,266.0,202.72,157.54
2016,1,11,10,45,216.5,198.0,0.55,12.5,298.5,231.22,179.26
2016,1,11,11,0,266.0,204.0,0.5,13.0,331.0,262.38,203.34
2016,1,11,11,15,245.5,213.5,0.5,13.0,333.5,277.16,216.52
2016,1,11,11,30,225.0,223.0,0.5,13.0,336.0,289.45,227.47
2016,1,11,11,45,291.0,216.5,0.5,13.5,365.0,322.64,253.25
2016,1,11,12,0,357.0,210.0,0.5,14.0,394.0,358.22,280.78
2016,1,11,12,15,304.0,219.0,0.45,14.0,376.0,354.87,278.89
2016,1,11,12,30,251.0,228.0,0.4,14.0,358.0,348.19,274.33
2016,1,11,12,45,327.0,211.0,0.4,14.5,377.5,379.89,299.25
2016,1,11,13,0,403.0,194.0,0.4,15.0,397.0,418.11,328.58
2016,1,11,13,15,399.5,188.5,0.35,15.0,385.0,420.49,330.56
2016,1,11,13,30,396.0,183.0,0.3,15.0,373.0,414.84,326.9
2016,1,11,13,45,302.0,187.5,0.3,15.0,328.5,372.44,294.82
2016,1,11,14,0,208.0,192.0,0.3,15.0,284.0,320.86,255.33
2016,1,11,14,15,217.5,178.5,0.3,14.5,269.0,315.18,252.57
2016,1,11,14,30,227.0,165.0,0.3,14.0,254.0,316.45,254.65
2016,1,11,14,45,220.5,151.5,0.3,14.0,232.0,299.86,242.02
2016,1,11,15,0,214.0,138.0,0.3,14.0,210.0,282.39,228.6
2016,1,11,15,15,206.0,122.0,0.35,13.5,184.5,260.28,211.75
2016,1,11,15,30,198.0,106.0,0.4,13.0,159.0,237.4,193.73
2016,1,11,15,45,383.5,76.0,0.45,13.0,157.0,306.33,249.34
2016,1,11,16,0,569.0,46.0,0.5,13.0,155.0,360.77,289.49
2016,1,11,16,15,486.0,38.5,0.5,13.0,115.0,300.52,237.38
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,243.29,184.98
2016,1,11,16,45,261.0,20.5,0.5,13.0,43.5,154.26,75.11
