Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,119.0,10.0,0.5,13.0,12.0,56.33,0.0
2016,1,11,17,15,59.5,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,211.5,14.5,1.35,9.5,36.0,11.07,0.0
2016,1,12,8,0,423.0,29.0,1.3,10.0,72.0,22.83,13.75
2016,1,12,8,15,509.5,36.0,1.15,10.0,113.0,29.92,20.95
2016,1,12,8,30,596.0,43.0,1.0,10.0,154.0,34.83,25.77
2016,1,12,8,45,647.5,48.0,0.9,10.5,195.5,37.73,28.58
2016,1,12,9,0,699.0,53.0,0.8,11.0,237.0,40.65,31.28
2016,1,12,9,15,733.0,56.5,0.7,11.0,275.5,42.22,32.73
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,77.51,40.76
2016,1,12,9,45,662.0,85.0,0.5,11.5,321.0,124.04,73.03
2016,1,12,10,0,557.0,110.0,0.4,12.0,328.0,164.65,108.53
2016,1,12,10,15,488.5,134.5,0.45,12.5,336.0,199.91,140.86
2016,1,12,10,30,420.0,159.0,0.5,13.0,344.0,229.53,169.04
2016,1,12,10,45,438.0,164.5,0.55,13.5,366.0,260.25,194.88
2016,1,12,11,0,456.0,170.0,0.6,14.0,388.0,291.66,221.25
2016,1,12,11,15,533.5,154.5,0.6,14.0,417.5,325.63,248.69
2016,1,12,11,30,611.0,139.0,0.6,14.0,447.0,365.04,280.59
2016,1,12,11,45,750.0,106.5,0.6,14.0,490.5,415.35,320.36
2016,1,12,12,0,889.0,74.0,0.6,14.0,534.0,472.67,365.39
2016,1,12,12,15,619.5,143.5,0.6,14.0,464.0,438.44,342.2
2016,1,12,12,30,350.0,213.0,0.6,14.0,394.0,383.33,301.8
2016,1,12,12,45,403.0,198.5,0.6,14.0,404.5,407.53,322.04
2016,1,12,13,0,456.0,184.0,0.6,14.0,415.0,437.48,345.83
2016,1,12,13,15,355.0,196.5,0.6,14.0,373.0,398.91,316.63
2016,1,12,13,30,254.0,209.0,0.6,14.0,331.0,362.38,288.76
2016,1,12,13,45,301.5,192.0,0.6,14.0,330.5,377.46,301.94
2016,1,12,14,0,349.0,175.0,0.6,14.0,330.0,391.66,314.0
2016,1,12,14,15,290.5,170.5,0.6,14.0,294.0,356.73,286.98
2016,1,12,14,30,232.0,166.0,0.6,14.0,258.0,320.87,259.15
2016,1,12,14,45,222.5,153.0,0.65,14.0,235.0,303.12,245.99
2016,1,12,15,0,213.0,140.0,0.7,14.0,212.0,284.55,231.71
2016,1,12,15,15,204.0,123.5,0.75,13.5,186.5,261.32,213.77
2016,1,12,15,30,195.0,107.0,0.8,13.0,161.0,237.32,194.64
2016,1,12,15,45,177.0,90.5,0.85,12.5,133.0,207.94,170.36
2016,1,12,16,0,159.0,74.0,0.9,12.0,105.0,178.39,145.16
2016,1,12,16,15,133.5,56.5,0.9,11.5,78.5,143.74,114.88
2016,1,12,16,30,108.0,39.0,0.9,11.0,52.0,109.22,83.41
2016,1,12,16,45,54.0,24.0,0.95,11.0,30.5,55.84,27.51
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,1.4,11.5,3.0,2.77,0.0
2016,1,13,8,0,0.0,6.0,1.4,12.0,6.0,5.55,0.0
2016,1,13,8,15,0.0,9.5,1.4,12.0,9.5,8.79,2.13
2016,1,13,8,30,0.0,13.0,1.4,12.0,13.0,12.04,5.16
2016,1,13,8,45,0.0,17.0,1.45,12.5,17.0,15.75,8.57
2016,1,13,9,0,0.0,21.0,1.5,13.0,21.0,19.47,11.94
2016,1,13,9,15,0.0,24.5,1.55,13.0,24.5,22.72,14.89
2016,1,13,9,30,0.0,28.0,1.6,13.0,28.0,25.98,16.8
2016,1,13,9,45,0.0,37.0,1.7,13.5,37.0,34.35,23.92
2016,1,13,10,0,0.0,46.0,1.8,14.0,46.0,42.74,30.96
2016,1,13,10,15,2.0,99.0,1.85,14.0,100.0,91.49,72.03
2016,1,13,10,30,4.0,152.0,1.9,14.0,154.0,138.24,110.71
2016,1,13,10,45,58.0,183.0,1.95,14.0,211.0,178.19,141.69
2016,1,13,11,0,112.0,214.0,2.0,14.0,268.0,224.31,178.0
2016,1,13,11,15,56.0,173.5,2.0,14.0,200.5,177.59,141.46
2016,1,13,11,30,0.0,133.0,2.0,14.0,133.0,123.07,97.65
2016,1,13,11,45,52.0,184.0,2.05,14.0,211.5,192.03,153.96
2016,1,13,12,0,104.0,235.0,2.1,14.0,290.0,265.17,212.77
2016,1,13,12,15,90.5,232.5,2.1,13.5,280.5,261.62,210.41
2016,1,13,12,30,77.0,230.0,2.1,13.0,271.0,256.98,207.35
2016,1,13,12,45,38.5,188.5,2.1,13.0,209.0,200.36,161.62
2016,1,13,13,0,0.0,147.0,2.1,13.0,147.0,138.04,110.37
2016,1,13,13,15,0.0,150.5,2.05,13.0,150.5,141.88,113.75
2016,1,13,13,30,0.0,154.0,2.0,13.0,154.0,145.88,117.16
2016,1,13,13,45,0.0,102.5,2.0,13.0,102.5,96.04,75.81
2016,1,13,14,0,0.0,51.0,2.0,13.0,51.0,47.41,34.89
2016,1,13,14,15,0.0,62.5,1.95,12.5,62.5,58.13,44.21
2016,1,13,14,30,0.0,74.0,1.9,12.0,74.0,68.87,53.53
2016,1,13,14,45,0.0,67.5,1.85,12.0,67.5,62.79,48.43
2016,1,13,15,0,0.0,61.0,1.8,12.0,61.0,56.72,43.31
2016,1,13,15,15,0.0,54.0,1.6,11.5,54.0,50.19,37.82
2016,1,13,15,30,0.0,47.0,1.4,11.0,47.0,43.67,32.26
2016,1,13,15,45,292.0,48.5,1.25,11.0,106.0,224.39,187.67
2016,1,13,16,0,584.0,50.0,1.1,11.0,165.0,376.36,307.69
2016,1,13,16,15,498.5,42.5,1.05,10.5,123.5,314.05,252.88
2016,1,13,16,30,413.0,35.0,1.0,10.0,82.0,254.59,198.82
2016,1,13,16,45,206.5,25.5,1.0,9.5,49.0,139.6,82.44
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,15.25,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,16.5,0.6,8.5,31.5,12.76,0.0
2016,1,14,8,0,293.0,33.0,0.6,9.0,63.0,26.4,16.99
2016,1,14,8,15,343.5,46.0,0.6,9.5,98.0,36.28,26.71
2016,1,14,8,30,394.0,59.0,0.6,10.0,133.0,44.49,34.48
2016,1,14,8,45,433.5,68.5,0.65,10.5,168.0,51.73,41.2
2016,1,14,9,0,473.0,78.0,0.7,11.0,203.0,57.51,46.45
2016,1,14,9,15,496.0,86.5,0.75,11.0,236.0,62.24,50.72
2016,1,14,9,30,519.0,95.0,0.8,11.0,269.0,92.6,59.97
2016,1,14,9,45,586.0,92.5,0.9,11.5,308.5,124.12,76.13
2016,1,14,10,0,653.0,90.0,1.0,12.0,348.0,161.48,102.0
2016,1,14,10,15,496.5,133.0,1.05,12.0,337.5,200.91,142.31
2016,1,14,10,30,340.0,176.0,1.1,12.0,327.0,227.85,172.14
2016,1,14,10,45,510.5,143.5,1.15,12.0,383.5,262.79,197.1
2016,1,14,11,0,681.0,111.0,1.2,12.0,440.0,311.65,235.13
2016,1,14,11,15,576.5,146.0,1.2,12.0,430.5,334.31,258.41
2016,1,14,11,30,472.0,181.0,1.2,12.0,421.0,349.34,274.19
2016,1,14,11,45,465.5,187.0,1.25,12.0,426.5,371.41,293.67
2016,1,14,12,0,459.0,193.0,1.3,12.0,432.0,391.98,311.54
2016,1,14,12,15,300.0,216.5,1.35,12.0,373.0,351.87,281.83
2016,1,14,12,30,141.0,240.0,1.4,12.0,314.0,302.04,243.12
2016,1,14,12,45,177.0,235.0,1.45,12.0,327.0,322.21,260.22
2016,1,14,13,0,213.0,230.0,1.5,12.0,340.0,343.15,277.65
2016,1,14,13,15,117.5,208.5,1.5,12.0,269.5,274.52,222.69
2016,1,14,13,30,22.0,187.0,1.5,12.0,199.0,190.99,154.48
2016,1,14,13,45,92.5,193.5,1.55,12.0,236.0,245.99,200.97
2016,1,14,14,0,163.0,200.0,1.6,12.0,273.0,304.26,249.1
2016,1,14,14,15,95.5,178.5,1.6,11.5,221.0,237.37,194.72
2016,1,14,14,30,28.0,157.0,1.6,11.0,169.0,176.56,144.46
2016,1,14,14,45,23.0,144.0,1.6,11.0,153.0,154.8,126.66
2016,1,14,15,0,18.0,131.0,1.6,11.0,137.0,139.79,114.22
2016,1,14,15,15,13.5,116.0,1.55,11.0,120.5,122.84,99.97
2016,1,14,15,30,9.0,101.0,1.5,11.0,104.0,105.9,85.55
2016,1,14,15,45,4.5,84.0,1.5,11.0,85.5,86.62,68.94
2016,1,14,16,0,0.0,67.0,1.5,11.0,67.0,67.25,52.05
2016,1,14,16,15,0.0,50.0,1.5,11.0,50.0,49.9,36.78
2016,1,14,16,30,0.0,33.0,1.5,11.0,33.0,31.95,20.87
2016,1,14,16,45,0.0,19.5,1.55,11.0,19.5,18.1,6.63
2016,1,14,17,0,0.0,6.0,1.6,11.0,6.0,5.72,0.0
2016,1,14,17,15,0.0,3.0,1.6,11.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,13.2,0.34
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,27.36,17.68
2016,1,15,8,15,428.0,42.5,0.7,11.0,109.0,33.02,23.66
2016,1,15,8,30,518.0,51.0,0.7,11.0,149.0,38.55,29.03
2016,1,15,8,45,575.0,57.0,0.75,11.0,190.5,41.71,32.13
2016,1,15,9,0,632.0,63.0,0.8,11.0,232.0,44.86,35.08
2016,1,15,9,15,670.0,67.5,0.8,11.0,271.0,46.73,36.79
2016,1,15,9,30,708.0,72.0,0.8,11.0,310.0,82.18,45.71
2016,1,15,9,45,716.0,79.5,0.8,11.5,342.0,125.8,72.08
2016,1,15,10,0,724.0,87.0,0.8,12.0,374.0,169.47,105.37
2016,1,15,10,15,676.0,100.0,0.8,12.0,384.0,207.36,139.9
2016,1,15,10,30,628.0,113.0,0.8,12.0,394.0,240.21,171.4
2016,1,15,10,45,613.5,124.5,0.8,12.0,410.0,275.91,203.95
2016,1,15,11,0,599.0,136.0,0.8,12.0,426.0,309.47,234.33
2016,1,15,11,15,706.0,116.0,0.75,12.0,469.0,354.6,270.86
2016,1,15,11,30,813.0,96.0,0.7,12.0,512.0,407.24,313.27
2016,1,15,11,45,651.5,140.5,0.7,12.5,477.0,409.33,318.55
2016,1,15,12,0,490.0,185.0,0.7,13.0,442.0,399.27,313.22
2016,1,15,12,15,378.5,208.5,0.65,13.0,407.5,382.33,301.73
2016,1,15,12,30,267.0,232.0,0.6,13.0,373.0,361.54,286.37
2016,1,15,12,45,335.0,216.0,0.55,13.0,390.5,391.13,310.23
2016,1,15,13,0,403.0,200.0,0.5,13.0,408.0,421.83,334.43
2016,1,15,13,15,614.0,142.5,0.45,13.0,449.0,500.47,395.54
2016,1,15,13,30,825.0,85.0,0.4,13.0,490.0,570.93,449.12
2016,1,15,13,45,820.5,81.5,0.35,13.0,469.0,574.08,451.21
2016,1,15,14,0,816.0,78.0,0.3,13.0,448.0,574.3,451.88
2016,1,15,14,15,798.5,75.5,0.3,13.0,419.5,565.09,446.05
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,553.08,438.06
2016,1,15,14,45,763.0,69.0,0.3,13.5,358.0,536.44,425.66
2016,1,15,15,0,745.0,65.0,0.3,14.0,325.0,517.34,411.13
2016,1,15,15,15,710.5,61.5,0.35,13.5,286.5,487.23,389.74
2016,1,15,15,30,676.0,58.0,0.4,13.0,248.0,455.51,366.28
2016,1,15,15,45,626.0,53.0,0.45,13.0,207.0,415.74,334.72
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,373.2,299.63
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.5,313.95,250.1
2016,1,15,16,30,416.0,34.0,0.5,12.0,85.0,257.38,200.12
2016,1,15,16,45,276.0,24.0,0.55,12.0,51.5,172.05,112.03
2016,1,15,17,0,136.0,14.0,0.6,12.0,18.0,68.36,0.0
2016,1,15,17,15,68.0,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,6.0,18.0,1.45,11.5,18.5,16.59,2.35
2016,1,16,8,0,12.0,36.0,1.5,12.0,37.0,31.76,21.34
2016,1,16,8,15,29.0,54.0,1.45,12.0,59.0,46.52,35.4
2016,1,16,8,30,46.0,72.0,1.4,12.0,81.0,60.97,48.79
2016,1,16,8,45,58.0,90.0,1.4,12.5,104.0,75.1,61.62
2016,1,16,9,0,70.0,108.0,1.4,13.0,127.0,88.92,73.91
2016,1,16,9,15,79.5,124.0,1.35,13.0,148.5,101.14,84.73
2016,1,16,9,30,89.0,140.0,1.3,13.0,170.0,119.52,93.67
2016,1,16,9,45,44.5,99.0,1.3,13.0,114.0,92.03,71.06
2016,1,16,10,0,0.0,58.0,1.3,13.0,58.0,53.93,40.59
2016,1,16,10,15,0.0,58.0,1.25,13.0,58.0,53.93,40.56
2016,1,16,10,30,0.0,58.0,1.2,13.0,58.0,53.94,40.49
2016,1,16,10,45,0.0,98.0,1.15,13.5,98.0,90.81,71.37
2016,1,16,11,0,0.0,138.0,1.1,14.0,138.0,126.79,100.89
2016,1,16,11,15,0.0,106.0,1.05,14.0,106.0,98.35,77.15
2016,1,16,11,30,0.0,74.0,1.0,14.0,74.0,68.89,52.59
2016,1,16,11,45,17.5,144.5,1.0,14.0,154.0,141.28,112.47
2016,1,16,12,0,35.0,215.0,1.0,14.0,234.0,216.08,172.74
2016,1,16,12,15,36.5,216.0,0.95,14.0,236.0,220.61,176.06
2016,1,16,12,30,38.0,217.0,0.9,14.0,238.0,225.12,179.72
2016,1,16,12,45,19.0,145.0,0.9,14.5,155.5,145.72,115.59
2016,1,16,13,0,0.0,73.0,0.9,15.0,73.0,67.96,51.5
2016,1,16,13,15,0.0,106.5,0.85,14.5,106.5,99.56,78.08
2016,1,16,13,30,0.0,140.0,0.8,14.0,140.0,132.07,105.06
2016,1,16,13,45,0.0,144.0,0.8,14.0,144.0,136.53,108.75
2016,1,16,14,0,0.0,148.0,0.8,14.0,148.0,141.25,112.78
2016,1,16,14,15,0.0,134.5,0.75,14.0,134.5,128.48,102.41
2016,1,16,14,30,0.0,121.0,0.7,14.0,121.0,115.6,91.95
2016,1,16,14,45,0.0,90.0,0.7,14.0,90.0,84.82,66.46
2016,1,16,15,0,0.0,59.0,0.7,14.0,59.0,54.86,41.33
2016,1,16,15,15,0.0,52.0,0.6,14.0,52.0,48.33,35.86
2016,1,16,15,30,0.0,45.0,0.5,14.0,45.0,41.8,30.31
2016,1,16,15,45,0.0,37.5,0.45,14.0,37.5,34.81,24.28
2016,1,16,16,0,0.0,30.0,0.4,14.0,30.0,27.83,18.2
2016,1,16,16,15,0.0,22.5,0.45,13.5,22.5,20.86,12.09
2016,1,16,16,30,0.0,15.0,0.5,13.0,15.0,13.9,5.93
2016,1,16,16,45,0.0,9.0,0.55,13.0,9.0,8.33,0.42
2016,1,16,17,0,0.0,3.0,0.6,13.0,3.0,2.86,0.0
2016,1,16,17,15,0.0,1.5,0.55,12.5,1.5,1.43,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,1.4,12.5,5.0,4.62,0.0
2016,1,17,8,0,0.0,10.0,1.5,13.0,10.0,9.26,2.22
2016,1,17,8,15,0.0,16.0,1.5,13.0,16.0,14.82,7.44
2016,1,17,8,30,0.0,22.0,1.5,13.0,22.0,20.39,12.6
2016,1,17,8,45,0.0,28.0,1.5,13.0,28.0,25.97,17.74
2016,1,17,9,0,0.0,34.0,1.5,13.0,34.0,31.55,22.83
2016,1,17,9,15,0.0,39.5,1.45,13.0,39.5,36.67,27.45
2016,1,17,9,30,0.0,45.0,1.4,13.0,45.0,41.8,30.39
2016,1,17,9,45,0.0,58.5,1.4,13.5,58.5,54.39,41.02
2016,1,17,10,0,0.0,72.0,1.4,14.0,72.0,67.0,51.53
2016,1,17,10,15,0.0,86.5,1.4,14.0,86.5,80.19,62.53
2016,1,17,10,30,0.0,101.0,1.4,14.0,101.0,93.28,73.36
2016,1,17,10,45,0.0,90.0,1.4,14.0,90.0,83.62,65.15
2016,1,17,11,0,0.0,79.0,1.4,14.0,79.0,73.55,56.65
2016,1,17,11,15,0.0,53.0,1.4,14.0,53.0,49.29,36.19
2016,1,17,11,30,0.0,27.0,1.4,14.0,27.0,25.08,15.7
2016,1,17,11,45,0.0,41.5,1.45,14.0,41.5,38.58,27.13
2016,1,17,12,0,0.0,56.0,1.5,14.0,56.0,52.09,38.51
2016,1,17,12,15,0.0,69.0,1.5,14.0,69.0,64.23,48.68
2016,1,17,12,30,0.0,82.0,1.5,14.0,82.0,76.37,58.83
2016,1,17,12,45,0.0,83.0,1.55,14.0,83.0,77.31,59.62
2016,1,17,13,0,0.0,84.0,1.6,14.0,84.0,78.24,60.43
2016,1,17,13,15,1.5,124.5,1.55,14.0,125.0,117.59,93.24
2016,1,17,13,30,3.0,165.0,1.5,14.0,166.0,158.23,126.73
2016,1,17,13,45,1.5,140.5,1.5,14.0,141.0,133.91,106.77
2016,1,17,14,0,0.0,116.0,1.5,14.0,116.0,109.38,86.63
2016,1,17,14,15,85.0,147.5,1.45,14.0,182.5,204.82,167.05
2016,1,17,14,30,170.0,179.0,1.4,14.0,249.0,293.01,239.28
2016,1,17,14,45,85.0,119.0,1.35,14.0,154.0,177.18,144.36
2016,1,17,15,0,0.0,59.0,1.3,14.0,59.0,54.86,41.22
2016,1,17,15,15,0.0,52.0,1.2,13.5,52.0,48.33,35.91
2016,1,17,15,30,0.0,45.0,1.1,13.0,45.0,41.8,30.41
2016,1,17,15,45,0.0,37.5,1.05,13.0,37.5,34.81,24.37
2016,1,17,16,0,0.0,30.0,1.0,13.0,30.0,27.83,18.26
2016,1,17,16,15,0.0,23.0,1.0,13.0,23.0,21.33,12.51
2016,1,17,16,30,0.0,16.0,1.0,13.0,16.0,14.82,6.71
2016,1,17,16,45,0.0,9.5,1.0,13.0,9.5,8.79,0.92
2016,1,17,17,0,0.0,3.0,1.0,13.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,1.0,13.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,15.0,0.7,11.5,38.0,11.35,0.55
2016,1,18,8,0,431.0,30.0,0.7,12.0,76.0,23.45,14.43
2016,1,18,8,15,514.5,36.5,0.6,12.5,117.5,30.05,20.96
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,34.45,25.19
2016,1,18,8,45,649.0,48.0,0.4,14.0,201.0,37.35,27.88
2016,1,18,9,0,700.0,53.0,0.3,15.0,243.0,40.25,30.44
2016,1,18,9,15,734.0,56.5,0.3,15.0,283.0,41.81,31.85
2016,1,18,9,30,768.0,60.0,0.3,15.0,323.0,81.0,41.39
2016,1,18,9,45,789.0,63.0,0.35,15.0,357.5,124.86,66.81
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,169.79,100.36
2016,1,18,10,15,577.5,122.5,0.45,15.0,364.0,210.64,144.67
2016,1,18,10,30,345.0,179.0,0.5,15.0,336.0,233.15,173.43
2016,1,18,10,45,509.0,148.0,0.6,15.5,392.0,268.84,198.58
2016,1,18,11,0,673.0,117.0,0.7,16.0,448.0,318.28,236.16
2016,1,18,11,15,569.5,152.0,0.75,16.0,438.5,340.58,258.53
2016,1,18,11,30,466.0,187.0,0.8,16.0,429.0,355.3,273.71
2016,1,18,11,45,390.0,207.5,0.85,16.0,412.5,359.51,279.49
2016,1,18,12,0,314.0,228.0,0.9,16.0,396.0,359.13,280.95
2016,1,18,12,15,350.0,221.0,0.9,15.5,408.5,382.45,300.47
2016,1,18,12,30,386.0,214.0,0.9,15.0,421.0,406.37,320.33
2016,1,18,12,45,353.0,218.0,0.9,15.0,405.0,404.68,319.72
2016,1,18,13,0,320.0,222.0,0.9,15.0,389.0,400.69,317.32
2016,1,18,13,15,317.0,216.0,0.85,15.0,378.0,401.56,318.61
2016,1,18,13,30,314.0,210.0,0.8,15.0,367.0,401.16,318.82
2016,1,18,13,45,371.0,189.5,0.75,15.0,367.5,419.52,334.07
2016,1,18,14,0,428.0,169.0,0.7,15.0,368.0,444.7,354.12
2016,1,18,14,15,390.5,164.0,0.65,15.0,337.5,421.3,336.24
2016,1,18,14,30,353.0,159.0,0.6,15.0,307.0,388.03,311.14
2016,1,18,14,45,250.5,155.0,0.55,15.0,255.5,324.7,261.51
2016,1,18,15,0,148.0,151.0,0.5,15.0,204.0,253.53,204.79
2016,1,18,15,15,140.5,135.0,0.45,14.5,181.0,232.52,188.82
2016,1,18,15,30,133.0,119.0,0.4,14.0,158.0,211.06,171.75
2016,1,18,15,45,122.5,101.5,0.4,14.0,133.0,185.63,150.77
2016,1,18,16,0,112.0,84.0,0.4,14.0,108.0,159.93,129.03
2016,1,18,16,15,95.5,65.5,0.4,13.5,82.5,129.51,103.02
2016,1,18,16,30,79.0,47.0,0.4,13.0,57.0,98.85,76.12
2016,1,18,16,45,39.5,30.5,0.4,13.0,35.5,60.76,40.39
2016,1,18,17,0,0.0,14.0,0.4,13.0,14.0,13.0,0.0
2016,1,18,17,15,0.0,7.0,0.35,13.0,7.0,6.67,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.95,0.0
2016,1,19,7,45,0.0,5.5,2.55,13.0,5.5,5.09,0.0
2016,1,19,8,0,0.0,10.0,2.6,13.0,10.0,9.26,2.25
2016,1,19,8,15,0.0,15.5,2.65,13.0,15.5,14.36,7.03
2016,1,19,8,30,0.0,21.0,2.7,13.0,21.0,19.46,11.77
2016,1,19,8,45,0.0,26.5,2.8,13.5,26.5,24.58,16.43
2016,1,19,9,0,0.0,32.0,2.9,14.0,32.0,29.69,21.04
2016,1,19,9,15,0.0,37.5,2.8,14.0,37.5,34.81,25.64
2016,1,19,9,30,0.0,43.0,2.7,14.0,43.0,39.94,28.64
2016,1,19,9,45,0.0,41.5,2.65,14.0,41.5,38.54,27.4
2016,1,19,10,0,0.0,40.0,2.6,14.0,40.0,37.15,26.16
2016,1,19,10,15,0.0,81.5,2.5,14.0,81.5,75.77,58.84
2016,1,19,10,30,0.0,123.0,2.4,14.0,123.0,112.63,89.57
2016,1,19,10,45,0.0,138.0,2.3,14.5,138.0,126.3,100.52
2016,1,19,11,0,0.0,153.0,2.2,15.0,153.0,140.11,111.51
2016,1,19,11,15,0.0,154.5,2.15,15.0,154.5,142.06,112.95
2016,1,19,11,30,0.0,156.0,2.1,15.0,156.0,143.95,114.37
2016,1,19,11,45,0.0,120.0,2.1,15.0,120.0,111.47,87.61
2016,1,19,12,0,0.0,84.0,2.1,15.0,84.0,78.24,60.09
2016,1,19,12,15,0.0,114.0,2.1,15.0,114.0,106.19,83.3
2016,1,19,12,30,0.0,144.0,2.1,15.0,144.0,134.41,106.5
2016,1,19,12,45,0.0,135.5,2.1,15.0,135.5,126.69,100.13
2016,1,19,13,0,0.0,127.0,2.1,15.0,127.0,118.87,93.77
2016,1,19,13,15,0.0,141.5,2.05,14.5,141.5,133.03,105.7
2016,1,19,13,30,0.0,156.0,2.0,14.0,156.0,147.58,117.97
2016,1,19,13,45,0.0,138.5,1.95,14.0,138.5,130.98,104.39
2016,1,19,14,0,0.0,121.0,1.9,14.0,121.0,114.23,90.68
2016,1,19,14,15,0.0,113.5,1.85,14.0,113.5,107.25,85.04
2016,1,19,14,30,0.0,106.0,1.8,14.0,106.0,100.25,79.35
2016,1,19,14,45,0.0,113.5,1.75,14.0,113.5,108.56,86.47
2016,1,19,15,0,0.0,121.0,1.7,14.0,121.0,117.72,94.25
2016,1,19,15,15,0.0,107.0,1.6,13.5,107.0,104.32,83.28
2016,1,19,15,30,0.0,93.0,1.5,13.0,93.0,90.85,72.11
2016,1,19,15,45,0.0,78.0,1.4,13.0,78.0,76.15,59.6
2016,1,19,16,0,0.0,63.0,1.3,13.0,63.0,61.31,46.78
2016,1,19,16,15,0.0,48.0,1.2,12.5,48.0,46.24,33.71
2016,1,19,16,30,0.0,33.0,1.1,12.0,33.0,30.84,20.23
2016,1,19,16,45,0.0,21.0,1.05,12.0,21.0,19.49,9.52
2016,1,19,17,0,0.0,9.0,1.0,12.0,9.0,8.34,0.0
2016,1,19,17,15,0.0,4.5,0.9,11.5,4.5,4.29,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,9.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,9.0,13.0,12.39,0.0
2016,1,20,7,45,226.0,22.5,0.65,9.5,47.5,18.13,5.43
2016,1,20,8,0,452.0,32.0,0.6,10.0,82.0,25.18,16.17
2016,1,20,8,15,534.5,39.0,0.6,10.5,124.5,29.61,20.8
2016,1,20,8,30,617.0,46.0,0.6,11.0,167.0,37.16,27.86
2016,1,20,8,45,669.0,50.5,0.6,11.5,210.5,39.5,30.11
2016,1,20,9,0,721.0,55.0,0.6,12.0,254.0,41.88,32.28
2016,1,20,9,15,753.5,58.5,0.55,12.5,294.0,43.38,33.58
2016,1,20,9,30,786.0,62.0,0.5,13.0,334.0,85.42,44.17
2016,1,20,9,45,658.5,92.0,0.45,13.5,336.0,134.41,80.34
2016,1,20,10,0,531.0,122.0,0.4,14.0,338.0,174.54,116.77
2016,1,20,10,15,601.0,114.0,0.4,14.0,375.5,209.28,143.19
2016,1,20,10,30,671.0,106.0,0.4,14.0,413.0,248.46,174.88
2016,1,20,10,45,655.0,117.0,0.4,14.5,429.5,285.2,207.61
2016,1,20,11,0,639.0,128.0,0.4,15.0,446.0,319.6,237.84
2016,1,20,11,15,547.5,160.0,0.35,15.0,439.0,341.84,259.28
2016,1,20,11,30,456.0,192.0,0.3,15.0,432.0,357.58,274.34
2016,1,20,11,45,487.0,187.5,0.3,15.0,447.5,386.04,297.5
2016,1,20,12,0,518.0,183.0,0.3,15.0,463.0,415.04,320.73
2016,1,20,12,15,551.5,172.0,0.25,15.0,470.5,439.33,339.95
2016,1,20,12,30,585.0,161.0,0.2,15.0,478.0,463.37,358.83
2016,1,20,12,45,739.5,117.0,0.15,15.5,512.5,521.96,402.63
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,577.79,443.52
2016,1,20,13,15,887.5,72.5,0.1,16.0,532.5,589.36,452.58
2016,1,20,13,30,881.0,72.0,0.1,16.0,518.0,597.87,459.86
2016,1,20,13,45,870.5,71.0,0.15,16.0,496.5,600.41,463.28
2016,1,20,14,0,860.0,70.0,0.2,16.0,475.0,599.87,464.51
2016,1,20,14,15,793.5,76.0,0.2,16.0,432.5,573.79,446.31
2016,1,20,14,30,727.0,82.0,0.2,16.0,390.0,541.78,423.82
2016,1,20,14,45,617.5,95.5,0.25,16.0,342.5,492.72,388.34
2016,1,20,15,0,508.0,109.0,0.3,16.0,295.0,436.35,346.7
2016,1,20,15,15,487.0,100.0,0.3,15.5,262.5,410.97,328.76
2016,1,20,15,30,466.0,91.0,0.3,15.0,230.0,384.36,308.86
2016,1,20,15,45,437.0,80.0,0.35,15.0,194.5,349.98,281.87
2016,1,20,16,0,408.0,69.0,0.4,15.0,159.0,315.19,253.49
2016,1,20,16,15,454.5,52.0,0.4,14.5,131.5,313.69,250.17
2016,1,20,16,30,501.0,35.0,0.4,14.0,104.0,301.0,235.43
2016,1,20,16,45,377.5,26.0,0.4,14.0,66.5,227.14,165.55
2016,1,20,17,0,254.0,17.0,0.4,14.0,29.0,142.55,0.0
2016,1,20,17,15,127.0,8.5,0.4,13.5,14.5,57.59,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,1,21,7,45,198.0,23.5,1.15,10.5,46.0,19.01,6.44
2016,1,21,8,0,396.0,34.0,1.1,11.0,79.0,26.91,17.61
2016,1,21,8,15,479.5,41.5,1.05,11.5,120.0,31.67,22.52
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,36.34,27.0
2016,1,21,8,45,621.0,53.5,1.0,12.5,204.0,38.35,28.94
2016,1,21,9,0,679.0,58.0,1.0,13.0,247.0,44.33,34.32
2016,1,21,9,15,713.5,61.5,0.95,13.5,286.5,45.72,35.5
2016,1,21,9,30,748.0,65.0,0.9,14.0,326.0,87.06,46.09
2016,1,21,9,45,771.5,67.5,0.9,14.5,361.0,130.08,71.69
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,174.47,105.17
2016,1,21,10,15,811.0,72.0,0.95,15.0,426.0,218.07,142.07
2016,1,21,10,30,827.0,74.0,1.0,15.0,456.0,261.84,180.71
2016,1,21,10,45,833.0,77.0,1.05,15.5,478.0,303.62,218.08
2016,1,21,11,0,839.0,80.0,1.1,16.0,500.0,344.32,254.17
2016,1,21,11,15,685.5,126.5,1.1,16.0,477.0,363.99,276.09
2016,1,21,11,30,532.0,173.0,1.1,16.0,454.0,371.73,286.77
2016,1,21,11,45,522.0,180.5,1.15,16.0,460.0,395.82,307.66
2016,1,21,12,0,512.0,188.0,1.2,16.0,466.0,418.07,326.58
2016,1,21,12,15,393.0,214.5,1.15,16.0,428.0,399.75,313.79
2016,1,21,12,30,274.0,241.0,1.1,16.0,390.0,377.04,296.91
2016,1,21,12,45,297.0,234.0,1.1,16.0,394.0,392.61,309.95
2016,1,21,13,0,320.0,227.0,1.1,16.0,398.0,407.96,322.56
2016,1,21,13,15,251.5,229.0,1.0,15.5,361.5,379.45,300.97
2016,1,21,13,30,183.0,231.0,0.9,15.0,325.0,341.93,272.32
2016,1,21,13,45,166.5,221.5,0.85,15.0,304.5,327.17,261.35
2016,1,21,14,0,150.0,212.0,0.8,15.0,284.0,311.46,249.38
2016,1,21,14,15,239.0,190.5,0.75,14.5,296.5,353.56,284.49
2016,1,21,14,30,328.0,169.0,0.7,14.0,309.0,386.97,312.24
2016,1,21,14,45,256.5,162.0,0.7,14.0,266.0,338.22,273.75
2016,1,21,15,0,185.0,155.0,0.7,14.0,223.0,280.91,228.41
2016,1,21,15,15,174.0,139.5,0.7,13.5,198.0,258.07,211.04
2016,1,21,15,30,163.0,124.0,0.7,13.0,173.0,234.77,192.63
2016,1,21,15,45,151.0,106.5,0.75,13.0,146.5,208.02,170.61
2016,1,21,16,0,139.0,89.0,0.8,13.0,120.0,180.97,147.74
2016,1,21,16,15,119.0,70.5,0.8,13.0,93.0,148.18,119.39
2016,1,21,16,30,99.0,52.0,0.8,13.0,66.0,115.38,90.43
2016,1,21,16,45,49.5,35.5,0.85,13.0,42.5,72.35,51.51
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,18.99,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
