Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,13.0,5.0,4.77,0.0
2016,1,22,7,45,0.0,17.0,2.0,13.0,17.0,15.77,4.69
2016,1,22,8,0,0.0,29.0,2.0,13.0,29.0,26.89,17.46
2016,1,22,8,15,0.0,44.5,2.0,13.0,44.5,40.57,30.19
2016,1,22,8,30,0.0,60.0,2.0,13.0,60.0,54.05,42.6
2016,1,22,8,45,0.0,76.0,2.0,13.0,76.0,67.77,55.09
2016,1,22,9,0,0.0,92.0,2.0,13.0,92.0,81.32,67.25
2016,1,22,9,15,0.0,106.5,1.95,13.0,107.0,93.57,78.1
2016,1,22,9,30,0.0,121.0,1.9,13.0,122.0,106.75,85.48
2016,1,22,9,45,0.0,118.0,1.9,13.5,118.5,106.0,84.53
2016,1,22,10,0,0.0,115.0,1.9,14.0,115.0,104.54,82.99
2016,1,22,10,15,0.0,75.5,1.9,14.0,75.5,70.27,54.09
2016,1,22,10,30,0.0,36.0,1.9,14.0,36.0,33.44,22.88
2016,1,22,10,45,0.0,48.0,1.9,14.0,48.0,44.62,32.33
2016,1,22,11,0,0.0,60.0,1.9,14.0,60.0,55.82,41.72
2016,1,22,11,15,0.0,104.5,1.95,14.0,104.5,97.03,76.16
2016,1,22,11,30,0.0,149.0,2.0,14.0,149.0,137.66,109.64
2016,1,22,11,45,0.0,139.0,2.05,14.0,139.0,128.91,102.29
2016,1,22,12,0,0.0,129.0,2.1,14.0,129.0,119.96,94.88
2016,1,22,12,15,0.0,103.0,2.05,14.0,103.0,95.96,75.0
2016,1,22,12,30,0.0,77.0,2.0,14.0,77.0,71.71,54.83
2016,1,22,12,45,0.0,48.5,1.95,14.0,48.5,45.11,32.55
2016,1,22,13,0,0.0,20.0,1.9,14.0,20.0,18.58,10.14
2016,1,22,13,15,0.0,65.5,1.8,13.5,65.5,60.96,46.08
2016,1,22,13,30,0.0,111.0,1.7,13.0,111.0,103.93,82.23
2016,1,22,13,45,0.0,96.0,1.65,13.0,96.0,89.67,70.34
2016,1,22,14,0,0.0,81.0,1.6,13.0,81.0,75.42,58.49
2016,1,22,14,15,0.0,65.5,1.55,13.0,65.5,60.94,46.37
2016,1,22,14,30,0.0,50.0,1.5,13.0,50.0,46.47,34.18
2016,1,22,14,45,0.0,31.5,1.5,13.0,31.5,29.24,19.52
2016,1,22,15,0,0.0,13.0,1.5,13.0,13.0,12.05,4.76
2016,1,22,15,15,0.0,11.5,1.45,13.0,11.5,10.66,3.57
2016,1,22,15,30,0.0,10.0,1.4,13.0,10.0,9.26,2.37
2016,1,22,15,45,0.0,8.5,1.35,13.0,8.5,7.87,1.16
2016,1,22,16,0,0.0,7.0,1.3,13.0,7.0,6.48,0.0
2016,1,22,16,15,0.0,5.5,1.25,12.5,5.5,5.09,0.0
2016,1,22,16,30,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2016,1,22,16,45,0.0,2.5,1.2,12.0,2.5,2.31,0.0
2016,1,22,17,0,0.0,1.0,1.2,12.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,1.2,12.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,1.45,10.5,1.5,1.39,0.0
2016,1,23,8,0,0.0,3.0,1.5,11.0,3.0,2.77,0.0
2016,1,23,8,15,0.0,4.5,1.55,11.0,4.5,4.16,0.0
2016,1,23,8,30,0.0,6.0,1.6,11.0,6.0,5.55,0.0
2016,1,23,8,45,0.0,7.5,1.7,11.5,7.5,6.94,0.65
2016,1,23,9,0,0.0,9.0,1.8,12.0,9.0,8.33,1.91
2016,1,23,9,15,0.0,10.5,1.8,12.0,10.5,9.73,3.18
2016,1,23,9,30,0.0,12.0,1.8,12.0,12.0,11.12,4.0
2016,1,23,9,45,2.5,78.5,1.85,12.0,80.0,73.03,57.08
2016,1,23,10,0,5.0,145.0,1.9,12.0,148.0,130.19,104.99
2016,1,23,10,15,107.5,175.0,1.9,12.0,225.5,170.17,133.72
2016,1,23,10,30,210.0,205.0,1.9,12.0,303.0,226.68,176.8
2016,1,23,10,45,111.0,194.0,1.9,12.0,246.0,201.99,160.4
2016,1,23,11,0,12.0,183.0,1.9,12.0,189.0,170.4,137.21
2016,1,23,11,15,6.0,104.0,1.9,12.0,107.0,98.78,77.94
2016,1,23,11,30,0.0,25.0,1.9,12.0,25.0,23.22,14.21
2016,1,23,11,45,0.0,27.0,1.95,12.0,27.0,25.09,15.82
2016,1,23,12,0,0.0,29.0,2.0,12.0,29.0,26.95,17.39
2016,1,23,12,15,0.0,79.0,2.0,12.0,79.0,73.58,56.9
2016,1,23,12,30,0.0,129.0,2.0,12.0,129.0,120.34,95.98
2016,1,23,12,45,12.0,169.5,2.0,12.0,176.0,165.35,133.29
2016,1,23,13,0,24.0,210.0,2.0,12.0,223.0,211.86,171.46
2016,1,23,13,15,124.5,221.0,2.0,12.0,285.5,293.22,238.72
2016,1,23,13,30,225.0,232.0,2.0,12.0,348.0,368.75,300.24
2016,1,23,13,45,130.0,213.0,2.05,12.0,279.5,296.95,242.09
2016,1,23,14,0,35.0,194.0,2.1,12.0,211.0,215.43,175.19
2016,1,23,14,15,18.5,170.5,2.1,11.5,179.5,176.01,143.31
2016,1,23,14,30,2.0,147.0,2.1,11.0,148.0,142.94,116.04
2016,1,23,14,45,1.0,80.5,2.1,11.0,81.0,75.76,59.53
2016,1,23,15,0,0.0,14.0,2.1,11.0,14.0,12.98,5.62
2016,1,23,15,15,327.5,44.5,2.05,11.0,145.5,258.73,219.88
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,483.69,402.44
2016,1,23,15,45,611.5,68.5,1.95,11.0,235.5,442.39,366.77
2016,1,23,16,0,568.0,62.0,1.9,11.0,194.0,400.58,331.31
2016,1,23,16,15,492.0,54.5,1.8,10.5,151.5,340.75,280.35
2016,1,23,16,30,416.0,47.0,1.7,10.0,109.0,282.82,229.27
2016,1,23,16,45,288.5,35.5,1.65,10.0,71.5,200.06,154.42
2016,1,23,17,0,161.0,24.0,1.6,10.0,34.0,116.02,40.23
2016,1,23,17,15,80.5,12.0,1.6,9.5,17.0,43.56,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,12.39,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,21.67,9.86
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,32.3,22.64
2016,1,24,8,15,427.0,49.5,1.1,9.0,122.5,38.61,29.04
2016,1,24,8,30,511.0,59.0,1.1,9.0,164.0,44.76,34.99
2016,1,24,8,45,371.5,86.5,1.15,9.5,172.0,63.74,52.27
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,86.09,72.3
2016,1,24,9,15,253.5,126.5,1.2,10.0,209.0,95.52,80.68
2016,1,24,9,30,275.0,139.0,1.2,10.0,238.0,122.52,90.85
2016,1,24,9,45,204.5,160.5,1.2,10.0,238.0,152.42,115.74
2016,1,24,10,0,134.0,182.0,1.2,10.0,238.0,171.04,133.77
2016,1,24,10,15,166.5,194.5,1.2,10.0,269.0,197.15,154.19
2016,1,24,10,30,199.0,207.0,1.2,10.0,300.0,226.07,177.36
2016,1,24,10,45,168.0,219.0,1.2,10.5,300.5,238.95,189.26
2016,1,24,11,0,137.0,231.0,1.2,11.0,301.0,249.06,198.51
2016,1,24,11,15,155.5,239.0,1.1,11.0,320.5,271.46,216.62
2016,1,24,11,30,174.0,247.0,1.0,11.0,340.0,294.99,235.51
2016,1,24,11,45,314.5,227.0,0.95,11.0,399.0,349.19,278.06
2016,1,24,12,0,455.0,207.0,0.9,11.0,458.0,412.57,327.71
2016,1,24,12,15,652.5,151.0,0.9,11.0,512.0,477.65,379.06
2016,1,24,12,30,850.0,95.0,0.9,11.0,566.0,546.67,433.29
2016,1,24,12,45,866.5,88.0,0.9,11.5,564.0,570.12,451.41
2016,1,24,13,0,883.0,81.0,0.9,12.0,562.0,589.85,466.94
2016,1,24,13,15,877.0,80.5,0.95,12.0,548.0,601.88,477.67
2016,1,24,13,30,871.0,80.0,1.0,12.0,534.0,613.21,487.72
2016,1,24,13,45,862.0,78.5,1.1,12.0,512.5,616.67,492.35
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,617.03,494.6
2016,1,24,14,15,838.0,75.0,1.3,12.0,462.5,610.1,491.25
2016,1,24,14,30,823.0,73.0,1.4,12.0,434.0,600.2,485.5
2016,1,24,14,45,795.5,72.5,1.5,12.0,399.0,581.55,472.74
2016,1,24,15,0,768.0,72.0,1.6,12.0,364.0,560.4,457.7
2016,1,24,15,15,738.0,68.5,1.55,11.5,325.0,532.14,436.71
2016,1,24,15,30,708.0,65.0,1.5,11.0,286.0,501.98,413.57
2016,1,24,15,45,661.5,60.5,1.45,11.0,243.5,463.18,381.9
2016,1,24,16,0,615.0,56.0,1.4,11.0,201.0,421.1,346.57
2016,1,24,16,15,545.0,49.0,1.3,10.5,157.5,363.78,298.09
2016,1,24,16,30,475.0,42.0,1.2,10.0,114.0,308.25,249.27
2016,1,24,16,45,362.5,32.0,1.15,9.5,75.5,232.19,180.52
2016,1,24,17,0,250.0,22.0,1.1,9.0,37.0,154.02,69.24
2016,1,24,17,15,125.0,11.0,1.05,9.0,18.5,60.77,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.5,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,187.0,12.0,0.9,9.0,18.0,11.44,0.0
2016,1,25,7,45,327.5,22.0,0.85,9.5,53.5,17.32,7.07
2016,1,25,8,0,468.0,32.0,0.8,10.0,89.0,27.02,18.03
2016,1,25,8,15,546.5,38.5,0.8,10.0,132.0,31.39,22.53
2016,1,25,8,30,625.0,45.0,0.8,10.0,175.0,35.71,26.74
2016,1,25,8,45,671.5,50.0,0.85,10.5,218.0,38.54,29.4
2016,1,25,9,0,718.0,55.0,0.9,11.0,261.0,41.36,31.95
2016,1,25,9,15,750.5,58.5,0.9,11.5,302.0,46.87,36.84
2016,1,25,9,30,783.0,62.0,0.9,12.0,343.0,91.36,47.11
2016,1,25,9,45,783.0,70.0,0.95,12.5,375.5,138.68,78.3
2016,1,25,10,0,783.0,78.0,1.0,13.0,408.0,185.24,115.49
2016,1,25,10,15,800.0,80.5,1.0,13.0,438.5,229.42,153.33
2016,1,25,10,30,817.0,83.0,1.0,13.0,469.0,273.91,192.77
2016,1,25,10,45,826.5,85.0,1.0,13.5,492.5,315.86,230.21
2016,1,25,11,0,836.0,87.0,1.0,14.0,516.0,357.0,266.5
2016,1,25,11,15,645.5,143.5,0.95,14.0,481.0,370.76,283.97
2016,1,25,11,30,455.0,200.0,0.9,14.0,446.0,369.48,287.43
2016,1,25,11,45,406.0,215.5,0.9,14.0,438.0,380.0,297.64
2016,1,25,12,0,357.0,231.0,0.9,14.0,430.0,387.33,304.65
2016,1,25,12,15,339.0,235.5,0.9,14.0,425.0,396.44,312.67
2016,1,25,12,30,321.0,240.0,0.9,14.0,420.0,403.71,319.03
2016,1,25,12,45,591.0,164.0,0.9,14.5,490.0,496.75,391.71
2016,1,25,13,0,861.0,88.0,0.9,15.0,560.0,588.73,461.67
2016,1,25,13,15,682.0,134.5,0.9,15.0,502.5,548.91,431.3
2016,1,25,13,30,503.0,181.0,0.9,15.0,445.0,497.54,392.77
2016,1,25,13,45,588.5,148.0,0.9,15.0,445.0,527.33,417.6
2016,1,25,14,0,674.0,115.0,0.9,15.0,445.0,552.42,438.15
2016,1,25,14,15,659.0,111.0,0.85,14.5,418.5,543.51,432.56
2016,1,25,14,30,644.0,107.0,0.8,14.0,392.0,532.13,425.31
2016,1,25,14,45,510.0,123.0,0.8,14.0,338.0,462.76,372.45
2016,1,25,15,0,376.0,139.0,0.8,14.0,284.0,398.29,322.39
2016,1,25,15,15,539.5,102.5,0.75,13.5,286.0,457.03,370.84
2016,1,25,15,30,703.0,66.0,0.7,13.0,288.0,502.74,407.0
2016,1,25,15,45,659.0,61.0,0.65,13.0,245.5,464.72,375.95
2016,1,25,16,0,615.0,56.0,0.6,13.0,203.0,423.29,342.07
2016,1,25,16,15,546.5,49.5,0.65,12.5,160.0,367.12,296.42
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,312.62,250.0
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,235.3,182.12
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,157.17,81.2
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,61.65,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,18.11,0.0
2016,1,26,7,45,225.5,27.5,1.15,8.5,55.0,22.42,11.29
2016,1,26,8,0,451.0,36.0,1.2,9.0,91.0,28.3,19.26
2016,1,26,8,15,532.0,43.0,1.2,9.0,135.0,32.56,23.68
2016,1,26,8,30,613.0,50.0,1.2,9.0,179.0,36.75,27.79
2016,1,26,8,45,666.0,54.5,1.25,9.5,223.5,42.47,33.08
2016,1,26,9,0,719.0,59.0,1.3,10.0,268.0,44.73,35.11
2016,1,26,9,15,752.5,63.0,1.3,10.5,309.5,52.02,41.61
2016,1,26,9,30,786.0,67.0,1.3,11.0,351.0,97.23,51.7
2016,1,26,9,45,804.0,70.5,1.3,11.5,387.0,142.94,81.16
2016,1,26,10,0,822.0,74.0,1.3,12.0,423.0,189.49,117.9
2016,1,26,10,15,838.0,76.5,1.25,12.5,454.0,235.35,157.32
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,281.38,198.01
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.5,325.1,237.1
2016,1,26,11,0,877.0,82.0,1.2,14.0,534.0,368.1,275.05
2016,1,26,11,15,884.0,82.5,1.1,14.0,551.0,407.53,309.71
2016,1,26,11,30,891.0,83.0,1.0,14.0,568.0,447.15,343.48
2016,1,26,11,45,895.0,83.5,0.9,14.5,577.5,481.48,371.57
2016,1,26,12,0,899.0,84.0,0.8,15.0,587.0,513.69,397.08
2016,1,26,12,15,771.0,117.5,0.75,15.0,549.5,508.71,395.21
2016,1,26,12,30,643.0,151.0,0.7,15.0,512.0,496.6,387.32
2016,1,26,12,45,766.0,118.5,0.7,15.0,544.5,550.49,429.54
2016,1,26,13,0,889.0,86.0,0.7,15.0,577.0,605.34,471.38
2016,1,26,13,15,883.0,85.0,0.7,15.0,562.5,617.58,481.13
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,626.72,488.95
2016,1,26,13,45,765.5,103.0,0.7,15.0,496.5,590.72,463.1
2016,1,26,14,0,654.0,122.0,0.7,15.0,445.0,549.77,433.5
2016,1,26,14,15,574.5,134.0,0.65,15.0,405.5,517.47,409.68
2016,1,26,14,30,495.0,146.0,0.6,15.0,366.0,479.71,381.34
2016,1,26,14,45,642.0,109.0,0.6,15.0,372.0,535.25,425.61
2016,1,26,15,0,789.0,72.0,0.6,15.0,378.0,578.69,459.31
2016,1,26,15,15,759.5,68.5,0.55,14.5,338.5,550.36,438.31
2016,1,26,15,30,730.0,65.0,0.5,14.0,299.0,520.06,416.02
2016,1,26,15,45,683.5,61.0,0.5,13.5,255.5,477.81,384.22
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,438.84,353.54
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,382.44,308.39
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,327.57,262.15
2016,1,26,16,45,387.0,34.0,0.85,11.5,83.5,248.61,193.62
2016,1,26,17,0,272.0,24.0,1.0,11.0,43.0,170.11,97.78
2016,1,26,17,15,136.0,12.0,0.95,11.0,21.5,67.04,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,18.11,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,22.78,11.9
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,30.95,21.56
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.5,36.4,27.05
2016,1,27,8,30,563.0,56.0,0.7,10.0,176.0,41.72,32.18
2016,1,27,8,45,613.5,62.0,0.7,10.5,219.0,44.69,34.98
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,47.64,37.62
2016,1,27,9,15,699.0,72.5,0.6,11.5,303.0,56.07,45.1
2016,1,27,9,30,734.0,77.0,0.5,12.0,344.0,99.63,54.69
2016,1,27,9,45,728.0,80.0,0.45,12.5,367.5,140.22,81.43
2016,1,27,10,0,722.0,83.0,0.4,13.0,391.0,179.38,112.93
2016,1,27,10,15,788.0,80.0,0.35,13.0,438.5,229.98,153.64
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,281.58,196.42
2016,1,27,10,45,867.5,77.5,0.3,13.5,511.0,325.06,234.5
2016,1,27,11,0,881.0,78.0,0.3,14.0,536.0,370.77,273.65
2016,1,27,11,15,888.0,79.0,0.3,14.0,553.0,410.36,307.91
2016,1,27,11,30,895.0,80.0,0.3,14.0,570.0,448.41,340.18
2016,1,27,11,45,754.0,120.5,0.3,14.5,538.0,453.53,347.2
2016,1,27,12,0,613.0,161.0,0.3,15.0,506.0,451.39,347.56
2016,1,27,12,15,548.5,183.5,0.3,15.0,493.0,458.93,354.79
2016,1,27,12,30,484.0,206.0,0.3,15.0,480.0,463.89,359.36
2016,1,27,12,45,522.5,190.5,0.3,15.5,483.0,485.39,376.02
2016,1,27,13,0,561.0,175.0,0.3,16.0,486.0,506.28,391.91
2016,1,27,13,15,561.0,170.0,0.3,16.0,475.0,513.98,398.44
2016,1,27,13,30,561.0,165.0,0.3,16.0,464.0,519.65,403.57
2016,1,27,13,45,393.5,192.5,0.3,16.0,398.0,453.58,354.06
2016,1,27,14,0,226.0,220.0,0.3,16.0,332.0,369.47,290.39
2016,1,27,14,15,477.0,154.0,0.25,16.0,374.0,475.98,374.95
2016,1,27,14,30,728.0,88.0,0.2,16.0,416.0,567.92,444.37
2016,1,27,14,45,665.0,94.0,0.2,16.0,376.0,535.29,419.58
2016,1,27,15,0,602.0,100.0,0.2,16.0,336.0,500.74,394.57
2016,1,27,15,15,574.5,95.0,0.25,15.5,301.5,474.23,376.63
2016,1,27,15,30,547.0,90.0,0.3,15.0,267.0,446.19,356.75
2016,1,27,15,45,520.5,80.0,0.35,15.0,229.5,412.05,330.84
2016,1,27,16,0,494.0,70.0,0.4,15.0,192.0,376.95,303.11
2016,1,27,16,15,519.5,55.5,0.4,14.5,160.5,363.87,291.47
2016,1,27,16,30,545.0,41.0,0.4,14.0,129.0,347.55,275.07
2016,1,27,16,45,439.5,32.0,0.4,14.0,88.0,272.65,209.88
2016,1,27,17,0,334.0,23.0,0.4,14.0,47.0,198.99,121.29
2016,1,27,17,15,167.0,11.5,0.45,13.5,23.5,79.8,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.81,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,7.63,0.0
2016,1,28,7,45,0.0,22.0,0.65,10.5,22.0,20.43,10.36
2016,1,28,8,0,0.0,36.0,0.6,11.0,36.0,32.95,23.28
2016,1,28,8,15,0.0,52.5,0.5,11.0,52.5,47.32,36.69
2016,1,28,8,30,0.0,69.0,0.4,11.0,69.0,61.52,49.79
2016,1,28,8,45,0.0,85.5,0.3,11.5,85.5,75.55,62.4
2016,1,28,9,0,0.0,102.0,0.2,12.0,102.0,89.41,74.56
2016,1,28,9,15,3.0,116.5,0.2,12.0,118.0,101.9,81.44
2016,1,28,9,30,6.0,131.0,0.2,12.0,134.0,115.57,92.5
2016,1,28,9,45,53.5,158.5,0.2,12.5,182.0,140.16,110.26
2016,1,28,10,0,101.0,186.0,0.2,13.0,230.0,173.98,135.16
2016,1,28,10,15,66.0,189.0,0.25,13.0,218.5,177.05,139.03
2016,1,28,10,30,31.0,192.0,0.3,13.0,207.0,176.29,139.79
2016,1,28,10,45,437.0,137.5,0.4,13.5,365.0,248.92,187.36
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,361.96,269.65
2016,1,28,11,15,850.0,83.5,0.6,14.0,540.0,400.27,303.0
2016,1,28,11,30,857.0,84.0,0.7,14.0,557.0,437.13,335.23
2016,1,28,11,45,862.5,84.0,0.85,14.0,566.5,472.38,365.91
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,503.98,393.32
2016,1,28,12,15,434.0,113.5,0.95,14.0,359.5,337.32,268.36
2016,1,28,12,30,0.0,143.0,0.9,14.0,143.0,133.44,104.85
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,96.06,74.67
2016,1,28,13,0,0.0,63.0,0.8,15.0,63.0,58.64,43.65
2016,1,28,13,15,164.5,144.5,0.75,15.0,233.0,246.74,199.51
2016,1,28,13,30,329.0,226.0,0.7,15.0,403.0,435.68,345.81
2016,1,28,13,45,227.0,226.0,0.65,15.0,346.0,372.34,295.24
2016,1,28,14,0,125.0,226.0,0.6,15.0,289.0,313.32,249.07
2016,1,28,14,15,95.0,209.5,0.6,15.0,256.0,272.59,217.83
2016,1,28,14,30,65.0,193.0,0.6,15.0,223.0,238.52,191.12
2016,1,28,14,45,121.5,180.5,0.6,15.0,231.0,271.24,218.75
2016,1,28,15,0,178.0,168.0,0.6,15.0,239.0,294.71,238.47
2016,1,28,15,15,172.5,151.5,0.6,14.5,214.5,274.02,222.69
2016,1,28,15,30,167.0,135.0,0.6,14.0,190.0,252.67,206.32
2016,1,28,15,45,159.0,116.5,0.6,14.0,163.0,226.74,185.4
2016,1,28,16,0,151.0,98.0,0.6,14.0,136.0,200.26,163.5
2016,1,28,16,15,135.0,79.5,0.65,14.0,108.5,169.0,137.0
2016,1,28,16,30,119.0,61.0,0.7,14.0,81.0,146.12,116.6
2016,1,28,16,45,88.0,43.5,0.75,14.0,55.5,100.38,76.67
2016,1,28,17,0,57.0,26.0,0.8,14.0,30.0,61.92,37.17
2016,1,28,17,15,28.5,13.0,0.75,13.5,15.0,24.24,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.5,7.5,0.65,12.0,10.5,7.15,0.0
2016,1,29,7,30,141.0,15.0,0.6,12.0,21.0,14.3,0.0
2016,1,29,7,45,273.5,26.0,0.6,12.5,55.5,20.63,10.68
2016,1,29,8,0,406.0,37.0,0.6,13.0,90.0,28.79,19.51
2016,1,29,8,15,484.5,44.5,0.6,13.0,132.0,33.44,24.14
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,37.97,28.47
2016,1,29,8,45,281.5,49.0,0.6,13.5,110.0,35.06,25.94
2016,1,29,9,0,0.0,46.0,0.6,14.0,46.0,42.73,32.79
2016,1,29,9,15,0.0,53.0,0.6,14.0,53.0,49.26,36.66
2016,1,29,9,30,0.0,60.0,0.6,14.0,60.0,55.79,42.14
2016,1,29,9,45,0.0,64.0,0.65,14.5,64.0,59.53,45.11
2016,1,29,10,0,0.0,68.0,0.7,15.0,68.0,63.27,48.06
2016,1,29,10,15,9.0,125.0,0.7,15.0,129.5,116.03,91.47
2016,1,29,10,30,18.0,182.0,0.7,15.0,191.0,168.13,133.35
2016,1,29,10,45,24.5,196.5,0.75,15.0,209.0,184.55,146.12
2016,1,29,11,0,31.0,211.0,0.8,15.0,227.0,199.51,157.9
2016,1,29,11,15,32.0,217.5,0.8,15.0,234.5,208.87,165.28
2016,1,29,11,30,33.0,224.0,0.8,15.0,242.0,218.27,172.7
2016,1,29,11,45,33.5,227.5,0.85,15.0,246.5,224.81,177.96
2016,1,29,12,0,34.0,231.0,0.9,15.0,251.0,231.32,183.2
2016,1,29,12,15,17.0,181.5,0.9,15.0,191.5,177.7,140.55
2016,1,29,12,30,0.0,132.0,0.9,15.0,132.0,123.14,96.54
2016,1,29,12,45,0.0,130.5,0.9,15.5,130.5,121.92,95.54
2016,1,29,13,0,0.0,129.0,0.9,16.0,129.0,120.68,94.4
2016,1,29,13,15,11.0,168.0,0.9,16.0,174.0,164.9,130.49
2016,1,29,13,30,22.0,207.0,0.9,16.0,219.0,210.7,167.26
2016,1,29,13,45,11.0,107.5,0.9,16.0,113.5,107.49,83.94
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.42,0.63
2016,1,29,14,15,0.0,42.5,0.85,15.5,42.5,39.5,27.87
2016,1,29,14,30,0.0,77.0,0.8,15.0,77.0,71.68,55.05
2016,1,29,14,45,0.0,100.5,0.8,15.0,100.5,94.76,74.39
2016,1,29,15,0,0.0,124.0,0.8,15.0,124.0,119.59,95.1
2016,1,29,15,15,0.0,111.0,0.75,14.5,111.0,107.2,85.08
2016,1,29,15,30,0.0,98.0,0.7,14.0,98.0,94.75,74.98
2016,1,29,15,45,327.5,74.5,0.7,14.0,158.0,292.49,242.19
2016,1,29,16,0,655.0,51.0,0.7,14.0,218.0,445.56,361.97
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.5,392.49,316.84
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,344.59,275.76
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,271.85,212.64
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,202.98,137.07
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,80.39,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.2,9.0,11.5,10.96,0.0
2016,1,30,7,30,0.0,23.0,1.2,9.0,23.0,20.03,0.0
2016,1,30,7,45,232.5,29.5,1.25,9.5,60.0,23.08,13.06
2016,1,30,8,0,465.0,36.0,1.3,10.0,97.0,27.81,18.93
2016,1,30,8,15,540.5,42.5,1.3,10.0,141.0,31.65,22.85
2016,1,30,8,30,616.0,49.0,1.3,10.0,185.0,38.78,29.56
2016,1,30,8,45,667.0,53.0,1.35,10.0,229.0,40.59,31.33
2016,1,30,9,0,718.0,57.0,1.4,10.0,273.0,42.46,33.06
2016,1,30,9,15,507.5,101.0,1.4,10.0,265.0,79.96,57.58
2016,1,30,9,30,297.0,145.0,1.4,10.0,257.0,132.39,97.28
2016,1,30,9,45,220.5,168.0,1.45,10.5,256.0,159.02,120.02
2016,1,30,10,0,144.0,191.0,1.5,11.0,255.0,182.02,141.95
2016,1,30,10,15,227.0,197.5,1.5,11.0,305.0,215.47,166.5
2016,1,30,10,30,310.0,204.0,1.5,11.0,355.0,253.35,195.64
2016,1,30,10,45,233.0,223.5,1.55,11.5,340.5,265.34,208.58
2016,1,30,11,0,156.0,243.0,1.6,12.0,326.0,268.09,213.06
2016,1,30,11,15,157.0,250.5,1.6,12.0,336.5,284.61,226.95
2016,1,30,11,30,158.0,258.0,1.6,12.0,347.0,300.92,240.47
2016,1,30,11,45,200.5,260.0,1.65,12.0,374.5,331.07,264.84
2016,1,30,12,0,243.0,262.0,1.7,12.0,402.0,363.45,291.01
2016,1,30,12,15,195.0,266.0,1.65,12.0,378.5,352.82,282.93
2016,1,30,12,30,147.0,270.0,1.6,12.0,355.0,339.07,272.27
2016,1,30,12,45,216.0,261.0,1.6,12.0,384.5,376.35,302.81
2016,1,30,13,0,285.0,252.0,1.6,12.0,414.0,420.76,338.53
2016,1,30,13,15,286.0,245.5,1.55,12.0,404.5,423.61,341.07
2016,1,30,13,30,287.0,239.0,1.5,12.0,395.0,425.35,343.01
2016,1,30,13,45,156.5,218.5,1.5,12.0,303.5,321.68,260.84
2016,1,30,14,0,26.0,198.0,1.5,12.0,212.0,207.12,167.42
2016,1,30,14,15,41.5,196.0,1.5,12.0,216.5,224.06,182.27
2016,1,30,14,30,57.0,194.0,1.5,12.0,221.0,234.58,191.45
2016,1,30,14,45,107.0,184.0,1.55,12.0,229.0,266.55,218.85
2016,1,30,15,0,157.0,174.0,1.6,12.0,237.0,289.46,238.71
2016,1,30,15,15,151.0,157.5,1.55,11.5,213.5,268.76,222.49
2016,1,30,15,30,145.0,141.0,1.5,11.0,190.0,247.51,205.68
2016,1,30,15,45,136.5,122.5,1.45,11.0,163.5,221.76,184.38
2016,1,30,16,0,128.0,104.0,1.4,11.0,137.0,195.6,162.26
2016,1,30,16,15,113.5,85.0,1.3,10.5,110.0,165.12,136.13
2016,1,30,16,30,99.0,66.0,1.2,10.0,83.0,134.53,109.26
2016,1,30,16,45,70.0,47.5,1.2,9.5,57.5,97.42,76.19
2016,1,30,17,0,41.0,29.0,1.2,9.0,32.0,60.19,39.79
2016,1,30,17,15,20.5,14.5,1.15,9.0,16.0,22.49,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,1.0,7.0,7.5,7.15,0.0
2016,1,31,7,30,0.0,15.0,1.0,7.0,15.0,13.89,0.0
2016,1,31,7,45,40.5,32.5,1.0,7.5,38.0,27.73,17.3
2016,1,31,8,0,81.0,50.0,1.0,8.0,61.0,41.78,31.55
2016,1,31,8,15,98.5,69.5,1.05,8.0,88.0,56.85,45.76
2016,1,31,8,30,116.0,89.0,1.1,8.0,115.0,71.49,59.41
2016,1,31,8,45,129.0,107.5,1.2,8.0,142.5,85.07,71.88
2016,1,31,9,0,142.0,126.0,1.3,8.0,170.0,98.27,83.79
2016,1,31,9,15,151.5,143.0,1.35,8.0,195.5,114.17,91.32
2016,1,31,9,30,161.0,160.0,1.4,8.0,221.0,138.75,108.15
2016,1,31,9,45,118.0,174.0,1.45,8.5,221.0,155.87,122.77
2016,1,31,10,0,75.0,188.0,1.5,9.0,221.0,172.39,138.01
2016,1,31,10,15,141.5,204.0,1.6,9.0,271.5,202.65,160.59
2016,1,31,10,30,208.0,220.0,1.7,9.0,322.0,242.81,192.04
2016,1,31,10,45,104.0,182.0,1.8,9.0,233.0,192.68,154.64
2016,1,31,11,0,0.0,144.0,1.9,9.0,144.0,132.48,107.15
2016,1,31,11,15,357.0,136.5,2.0,9.0,337.5,262.22,210.48
2016,1,31,11,30,714.0,129.0,2.1,9.0,531.0,424.25,339.09
2016,1,31,11,45,823.5,104.5,2.25,9.5,575.0,480.83,385.07
2016,1,31,12,0,933.0,80.0,2.4,10.0,619.0,540.14,433.55
2016,1,31,12,15,934.5,80.0,2.45,10.0,621.5,569.65,458.96
2016,1,31,12,30,936.0,80.0,2.5,10.0,624.0,596.51,482.04
2016,1,31,12,45,933.0,80.5,2.65,10.0,618.0,618.56,501.45
2016,1,31,13,0,930.0,81.0,2.8,10.0,612.0,637.58,518.3
2016,1,31,13,15,924.5,80.5,2.85,10.0,597.5,650.97,530.25
2016,1,31,13,30,919.0,80.0,2.9,10.0,583.0,661.15,539.62
2016,1,31,13,45,694.0,132.0,2.95,10.0,504.0,590.03,483.64
2016,1,31,14,0,469.0,184.0,3.0,10.0,425.0,504.74,415.55
2016,1,31,14,15,666.5,130.5,3.0,9.5,452.5,583.49,482.44
2016,1,31,14,30,864.0,77.0,3.0,9.0,480.0,651.72,539.69
2016,1,31,14,45,644.5,109.5,3.05,9.0,398.0,549.49,457.88
2016,1,31,15,0,425.0,142.0,3.1,9.0,316.0,440.79,369.56
2016,1,31,15,15,400.5,133.5,3.1,8.5,284.0,414.5,349.64
2016,1,31,15,30,376.0,125.0,3.1,8.0,252.0,387.3,328.04
2016,1,31,15,45,503.5,96.0,3.1,8.0,242.0,425.03,360.42
2016,1,31,16,0,631.0,67.0,3.1,8.0,232.0,459.4,388.18
2016,1,31,16,15,564.0,60.0,3.05,8.0,186.5,401.42,337.77
2016,1,31,16,30,497.0,53.0,3.0,8.0,141.0,344.72,287.17
2016,1,31,16,45,381.0,43.0,3.0,8.0,98.5,262.7,213.99
2016,1,31,17,0,265.0,33.0,3.0,8.0,56.0,186.46,137.06
2016,1,31,17,15,132.5,16.5,3.05,7.5,28.0,88.98,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,2.4,6.0,15.5,8.1,0.0
2016,2,1,7,30,326.0,17.0,2.4,6.0,31.0,15.01,0.0
2016,2,1,7,45,458.5,25.0,2.45,6.5,73.0,21.26,12.18
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,27.31,18.8
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,30.77,22.32
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,34.22,25.65
2016,2,1,8,45,776.0,47.5,2.55,8.5,257.0,35.85,27.18
2016,2,1,9,0,820.0,51.0,2.6,9.0,304.0,42.33,33.05
2016,2,1,9,15,848.5,54.0,2.6,9.0,347.0,61.79,35.15
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,111.32,57.54
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.5,162.09,93.73
2016,2,1,10,0,897.0,67.0,2.6,9.0,465.0,212.8,136.38
2016,2,1,10,15,911.0,68.5,2.55,9.0,497.0,261.15,179.94
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,309.25,224.4
2016,2,1,10,45,932.0,72.0,2.5,9.5,554.0,355.18,266.84
2016,2,1,11,0,939.0,74.0,2.5,10.0,579.0,399.84,307.52
2016,2,1,11,15,944.5,75.0,2.45,10.0,596.5,441.53,345.41
2016,2,1,11,30,950.0,76.0,2.4,10.0,614.0,481.43,380.95
2016,2,1,11,45,945.0,79.5,2.35,10.0,622.0,516.88,412.14
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,549.57,440.34
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,578.35,464.88
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,604.36,486.74
2016,2,1,12,45,932.5,84.0,2.2,10.5,625.5,625.08,503.43
