Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,926.0,85.0,2.2,11.0,618.0,642.63,517.37
2016,2,1,13,15,920.0,84.5,2.15,10.5,603.5,655.74,529.39
2016,2,1,13,30,914.0,84.0,2.1,10.0,589.0,665.65,538.86
2016,2,1,13,45,904.0,83.0,2.05,10.0,566.5,669.27,542.52
2016,2,1,14,0,894.0,82.0,2.0,10.0,544.0,672.96,546.05
2016,2,1,14,15,880.0,80.0,1.95,10.0,514.5,666.78,542.17
2016,2,1,14,30,866.0,78.0,1.9,10.0,485.0,657.45,535.87
2016,2,1,14,45,854.5,73.5,1.85,10.0,450.5,643.83,526.29
2016,2,1,15,0,843.0,69.0,1.8,10.0,416.0,627.26,514.26
2016,2,1,15,15,816.0,66.0,1.7,9.5,375.0,599.98,494.19
2016,2,1,15,30,789.0,63.0,1.6,9.0,334.0,570.5,471.89
2016,2,1,15,45,755.0,58.5,1.55,9.0,290.0,533.2,442.18
2016,2,1,16,0,721.0,54.0,1.5,9.0,246.0,494.58,410.37
2016,2,1,16,15,662.0,48.5,1.45,8.5,199.5,440.07,365.15
2016,2,1,16,30,603.0,43.0,1.4,8.0,153.0,386.2,318.46
2016,2,1,16,45,507.5,35.0,1.35,7.5,108.5,312.86,253.72
2016,2,1,17,0,412.0,27.0,1.3,7.0,64.0,243.75,182.65
2016,2,1,17,15,206.0,13.5,1.25,6.5,32.0,119.54,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.5,0.8,7.0,1.5,1.43,0.0
2016,2,2,7,30,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,2,2,7,45,0.0,7.0,0.85,7.5,7.0,6.48,0.0
2016,2,2,8,0,0.0,11.0,0.9,8.0,11.0,10.18,3.48
2016,2,2,8,15,0.0,16.0,0.9,8.0,16.0,14.82,7.86
2016,2,2,8,30,0.0,21.0,0.9,8.0,21.0,19.46,12.23
2016,2,2,8,45,0.0,26.0,0.9,8.0,26.0,24.11,16.56
2016,2,2,9,0,0.0,31.0,0.9,8.0,31.0,28.76,20.84
2016,2,2,9,15,0.0,36.0,0.9,8.0,36.0,33.42,23.74
2016,2,2,9,30,0.0,41.0,0.9,8.0,41.0,38.08,27.75
2016,2,2,9,45,52.0,118.0,0.95,8.5,141.5,110.6,87.59
2016,2,2,10,0,104.0,195.0,1.0,9.0,242.0,183.43,145.78
2016,2,2,10,15,456.5,143.5,1.0,9.0,369.5,218.86,161.55
2016,2,2,10,30,809.0,92.0,1.0,9.0,497.0,296.53,216.29
2016,2,2,10,45,460.0,169.5,1.05,9.0,402.0,289.54,223.88
2016,2,2,11,0,111.0,247.0,1.1,9.0,307.0,258.59,207.71
2016,2,2,11,15,65.0,231.0,1.05,9.0,266.5,234.12,189.04
2016,2,2,11,30,19.0,215.0,1.0,9.0,226.0,205.43,166.24
2016,2,2,11,45,23.5,223.5,1.0,9.0,237.5,216.89,175.66
2016,2,2,12,0,28.0,232.0,1.0,9.0,249.0,228.7,185.2
2016,2,2,12,15,82.0,254.0,1.0,9.0,303.0,281.49,228.02
2016,2,2,12,30,136.0,276.0,1.0,9.0,357.0,340.15,274.86
2016,2,2,12,45,137.0,274.0,1.0,9.5,355.0,345.54,278.62
2016,2,2,13,0,138.0,272.0,1.0,10.0,353.0,350.51,282.41
2016,2,2,13,15,239.0,253.5,1.0,10.0,388.5,399.84,322.93
2016,2,2,13,30,340.0,235.0,1.0,10.0,424.0,457.53,369.14
2016,2,2,13,45,604.5,158.5,1.0,10.0,479.5,565.29,455.24
2016,2,2,14,0,869.0,82.0,1.0,10.0,535.0,660.24,529.47
2016,2,2,14,15,856.0,80.5,1.0,10.0,506.5,655.17,525.66
2016,2,2,14,30,843.0,79.0,1.0,10.0,478.0,647.03,520.68
2016,2,2,14,45,831.0,75.0,1.0,10.0,444.5,633.74,511.84
2016,2,2,15,0,819.0,71.0,1.0,10.0,411.0,617.58,500.69
2016,2,2,15,15,792.5,68.0,0.95,10.0,371.0,590.78,480.64
2016,2,2,15,30,766.0,65.0,0.9,10.0,331.0,561.83,458.56
2016,2,2,15,45,729.0,60.5,0.85,10.0,287.0,523.0,428.21
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,483.01,395.97
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,429.17,352.75
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,380.61,311.48
2016,2,2,16,45,479.0,37.0,1.0,8.5,108.5,308.14,248.89
2016,2,2,17,0,383.0,29.0,1.1,8.0,65.0,240.61,182.16
2016,2,2,17,15,191.5,14.5,1.1,7.5,32.5,116.24,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,114.0,9.5,0.8,6.0,15.5,9.05,0.0
2016,2,3,7,30,228.0,19.0,0.8,6.0,31.0,15.41,0.0
2016,2,3,7,45,349.5,29.5,0.8,6.5,69.5,23.33,14.33
2016,2,3,8,0,471.0,40.0,0.8,7.0,108.0,30.89,22.14
2016,2,3,8,15,544.0,47.0,0.8,7.5,153.0,35.0,26.26
2016,2,3,8,30,617.0,54.0,0.8,8.0,198.0,39.03,30.12
2016,2,3,8,45,661.5,59.5,0.85,8.5,242.5,41.68,32.56
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,48.72,38.9
2016,2,3,9,15,738.0,68.5,0.9,9.5,329.0,69.68,41.24
2016,2,3,9,30,770.0,72.0,0.9,10.0,371.0,114.77,63.12
2016,2,3,9,45,787.0,76.5,0.95,10.5,407.0,161.33,96.4
2016,2,3,10,0,804.0,81.0,1.0,11.0,443.0,208.71,135.47
2016,2,3,10,15,820.5,83.0,1.0,11.0,475.0,254.36,175.72
2016,2,3,10,30,837.0,85.0,1.0,11.0,507.0,300.27,216.97
2016,2,3,10,45,849.5,86.0,1.0,11.5,532.0,344.02,256.02
2016,2,3,11,0,862.0,87.0,1.0,12.0,557.0,387.17,293.86
2016,2,3,11,15,869.5,88.5,1.0,12.0,575.0,427.97,329.59
2016,2,3,11,30,877.0,90.0,1.0,12.0,593.0,467.34,363.35
2016,2,3,11,45,879.0,91.0,1.0,12.5,602.5,502.03,392.06
2016,2,3,12,0,881.0,92.0,1.0,13.0,612.0,534.55,418.32
2016,2,3,12,15,568.0,181.5,0.95,13.0,517.0,480.03,377.84
2016,2,3,12,30,255.0,271.0,0.9,13.0,422.0,405.81,320.45
2016,2,3,12,45,253.5,268.5,0.9,13.0,417.5,412.77,327.04
2016,2,3,13,0,252.0,266.0,0.9,13.0,413.0,418.78,332.2
2016,2,3,13,15,126.0,186.5,0.9,13.0,260.0,263.53,211.52
2016,2,3,13,30,0.0,107.0,0.9,13.0,107.0,100.0,78.11
2016,2,3,13,45,102.5,172.0,0.9,13.0,226.0,240.68,195.5
2016,2,3,14,0,205.0,237.0,0.9,13.0,345.0,379.02,305.23
2016,2,3,14,15,132.5,220.0,0.85,12.5,288.5,317.58,256.04
2016,2,3,14,30,60.0,203.0,0.8,12.0,232.0,246.57,199.52
2016,2,3,14,45,137.5,190.5,0.8,12.0,250.0,294.62,240.44
2016,2,3,15,0,215.0,178.0,0.8,12.0,268.0,332.86,272.43
2016,2,3,15,15,201.0,163.5,0.75,11.5,241.5,308.81,253.65
2016,2,3,15,30,187.0,149.0,0.7,11.0,215.0,284.35,234.64
2016,2,3,15,45,175.0,130.5,0.7,11.0,185.5,255.81,211.68
2016,2,3,16,0,163.0,112.0,0.7,11.0,156.0,226.87,187.85
2016,2,3,16,15,143.5,92.5,0.75,10.5,126.5,192.1,158.79
2016,2,3,16,30,124.0,73.0,0.8,10.0,97.0,157.39,128.91
2016,2,3,16,45,95.0,54.0,0.85,10.0,69.0,118.72,94.62
2016,2,3,17,0,66.0,35.0,0.9,10.0,41.0,80.37,58.88
2016,2,3,17,15,33.0,17.5,0.9,9.5,20.5,37.49,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,124.0,9.5,0.8,7.5,16.5,9.05,0.0
2016,2,4,7,30,248.0,19.0,0.7,8.0,33.0,15.29,0.0
2016,2,4,7,45,371.0,29.0,0.65,8.5,73.0,22.74,13.84
2016,2,4,8,0,494.0,39.0,0.6,9.0,113.0,29.86,21.08
2016,2,4,8,15,565.5,46.0,0.55,9.0,158.0,34.03,25.26
2016,2,4,8,30,637.0,53.0,0.5,9.0,203.0,38.09,29.17
2016,2,4,8,45,680.0,58.0,0.45,9.5,248.0,44.31,34.85
2016,2,4,9,0,723.0,63.0,0.4,10.0,293.0,46.86,37.09
2016,2,4,9,15,701.0,72.5,0.4,10.0,320.5,69.31,40.42
2016,2,4,9,30,679.0,82.0,0.4,10.0,348.0,113.42,64.97
2016,2,4,9,45,750.0,79.5,0.4,10.5,399.0,161.28,97.61
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,210.65,135.81
2016,2,4,10,15,836.5,79.0,0.4,11.0,482.0,256.95,176.36
2016,2,4,10,30,852.0,81.0,0.4,11.0,514.0,303.39,217.67
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.5,347.97,256.92
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,391.72,294.67
2016,2,4,11,15,879.0,86.0,0.35,12.0,581.0,434.56,330.93
2016,2,4,11,30,886.0,87.0,0.3,12.0,599.0,473.1,362.92
2016,2,4,11,45,889.5,87.5,0.3,12.5,609.0,507.79,390.93
2016,2,4,12,0,893.0,88.0,0.3,13.0,619.0,540.35,416.55
2016,2,4,12,15,894.0,88.0,0.25,13.0,621.0,568.8,438.76
2016,2,4,12,30,895.0,88.0,0.2,13.0,623.0,594.7,458.6
2016,2,4,12,45,510.5,181.0,0.2,13.5,486.0,483.64,375.62
2016,2,4,13,0,126.0,274.0,0.2,14.0,349.0,346.17,269.79
2016,2,4,13,15,504.5,179.5,0.15,14.0,466.0,504.59,394.95
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,657.33,507.5
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,663.14,510.3
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,663.15,511.27
2016,2,4,14,15,763.5,99.0,0.1,14.0,487.5,621.52,481.98
2016,2,4,14,30,669.0,113.0,0.1,14.0,436.0,579.47,452.3
2016,2,4,14,45,580.0,124.5,0.15,14.0,390.0,533.89,420.0
2016,2,4,15,0,491.0,136.0,0.2,14.0,344.0,483.4,383.4
2016,2,4,15,15,467.0,128.0,0.25,13.5,311.0,456.83,365.6
2016,2,4,15,30,443.0,120.0,0.3,13.0,278.0,429.11,346.05
2016,2,4,15,45,422.5,106.5,0.35,13.0,241.5,396.21,321.34
2016,2,4,16,0,402.0,93.0,0.4,13.0,205.0,362.43,295.06
2016,2,4,16,15,365.5,79.5,0.5,12.5,167.0,319.08,260.67
2016,2,4,16,30,329.0,66.0,0.6,12.0,129.0,276.32,225.13
2016,2,4,16,45,274.5,50.5,0.7,11.5,93.0,222.86,179.15
2016,2,4,17,0,220.0,35.0,0.8,11.0,57.0,172.03,131.37
2016,2,4,17,15,110.0,17.5,0.8,10.5,28.5,84.79,16.68
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.5,10.48,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,35.0,18.07,1.63
2016,2,5,7,45,345.0,33.0,1.2,7.5,75.0,26.33,17.11
2016,2,5,8,0,466.0,44.0,1.2,8.0,115.0,34.22,25.08
2016,2,5,8,15,540.5,52.0,1.15,8.5,161.0,39.05,29.83
2016,2,5,8,30,615.0,60.0,1.1,9.0,207.0,43.75,34.28
2016,2,5,8,45,666.5,64.5,1.05,9.5,253.5,45.39,35.79
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,47.08,37.25
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,77.94,45.58
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,124.44,69.53
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,170.27,102.05
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,218.19,141.11
2016,2,5,10,15,859.5,80.0,0.7,12.5,497.5,265.72,182.45
2016,2,5,10,30,875.0,82.0,0.6,13.0,530.0,313.34,224.12
2016,2,5,10,45,885.5,84.0,0.55,13.5,555.5,359.2,264.07
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,407.01,304.42
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,447.93,339.04
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,487.23,371.42
2016,2,5,11,45,910.5,89.5,0.35,14.5,627.0,522.8,399.38
2016,2,5,12,0,912.0,91.0,0.3,15.0,637.0,556.08,424.7
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.5,584.93,446.91
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,611.14,466.71
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,631.77,482.72
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,649.33,496.32
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,663.99,507.71
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,673.67,515.55
2016,2,5,13,45,880.0,89.5,0.25,15.0,575.0,677.65,520.08
2016,2,5,14,0,871.0,88.0,0.3,15.0,553.0,678.4,522.38
2016,2,5,14,15,857.5,86.0,0.35,15.0,524.0,672.46,519.97
2016,2,5,14,30,844.0,84.0,0.4,15.0,495.0,663.39,515.35
2016,2,5,14,45,833.0,79.0,0.5,15.0,460.5,649.59,508.03
2016,2,5,15,0,822.0,74.0,0.6,15.0,426.0,632.86,498.34
2016,2,5,15,15,797.5,71.0,0.6,14.5,386.0,607.03,481.19
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,578.97,461.91
2016,2,5,15,45,741.0,63.0,0.65,14.0,302.0,542.05,434.97
2016,2,5,16,0,709.0,58.0,0.7,14.0,258.0,503.73,405.88
2016,2,5,16,15,654.5,52.5,0.75,13.5,211.5,451.05,364.88
2016,2,5,16,30,600.0,47.0,0.8,13.0,165.0,403.29,325.5
2016,2,5,16,45,504.5,39.5,0.85,12.5,120.0,329.72,263.59
2016,2,5,17,0,409.0,32.0,0.9,12.0,75.0,260.77,200.29
2016,2,5,17,15,204.5,16.0,0.9,11.5,37.5,128.96,44.24
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.5,10.5,1.1,7.5,19.0,10.01,0.0
2016,2,6,7,30,285.0,21.0,1.1,8.0,38.0,16.97,2.77
2016,2,6,7,45,400.5,30.5,1.1,8.5,79.0,23.86,15.03
2016,2,6,8,0,516.0,40.0,1.1,9.0,120.0,30.47,21.68
2016,2,6,8,15,584.5,46.5,1.05,9.5,166.0,34.19,25.35
2016,2,6,8,30,653.0,53.0,1.0,10.0,212.0,41.45,32.07
2016,2,6,8,45,698.0,57.5,1.0,10.5,257.5,43.58,34.01
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,45.73,35.87
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.5,74.08,40.43
2016,2,6,9,30,802.0,68.0,0.9,12.0,388.0,120.75,64.92
2016,2,6,9,45,821.0,71.0,0.85,12.5,425.0,168.21,99.58
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,216.61,139.67
2016,2,6,10,15,854.0,76.0,0.75,13.5,493.5,263.66,180.76
2016,2,6,10,30,868.0,78.0,0.7,14.0,525.0,314.52,225.09
2016,2,6,10,45,879.5,78.5,0.65,14.5,550.5,358.65,263.61
2016,2,6,11,0,891.0,79.0,0.6,15.0,576.0,401.95,300.56
2016,2,6,11,15,897.0,80.0,0.6,15.0,593.0,442.43,335.24
2016,2,6,11,30,903.0,81.0,0.6,15.0,610.0,481.26,367.78
2016,2,6,11,45,907.0,81.0,0.6,15.5,620.0,516.35,395.99
2016,2,6,12,0,911.0,81.0,0.6,16.0,630.0,549.27,421.79
2016,2,6,12,15,911.5,81.0,0.6,16.0,632.0,577.98,444.68
2016,2,6,12,30,912.0,81.0,0.6,16.0,634.0,604.04,465.18
2016,2,6,12,45,732.0,137.5,0.6,16.0,578.5,578.82,446.76
2016,2,6,13,0,552.0,194.0,0.6,16.0,523.0,539.86,418.08
2016,2,6,13,15,725.5,136.0,0.6,16.0,558.5,607.22,470.47
2016,2,6,13,30,899.0,78.0,0.6,16.0,594.0,667.04,515.88
2016,2,6,13,45,772.5,108.5,0.65,16.0,540.5,631.15,489.86
2016,2,6,14,0,646.0,139.0,0.7,16.0,487.0,589.74,460.38
2016,2,6,14,15,753.0,105.5,0.7,16.0,490.5,629.77,492.35
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,659.78,516.13
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,649.49,509.14
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,632.44,497.73
2016,2,6,15,15,628.5,94.0,0.65,15.5,351.0,530.79,422.27
2016,2,6,15,30,430.0,120.0,0.6,15.0,277.0,424.45,341.49
2016,2,6,15,45,410.5,107.5,0.55,14.5,242.0,393.34,318.83
2016,2,6,16,0,391.0,95.0,0.5,14.0,207.0,361.4,294.0
2016,2,6,16,15,497.5,70.0,0.5,13.5,186.5,388.52,315.59
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,401.29,323.47
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,331.45,264.54
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,271.08,208.95
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,134.15,59.12
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.2,9.5,21.0,9.53,0.0
2016,2,7,7,30,342.0,20.0,1.2,10.0,42.0,17.34,4.21
2016,2,7,7,45,459.0,28.0,1.2,10.5,85.0,23.43,14.62
2016,2,7,8,0,576.0,36.0,1.2,11.0,128.0,29.34,20.52
2016,2,7,8,15,641.5,41.5,1.1,11.5,175.0,32.71,23.83
2016,2,7,8,30,707.0,47.0,1.0,12.0,222.0,36.04,26.95
2016,2,7,8,45,749.5,50.5,0.95,12.5,268.0,37.57,28.33
2016,2,7,9,0,792.0,54.0,0.9,13.0,314.0,39.13,29.67
2016,2,7,9,15,820.0,56.5,0.85,13.5,357.5,76.79,40.1
2016,2,7,9,30,848.0,59.0,0.8,14.0,401.0,125.29,65.87
2016,2,7,9,45,866.5,61.5,0.8,14.5,439.0,174.34,101.78
2016,2,7,10,0,885.0,64.0,0.8,15.0,477.0,224.12,143.0
2016,2,7,10,15,899.0,65.5,0.8,15.0,509.5,272.46,185.52
2016,2,7,10,30,913.0,67.0,0.8,15.0,542.0,320.61,228.37
2016,2,7,10,45,921.0,69.0,0.8,15.5,567.0,366.81,268.95
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,411.87,307.66
2016,2,7,11,15,935.0,71.5,0.8,16.0,610.0,453.35,343.25
2016,2,7,11,30,941.0,72.0,0.8,16.0,628.0,493.08,376.57
2016,2,7,11,45,943.5,73.0,0.8,16.5,638.0,529.65,405.93
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,563.89,432.71
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.5,593.57,456.32
2016,2,7,12,30,947.0,74.0,0.8,17.0,653.0,620.5,477.47
2016,2,7,12,45,947.0,73.0,0.8,17.5,647.0,643.23,494.34
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,662.95,508.76
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,677.26,520.06
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,688.31,528.98
2016,2,7,13,45,929.0,70.5,0.8,18.0,591.0,693.12,533.45
2016,2,7,14,0,920.0,70.0,0.8,18.0,569.0,694.6,535.58
2016,2,7,14,15,908.5,68.5,0.8,18.0,540.5,690.01,533.33
2016,2,7,14,30,897.0,67.0,0.8,18.0,512.0,682.22,528.88
2016,2,7,14,45,879.5,65.5,0.8,18.0,476.5,667.38,519.5
2016,2,7,15,0,862.0,64.0,0.8,18.0,441.0,649.69,507.82
2016,2,7,15,15,839.0,62.0,0.75,17.5,400.0,629.74,494.47
2016,2,7,15,30,816.0,60.0,0.7,17.0,359.0,603.06,475.92
2016,2,7,15,45,780.5,56.5,0.7,16.5,314.0,564.75,448.72
2016,2,7,16,0,745.0,53.0,0.7,16.0,269.0,525.12,419.49
2016,2,7,16,15,693.5,48.5,0.7,15.5,222.0,474.17,380.16
2016,2,7,16,30,642.0,44.0,0.7,15.0,175.0,423.47,339.07
2016,2,7,16,45,553.5,37.5,0.75,14.5,129.0,352.03,279.84
2016,2,7,17,0,465.0,31.0,0.8,14.0,83.0,284.03,219.08
2016,2,7,17,15,232.5,15.5,0.8,13.5,41.5,144.09,73.94
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,11.44,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,19.57,6.65
2016,2,8,7,45,388.0,34.0,1.1,11.5,84.0,26.78,17.52
2016,2,8,8,0,507.0,44.0,1.1,12.0,126.0,33.71,24.33
2016,2,8,8,15,578.0,51.0,1.05,12.5,173.0,37.69,28.19
2016,2,8,8,30,649.0,58.0,1.0,13.0,220.0,41.59,31.81
2016,2,8,8,45,693.0,62.5,0.95,13.5,266.5,47.62,37.2
2016,2,8,9,0,737.0,67.0,0.9,14.0,313.0,49.61,38.87
2016,2,8,9,15,768.0,70.5,0.85,14.5,356.0,83.12,45.38
2016,2,8,9,30,799.0,74.0,0.8,15.0,399.0,130.45,71.4
2016,2,8,9,45,839.0,71.5,0.8,15.5,440.5,176.4,104.22
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,230.05,147.66
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,278.2,189.4
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,326.1,231.12
2016,2,8,10,45,915.5,73.0,0.7,17.5,572.5,371.77,270.75
2016,2,8,11,0,925.0,74.0,0.7,18.0,598.0,416.4,308.62
2016,2,8,11,15,931.0,75.0,0.65,18.0,616.0,458.32,343.74
2016,2,8,11,30,937.0,76.0,0.6,18.0,634.0,498.5,376.49
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.5,534.82,405.12
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,568.78,431.2
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,598.43,453.82
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,625.34,473.93
2016,2,8,12,45,941.5,77.0,0.5,19.5,651.0,647.77,490.18
2016,2,8,13,0,941.0,76.0,0.5,20.0,645.0,667.18,504.03
2016,2,8,13,15,936.5,75.0,0.5,20.0,631.0,680.94,514.72
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,691.43,523.08
2016,2,8,13,45,923.0,73.5,0.5,20.5,595.0,696.21,526.43
2016,2,8,14,0,914.0,73.0,0.5,21.0,573.0,697.68,527.5
2016,2,8,14,15,902.5,71.5,0.45,21.0,544.0,693.1,524.5
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,685.33,519.47
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,670.82,510.62
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,653.49,499.6
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,632.36,487.07
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,604.44,469.33
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,567.6,444.87
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,529.38,418.1
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,477.63,379.14
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,426.14,338.33
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,355.91,280.36
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,288.9,221.16
2016,2,8,17,15,308.5,21.0,1.0,17.5,49.5,188.77,107.03
2016,2,8,17,30,148.0,10.0,1.0,17.0,13.0,71.88,0.0
2016,2,8,17,45,74.0,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,10.96,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,18.46,6.85
2016,2,9,7,45,435.5,32.5,0.6,13.0,89.5,25.27,16.21
2016,2,9,8,0,549.0,42.0,0.6,14.0,133.0,31.8,22.5
2016,2,9,8,15,617.0,48.5,0.6,14.0,181.0,38.83,29.08
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,42.8,32.79
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,44.45,34.24
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,46.14,35.65
2016,2,9,9,15,801.5,66.5,0.6,15.5,367.0,83.67,43.65
2016,2,9,9,30,831.0,70.0,0.6,16.0,411.0,132.72,71.21
2016,2,9,9,45,827.0,71.0,0.6,16.5,437.0,176.96,104.66
2016,2,9,10,0,823.0,72.0,0.6,17.0,463.0,219.8,141.15
2016,2,9,10,15,701.5,114.0,0.55,17.5,462.5,264.15,184.03
2016,2,9,10,30,580.0,156.0,0.5,18.0,462.0,299.97,218.49
2016,2,9,10,45,664.0,137.5,0.5,18.5,503.5,341.7,251.56
2016,2,9,11,0,748.0,119.0,0.5,19.0,545.0,388.25,288.39
2016,2,9,11,15,842.0,100.5,0.5,19.0,594.0,445.85,333.56
2016,2,9,11,30,936.0,82.0,0.5,19.0,643.0,507.18,380.86
2016,2,9,11,45,937.5,83.0,0.5,19.5,652.5,543.37,408.83
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,577.17,434.47
2016,2,9,12,15,938.5,84.0,0.5,20.0,663.5,606.36,457.03
2016,2,9,12,30,938.0,84.0,0.5,20.0,665.0,632.75,477.18
2016,2,9,12,45,935.5,83.5,0.5,20.0,658.5,654.53,493.76
2016,2,9,13,0,933.0,83.0,0.5,20.0,652.0,673.23,507.98
2016,2,9,13,15,928.0,82.5,0.5,19.5,637.5,687.2,519.73
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,697.92,529.21
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.5,701.61,533.49
2016,2,9,14,0,900.0,82.0,0.6,19.0,578.0,701.99,535.51
2016,2,9,14,15,661.5,135.0,0.6,18.5,489.5,609.34,469.3
2016,2,9,14,30,423.0,188.0,0.6,18.0,401.0,503.26,391.95
2016,2,9,14,45,337.0,187.5,0.65,18.0,350.0,437.37,344.44
2016,2,9,15,0,251.0,187.0,0.7,18.0,299.0,380.92,302.03
2016,2,9,15,15,247.0,169.5,0.65,17.5,271.5,359.32,286.98
2016,2,9,15,30,243.0,152.0,0.6,17.0,244.0,336.59,270.46
2016,2,9,15,45,227.5,136.0,0.6,16.5,213.5,307.51,248.53
2016,2,9,16,0,212.0,120.0,0.6,16.0,183.0,278.09,225.73
2016,2,9,16,15,195.0,101.0,0.65,15.5,151.5,243.68,198.29
2016,2,9,16,30,178.0,82.0,0.7,15.0,120.0,209.13,169.7
2016,2,9,16,45,150.5,62.5,0.8,14.5,89.0,168.28,134.85
2016,2,9,17,0,123.0,43.0,0.9,14.0,58.0,127.84,98.94
2016,2,9,17,15,61.5,26.5,0.9,14.0,34.0,73.8,43.11
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,156.0,12.5,0.9,11.5,24.0,11.91,0.0
2016,2,10,7,30,312.0,25.0,0.8,12.0,48.0,20.21,8.83
2016,2,10,7,45,422.0,35.0,0.7,12.5,91.5,27.39,18.16
2016,2,10,8,0,532.0,45.0,0.6,13.0,135.0,34.27,24.82
2016,2,10,8,15,598.5,51.5,0.55,13.0,182.5,37.79,28.3
2016,2,10,8,30,665.0,58.0,0.5,13.0,230.0,41.26,31.57
2016,2,10,8,45,706.5,63.0,0.5,13.5,276.0,47.7,37.3
2016,2,10,9,0,748.0,68.0,0.5,14.0,322.0,50.1,39.32
2016,2,10,9,15,777.5,71.5,0.5,14.5,365.5,89.29,48.1
2016,2,10,9,30,807.0,75.0,0.5,15.0,409.0,137.27,75.81
2016,2,10,9,45,828.5,77.5,0.5,15.5,448.0,185.48,111.82
2016,2,10,10,0,850.0,80.0,0.5,16.0,487.0,234.88,152.65
2016,2,10,10,15,864.5,82.0,0.5,16.0,519.5,283.04,194.57
2016,2,10,10,30,879.0,84.0,0.5,16.0,552.0,331.2,236.69
2016,2,10,10,45,888.0,86.0,0.55,16.5,577.0,377.24,276.51
2016,2,10,11,0,897.0,88.0,0.6,17.0,602.0,425.11,316.72
2016,2,10,11,15,903.5,89.0,0.6,17.0,620.5,466.49,351.42
2016,2,10,11,30,910.0,90.0,0.6,17.0,639.0,506.24,384.01
2016,2,10,11,45,915.0,89.5,0.6,17.5,649.5,542.01,412.12
2016,2,10,12,0,920.0,89.0,0.6,18.0,660.0,575.64,437.87
2016,2,10,12,15,921.0,89.0,0.6,18.0,662.0,605.22,460.9
2016,2,10,12,30,922.0,89.0,0.6,18.0,664.0,632.14,481.58
2016,2,10,12,45,922.5,88.0,0.6,18.5,658.5,654.97,498.12
2016,2,10,13,0,923.0,87.0,0.6,19.0,653.0,674.87,512.32
2016,2,10,13,15,918.0,86.0,0.6,19.0,639.0,688.21,522.71
2016,2,10,13,30,913.0,85.0,0.6,19.0,625.0,698.33,530.82
2016,2,10,13,45,904.0,84.0,0.6,19.0,603.0,702.52,534.77
2016,2,10,14,0,895.0,83.0,0.6,19.0,581.0,703.44,536.48
2016,2,10,14,15,831.5,88.5,0.55,19.0,532.5,675.23,516.65
2016,2,10,14,30,768.0,94.0,0.5,19.0,484.0,640.25,492.3
2016,2,10,14,45,694.0,104.5,0.5,19.0,438.5,603.86,466.98
2016,2,10,15,0,620.0,115.0,0.5,19.0,393.0,563.53,438.4
2016,2,10,15,15,476.5,129.0,0.55,18.5,331.5,475.69,374.88
2016,2,10,15,30,333.0,143.0,0.6,18.0,270.0,384.8,306.92
2016,2,10,15,45,311.0,129.5,0.65,17.5,236.5,352.77,283.94
2016,2,10,16,0,289.0,116.0,0.7,17.0,203.0,320.49,259.41
2016,2,10,16,15,266.0,98.5,0.75,16.5,168.5,282.42,229.37
2016,2,10,16,30,243.0,81.0,0.8,16.0,134.0,244.41,198.2
2016,2,10,16,45,209.0,62.5,0.9,16.0,100.0,199.38,159.77
2016,2,10,17,0,175.0,44.0,1.0,16.0,66.0,165.48,128.64
2016,2,10,17,15,87.5,28.0,1.0,15.5,39.0,89.1,55.81
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,11.91,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,20.05,9.38
2016,2,11,7,45,441.5,34.5,0.55,13.0,95.0,26.77,17.67
2016,2,11,8,0,549.0,44.0,0.5,14.0,139.0,33.22,23.83
2016,2,11,8,15,613.0,50.0,0.45,14.0,186.5,36.38,26.94
2016,2,11,8,30,677.0,56.0,0.4,14.0,234.0,43.31,33.28
2016,2,11,8,45,714.5,61.0,0.35,14.5,280.0,45.77,35.44
2016,2,11,9,0,752.0,66.0,0.3,15.0,326.0,48.22,37.5
2016,2,11,9,15,737.0,73.0,0.25,15.5,354.0,91.04,49.49
2016,2,11,9,30,722.0,80.0,0.2,16.0,382.0,135.49,77.08
2016,2,11,9,45,732.0,86.5,0.2,16.5,417.0,181.22,111.82
2016,2,11,10,0,742.0,93.0,0.2,17.0,452.0,227.2,149.88
2016,2,11,10,15,718.0,108.5,0.25,17.0,474.5,268.59,187.02
2016,2,11,10,30,694.0,124.0,0.3,17.0,497.0,310.98,224.69
2016,2,11,10,45,775.5,111.5,0.35,17.5,546.0,365.01,267.87
2016,2,11,11,0,857.0,99.0,0.4,18.0,595.0,420.36,311.76
2016,2,11,11,15,863.5,100.0,0.4,18.0,612.5,460.91,345.22
2016,2,11,11,30,870.0,101.0,0.4,18.0,630.0,499.96,376.79
2016,2,11,11,45,868.5,103.5,0.45,18.0,639.0,534.75,404.96
2016,2,11,12,0,867.0,106.0,0.5,18.0,648.0,567.18,430.83
2016,2,11,12,15,580.5,195.5,0.5,17.5,558.5,517.84,395.86
2016,2,11,12,30,294.0,285.0,0.5,17.0,469.0,450.07,345.84
2016,2,11,12,45,306.0,279.5,0.5,17.0,470.0,463.54,357.27
2016,2,11,13,0,318.0,274.0,0.5,17.0,471.0,476.37,367.39
2016,2,11,13,15,312.5,268.5,0.5,17.0,458.5,477.05,368.43
2016,2,11,13,30,307.0,263.0,0.5,17.0,446.0,476.35,368.58
2016,2,11,13,45,313.5,251.5,0.5,17.0,432.5,476.17,369.4
2016,2,11,14,0,320.0,240.0,0.5,17.0,419.0,474.69,369.28
2016,2,11,14,15,244.5,236.0,0.5,16.5,368.5,423.79,331.84
2016,2,11,14,30,169.0,232.0,0.5,16.0,318.0,362.69,286.28
2016,2,11,14,45,241.5,207.5,0.5,16.0,321.5,397.43,315.35
2016,2,11,15,0,314.0,183.0,0.5,16.0,325.0,420.7,334.81
2016,2,11,15,15,305.0,166.5,0.5,15.5,294.5,396.11,317.2
2016,2,11,15,30,296.0,150.0,0.5,15.0,264.0,370.35,298.76
2016,2,11,15,45,269.0,136.5,0.55,15.0,231.0,335.88,272.43
2016,2,11,16,0,242.0,123.0,0.6,15.0,198.0,301.52,245.49
2016,2,11,16,15,218.0,104.5,0.65,14.5,163.5,262.82,214.76
2016,2,11,16,30,194.0,86.0,0.7,14.0,129.0,224.35,183.06
2016,2,11,16,45,157.0,66.5,0.75,14.0,96.0,177.88,143.3
2016,2,11,17,0,120.0,47.0,0.8,14.0,63.0,132.55,103.41
2016,2,11,17,15,60.0,29.0,0.8,13.5,37.0,70.35,45.29
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
