Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,13.82,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,23.72,12.79
2016,2,12,7,45,383.5,40.0,0.75,11.5,94.0,31.64,22.1
2016,2,12,8,0,488.0,51.0,0.7,12.0,137.0,39.22,29.4
2016,2,12,8,15,554.0,58.0,0.65,12.0,183.5,42.91,33.03
2016,2,12,8,30,620.0,65.0,0.6,12.0,230.0,46.53,36.45
2016,2,12,8,45,662.5,70.5,0.6,12.5,276.0,48.8,38.43
2016,2,12,9,0,705.0,76.0,0.6,13.0,322.0,51.05,40.31
2016,2,12,9,15,735.0,80.0,0.55,13.5,365.0,94.5,51.9
2016,2,12,9,30,765.0,84.0,0.5,14.0,408.0,146.0,84.38
2016,2,12,9,45,766.0,86.0,0.45,14.5,435.0,188.71,117.6
2016,2,12,10,0,767.0,88.0,0.4,15.0,462.0,230.67,153.45
2016,2,12,10,15,682.0,121.5,0.4,15.0,470.0,273.13,193.86
2016,2,12,10,30,597.0,155.0,0.4,15.0,478.0,311.39,229.71
2016,2,12,10,45,602.0,162.0,0.45,15.5,500.5,349.28,261.76
2016,2,12,11,0,607.0,169.0,0.5,16.0,523.0,386.59,292.7
2016,2,12,11,15,521.5,205.0,0.55,16.0,515.5,408.62,312.53
2016,2,12,11,30,436.0,241.0,0.6,16.0,508.0,424.54,326.63
2016,2,12,11,45,477.0,231.0,0.65,16.5,527.5,456.24,351.35
2016,2,12,12,0,518.0,221.0,0.7,17.0,547.0,489.1,376.57
2016,2,12,12,15,568.0,204.0,0.7,17.0,562.5,521.2,401.51
2016,2,12,12,30,618.0,187.0,0.7,17.0,578.0,556.19,428.33
2016,2,12,12,45,570.0,201.5,0.75,17.0,560.0,556.78,429.5
2016,2,12,13,0,522.0,216.0,0.8,17.0,542.0,556.14,429.82
2016,2,12,13,15,686.5,160.0,0.8,16.5,578.5,624.11,482.99
2016,2,12,13,30,851.0,104.0,0.8,16.0,615.0,687.64,531.9
2016,2,12,13,45,842.0,102.5,0.85,16.0,593.0,691.31,535.45
2016,2,12,14,0,833.0,101.0,0.9,16.0,571.0,691.82,537.46
2016,2,12,14,15,819.5,99.0,0.9,16.0,542.0,685.59,534.08
2016,2,12,14,30,806.0,97.0,0.9,16.0,513.0,676.33,528.55
2016,2,12,14,45,696.5,112.0,0.95,16.0,454.0,619.97,488.23
2016,2,12,15,0,587.0,127.0,1.0,16.0,395.0,559.49,444.37
2016,2,12,15,15,660.5,98.0,0.95,15.5,375.0,572.71,457.32
2016,2,12,15,30,734.0,69.0,0.9,15.0,355.0,577.09,462.8
2016,2,12,15,45,671.0,74.0,0.85,14.5,311.5,534.95,431.03
2016,2,12,16,0,608.0,79.0,0.8,14.0,268.0,490.21,396.87
2016,2,12,16,15,556.0,71.5,0.75,13.5,222.5,437.73,355.95
2016,2,12,16,30,504.0,64.0,0.7,13.0,177.0,385.84,313.86
2016,2,12,16,45,423.5,54.0,0.7,13.0,133.0,316.95,256.15
2016,2,12,17,0,343.0,44.0,0.7,13.0,89.0,251.5,199.03
2016,2,12,17,15,171.5,31.0,0.7,12.5,53.5,146.01,102.13
2016,2,12,17,30,0.0,18.0,0.7,12.0,18.0,17.16,0.0
2016,2,12,17,45,0.0,9.0,0.75,12.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,192.0,13.0,1.05,10.0,29.5,12.39,0.0
2016,2,13,7,30,384.0,26.0,1.1,10.0,59.0,20.69,10.92
2016,2,13,7,45,490.0,34.5,1.15,10.5,105.0,26.48,17.72
2016,2,13,8,0,596.0,43.0,1.2,11.0,151.0,35.07,25.83
2016,2,13,8,15,657.5,48.5,1.15,11.5,200.0,38.16,28.83
2016,2,13,8,30,719.0,54.0,1.1,12.0,249.0,41.25,31.68
2016,2,13,8,45,760.5,58.0,1.1,12.5,297.0,42.97,33.18
2016,2,13,9,0,802.0,62.0,1.1,13.0,345.0,46.6,36.31
2016,2,13,9,15,828.5,65.0,1.0,13.5,389.0,94.77,48.19
2016,2,13,9,30,855.0,68.0,0.9,14.0,433.0,145.08,79.62
2016,2,13,9,45,880.5,68.0,0.85,14.5,473.0,199.8,122.12
2016,2,13,10,0,906.0,68.0,0.8,15.0,513.0,250.48,164.79
2016,2,13,10,15,918.5,69.5,0.75,15.0,546.0,300.14,208.7
2016,2,13,10,30,931.0,71.0,0.7,15.0,579.0,349.43,252.24
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.5,396.64,293.14
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,442.75,332.07
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,485.34,367.93
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,526.08,401.4
2016,2,13,11,45,964.5,74.0,0.7,16.5,677.5,563.29,430.61
2016,2,13,12,0,968.0,74.0,0.7,17.0,688.0,598.12,457.24
2016,2,13,12,15,968.5,74.5,0.7,17.0,690.0,629.22,481.36
2016,2,13,12,30,969.0,75.0,0.7,17.0,692.0,657.49,502.99
2016,2,13,12,45,959.0,78.0,0.75,17.0,684.5,678.87,519.93
2016,2,13,13,0,949.0,81.0,0.8,17.0,677.0,696.86,534.32
2016,2,13,13,15,944.5,80.5,0.8,17.0,662.5,711.41,545.65
2016,2,13,13,30,940.0,80.0,0.8,17.0,648.0,722.65,554.58
2016,2,13,13,45,932.5,79.0,0.85,17.0,626.0,727.98,559.52
2016,2,13,14,0,925.0,78.0,0.9,17.0,604.0,729.96,562.28
2016,2,13,14,15,913.5,76.5,1.0,16.5,574.0,725.29,562.21
2016,2,13,14,30,902.0,75.0,1.1,16.0,544.0,717.36,559.94
2016,2,13,14,45,885.0,73.0,1.2,16.0,508.0,701.94,551.27
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,683.6,540.42
2016,2,13,15,15,845.0,68.5,1.25,15.5,430.5,662.66,527.13
2016,2,13,15,30,822.0,66.0,1.2,15.0,389.0,634.67,507.78
2016,2,13,15,45,790.5,62.5,1.2,15.0,343.0,597.86,480.81
2016,2,13,16,0,759.0,59.0,1.2,15.0,297.0,559.51,451.83
2016,2,13,16,15,710.0,54.5,1.15,14.0,248.5,508.29,412.96
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,457.09,372.21
2016,2,13,16,45,580.0,43.0,1.05,12.5,152.0,386.19,313.11
2016,2,13,17,0,499.0,36.0,1.0,12.0,104.0,324.07,258.07
2016,2,13,17,15,354.5,26.0,1.05,11.5,64.0,228.28,165.81
2016,2,13,17,30,210.0,16.0,1.1,11.0,24.0,107.52,0.0
2016,2,13,17,45,105.0,8.0,1.15,11.0,12.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.2,10.5,30.0,10.14,0.0
2016,2,14,7,30,381.0,26.0,1.2,11.0,60.0,20.52,11.06
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,28.22,19.22
2016,2,14,8,0,587.0,42.0,1.4,12.0,150.0,33.9,24.69
2016,2,14,8,15,645.5,47.0,1.3,12.5,197.5,36.59,27.31
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,39.29,29.79
2016,2,14,8,45,700.0,60.5,1.15,13.5,281.0,44.72,34.6
2016,2,14,9,0,696.0,69.0,1.1,14.0,317.0,54.23,42.95
2016,2,14,9,15,763.0,67.0,1.15,14.5,370.0,95.32,49.64
2016,2,14,9,30,830.0,65.0,1.2,15.0,423.0,142.88,78.35
2016,2,14,9,45,839.5,70.0,1.3,15.5,459.5,192.8,118.14
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,242.74,161.22
2016,2,14,10,15,862.0,77.0,1.4,16.0,528.0,295.22,207.51
2016,2,14,10,30,875.0,79.0,1.4,16.0,560.0,342.7,249.83
2016,2,14,10,45,677.0,148.5,1.4,16.5,531.0,368.53,277.79
2016,2,14,11,0,479.0,218.0,1.4,17.0,502.0,381.98,293.08
2016,2,14,11,15,406.5,244.5,1.4,17.0,490.5,397.37,307.28
2016,2,14,11,30,334.0,271.0,1.4,17.0,479.0,405.69,315.06
2016,2,14,11,45,622.5,177.0,1.4,17.5,572.0,487.06,377.98
2016,2,14,12,0,911.0,83.0,1.4,18.0,665.0,579.89,448.82
2016,2,14,12,15,639.0,179.0,1.4,18.0,588.0,545.3,422.35
2016,2,14,12,30,367.0,275.0,1.4,18.0,511.0,488.2,378.53
2016,2,14,12,45,641.5,177.5,1.45,18.0,585.0,585.73,455.66
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,678.56,527.44
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,693.5,538.13
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,705.29,547.07
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,710.66,551.41
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,712.79,553.65
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,709.02,552.42
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,702.1,549.11
2016,2,14,14,45,854.5,75.0,1.3,17.0,498.5,691.33,542.6
2016,2,14,15,0,836.0,74.0,1.3,17.0,463.0,673.47,531.03
2016,2,14,15,15,813.5,71.5,1.25,16.5,422.5,648.47,514.73
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,621.14,495.92
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,581.69,466.94
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,540.99,436.19
2016,2,14,16,15,666.0,58.5,1.15,15.5,243.5,489.34,396.37
2016,2,14,16,30,617.0,53.0,1.1,15.0,196.0,442.1,358.17
2016,2,14,16,45,529.5,46.5,1.1,15.0,149.0,369.86,298.08
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,301.43,238.68
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,171.74,125.17
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,29.07,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,10.89,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,22.27,12.65
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.5,26.67,17.75
2016,2,15,8,0,654.0,39.0,1.1,14.0,163.0,31.03,21.98
2016,2,15,8,15,709.5,44.0,1.05,14.5,212.5,33.9,24.7
2016,2,15,8,30,765.0,49.0,1.0,15.0,262.0,36.73,27.27
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.5,37.83,28.19
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,53.03,33.17
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.5,102.66,51.18
2016,2,15,9,30,886.0,60.0,0.9,16.0,446.0,154.04,84.46
2016,2,15,9,45,903.5,61.5,0.9,16.5,485.0,204.96,124.64
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,256.43,168.51
2016,2,15,10,15,933.0,64.5,0.9,17.5,557.0,306.78,212.66
2016,2,15,10,30,945.0,66.0,0.9,18.0,590.0,356.69,256.19
2016,2,15,10,45,953.0,67.0,0.9,18.5,615.5,404.06,296.95
2016,2,15,11,0,961.0,68.0,0.9,19.0,641.0,450.18,335.61
2016,2,15,11,15,966.0,69.0,0.9,19.0,659.5,493.51,371.71
2016,2,15,11,30,971.0,70.0,0.9,19.0,678.0,534.94,405.4
2016,2,15,11,45,973.0,70.5,0.9,19.5,688.0,572.25,434.39
2016,2,15,12,0,975.0,71.0,0.9,20.0,698.0,607.07,460.74
2016,2,15,12,15,975.5,71.0,0.9,20.0,700.0,637.89,484.48
2016,2,15,12,30,976.0,71.0,0.9,20.0,702.0,665.84,505.72
2016,2,15,12,45,970.0,72.5,0.9,20.0,695.0,688.27,522.7
2016,2,15,13,0,964.0,74.0,0.9,20.0,688.0,707.4,537.15
2016,2,15,13,15,959.5,73.5,0.9,20.0,673.5,722.07,548.42
2016,2,15,13,30,955.0,73.0,0.9,20.0,659.0,733.38,556.6
2016,2,15,13,45,946.5,73.0,0.95,20.0,636.5,739.1,561.69
2016,2,15,14,0,938.0,73.0,1.0,20.0,614.0,741.41,564.64
2016,2,15,14,15,927.0,71.5,0.95,19.5,584.5,736.93,562.9
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,729.15,559.03
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,714.57,550.12
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,697.05,539.24
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,671.94,523.31
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,649.31,508.96
2016,2,15,15,45,806.0,60.5,0.8,17.5,353.0,612.13,483.4
2016,2,15,16,0,773.0,58.0,0.8,17.0,307.0,573.45,455.88
2016,2,15,16,15,727.0,53.5,0.75,16.5,258.0,523.3,418.06
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,473.03,378.48
2016,2,15,16,45,607.5,42.5,0.7,15.5,161.0,405.63,323.94
2016,2,15,17,0,534.0,36.0,0.7,15.0,113.0,340.76,268.55
2016,2,15,17,15,399.5,26.5,0.7,14.5,71.0,253.06,187.22
2016,2,15,17,30,265.0,17.0,0.7,14.0,29.0,155.05,0.0
2016,2,15,17,45,132.5,8.5,0.75,14.0,14.5,62.57,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,10.85,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,24.12,14.44
2016,2,16,7,45,530.0,35.5,0.9,13.5,117.0,29.38,20.17
2016,2,16,8,0,624.0,43.0,0.9,14.0,164.0,34.52,25.11
2016,2,16,8,15,680.5,48.5,0.8,14.5,213.0,37.66,28.08
2016,2,16,8,30,737.0,54.0,0.7,15.0,262.0,40.75,30.87
2016,2,16,8,45,773.0,57.5,0.65,15.5,309.5,42.06,31.97
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,54.52,32.45
2016,2,16,9,15,834.0,64.0,0.55,16.5,401.0,103.4,51.66
2016,2,16,9,30,859.0,67.0,0.5,17.0,445.0,159.74,89.52
2016,2,16,9,45,881.5,67.5,0.5,17.5,484.5,209.59,128.51
2016,2,16,10,0,904.0,68.0,0.5,18.0,524.0,260.47,171.28
2016,2,16,10,15,915.5,69.5,0.45,18.5,556.5,310.05,214.05
2016,2,16,10,30,927.0,71.0,0.4,19.0,589.0,359.17,255.96
2016,2,16,10,45,934.5,72.5,0.4,19.5,614.5,406.16,295.56
2016,2,16,11,0,942.0,74.0,0.4,20.0,640.0,451.91,333.05
2016,2,16,11,15,947.5,74.5,0.35,20.0,658.0,494.38,367.24
2016,2,16,11,30,953.0,75.0,0.3,20.0,676.0,535.02,399.0
2016,2,16,11,45,954.5,76.0,0.25,20.5,686.0,572.03,426.4
2016,2,16,12,0,956.0,77.0,0.2,21.0,696.0,606.58,451.16
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.5,636.96,473.79
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,664.52,494.05
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,687.5,509.92
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,707.38,523.42
2016,2,16,13,15,952.0,74.0,0.2,22.0,673.0,721.72,533.92
2016,2,16,13,30,948.0,73.0,0.2,22.0,659.0,732.72,541.53
2016,2,16,13,45,940.5,72.5,0.2,22.0,636.5,738.47,545.83
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,740.83,548.1
2016,2,16,14,15,922.5,70.5,0.2,22.0,585.0,736.61,546.16
2016,2,16,14,30,912.0,69.0,0.2,22.0,556.0,729.09,542.22
2016,2,16,14,45,898.5,67.0,0.25,22.0,520.0,715.7,535.19
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,699.29,526.21
2016,2,16,15,15,864.5,62.5,0.3,21.5,443.0,674.64,511.78
2016,2,16,15,30,844.0,60.0,0.3,21.0,402.0,647.54,495.46
2016,2,16,15,45,816.0,57.0,0.35,21.0,356.0,617.7,476.03
2016,2,16,16,0,788.0,54.0,0.4,21.0,310.0,581.22,450.73
2016,2,16,16,15,744.5,50.0,0.5,20.5,262.0,532.67,416.75
2016,2,16,16,30,701.0,46.0,0.6,20.0,214.0,483.9,380.58
2016,2,16,16,45,630.5,40.0,0.7,19.5,165.5,417.97,328.93
2016,2,16,17,0,560.0,34.0,0.8,19.0,117.0,354.5,276.04
2016,2,16,17,15,433.5,25.5,0.8,18.5,74.5,264.37,195.19
2016,2,16,17,30,307.0,17.0,0.8,18.0,32.0,171.96,0.0
2016,2,16,17,45,153.5,8.5,0.85,17.5,16.0,71.68,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,1.25,14.0,14.0,12.99,0.0
2016,2,17,7,30,0.0,28.0,1.3,14.0,28.0,25.8,15.97
2016,2,17,7,45,0.0,46.0,1.4,14.5,46.0,41.53,30.71
2016,2,17,8,0,0.0,64.0,1.5,15.0,64.0,57.05,44.85
2016,2,17,8,15,3.0,83.0,1.55,15.0,84.0,73.16,59.39
2016,2,17,8,30,6.0,102.0,1.6,15.0,104.0,89.08,73.54
2016,2,17,8,45,11.0,119.5,1.7,15.0,123.5,103.72,86.33
2016,2,17,9,0,16.0,137.0,1.8,15.0,143.0,118.9,94.63
2016,2,17,9,15,194.0,153.0,1.85,15.0,238.5,136.9,102.4
2016,2,17,9,30,372.0,169.0,1.9,15.0,334.0,179.05,127.51
2016,2,17,9,45,186.0,102.0,1.95,15.5,184.5,116.89,84.26
2016,2,17,10,0,0.0,35.0,2.0,16.0,35.0,32.52,21.78
2016,2,17,10,15,0.0,51.5,2.05,16.0,51.5,47.9,34.65
2016,2,17,10,30,0.0,68.0,2.1,16.0,68.0,63.31,47.4
2016,2,17,10,45,11.5,150.0,2.2,16.0,157.0,142.17,111.95
2016,2,17,11,0,23.0,232.0,2.3,16.0,246.0,220.27,174.43
2016,2,17,11,15,29.5,247.5,2.35,16.0,266.0,237.41,187.75
2016,2,17,11,30,36.0,263.0,2.4,16.0,286.0,257.62,203.69
2016,2,17,11,45,46.0,276.0,2.45,16.0,305.5,278.19,219.92
2016,2,17,12,0,56.0,289.0,2.5,16.0,325.0,299.66,236.87
2016,2,17,12,15,42.0,275.0,2.5,16.0,302.5,282.73,223.51
2016,2,17,12,30,28.0,261.0,2.5,16.0,280.0,261.32,206.64
2016,2,17,12,45,26.5,257.5,2.55,16.0,275.5,258.89,204.92
2016,2,17,13,0,25.0,254.0,2.6,16.0,271.0,256.28,203.02
2016,2,17,13,15,73.0,274.0,2.6,15.5,320.5,316.18,251.89
2016,2,17,13,30,121.0,294.0,2.6,15.0,370.0,380.53,303.65
2016,2,17,13,45,157.0,284.0,2.65,15.0,378.5,400.59,320.37
2016,2,17,14,0,193.0,274.0,2.7,15.0,387.0,420.55,337.28
2016,2,17,14,15,97.0,220.0,2.7,15.0,277.0,289.78,233.52
2016,2,17,14,30,1.0,166.0,2.7,15.0,167.0,159.57,126.87
2016,2,17,14,45,113.0,187.5,2.7,15.0,242.0,279.81,227.99
2016,2,17,15,0,225.0,209.0,2.7,15.0,317.0,385.44,314.46
2016,2,17,15,15,112.5,149.0,2.65,14.5,203.0,239.58,196.32
2016,2,17,15,30,0.0,89.0,2.6,14.0,89.0,83.72,65.43
2016,2,17,15,45,0.0,78.5,2.6,14.0,78.5,73.6,57.19
2016,2,17,16,0,0.0,68.0,2.6,14.0,68.0,63.45,48.68
2016,2,17,16,15,0.0,57.0,2.6,13.5,57.0,53.0,39.88
2016,2,17,16,30,0.0,46.0,2.6,13.0,46.0,42.74,31.1
2016,2,17,16,45,0.0,35.0,2.65,13.0,35.0,32.49,22.14
2016,2,17,17,0,0.0,24.0,2.7,13.0,24.0,22.26,13.12
2016,2,17,17,15,0.0,15.0,2.7,13.0,15.0,13.9,5.54
2016,2,17,17,30,0.0,6.0,2.7,13.0,6.0,5.55,0.0
2016,2,17,17,45,0.0,3.0,2.75,13.0,3.0,2.86,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.0,1.4,10.0,5.0,4.62,0.0
2016,2,18,7,30,0.0,10.0,1.4,10.0,10.0,9.26,2.29
2016,2,18,7,45,0.0,17.5,1.45,10.5,17.5,16.22,8.83
2016,2,18,8,0,0.0,25.0,1.5,11.0,25.0,23.18,15.29
2016,2,18,8,15,0.0,32.5,1.5,11.0,32.5,30.16,21.74
2016,2,18,8,30,0.0,40.0,1.5,11.0,40.0,37.14,28.11
2016,2,18,8,45,0.0,48.0,1.55,11.5,48.0,44.59,34.76
2016,2,18,9,0,0.0,56.0,1.6,12.0,56.0,52.06,39.26
2016,2,18,9,15,95.5,125.5,1.6,12.0,168.5,110.74,85.27
2016,2,18,9,30,191.0,195.0,1.6,12.0,281.0,181.25,138.65
2016,2,18,9,45,240.5,207.0,1.6,12.5,324.5,208.48,158.29
2016,2,18,10,0,290.0,219.0,1.6,13.0,368.0,245.47,186.93
2016,2,18,10,15,145.5,194.5,1.55,13.0,269.5,208.09,162.63
2016,2,18,10,30,1.0,170.0,1.5,13.0,171.0,155.3,123.77
2016,2,18,10,45,0.5,153.0,1.5,13.0,153.5,140.86,111.92
2016,2,18,11,0,0.0,136.0,1.5,13.0,136.0,125.81,99.47
2016,2,18,11,15,124.0,217.5,1.45,13.0,297.0,253.86,202.67
2016,2,18,11,30,248.0,299.0,1.4,13.0,458.0,393.74,311.53
2016,2,18,11,45,244.0,307.5,1.4,13.0,465.5,411.99,325.3
2016,2,18,12,0,240.0,316.0,1.4,13.0,473.0,429.51,339.11
2016,2,18,12,15,231.0,315.5,1.4,13.0,467.0,435.05,343.73
2016,2,18,12,30,222.0,315.0,1.4,13.0,461.0,439.31,347.38
2016,2,18,12,45,157.0,309.0,1.4,13.5,412.0,401.13,317.24
2016,2,18,13,0,92.0,303.0,1.4,14.0,363.0,353.9,279.95
2016,2,18,13,15,170.0,297.0,1.4,14.0,404.5,411.85,326.64
2016,2,18,13,30,248.0,291.0,1.4,14.0,446.0,466.11,369.47
2016,2,18,13,45,172.0,281.0,1.4,14.0,387.0,408.65,324.65
2016,2,18,14,0,96.0,271.0,1.4,14.0,328.0,340.69,271.58
2016,2,18,14,15,48.0,147.0,1.35,13.5,175.5,178.61,143.57
2016,2,18,14,30,0.0,23.0,1.3,13.0,23.0,21.37,12.52
2016,2,18,14,45,34.0,115.0,1.3,13.0,131.5,137.2,111.04
2016,2,18,15,0,68.0,207.0,1.3,13.0,240.0,263.34,214.38
2016,2,18,15,15,258.5,173.0,1.2,12.5,282.0,379.57,311.44
2016,2,18,15,30,449.0,139.0,1.1,12.0,324.0,480.75,393.6
2016,2,18,15,45,570.5,106.5,1.05,12.0,314.5,522.79,427.07
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,553.59,451.52
2016,2,18,16,15,642.0,68.5,0.95,11.5,257.0,501.4,410.6
2016,2,18,16,30,592.0,63.0,0.9,11.0,209.0,449.55,369.09
2016,2,18,16,45,521.5,54.5,0.9,11.0,162.0,383.46,314.03
2016,2,18,17,0,451.0,46.0,0.9,11.0,115.0,320.07,258.84
2016,2,18,17,15,321.5,34.0,0.95,10.5,74.0,227.41,176.56
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,133.16,40.05
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,50.9,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,1.2,10.0,37.0,13.63,0.89
2016,2,19,7,30,363.0,35.0,1.2,10.0,74.0,28.01,18.53
2016,2,19,7,45,454.5,44.0,1.3,10.5,119.5,33.82,24.54
2016,2,19,8,0,546.0,53.0,1.4,11.0,165.0,39.45,29.93
2016,2,19,8,15,604.5,59.5,1.4,11.5,213.5,42.69,32.99
2016,2,19,8,30,663.0,66.0,1.4,12.0,262.0,45.87,35.84
2016,2,19,8,45,331.5,82.5,1.45,12.5,180.5,57.17,45.86
2016,2,19,9,0,0.0,99.0,1.5,13.0,99.0,89.65,70.99
2016,2,19,9,15,0.0,119.5,1.45,13.0,119.5,107.52,85.76
2016,2,19,9,30,0.0,140.0,1.4,13.0,140.0,125.55,100.51
2016,2,19,9,45,9.5,167.0,1.4,13.5,172.0,150.81,120.44
2016,2,19,10,0,19.0,194.0,1.4,14.0,204.0,177.28,141.13
2016,2,19,10,15,9.5,179.5,1.35,14.0,184.5,164.92,131.1
2016,2,19,10,30,0.0,165.0,1.3,14.0,165.0,150.69,119.58
2016,2,19,10,45,5.5,188.0,1.3,14.0,192.0,173.63,137.92
2016,2,19,11,0,11.0,211.0,1.3,14.0,219.0,197.26,156.63
2016,2,19,11,15,41.5,252.0,1.3,14.0,279.5,247.27,196.13
2016,2,19,11,30,72.0,293.0,1.3,14.0,340.0,302.36,239.14
2016,2,19,11,45,56.0,286.0,1.3,14.0,323.0,293.04,231.63
2016,2,19,12,0,40.0,279.0,1.3,14.0,306.0,282.07,223.04
2016,2,19,12,15,24.0,244.5,1.25,14.0,261.0,241.97,191.48
2016,2,19,12,30,8.0,210.0,1.2,14.0,216.0,201.24,159.14
2016,2,19,12,45,16.5,232.5,1.2,14.0,243.5,228.9,181.49
2016,2,19,13,0,25.0,255.0,1.2,14.0,271.0,257.41,204.14
2016,2,19,13,15,46.5,269.0,1.15,13.5,298.5,293.57,233.33
2016,2,19,13,30,68.0,283.0,1.1,13.0,326.0,326.11,259.55
2016,2,19,13,45,51.5,262.5,1.1,13.0,294.5,296.76,236.53
2016,2,19,14,0,35.0,242.0,1.1,13.0,263.0,266.48,212.89
2016,2,19,14,15,17.5,192.0,1.05,12.5,202.5,196.58,157.54
2016,2,19,14,30,0.0,142.0,1.0,12.0,142.0,134.69,107.37
2016,2,19,14,45,0.0,128.0,0.95,12.0,128.0,121.28,96.68
2016,2,19,15,0,0.0,114.0,0.9,12.0,114.0,107.78,85.72
2016,2,19,15,15,4.0,131.0,0.85,12.0,132.5,128.65,103.49
2016,2,19,15,30,8.0,148.0,0.8,12.0,151.0,151.08,122.39
2016,2,19,15,45,4.0,132.0,0.75,12.0,133.5,133.04,107.47
2016,2,19,16,0,0.0,116.0,0.7,12.0,116.0,115.08,92.58
2016,2,19,16,15,0.0,98.0,0.65,11.5,98.0,97.42,77.97
2016,2,19,16,30,0.0,80.0,0.6,11.0,80.0,79.56,62.88
2016,2,19,16,45,0.0,61.5,0.55,11.0,61.5,60.82,46.63
2016,2,19,17,0,0.0,43.0,0.5,11.0,43.0,41.63,29.79
2016,2,19,17,15,0.0,27.5,0.5,10.5,27.5,25.54,15.43
2016,2,19,17,30,0.0,12.0,0.5,10.0,12.0,11.12,0.0
2016,2,19,17,45,0.0,6.0,0.55,10.0,6.0,5.72,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,102.5,20.5,0.95,7.0,32.0,16.02,3.75
2016,2,20,7,30,205.0,41.0,0.9,7.0,64.0,31.84,22.3
2016,2,20,7,45,258.0,58.0,0.9,7.5,102.5,44.23,34.28
2016,2,20,8,0,311.0,75.0,0.9,8.0,141.0,56.12,45.45
2016,2,20,8,15,346.0,90.5,0.85,8.5,180.5,66.33,54.85
2016,2,20,8,30,381.0,106.0,0.8,9.0,220.0,76.12,63.63
2016,2,20,8,45,416.5,115.0,0.8,9.5,259.0,80.73,67.56
2016,2,20,9,0,452.0,124.0,0.8,10.0,298.0,100.83,71.95
2016,2,20,9,15,456.5,140.0,0.75,10.5,333.0,140.77,96.1
2016,2,20,9,30,461.0,156.0,0.7,11.0,368.0,181.17,126.38
2016,2,20,9,45,604.5,129.5,0.65,11.5,431.0,214.0,147.53
2016,2,20,10,0,748.0,103.0,0.6,12.0,494.0,259.09,181.43
2016,2,20,10,15,575.5,166.5,0.5,12.0,478.5,302.32,224.61
2016,2,20,10,30,403.0,230.0,0.4,12.0,463.0,330.67,252.93
2016,2,20,10,45,419.0,237.0,0.3,12.5,488.5,362.81,278.39
2016,2,20,11,0,435.0,244.0,0.2,13.0,514.0,398.14,305.54
2016,2,20,11,15,569.0,203.5,0.2,13.0,567.0,447.08,343.37
2016,2,20,11,30,703.0,163.0,0.2,13.0,620.0,504.59,387.56
2016,2,20,11,45,641.0,188.5,0.2,13.5,610.0,523.74,401.8
2016,2,20,12,0,579.0,214.0,0.2,14.0,600.0,535.55,410.41
2016,2,20,12,15,533.0,232.5,0.25,14.0,588.0,546.94,419.66
2016,2,20,12,30,487.0,251.0,0.3,14.0,576.0,554.5,425.82
2016,2,20,12,45,595.5,209.0,0.35,14.0,603.5,600.91,462.14
2016,2,20,13,0,704.0,167.0,0.4,14.0,631.0,651.69,500.84
2016,2,20,13,15,807.0,131.0,0.45,14.0,652.0,700.53,537.8
2016,2,20,13,30,910.0,95.0,0.5,14.0,673.0,746.1,571.59
2016,2,20,13,45,537.0,188.0,0.55,14.0,526.5,590.51,458.21
2016,2,20,14,0,164.0,281.0,0.6,14.0,380.0,409.41,320.6
2016,2,20,14,15,260.5,253.5,0.65,14.0,401.5,463.44,365.97
2016,2,20,14,30,357.0,226.0,0.7,14.0,423.0,507.35,401.4
2016,2,20,14,45,606.0,153.0,0.75,14.0,461.5,623.62,492.35
2016,2,20,15,0,855.0,80.0,0.8,14.0,500.0,715.67,561.72
2016,2,20,15,15,717.0,97.0,0.85,13.5,429.0,634.05,503.95
2016,2,20,15,30,579.0,114.0,0.9,13.0,358.0,550.3,443.18
2016,2,20,15,45,670.0,89.5,0.95,13.0,341.5,575.46,465.33
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,590.12,477.93
2016,2,20,16,15,716.5,60.5,1.05,12.0,276.0,540.02,441.0
2016,2,20,16,30,672.0,56.0,1.1,11.0,227.0,489.67,402.49
2016,2,20,16,45,599.0,49.5,1.15,10.5,177.5,425.77,350.06
2016,2,20,17,0,526.0,43.0,1.2,10.0,128.0,360.65,294.05
2016,2,20,17,15,404.5,32.5,1.2,9.5,84.0,270.08,213.47
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,179.84,89.83
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,71.0,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,9.53,0.0
2016,2,21,7,15,286.5,22.0,1.0,8.5,49.5,17.57,5.91
2016,2,21,7,30,450.0,34.0,1.0,9.0,87.0,26.68,17.74
2016,2,21,7,45,540.5,42.0,1.05,9.5,136.0,31.71,22.87
2016,2,21,8,0,631.0,50.0,1.1,10.0,185.0,40.09,30.71
2016,2,21,8,15,685.5,55.5,1.1,10.5,235.5,42.96,33.41
2016,2,21,8,30,740.0,61.0,1.1,11.0,286.0,45.82,35.96
2016,2,21,8,45,779.0,64.0,1.15,11.5,335.5,46.5,36.46
2016,2,21,9,0,818.0,67.0,1.2,12.0,385.0,75.43,40.74
2016,2,21,9,15,842.5,70.0,1.2,12.0,430.0,125.49,66.99
2016,2,21,9,30,867.0,73.0,1.2,12.0,475.0,177.5,105.27
2016,2,21,9,45,886.0,75.0,1.2,12.5,515.0,234.54,152.92
2016,2,21,10,0,905.0,77.0,1.2,13.0,555.0,286.84,198.74
2016,2,21,10,15,917.5,78.5,1.2,13.0,588.5,337.33,244.16
2016,2,21,10,30,930.0,80.0,1.2,13.0,622.0,387.45,288.84
2016,2,21,10,45,939.5,81.0,1.2,13.5,648.0,435.37,330.34
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,482.18,369.76
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,525.8,406.02
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,567.56,439.79
2016,2,21,11,45,962.5,84.5,1.1,14.0,721.5,605.17,469.95
2016,2,21,12,0,965.0,85.0,1.1,14.0,732.0,640.35,497.61
2016,2,21,12,15,965.5,85.0,1.05,14.0,734.0,671.23,521.09
2016,2,21,12,30,966.0,85.0,1.0,14.0,736.0,699.24,541.98
2016,2,21,12,45,965.0,84.5,1.0,14.5,729.5,722.79,558.88
2016,2,21,13,0,964.0,84.0,1.0,15.0,723.0,743.19,573.24
2016,2,21,13,15,959.5,83.0,1.05,15.0,708.5,757.4,583.94
2016,2,21,13,30,955.0,82.0,1.1,15.0,694.0,768.2,592.47
2016,2,21,13,45,945.5,82.0,1.15,15.0,671.0,773.08,597.06
2016,2,21,14,0,936.0,82.0,1.2,15.0,648.0,774.52,599.47
2016,2,21,14,15,925.5,81.0,1.2,14.5,618.0,770.74,598.89
2016,2,21,14,30,915.0,80.0,1.2,14.0,588.0,763.64,596.17
2016,2,21,14,45,896.5,79.0,1.3,14.0,550.5,747.56,587.23
2016,2,21,15,0,878.0,78.0,1.4,14.0,513.0,733.53,579.77
2016,2,21,15,15,857.0,75.0,1.4,13.5,470.5,707.74,563.7
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,679.41,545.6
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,641.34,519.21
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,601.68,490.02
2016,2,21,16,15,727.0,61.5,1.45,12.5,283.0,550.77,451.24
2016,2,21,16,30,682.0,57.0,1.4,12.0,233.0,499.61,410.67
2016,2,21,16,45,613.0,50.0,1.4,11.5,183.0,436.77,358.91
2016,2,21,17,0,544.0,43.0,1.4,11.0,133.0,372.43,303.48
2016,2,21,17,15,422.5,33.0,1.4,10.5,88.0,281.28,222.91
2016,2,21,17,30,301.0,23.0,1.4,10.0,43.0,191.73,107.73
2016,2,21,17,45,150.5,11.5,1.4,10.0,21.5,75.83,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.3,0.0
2016,2,22,7,15,241.5,24.5,1.0,9.0,54.0,19.73,8.4
