Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,483.0,34.0,1.0,9.0,93.0,26.5,17.68
2016,2,22,7,45,566.0,41.5,1.0,9.5,142.0,34.02,24.98
2016,2,22,8,0,649.0,49.0,1.0,10.0,191.0,38.95,29.71
2016,2,22,8,15,701.0,54.0,0.95,10.5,241.5,41.44,32.05
2016,2,22,8,30,753.0,59.0,0.9,11.0,292.0,43.92,34.26
2016,2,22,8,45,787.0,62.5,0.9,11.5,340.5,45.09,35.2
2016,2,22,9,0,821.0,66.0,0.9,12.0,389.0,78.09,41.22
2016,2,22,9,15,845.0,69.0,0.9,12.5,433.5,128.4,68.51
2016,2,22,9,30,869.0,72.0,0.9,13.0,478.0,180.6,107.16
2016,2,22,9,45,886.5,74.0,0.95,13.5,518.0,237.59,154.84
2016,2,22,10,0,904.0,76.0,1.0,14.0,558.0,289.64,200.38
2016,2,22,10,15,916.5,77.5,0.95,14.5,591.0,340.14,244.91
2016,2,22,10,30,929.0,79.0,0.9,15.0,624.0,390.28,288.35
2016,2,22,10,45,839.5,108.0,0.9,15.5,617.0,421.5,317.78
2016,2,22,11,0,750.0,137.0,0.9,16.0,610.0,444.97,339.51
2016,2,22,11,15,852.5,110.5,0.9,16.0,661.5,505.12,387.11
2016,2,22,11,30,955.0,84.0,0.9,16.0,713.0,569.27,436.78
2016,2,22,11,45,957.0,85.0,0.95,16.0,723.5,606.93,466.69
2016,2,22,12,0,959.0,86.0,1.0,16.0,734.0,642.15,494.44
2016,2,22,12,15,960.0,86.0,1.0,16.0,736.0,673.18,518.21
2016,2,22,12,30,961.0,86.0,1.0,16.0,738.0,701.39,539.54
2016,2,22,12,45,955.0,87.5,1.05,16.5,730.5,723.56,555.8
2016,2,22,13,0,949.0,89.0,1.1,17.0,723.0,742.44,569.5
2016,2,22,13,15,945.0,88.5,1.1,17.0,709.0,757.32,580.01
2016,2,22,13,30,941.0,88.0,1.1,17.0,695.0,768.87,588.36
2016,2,22,13,45,935.0,86.5,1.1,17.0,672.5,774.56,592.84
2016,2,22,14,0,929.0,85.0,1.1,17.0,650.0,776.84,595.18
2016,2,22,14,15,919.0,83.5,1.1,16.5,620.5,772.82,594.46
2016,2,22,14,30,909.0,82.0,1.1,16.0,591.0,765.49,591.63
2016,2,22,14,45,870.5,78.5,1.1,16.0,541.0,731.87,569.32
2016,2,22,15,0,832.0,75.0,1.1,16.0,491.0,700.53,548.74
2016,2,22,15,15,773.5,79.0,1.05,15.5,440.5,656.69,519.27
2016,2,22,15,30,715.0,83.0,1.0,15.0,390.0,614.21,490.14
2016,2,22,15,45,678.5,82.0,0.95,15.0,348.0,577.9,463.51
2016,2,22,16,0,642.0,81.0,0.9,15.0,306.0,540.56,435.36
2016,2,22,16,15,608.0,73.5,0.85,14.0,261.0,496.36,402.84
2016,2,22,16,30,574.0,66.0,0.8,13.0,216.0,451.81,368.57
2016,2,22,16,45,505.5,58.5,0.8,12.5,170.5,387.31,316.27
2016,2,22,17,0,437.0,51.0,0.8,12.0,125.0,325.28,263.67
2016,2,22,17,15,345.0,38.0,0.85,11.5,84.0,248.83,196.68
2016,2,22,17,30,253.0,25.0,0.9,11.0,43.0,173.51,105.02
2016,2,22,17,45,126.5,12.5,0.95,11.0,21.5,66.86,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,11.5,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,12.0,17.0,16.2,0.0
2016,2,23,7,15,239.0,27.0,0.35,12.0,57.5,21.95,10.75
2016,2,23,7,30,478.0,37.0,0.3,12.0,98.0,29.06,19.8
2016,2,23,7,45,566.0,45.0,0.3,12.0,148.5,33.97,24.76
2016,2,23,8,0,654.0,53.0,0.3,12.0,199.0,38.74,29.35
2016,2,23,8,15,707.5,58.5,0.3,12.5,250.5,45.27,35.28
2016,2,23,8,30,761.0,64.0,0.3,13.0,302.0,48.03,37.69
2016,2,23,8,45,781.5,61.5,0.35,13.5,340.0,44.07,34.01
2016,2,23,9,0,802.0,59.0,0.4,14.0,378.0,75.13,37.26
2016,2,23,9,15,758.5,77.5,0.4,14.0,406.0,130.59,72.81
2016,2,23,9,30,715.0,96.0,0.4,14.0,434.0,176.77,109.99
2016,2,23,9,45,821.5,87.0,0.4,14.5,505.5,234.04,153.51
2016,2,23,10,0,928.0,78.0,0.4,15.0,577.0,301.25,206.9
2016,2,23,10,15,940.0,80.0,0.4,15.5,611.0,353.32,251.89
2016,2,23,10,30,952.0,82.0,0.4,16.0,645.0,404.94,295.77
2016,2,23,10,45,959.5,83.5,0.4,16.5,671.5,453.68,336.34
2016,2,23,11,0,967.0,85.0,0.4,17.0,698.0,501.1,374.6
2016,2,23,11,15,972.0,85.5,0.35,17.0,716.5,544.89,409.23
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,586.72,441.32
2016,2,23,11,45,977.5,87.5,0.3,17.5,744.5,624.87,469.53
2016,2,23,12,0,978.0,89.0,0.3,18.0,754.0,660.42,495.1
2016,2,23,12,15,977.5,89.0,0.25,18.0,755.5,691.16,517.0
2016,2,23,12,30,977.0,89.0,0.2,18.0,757.0,718.94,536.42
2016,2,23,12,45,974.0,89.0,0.2,18.5,749.5,741.99,551.97
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,761.77,564.73
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,776.3,573.72
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,787.4,580.68
2016,2,23,13,45,951.5,87.0,0.1,19.0,687.5,791.24,583.71
2016,2,23,14,0,942.0,86.0,0.1,19.0,664.0,791.57,584.69
2016,2,23,14,15,931.0,84.5,0.15,19.0,633.0,786.81,583.16
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,778.69,579.69
2016,2,23,14,45,904.5,81.0,0.25,19.0,564.5,763.46,571.66
2016,2,23,15,0,889.0,79.0,0.3,19.0,527.0,750.27,565.14
2016,2,23,15,15,868.0,76.0,0.35,18.5,483.5,724.12,550.76
2016,2,23,15,30,847.0,73.0,0.4,18.0,440.0,695.38,534.44
2016,2,23,15,45,815.5,70.0,0.5,17.5,392.0,657.12,511.62
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,617.21,486.08
2016,2,23,16,15,740.0,62.5,0.7,16.5,293.5,566.22,450.58
2016,2,23,16,30,696.0,58.0,0.8,16.0,243.0,514.9,412.85
2016,2,23,16,45,619.5,52.0,0.95,15.5,191.5,447.84,360.71
2016,2,23,17,0,543.0,46.0,1.1,15.0,140.0,379.69,304.69
2016,2,23,17,15,427.0,35.5,1.1,14.5,94.0,289.67,227.44
2016,2,23,17,30,311.0,25.0,1.1,14.0,48.0,203.6,129.96
2016,2,23,17,45,155.5,12.5,1.15,13.5,24.0,79.97,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,16.2,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,21.93,11.55
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,30.6,21.38
2016,2,24,7,45,498.5,47.5,0.8,11.0,141.0,35.84,26.54
2016,2,24,8,0,586.0,56.0,0.8,12.0,189.0,40.92,31.27
2016,2,24,8,15,639.0,62.0,0.7,12.5,239.0,43.67,33.81
2016,2,24,8,30,692.0,68.0,0.6,13.0,289.0,46.36,36.17
2016,2,24,8,45,731.0,72.0,0.55,13.5,337.0,52.34,41.36
2016,2,24,9,0,770.0,76.0,0.5,14.0,385.0,90.73,49.79
2016,2,24,9,15,795.0,79.0,0.45,14.5,429.5,138.74,77.37
2016,2,24,9,30,820.0,82.0,0.4,15.0,474.0,188.83,114.76
2016,2,24,9,45,839.0,84.5,0.35,15.5,513.0,239.07,156.37
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,290.24,199.99
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,339.83,242.62
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,393.07,287.1
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,439.13,325.47
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,484.05,361.94
2016,2,24,11,15,905.5,95.0,0.4,18.0,687.0,525.98,395.47
2016,2,24,11,30,911.0,96.0,0.4,18.0,705.0,566.16,426.8
2016,2,24,11,45,913.0,97.5,0.4,18.5,715.0,602.93,454.05
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,637.39,478.89
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,667.01,500.74
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,693.91,520.36
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,716.64,537.7
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,736.45,552.69
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.5,750.52,563.35
2016,2,24,13,30,913.0,92.0,0.5,18.0,689.0,761.32,572.03
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.5,766.15,575.8
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,767.65,577.55
2016,2,24,14,15,890.0,86.5,0.5,18.0,614.5,762.7,575.14
2016,2,24,14,30,879.0,85.0,0.5,18.0,585.0,754.53,570.75
2016,2,24,14,45,864.0,82.5,0.55,18.0,548.5,744.15,565.8
2016,2,24,15,0,849.0,80.0,0.6,18.0,512.0,726.03,555.55
2016,2,24,15,15,828.0,77.5,0.55,17.5,470.0,700.78,539.9
2016,2,24,15,30,807.0,75.0,0.5,17.0,428.0,673.08,522.41
2016,2,24,15,45,775.5,71.5,0.5,17.0,381.0,634.76,496.77
2016,2,24,16,0,744.0,68.0,0.5,17.0,334.0,594.92,468.88
2016,2,24,16,15,701.0,63.0,0.55,16.0,285.0,544.73,434.21
2016,2,24,16,30,658.0,58.0,0.6,15.0,236.0,498.22,400.35
2016,2,24,16,45,590.0,51.5,0.7,14.0,186.5,432.28,349.67
2016,2,24,17,0,522.0,45.0,0.8,13.0,137.0,368.94,297.95
2016,2,24,17,15,412.5,35.0,0.8,12.5,92.5,283.15,224.22
2016,2,24,17,30,303.0,25.0,0.8,12.0,48.0,202.4,135.95
2016,2,24,17,45,151.5,12.5,0.85,12.0,24.0,78.74,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.5,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,115.0,14.0,0.8,11.0,18.0,13.34,0.0
2016,2,25,7,15,247.5,28.0,0.7,11.5,56.0,22.43,12.35
2016,2,25,7,30,380.0,42.0,0.6,12.0,94.0,33.13,23.49
2016,2,25,7,45,456.5,52.5,0.5,12.5,140.5,40.02,30.13
2016,2,25,8,0,533.0,63.0,0.4,13.0,187.0,46.61,36.27
2016,2,25,8,15,587.0,70.0,0.35,13.5,235.5,49.89,39.25
2016,2,25,8,30,641.0,77.0,0.3,14.0,284.0,53.09,42.02
2016,2,25,8,45,676.5,82.5,0.25,14.5,331.0,54.96,43.51
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,95.6,53.97
2016,2,25,9,15,738.5,92.0,0.15,15.5,421.5,142.12,81.55
2016,2,25,9,30,765.0,96.0,0.1,16.0,465.0,195.61,121.73
2016,2,25,9,45,785.5,98.5,0.1,16.5,503.5,243.51,160.98
2016,2,25,10,0,806.0,101.0,0.1,17.0,542.0,292.61,202.38
2016,2,25,10,15,819.5,103.5,0.1,17.0,574.5,340.48,243.39
2016,2,25,10,30,833.0,106.0,0.1,17.0,607.0,388.35,283.75
2016,2,25,10,45,755.5,137.5,0.1,17.5,606.0,422.18,313.13
2016,2,25,11,0,678.0,169.0,0.1,18.0,605.0,451.66,337.55
2016,2,25,11,15,621.5,195.5,0.1,18.0,603.5,479.52,359.93
2016,2,25,11,30,565.0,222.0,0.1,18.0,602.0,500.5,376.37
2016,2,25,11,45,567.5,224.5,0.15,18.5,611.0,528.74,397.42
2016,2,25,12,0,570.0,227.0,0.2,19.0,620.0,555.67,417.05
2016,2,25,12,15,726.0,167.5,0.2,19.0,669.0,620.04,464.74
2016,2,25,12,30,882.0,108.0,0.2,19.0,718.0,684.78,511.76
2016,2,25,12,45,888.0,104.0,0.25,19.5,714.0,707.91,527.65
2016,2,25,13,0,894.0,100.0,0.3,20.0,710.0,728.3,541.98
2016,2,25,13,15,889.5,99.0,0.3,20.0,695.5,741.44,550.86
2016,2,25,13,30,885.0,98.0,0.3,20.0,681.0,751.4,557.82
2016,2,25,13,45,876.5,97.5,0.35,20.0,658.5,755.75,562.03
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,761.23,567.24
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,756.02,564.61
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,747.62,560.1
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,731.36,551.2
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,712.26,540.44
2016,2,25,15,15,786.0,88.0,0.55,19.5,463.5,686.09,525.67
2016,2,25,15,30,764.0,85.0,0.6,19.0,422.0,657.57,508.99
2016,2,25,15,45,732.0,81.0,0.65,18.5,376.0,622.18,486.65
2016,2,25,16,0,700.0,77.0,0.7,18.0,330.0,582.58,459.96
2016,2,25,16,15,656.0,71.5,0.75,17.0,281.5,532.4,425.01
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,482.29,388.31
2016,2,25,16,45,552.0,57.5,0.85,15.5,185.0,419.61,339.05
2016,2,25,17,0,492.0,49.0,0.9,15.0,137.0,359.02,288.89
2016,2,25,17,15,385.0,38.0,0.9,14.5,93.0,273.85,216.29
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,194.97,134.58
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,74.64,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.0,0.7,11.5,7.0,6.67,0.0
2016,2,26,7,0,0.0,14.0,0.7,12.0,14.0,13.0,0.0
2016,2,26,7,15,54.5,33.0,0.6,12.0,40.5,28.14,17.39
2016,2,26,7,30,109.0,52.0,0.5,12.0,67.0,41.65,31.04
2016,2,26,7,45,133.5,73.0,0.45,12.5,99.5,59.61,47.53
2016,2,26,8,0,158.0,94.0,0.4,13.0,132.0,75.37,61.77
2016,2,26,8,15,174.5,115.0,0.4,13.5,165.5,90.65,75.24
2016,2,26,8,30,191.0,136.0,0.4,14.0,199.0,105.47,87.97
2016,2,26,8,45,206.0,154.0,0.4,14.5,231.0,117.98,98.43
2016,2,26,9,0,221.0,172.0,0.4,15.0,263.0,140.49,104.98
2016,2,26,9,15,495.0,135.0,0.45,15.0,367.5,153.5,101.03
2016,2,26,9,30,769.0,98.0,0.5,15.0,472.0,196.55,123.4
2016,2,26,9,45,725.0,114.5,0.55,15.5,490.0,242.92,164.77
2016,2,26,10,0,681.0,131.0,0.6,16.0,508.0,284.4,202.66
2016,2,26,10,15,584.5,175.0,0.6,16.0,511.5,327.69,242.49
2016,2,26,10,30,488.0,219.0,0.6,16.0,515.0,360.88,272.51
2016,2,26,10,45,569.0,200.0,0.65,16.0,558.5,403.93,306.91
2016,2,26,11,0,650.0,181.0,0.7,16.0,602.0,452.88,345.77
2016,2,26,11,15,575.5,214.5,0.7,16.0,594.5,475.67,364.6
2016,2,26,11,30,501.0,248.0,0.7,16.0,587.0,492.54,378.19
2016,2,26,11,45,464.5,267.5,0.7,16.5,586.0,512.2,392.61
2016,2,26,12,0,428.0,287.0,0.7,17.0,585.0,528.51,404.01
2016,2,26,12,15,506.5,257.0,0.7,17.0,610.0,568.19,434.4
2016,2,26,12,30,585.0,227.0,0.7,17.0,635.0,609.59,465.61
2016,2,26,12,45,599.0,219.5,0.7,17.0,634.0,630.14,480.88
2016,2,26,13,0,613.0,212.0,0.7,17.0,633.0,651.67,496.9
2016,2,26,13,15,727.0,167.0,0.7,17.0,656.5,703.59,535.87
2016,2,26,13,30,841.0,122.0,0.7,17.0,680.0,752.1,571.34
2016,2,26,13,45,618.5,189.5,0.75,17.0,593.0,671.0,512.78
2016,2,26,14,0,396.0,257.0,0.8,17.0,506.0,570.34,439.5
2016,2,26,14,15,494.5,213.0,0.8,16.5,508.5,612.39,474.67
2016,2,26,14,30,593.0,169.0,0.8,16.0,511.0,646.79,502.88
2016,2,26,14,45,571.0,164.0,0.8,16.0,477.0,621.26,485.15
2016,2,26,15,0,549.0,159.0,0.8,16.0,443.0,598.24,469.61
2016,2,26,15,15,644.5,124.5,0.75,15.5,431.5,631.15,496.9
2016,2,26,15,30,740.0,90.0,0.7,15.0,420.0,652.6,514.9
2016,2,26,15,45,715.5,83.5,0.7,15.0,375.0,616.77,489.57
2016,2,26,16,0,691.0,77.0,0.7,15.0,330.0,579.34,462.82
2016,2,26,16,15,646.5,71.5,0.7,14.5,281.5,528.84,425.97
2016,2,26,16,30,602.0,66.0,0.7,14.0,233.0,478.46,387.74
2016,2,26,16,45,540.5,58.0,0.7,13.5,185.5,415.53,337.83
2016,2,26,17,0,479.0,50.0,0.7,13.0,138.0,354.8,287.3
2016,2,26,17,15,371.0,39.0,0.7,12.5,94.5,269.1,214.3
2016,2,26,17,30,263.0,28.0,0.7,12.0,51.0,191.15,136.29
2016,2,26,17,45,131.5,14.0,0.7,12.0,25.5,72.23,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.6,11.0,26.0,22.39,0.0
2016,2,27,7,15,228.5,33.5,0.6,11.0,66.5,26.17,16.22
2016,2,27,7,30,457.0,41.0,0.6,11.0,107.0,31.75,22.53
2016,2,27,7,45,543.5,47.5,0.6,11.5,156.5,35.21,26.04
2016,2,27,8,0,630.0,54.0,0.6,12.0,206.0,38.64,29.3
2016,2,27,8,15,679.0,59.0,0.55,12.5,256.0,44.69,34.76
2016,2,27,8,30,728.0,64.0,0.5,13.0,306.0,47.0,36.73
2016,2,27,8,45,764.5,67.0,0.5,13.5,354.5,49.79,39.06
2016,2,27,9,0,801.0,70.0,0.5,14.0,403.0,97.69,50.76
2016,2,27,9,15,824.0,72.5,0.5,14.0,447.5,147.13,82.02
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,198.36,122.18
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,255.21,170.24
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,306.9,215.05
2016,2,27,10,15,889.5,82.5,0.5,15.0,602.0,356.28,258.4
2016,2,27,10,30,901.0,84.0,0.5,15.0,635.0,405.23,300.62
2016,2,27,10,45,907.5,86.0,0.55,15.5,660.5,451.92,339.85
2016,2,27,11,0,914.0,88.0,0.6,16.0,686.0,497.32,376.94
2016,2,27,11,15,919.5,89.0,0.6,16.0,704.0,539.83,411.14
2016,2,27,11,30,925.0,90.0,0.6,16.0,722.0,580.54,443.09
2016,2,27,11,45,926.0,91.5,0.6,16.0,731.5,617.2,471.31
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,651.42,497.14
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,681.3,519.43
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,708.41,539.42
2016,2,27,12,45,785.0,148.5,0.65,16.0,695.5,692.97,527.99
2016,2,27,13,0,642.0,204.0,0.7,16.0,647.0,667.26,509.36
2016,2,27,13,15,774.5,149.5,0.7,16.0,673.5,723.32,552.22
2016,2,27,13,30,907.0,95.0,0.7,16.0,700.0,772.35,586.89
2016,2,27,13,45,904.0,92.5,0.75,16.0,679.0,778.71,592.01
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,781.77,595.61
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.5,777.36,593.53
2016,2,27,14,30,881.0,87.0,0.8,16.0,599.0,769.73,589.45
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.5,760.34,585.04
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,743.02,575.15
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,717.49,559.21
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,689.45,541.4
2016,2,27,15,45,788.0,72.0,0.8,15.0,396.0,653.75,517.41
2016,2,27,16,0,762.0,68.0,0.8,15.0,350.0,616.29,491.61
2016,2,27,16,15,721.5,63.5,0.8,14.5,300.5,567.26,456.23
2016,2,27,16,30,681.0,59.0,0.8,14.0,251.0,517.85,419.07
2016,2,27,16,45,622.0,52.5,0.8,13.5,201.0,459.41,372.85
2016,2,27,17,0,563.0,46.0,0.8,13.0,151.0,399.19,322.86
2016,2,27,17,15,456.5,36.5,0.85,12.5,104.5,312.71,249.52
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,233.73,170.66
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,91.82,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.0,1.0,9.5,12.0,11.44,0.0
2016,2,28,7,0,0.0,24.0,1.0,10.0,24.0,21.16,0.0
2016,2,28,7,15,136.0,39.0,1.0,10.0,59.0,31.68,21.22
2016,2,28,7,30,272.0,54.0,1.0,10.0,94.0,41.42,31.24
2016,2,28,7,45,328.5,69.0,1.05,10.5,136.5,51.83,41.05
2016,2,28,8,0,385.0,84.0,1.1,11.0,179.0,61.8,50.22
2016,2,28,8,15,442.5,90.5,1.1,11.5,222.5,65.0,53.08
2016,2,28,8,30,500.0,97.0,1.1,12.0,266.0,68.12,55.73
2016,2,28,8,45,594.5,91.5,1.15,12.5,321.5,65.53,53.19
2016,2,28,9,0,689.0,86.0,1.2,13.0,377.0,102.07,57.36
2016,2,28,9,15,581.5,128.0,1.2,13.0,391.5,162.67,105.7
2016,2,28,9,30,474.0,170.0,1.2,13.0,406.0,211.07,149.57
2016,2,28,9,45,422.0,199.0,1.2,13.5,421.0,250.66,184.88
2016,2,28,10,0,370.0,228.0,1.2,14.0,436.0,288.75,218.56
2016,2,28,10,15,345.0,248.5,1.15,14.0,451.5,319.24,244.97
2016,2,28,10,30,320.0,269.0,1.1,14.0,467.0,347.26,268.71
2016,2,28,10,45,377.0,266.5,1.05,14.5,508.5,387.82,300.07
2016,2,28,11,0,434.0,264.0,1.0,15.0,550.0,431.19,333.28
2016,2,28,11,15,425.0,275.0,1.0,15.0,561.0,458.95,355.29
2016,2,28,11,30,416.0,286.0,1.0,15.0,572.0,484.92,375.57
2016,2,28,11,45,467.5,269.0,1.0,15.0,595.0,519.77,402.71
2016,2,28,12,0,519.0,252.0,1.0,15.0,618.0,555.93,430.59
2016,2,28,12,15,399.0,292.0,1.0,15.0,573.5,534.14,413.65
2016,2,28,12,30,279.0,332.0,1.0,15.0,529.0,507.88,393.2
2016,2,28,12,45,352.5,310.5,1.0,15.5,557.0,549.38,424.94
2016,2,28,13,0,426.0,289.0,1.0,16.0,585.0,597.65,460.5
2016,2,28,13,15,336.0,303.0,1.0,15.5,533.5,552.76,427.64
2016,2,28,13,30,246.0,317.0,1.0,15.0,482.0,502.19,390.75
2016,2,28,13,45,307.0,293.0,1.0,15.0,492.5,538.07,419.61
2016,2,28,14,0,368.0,269.0,1.0,15.0,503.0,565.43,441.5
2016,2,28,14,15,579.0,194.5,0.95,15.0,543.0,661.46,515.6
2016,2,28,14,30,790.0,120.0,0.9,15.0,583.0,745.9,577.82
2016,2,28,14,45,773.5,116.5,0.9,15.0,547.0,732.1,568.26
2016,2,28,15,0,757.0,113.0,0.9,15.0,511.0,712.6,555.98
2016,2,28,15,15,593.5,136.5,0.85,14.5,433.0,612.25,483.8
2016,2,28,15,30,430.0,160.0,0.8,14.0,355.0,509.97,407.86
2016,2,28,15,45,215.0,110.5,0.8,14.0,208.0,282.69,231.47
2016,2,28,16,0,0.0,61.0,0.8,14.0,61.0,56.72,42.57
2016,2,28,16,15,0.0,52.5,0.8,13.5,52.5,48.79,36.31
2016,2,28,16,30,0.0,44.0,0.8,13.0,44.0,40.87,29.62
2016,2,28,16,45,0.0,35.0,0.8,13.0,35.0,32.49,22.35
2016,2,28,17,0,0.0,26.0,0.8,13.0,26.0,24.11,15.0
2016,2,28,17,15,0.0,18.0,0.8,12.5,18.0,16.68,8.42
2016,2,28,17,30,0.0,10.0,0.8,12.0,10.0,9.26,1.62
2016,2,28,17,45,0.0,5.0,0.8,12.0,5.0,4.63,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,9.53,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,16.03,1.65
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,24.19,15.24
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,31.96,22.88
2016,2,29,7,45,566.0,48.5,0.8,11.5,167.5,35.44,26.32
2016,2,29,8,0,648.0,55.0,0.8,12.0,218.0,42.6,32.89
2016,2,29,8,15,695.5,60.0,0.75,12.5,268.5,44.91,34.94
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,47.2,36.88
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,60.7,36.53
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,109.46,56.87
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,160.26,91.41
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,218.41,138.04
2016,2,29,9,45,872.0,79.0,0.55,15.5,545.0,270.12,182.26
2016,2,29,10,0,886.0,82.0,0.5,16.0,584.0,322.13,227.17
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.5,371.94,270.05
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,421.25,311.48
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,468.4,350.07
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,514.16,386.32
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,556.52,419.22
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,597.05,449.77
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.5,634.16,476.76
2016,2,29,12,0,941.0,89.0,0.4,19.0,756.0,669.02,501.48
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.5,699.23,522.62
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,726.61,541.42
2016,2,29,12,45,943.5,87.0,0.3,19.5,753.0,749.73,555.98
2016,2,29,13,0,945.0,85.0,0.3,20.0,747.0,769.79,568.14
2016,2,29,13,15,941.0,84.5,0.35,20.0,732.0,784.22,578.59
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,795.31,587.08
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,800.01,591.57
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,801.29,594.05
2016,2,29,14,15,689.0,152.0,0.5,20.0,581.0,710.72,533.63
2016,2,29,14,30,457.0,221.0,0.5,20.0,491.0,604.52,457.93
2016,2,29,14,45,656.5,151.0,0.5,20.5,512.5,687.57,521.12
2016,2,29,15,0,856.0,81.0,0.5,21.0,534.0,754.23,566.69
2016,2,29,15,15,836.0,78.5,0.5,20.5,491.5,728.86,551.02
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,700.99,534.71
2016,2,29,15,45,778.0,75.0,0.5,20.0,401.0,659.83,507.8
2016,2,29,16,0,740.0,74.0,0.5,20.0,353.0,617.34,479.48
2016,2,29,16,15,698.5,69.0,0.55,19.5,303.5,570.54,447.61
2016,2,29,16,30,657.0,64.0,0.6,19.0,254.0,520.45,411.74
2016,2,29,16,45,587.5,58.0,0.7,18.5,203.5,452.38,360.58
2016,2,29,17,0,518.0,52.0,0.8,18.0,153.0,386.9,308.59
2016,2,29,17,15,416.0,41.5,0.8,17.5,107.0,301.8,238.08
2016,2,29,17,30,314.0,31.0,0.8,17.0,61.0,223.68,166.86
2016,2,29,17,45,157.0,15.5,0.8,17.0,30.5,108.51,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,136.5,10.0,0.8,12.0,18.5,9.53,0.0
2016,3,1,7,0,273.0,20.0,0.7,12.0,37.0,15.86,3.38
2016,3,1,7,15,400.5,30.5,0.65,12.5,81.5,23.57,14.7
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,30.91,21.81
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,34.87,25.63
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,42.42,32.48
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,44.32,34.21
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,46.23,35.86
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,64.73,37.06
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,115.32,59.91
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,166.7,95.57
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,225.36,143.17
2016,3,1,9,45,895.0,76.0,0.65,15.5,559.5,277.16,187.62
2016,3,1,10,0,916.0,76.0,0.7,16.0,600.0,329.84,233.44
2016,3,1,10,15,926.5,77.5,0.7,16.0,633.0,380.9,278.13
2016,3,1,10,30,937.0,79.0,0.7,16.0,666.0,431.37,321.39
2016,3,1,10,45,945.0,80.0,0.75,16.5,691.5,479.51,361.4
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,526.37,399.24
2016,3,1,11,15,958.0,82.0,0.8,17.0,735.5,570.21,434.13
2016,3,1,11,30,963.0,83.0,0.8,17.0,754.0,612.11,466.65
2016,3,1,11,45,966.5,83.0,0.8,17.0,764.0,650.05,495.56
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,685.56,522.1
2016,3,1,12,15,970.5,83.0,0.8,17.0,776.0,716.53,544.93
2016,3,1,12,30,971.0,83.0,0.8,17.0,778.0,744.58,565.27
2016,3,1,12,45,970.5,82.5,0.8,17.5,771.5,768.39,580.23
2016,3,1,13,0,970.0,82.0,0.8,18.0,765.0,789.01,593.05
2016,3,1,13,15,966.0,81.5,0.8,17.5,750.0,803.77,604.25
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,815.1,613.37
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,820.69,617.68
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,822.79,619.87
2016,3,1,14,15,938.5,78.5,0.8,17.0,658.5,818.4,617.89
2016,3,1,14,30,929.0,77.0,0.8,17.0,628.0,810.6,613.84
2016,3,1,14,45,914.5,75.5,0.8,17.0,591.0,795.66,605.1
2016,3,1,15,0,900.0,74.0,0.8,17.0,554.0,777.64,594.38
2016,3,1,15,15,881.0,72.0,0.8,16.5,510.5,752.76,580.02
2016,3,1,15,30,862.0,70.0,0.8,16.0,467.0,725.31,563.75
2016,3,1,15,45,836.0,67.0,0.8,15.5,419.5,694.87,545.05
2016,3,1,16,0,810.0,64.0,0.8,15.0,372.0,657.0,520.5
2016,3,1,16,15,771.5,60.0,0.75,14.5,321.0,607.97,486.35
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,558.39,449.44
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,493.98,399.81
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,431.19,348.87
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,345.78,277.51
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,272.98,209.16
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,131.74,11.05
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,147.5,10.5,0.8,10.5,20.0,10.01,0.0
2016,3,2,7,0,295.0,21.0,0.7,11.0,40.0,16.62,5.24
2016,3,2,7,15,417.5,31.0,0.65,11.5,85.0,23.83,15.11
2016,3,2,7,30,540.0,41.0,0.6,12.0,130.0,30.71,21.78
2016,3,2,7,45,607.5,47.5,0.55,12.5,180.5,37.47,28.1
2016,3,2,8,0,675.0,54.0,0.5,13.0,231.0,41.3,31.62
2016,3,2,8,15,506.5,90.5,0.5,13.5,239.0,64.79,52.52
2016,3,2,8,30,338.0,127.0,0.5,14.0,247.0,94.62,78.53
2016,3,2,8,45,579.5,99.0,0.5,14.5,338.0,81.92,53.22
2016,3,2,9,0,821.0,71.0,0.5,15.0,429.0,118.35,61.87
2016,3,2,9,15,842.5,73.5,0.5,15.0,473.5,169.31,97.94
2016,3,2,9,30,864.0,76.0,0.5,15.0,518.0,227.57,145.48
2016,3,2,9,45,787.5,103.0,0.55,15.5,529.0,272.91,188.17
2016,3,2,10,0,711.0,130.0,0.6,16.0,540.0,311.26,224.77
2016,3,2,10,15,813.5,107.0,0.6,16.0,601.0,367.9,270.67
2016,3,2,10,30,916.0,84.0,0.6,16.0,662.0,432.0,322.16
2016,3,2,10,45,923.5,85.5,0.65,16.5,687.5,479.53,361.31
2016,3,2,11,0,931.0,87.0,0.7,17.0,713.0,525.79,398.44
2016,3,2,11,15,774.5,152.0,0.7,17.0,682.0,539.89,410.94
2016,3,2,11,30,618.0,217.0,0.7,17.0,651.0,545.46,415.79
2016,3,2,11,45,568.0,238.5,0.75,17.0,641.5,560.81,428.17
2016,3,2,12,0,518.0,260.0,0.8,17.0,632.0,572.72,437.45
2016,3,2,12,15,540.5,252.5,0.8,17.0,641.5,600.95,458.73
2016,3,2,12,30,563.0,245.0,0.8,17.0,651.0,628.52,479.18
2016,3,2,12,45,493.0,270.5,0.8,17.0,623.5,621.73,473.58
2016,3,2,13,0,423.0,296.0,0.8,17.0,596.0,610.56,465.03
2016,3,2,13,15,407.5,300.0,0.8,16.5,584.0,609.21,465.53
2016,3,2,13,30,392.0,304.0,0.8,16.0,572.0,611.7,468.52
2016,3,2,13,45,394.5,286.0,0.8,16.0,549.0,603.52,463.82
2016,3,2,14,0,397.0,268.0,0.8,16.0,526.0,593.37,457.88
2016,3,2,14,15,402.0,253.0,0.8,16.0,504.0,586.45,454.24
2016,3,2,14,30,407.0,238.0,0.8,16.0,482.0,577.66,449.25
2016,3,2,14,45,284.5,241.0,0.8,16.0,406.5,488.6,382.82
2016,3,2,15,0,162.0,244.0,0.8,16.0,331.0,389.3,307.41
2016,3,2,15,15,261.5,211.5,0.75,15.5,339.0,440.45,350.64
2016,3,2,15,30,361.0,179.0,0.7,15.0,347.0,476.05,380.59
2016,3,2,15,45,202.5,166.0,0.7,15.0,258.5,332.18,268.2
2016,3,2,16,0,44.0,153.0,0.7,15.0,170.0,194.82,156.85
2016,3,2,16,15,36.5,133.0,0.65,14.5,146.0,168.63,136.54
2016,3,2,16,30,29.0,113.0,0.6,14.0,122.0,142.48,115.24
2016,3,2,16,45,21.5,92.5,0.6,13.5,98.5,115.7,92.93
2016,3,2,17,0,14.0,72.0,0.6,13.0,75.0,82.54,64.73
2016,3,2,17,15,7.0,51.5,0.6,12.5,53.0,56.92,42.46
2016,3,2,17,30,0.0,31.0,0.6,12.0,31.0,30.66,19.31
2016,3,2,17,45,0.0,15.5,0.65,12.0,15.5,14.39,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,11.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,0.4,12.0,17.0,15.77,5.61
2016,3,3,7,15,0.0,35.0,0.3,12.5,35.0,32.05,22.31
2016,3,3,7,30,0.0,53.0,0.2,13.0,53.0,47.78,36.87
2016,3,3,7,45,1.5,73.0,0.15,13.5,73.5,64.88,52.34
2016,3,3,8,0,3.0,93.0,0.1,14.0,94.0,81.77,67.26
2016,3,3,8,15,9.0,112.0,0.1,14.5,115.5,97.73,81.0
2016,3,3,8,30,15.0,131.0,0.1,15.0,137.0,113.52,94.26
2016,3,3,8,45,17.5,148.0,0.1,15.5,155.5,128.98,101.7
2016,3,3,9,0,20.0,165.0,0.1,16.0,174.0,145.79,114.29
2016,3,3,9,15,65.0,197.5,0.1,16.0,230.5,173.99,134.35
2016,3,3,9,30,110.0,230.0,0.1,16.0,287.0,213.57,163.36
2016,3,3,9,45,179.5,246.0,0.15,16.0,347.0,247.25,187.33
2016,3,3,10,0,249.0,262.0,0.2,16.0,407.0,288.95,218.36
2016,3,3,10,15,156.5,272.0,0.2,16.0,365.0,285.86,218.75
2016,3,3,10,30,64.0,282.0,0.2,16.0,323.0,272.41,210.21
2016,3,3,10,45,41.0,264.0,0.25,16.5,290.5,253.38,195.82
2016,3,3,11,0,18.0,246.0,0.3,17.0,258.0,233.29,180.32
2016,3,3,11,15,29.0,272.0,0.35,16.5,292.0,262.38,203.18
2016,3,3,11,30,40.0,298.0,0.4,16.0,326.0,295.08,228.42
2016,3,3,11,45,41.0,301.0,0.5,16.0,330.0,302.45,234.13
2016,3,3,12,0,42.0,304.0,0.6,16.0,334.0,309.78,240.02
