Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,126.5,329.0,0.65,15.5,420.5,395.81,306.85
2016,3,3,12,30,211.0,354.0,0.7,15.0,507.0,484.94,374.24
2016,3,3,12,45,252.5,343.5,0.75,15.0,525.0,518.86,399.63
2016,3,3,13,0,294.0,333.0,0.8,15.0,543.0,549.29,423.08
2016,3,3,13,15,299.5,322.0,0.75,15.0,532.0,552.48,425.47
2016,3,3,13,30,305.0,311.0,0.7,15.0,521.0,554.42,427.27
2016,3,3,13,45,165.5,282.5,0.7,15.0,396.0,416.23,324.33
2016,3,3,14,0,26.0,254.0,0.7,15.0,271.0,264.45,207.05
2016,3,3,14,15,75.5,267.0,0.65,15.0,313.5,328.29,258.88
2016,3,3,14,30,125.0,280.0,0.6,15.0,356.0,394.8,310.31
2016,3,3,14,45,139.0,263.0,0.55,15.0,342.5,390.47,307.36
2016,3,3,15,0,153.0,246.0,0.5,15.0,329.0,385.19,304.36
2016,3,3,15,15,96.5,217.5,0.45,15.0,268.5,300.97,239.29
2016,3,3,15,30,40.0,189.0,0.4,15.0,208.0,228.19,181.88
2016,3,3,15,45,164.0,170.0,0.35,15.0,235.5,309.69,250.25
2016,3,3,16,0,288.0,151.0,0.3,15.0,263.0,385.84,311.18
2016,3,3,16,15,268.5,133.0,0.3,14.5,226.5,347.35,281.41
2016,3,3,16,30,249.0,115.0,0.3,14.0,190.0,308.79,251.81
2016,3,3,16,45,225.5,95.5,0.3,14.0,153.5,265.87,217.18
2016,3,3,17,0,202.0,76.0,0.3,14.0,117.0,223.43,181.71
2016,3,3,17,15,157.5,56.5,0.35,13.5,83.0,170.01,136.29
2016,3,3,17,30,113.0,37.0,0.4,13.0,49.0,118.61,90.51
2016,3,3,17,45,56.5,18.5,0.5,13.0,24.5,57.88,17.1
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,12.5,11.0,10.48,0.0
2016,3,4,7,0,0.0,22.0,0.6,13.0,22.0,20.38,9.7
2016,3,4,7,15,13.0,42.5,0.6,13.0,44.5,37.45,27.01
2016,3,4,7,30,26.0,63.0,0.6,13.0,67.0,54.22,42.55
2016,3,4,7,45,37.0,84.0,0.6,13.5,92.5,70.97,57.71
2016,3,4,8,0,48.0,105.0,0.6,14.0,118.0,87.34,72.21
2016,3,4,8,15,55.5,125.5,0.6,14.0,143.5,103.01,85.91
2016,3,4,8,30,63.0,146.0,0.6,14.0,169.0,118.31,99.02
2016,3,4,8,45,31.5,97.0,0.65,14.5,108.5,86.66,66.99
2016,3,4,9,0,0.0,48.0,0.7,15.0,48.0,44.61,32.25
2016,3,4,9,15,0.0,75.0,0.7,15.0,75.0,69.82,53.35
2016,3,4,9,30,0.0,102.0,0.7,15.0,102.0,94.39,73.52
2016,3,4,9,45,0.0,100.5,0.75,15.5,100.5,93.27,72.2
2016,3,4,10,0,0.0,99.0,0.8,16.0,99.0,92.06,70.9
2016,3,4,10,15,4.5,153.5,0.8,16.0,156.5,142.45,111.56
2016,3,4,10,30,9.0,208.0,0.8,16.0,214.0,192.86,151.31
2016,3,4,10,45,7.0,200.5,0.85,16.0,205.0,186.69,146.09
2016,3,4,11,0,5.0,193.0,0.9,16.0,196.0,180.03,140.74
2016,3,4,11,15,2.5,163.0,0.9,15.5,164.5,152.28,118.82
2016,3,4,11,30,0.0,133.0,0.9,15.0,133.0,123.72,96.07
2016,3,4,11,45,0.0,115.0,0.9,15.0,115.0,107.19,82.72
2016,3,4,12,0,0.0,97.0,0.9,15.0,97.0,90.51,69.16
2016,3,4,12,15,3.5,152.5,0.9,15.0,155.5,144.6,113.03
2016,3,4,12,30,7.0,208.0,0.9,15.0,214.0,199.37,156.47
2016,3,4,12,45,3.5,167.0,0.9,15.0,170.0,158.84,124.08
2016,3,4,13,0,0.0,126.0,0.9,15.0,126.0,117.83,91.26
2016,3,4,13,15,0.0,123.0,0.85,15.0,123.0,115.08,89.2
2016,3,4,13,30,0.0,120.0,0.8,15.0,120.0,112.31,87.03
2016,3,4,13,45,0.0,120.0,0.8,15.0,120.0,112.38,87.21
2016,3,4,14,0,0.0,120.0,0.8,15.0,120.0,112.47,87.41
2016,3,4,14,15,0.0,92.0,0.8,15.0,92.0,85.78,65.73
2016,3,4,14,30,0.0,64.0,0.8,15.0,64.0,59.59,44.28
2016,3,4,14,45,2.0,119.0,0.85,15.0,120.5,113.53,89.04
2016,3,4,15,0,4.0,174.0,0.9,15.0,177.0,170.95,135.87
2016,3,4,15,15,14.5,177.5,0.95,14.5,185.0,184.06,147.27
2016,3,4,15,30,25.0,181.0,1.0,14.0,193.0,197.62,159.27
2016,3,4,15,45,12.5,115.5,1.05,14.0,121.5,119.71,95.55
2016,3,4,16,0,0.0,50.0,1.1,14.0,50.0,46.47,34.06
2016,3,4,16,15,0.0,43.0,1.15,14.0,43.0,39.94,28.65
2016,3,4,16,30,0.0,36.0,1.2,14.0,36.0,33.42,23.11
2016,3,4,16,45,0.0,29.0,1.25,14.0,29.0,26.9,17.5
2016,3,4,17,0,0.0,22.0,1.3,14.0,22.0,20.39,11.82
2016,3,4,17,15,0.0,15.5,1.35,14.0,15.5,14.36,6.5
2016,3,4,17,30,0.0,9.0,1.4,14.0,9.0,8.33,1.16
2016,3,4,17,45,0.0,4.5,1.45,14.0,4.5,4.16,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,13.5,11.0,10.48,0.0
2016,3,5,7,0,0.0,22.0,1.2,14.0,22.0,20.43,10.29
2016,3,5,7,15,5.0,42.5,1.2,14.0,43.5,38.33,27.72
2016,3,5,7,30,10.0,63.0,1.2,14.0,65.0,55.86,43.85
2016,3,5,7,45,20.0,83.5,1.2,14.0,89.0,70.81,57.5
2016,3,5,8,0,30.0,104.0,1.2,14.0,113.0,86.86,71.85
2016,3,5,8,15,37.0,124.5,1.2,14.0,137.0,102.55,85.6
2016,3,5,8,30,44.0,145.0,1.2,14.0,161.0,117.86,98.77
2016,3,5,8,45,22.0,87.5,1.25,14.0,95.5,78.95,60.88
2016,3,5,9,0,0.0,30.0,1.3,14.0,30.0,27.86,18.15
2016,3,5,9,15,0.0,65.5,1.3,14.0,65.5,60.95,46.1
2016,3,5,9,30,0.0,101.0,1.3,14.0,101.0,93.54,73.14
2016,3,5,9,45,0.0,83.0,1.35,14.5,83.0,77.32,59.3
2016,3,5,10,0,0.0,65.0,1.4,15.0,65.0,60.52,45.12
2016,3,5,10,15,0.0,51.0,1.5,15.0,51.0,47.47,34.17
2016,3,5,10,30,0.0,37.0,1.6,15.0,37.0,34.43,23.23
2016,3,5,10,45,0.0,34.0,1.75,15.5,34.0,31.64,20.82
2016,3,5,11,0,0.0,31.0,1.9,16.0,31.0,28.86,18.42
2016,3,5,11,15,0.0,55.5,2.05,16.0,55.5,51.71,37.32
2016,3,5,11,30,0.0,80.0,2.2,16.0,80.0,74.61,56.1
2016,3,5,11,45,0.0,56.5,2.35,16.5,56.5,52.66,37.92
2016,3,5,12,0,0.0,33.0,2.5,17.0,33.0,30.74,19.79
2016,3,5,12,15,1.0,99.0,2.6,16.5,100.0,93.06,71.03
2016,3,5,12,30,2.0,165.0,2.7,16.0,167.0,155.59,121.76
2016,3,5,12,45,1.0,113.0,2.8,16.0,114.0,106.26,81.81
2016,3,5,13,0,0.0,61.0,2.9,16.0,61.0,56.86,41.45
2016,3,5,13,15,0.0,60.0,2.9,15.5,60.0,55.92,40.83
2016,3,5,13,30,0.0,59.0,2.9,15.0,59.0,54.98,40.17
2016,3,5,13,45,0.0,57.0,2.95,15.0,57.0,53.1,38.67
2016,3,5,14,0,0.0,55.0,3.0,15.0,55.0,51.22,37.17
2016,3,5,14,15,0.0,42.0,3.0,15.0,42.0,39.09,27.12
2016,3,5,14,30,0.0,29.0,3.0,15.0,29.0,26.97,17.03
2016,3,5,14,45,0.0,21.0,3.05,15.0,21.0,19.52,10.81
2016,3,5,15,0,0.0,13.0,3.1,15.0,13.0,12.07,4.56
2016,3,5,15,15,0.0,23.5,3.1,14.5,23.5,21.83,12.88
2016,3,5,15,30,0.0,34.0,3.1,14.0,34.0,31.58,21.27
2016,3,5,15,45,0.0,21.0,3.15,14.0,21.0,19.49,11.02
2016,3,5,16,0,0.0,8.0,3.2,14.0,8.0,7.42,0.71
2016,3,5,16,15,0.0,7.0,3.25,14.0,7.0,6.49,0.0
2016,3,5,16,30,0.0,6.0,3.3,14.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,3.4,14.0,4.5,4.17,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,16.68,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,27.5,16.67
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,38.13,28.0
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,48.35,37.76
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,55.53,44.46
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,60.47,48.93
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,63.04,51.2
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,65.55,53.33
2016,3,6,8,45,511.0,134.5,1.45,12.5,340.5,117.59,80.17
2016,3,6,9,0,370.0,172.0,1.5,13.0,341.0,168.75,120.57
2016,3,6,9,15,338.5,198.0,1.5,13.0,364.0,206.71,151.66
2016,3,6,9,30,307.0,224.0,1.5,13.0,387.0,241.63,181.92
2016,3,6,9,45,153.5,168.5,1.5,13.0,250.0,184.29,142.34
2016,3,6,10,0,0.0,113.0,1.5,13.0,113.0,104.67,82.03
2016,3,6,10,15,72.0,211.0,1.5,13.0,258.0,213.0,169.04
2016,3,6,10,30,144.0,309.0,1.5,13.0,403.0,324.88,256.35
2016,3,6,10,45,309.0,286.5,1.5,13.5,497.5,389.17,305.02
2016,3,6,11,0,474.0,264.0,1.5,14.0,592.0,468.23,365.53
2016,3,6,11,15,282.5,303.0,1.5,14.0,500.0,424.29,332.36
2016,3,6,11,30,91.0,342.0,1.5,14.0,408.0,364.25,285.51
2016,3,6,11,45,68.5,331.5,1.5,14.0,381.5,347.65,273.01
2016,3,6,12,0,46.0,321.0,1.5,14.0,355.0,328.82,258.35
2016,3,6,12,15,29.0,280.0,1.5,14.0,301.5,283.12,222.93
2016,3,6,12,30,12.0,239.0,1.5,14.0,248.0,232.1,182.92
2016,3,6,12,45,258.0,254.0,1.5,14.0,442.0,439.42,349.55
2016,3,6,13,0,504.0,269.0,1.5,14.0,636.0,652.98,510.17
2016,3,6,13,15,500.0,265.0,1.55,14.0,623.0,659.37,513.83
2016,3,6,13,30,496.0,261.0,1.6,14.0,610.0,663.68,518.03
2016,3,6,13,45,523.5,241.0,1.65,14.0,598.5,674.32,527.74
2016,3,6,14,0,551.0,221.0,1.7,14.0,587.0,682.75,535.88
2016,3,6,14,15,502.0,228.5,1.75,13.5,550.5,657.12,518.46
2016,3,6,14,30,453.0,236.0,1.8,13.0,514.0,629.53,499.61
2016,3,6,14,45,337.5,242.0,1.85,13.0,442.5,536.17,429.29
2016,3,6,15,0,222.0,248.0,1.9,13.0,371.0,442.83,357.2
2016,3,6,15,15,119.5,212.5,1.9,12.5,278.5,324.52,264.18
2016,3,6,15,30,17.0,177.0,1.9,12.0,186.0,187.07,151.68
2016,3,6,15,45,33.5,169.0,1.9,12.0,183.5,202.66,165.89
2016,3,6,16,0,50.0,161.0,1.9,12.0,181.0,208.44,171.55
2016,3,6,16,15,42.0,141.0,1.85,11.5,156.0,181.76,149.85
2016,3,6,16,30,34.0,121.0,1.8,11.0,131.0,155.17,127.88
2016,3,6,16,45,22.5,99.0,1.75,11.0,105.5,123.76,101.05
2016,3,6,17,0,11.0,77.0,1.7,11.0,80.0,85.86,68.28
2016,3,6,17,15,5.5,56.0,1.7,11.0,57.5,60.61,46.07
2016,3,6,17,30,0.0,35.0,1.7,11.0,35.0,34.74,23.22
2016,3,6,17,45,0.0,17.5,1.7,11.0,17.5,16.24,4.3
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,140.5,15.5,1.15,8.0,28.0,12.37,0.0
2016,3,7,7,0,281.0,31.0,1.1,8.0,56.0,24.98,15.28
2016,3,7,7,15,393.5,41.5,1.1,8.0,102.0,32.18,23.17
2016,3,7,7,30,506.0,52.0,1.1,8.0,148.0,39.08,29.92
2016,3,7,7,45,568.5,60.0,1.15,8.5,198.5,43.43,34.07
2016,3,7,8,0,631.0,68.0,1.2,9.0,249.0,47.61,37.88
2016,3,7,8,15,676.0,73.5,1.25,9.0,300.0,49.59,39.65
2016,3,7,8,30,721.0,79.0,1.3,9.0,351.0,51.51,41.3
2016,3,7,8,45,666.0,99.0,1.4,9.0,376.0,100.18,60.72
2016,3,7,9,0,611.0,119.0,1.5,9.0,401.0,149.08,95.29
2016,3,7,9,15,305.5,65.5,1.5,9.0,206.5,94.36,61.59
2016,3,7,9,30,0.0,12.0,1.5,9.0,12.0,11.14,3.99
2016,3,7,9,45,13.5,123.5,1.55,9.5,132.0,117.31,93.83
2016,3,7,10,0,27.0,235.0,1.6,10.0,252.0,218.29,176.01
2016,3,7,10,15,198.5,257.5,1.6,10.0,387.5,293.68,233.36
2016,3,7,10,30,370.0,280.0,1.6,10.0,523.0,391.95,309.62
2016,3,7,10,45,510.0,241.5,1.6,10.0,589.5,442.65,349.82
2016,3,7,11,0,650.0,203.0,1.6,10.0,656.0,506.27,400.67
2016,3,7,11,15,329.0,209.5,1.6,10.0,439.0,368.56,295.6
2016,3,7,11,30,8.0,216.0,1.6,10.0,222.0,204.38,163.17
2016,3,7,11,45,52.0,286.0,1.65,10.0,324.5,296.74,238.14
2016,3,7,12,0,96.0,356.0,1.7,10.0,427.0,393.71,314.06
2016,3,7,12,15,154.5,360.5,1.75,10.0,475.5,446.88,355.79
2016,3,7,12,30,213.0,365.0,1.8,10.0,524.0,501.05,398.25
2016,3,7,12,45,235.0,358.0,1.9,10.5,532.0,519.94,412.75
2016,3,7,13,0,257.0,351.0,2.0,11.0,540.0,545.02,432.06
2016,3,7,13,15,175.0,343.0,2.05,11.0,470.5,476.72,379.31
2016,3,7,13,30,93.0,335.0,2.1,11.0,401.0,403.33,321.96
2016,3,7,13,45,46.5,207.5,2.15,11.0,240.5,239.73,193.29
2016,3,7,14,0,0.0,80.0,2.2,11.0,80.0,74.58,57.2
2016,3,7,14,15,209.0,163.0,2.2,11.0,292.5,343.7,284.09
2016,3,7,14,30,418.0,246.0,2.2,11.0,505.0,614.13,495.57
2016,3,7,14,45,477.5,212.0,2.25,11.0,491.0,626.88,506.12
2016,3,7,15,0,537.0,178.0,2.3,11.0,477.0,635.71,515.84
2016,3,7,15,15,472.0,178.5,2.25,11.0,427.0,582.81,475.32
2016,3,7,15,30,407.0,179.0,2.2,11.0,377.0,529.86,434.57
2016,3,7,15,45,212.0,164.0,2.2,11.0,266.5,351.5,291.51
2016,3,7,16,0,17.0,149.0,2.2,11.0,156.0,160.67,131.25
2016,3,7,16,15,300.0,118.0,2.15,10.5,213.0,353.51,298.84
2016,3,7,16,30,583.0,87.0,2.1,10.0,270.0,515.99,432.72
2016,3,7,16,45,519.5,78.0,2.1,10.0,219.5,447.97,375.7
2016,3,7,17,0,456.0,69.0,2.1,10.0,169.0,382.08,319.96
2016,3,7,17,15,358.0,57.0,2.05,9.5,122.5,295.88,245.75
2016,3,7,17,30,260.0,45.0,2.0,9.0,76.0,219.13,176.74
2016,3,7,17,45,130.0,22.5,2.0,9.0,38.0,112.52,68.51
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.5,16.0,1.1,8.0,31.0,12.67,0.0
2016,3,8,7,0,311.0,32.0,1.1,9.0,62.0,25.69,16.14
2016,3,8,7,15,420.5,42.5,1.1,9.5,109.0,32.86,23.7
2016,3,8,7,30,530.0,53.0,1.1,10.0,156.0,39.73,30.29
2016,3,8,7,45,592.5,60.5,1.1,10.5,207.5,43.64,33.99
2016,3,8,8,0,655.0,68.0,1.1,11.0,259.0,47.4,37.39
2016,3,8,8,15,697.0,73.5,1.05,11.0,310.0,49.39,39.14
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,51.31,40.77
2016,3,8,8,45,762.5,84.5,1.0,11.5,409.0,102.92,58.12
2016,3,8,9,0,786.0,90.0,1.0,12.0,457.0,153.44,89.83
2016,3,8,9,15,806.5,93.0,0.95,12.0,500.5,203.54,129.15
2016,3,8,9,30,827.0,96.0,0.9,12.0,544.0,255.21,173.44
2016,3,8,9,45,835.0,101.5,0.9,12.5,581.0,306.96,219.14
2016,3,8,10,0,843.0,107.0,0.9,13.0,618.0,358.57,264.36
2016,3,8,10,15,725.0,153.0,0.9,13.0,608.5,394.34,298.79
2016,3,8,10,30,607.0,199.0,0.9,13.0,599.0,422.66,325.13
2016,3,8,10,45,604.5,210.0,0.9,13.0,621.0,462.47,357.79
2016,3,8,11,0,602.0,221.0,0.9,13.0,643.0,501.1,388.57
2016,3,8,11,15,378.5,289.5,0.95,13.0,557.5,467.85,364.32
2016,3,8,11,30,155.0,358.0,1.0,13.0,472.0,416.76,324.92
2016,3,8,11,45,167.5,363.0,1.05,13.0,487.5,439.15,342.79
2016,3,8,12,0,180.0,368.0,1.1,13.0,503.0,462.02,360.38
2016,3,8,12,15,116.0,350.0,1.05,12.5,437.0,411.67,322.19
2016,3,8,12,30,52.0,332.0,1.0,12.0,371.0,352.31,276.78
2016,3,8,12,45,265.5,307.5,0.95,12.0,503.0,499.67,393.31
2016,3,8,13,0,479.0,283.0,0.9,12.0,635.0,652.57,507.16
2016,3,8,13,15,303.5,313.5,0.95,12.0,535.0,554.07,431.98
2016,3,8,13,30,128.0,344.0,1.0,12.0,435.0,448.41,351.28
2016,3,8,13,45,175.5,331.5,1.05,12.0,452.0,478.8,377.07
2016,3,8,14,0,223.0,319.0,1.1,12.0,469.0,509.04,401.58
2016,3,8,14,15,219.0,304.0,1.15,12.0,446.0,494.61,391.64
2016,3,8,14,30,215.0,289.0,1.2,12.0,423.0,479.08,381.22
2016,3,8,14,45,130.5,261.0,1.3,12.0,341.0,383.73,307.8
2016,3,8,15,0,46.0,233.0,1.4,12.0,259.0,277.09,223.29
2016,3,8,15,15,128.0,223.0,1.35,11.5,287.5,343.97,280.41
2016,3,8,15,30,210.0,213.0,1.3,11.0,316.0,397.22,325.27
2016,3,8,15,45,105.0,112.5,1.3,11.0,164.0,200.58,166.14
2016,3,8,16,0,0.0,12.0,1.3,11.0,12.0,11.13,3.97
2016,3,8,16,15,0.0,10.5,1.2,10.5,10.5,9.73,2.84
2016,3,8,16,30,0.0,9.0,1.1,10.0,9.0,8.34,1.65
2016,3,8,16,45,0.0,7.5,1.05,10.0,7.5,6.94,0.43
2016,3,8,17,0,0.0,6.0,1.0,10.0,6.0,5.55,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.5,4.0,3.7,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.85,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.92,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,4.16,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,8.33,1.45
2016,3,9,7,15,0.0,16.5,1.05,11.0,16.5,15.29,7.99
2016,3,9,7,30,0.0,24.0,1.0,11.0,24.0,22.25,14.48
2016,3,9,7,45,0.0,32.0,1.0,11.5,32.0,29.69,21.3
2016,3,9,8,0,0.0,40.0,1.0,12.0,40.0,37.14,28.01
2016,3,9,8,15,0.0,48.0,0.95,12.0,48.0,44.6,34.69
2016,3,9,8,30,0.0,56.0,0.9,12.0,56.0,52.06,41.28
2016,3,9,8,45,33.5,127.5,0.85,12.5,143.5,111.65,88.17
2016,3,9,9,0,67.0,199.0,0.8,13.0,231.0,171.65,135.08
2016,3,9,9,15,36.5,189.0,0.8,13.0,207.0,166.83,131.84
2016,3,9,9,30,6.0,179.0,0.8,13.0,183.0,161.79,128.76
2016,3,9,9,45,36.5,224.5,0.8,13.5,247.0,203.71,161.01
2016,3,9,10,0,67.0,270.0,0.8,14.0,311.0,254.06,199.47
2016,3,9,10,15,41.5,254.0,0.75,14.0,280.0,238.38,187.3
2016,3,9,10,30,16.0,238.0,0.7,14.0,249.0,222.51,174.99
2016,3,9,10,45,30.5,270.5,0.7,14.5,292.0,256.08,200.73
2016,3,9,11,0,45.0,303.0,0.7,15.0,335.0,295.16,230.14
2016,3,9,11,15,51.5,317.0,0.7,15.0,354.5,315.64,245.48
2016,3,9,11,30,58.0,331.0,0.7,15.0,374.0,336.81,261.41
2016,3,9,11,45,39.5,305.5,0.7,15.5,335.0,307.3,238.28
2016,3,9,12,0,21.0,280.0,0.7,16.0,296.0,273.96,212.39
2016,3,9,12,15,23.0,286.5,0.7,16.0,304.0,283.12,219.65
2016,3,9,12,30,25.0,293.0,0.7,16.0,312.0,292.44,226.78
2016,3,9,12,45,30.0,299.5,0.75,16.0,322.0,308.98,239.65
2016,3,9,13,0,35.0,306.0,0.8,16.0,332.0,322.22,250.01
2016,3,9,13,15,31.0,294.0,0.75,16.0,317.0,310.32,240.88
2016,3,9,13,30,27.0,282.0,0.7,16.0,302.0,297.92,231.55
2016,3,9,13,45,35.0,284.5,0.7,16.5,309.0,309.62,240.64
2016,3,9,14,0,43.0,287.0,0.7,17.0,316.0,321.65,249.81
2016,3,9,14,15,75.5,289.0,0.7,16.5,337.5,353.24,275.54
2016,3,9,14,30,108.0,291.0,0.7,16.0,359.0,385.16,301.34
2016,3,9,14,45,60.5,245.0,0.7,16.0,283.0,299.2,235.31
2016,3,9,15,0,13.0,199.0,0.7,16.0,207.0,203.68,160.46
2016,3,9,15,15,6.5,176.0,0.65,16.0,180.0,175.95,139.01
2016,3,9,15,30,0.0,153.0,0.6,16.0,153.0,148.2,116.93
2016,3,9,15,45,9.0,152.5,0.6,16.0,156.0,156.15,124.16
2016,3,9,16,0,18.0,152.0,0.6,16.0,159.0,164.49,131.55
2016,3,9,16,15,13.0,133.5,0.55,15.5,138.0,142.71,114.13
2016,3,9,16,30,8.0,115.0,0.5,15.0,117.0,121.07,96.62
2016,3,9,16,45,4.0,95.0,0.5,14.5,96.0,98.41,77.92
2016,3,9,17,0,0.0,75.0,0.5,14.0,75.0,75.71,58.75
2016,3,9,17,15,0.0,55.0,0.5,13.5,55.0,55.12,41.07
2016,3,9,17,30,0.0,35.0,0.5,13.0,35.0,33.77,22.5
2016,3,9,17,45,0.0,20.0,0.5,13.0,20.0,18.57,7.62
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.5,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,34.0,18.0,1.1,11.5,22.0,15.94,0.56
2016,3,10,7,0,68.0,36.0,1.1,12.0,44.0,30.84,20.75
2016,3,10,7,15,97.0,57.5,1.1,12.5,74.5,47.84,36.7
2016,3,10,7,30,126.0,79.0,1.1,13.0,105.0,64.34,51.81
2016,3,10,7,45,142.5,101.0,1.1,13.5,138.0,80.67,66.46
2016,3,10,8,0,159.0,123.0,1.1,14.0,171.0,96.49,80.31
2016,3,10,8,15,172.0,143.5,1.1,14.0,204.0,110.86,92.75
2016,3,10,8,30,185.0,164.0,1.1,14.0,237.0,126.67,106.23
2016,3,10,8,45,141.0,185.5,1.15,14.5,245.0,153.23,117.81
2016,3,10,9,0,97.0,207.0,1.2,15.0,253.0,181.47,140.72
2016,3,10,9,15,98.5,227.0,1.2,15.0,278.0,205.58,159.6
2016,3,10,9,30,100.0,247.0,1.2,15.0,303.0,229.98,178.97
2016,3,10,9,45,95.0,264.0,1.25,15.5,320.0,250.61,195.29
2016,3,10,10,0,90.0,281.0,1.3,16.0,337.0,270.76,211.03
2016,3,10,10,15,62.5,277.5,1.3,16.0,317.5,265.67,207.61
2016,3,10,10,30,35.0,274.0,1.3,16.0,298.0,257.16,201.25
2016,3,10,10,45,26.5,265.0,1.3,16.0,283.5,249.83,195.51
2016,3,10,11,0,18.0,256.0,1.3,16.0,269.0,243.33,190.34
2016,3,10,11,15,55.5,304.5,1.25,16.0,345.5,307.34,239.98
2016,3,10,11,30,93.0,353.0,1.2,16.0,422.0,377.46,293.06
2016,3,10,11,45,93.5,356.5,1.2,16.5,426.5,387.69,299.83
2016,3,10,12,0,94.0,360.0,1.2,17.0,431.0,397.71,306.81
2016,3,10,12,15,105.0,365.0,1.15,17.0,444.5,416.21,320.66
2016,3,10,12,30,116.0,370.0,1.1,17.0,458.0,435.17,334.75
2016,3,10,12,45,94.0,358.0,1.1,17.0,428.5,413.47,318.41
2016,3,10,13,0,72.0,346.0,1.1,17.0,399.0,390.13,301.0
2016,3,10,13,15,36.0,227.5,1.05,16.5,254.0,248.21,193.65
2016,3,10,13,30,0.0,109.0,1.0,16.0,109.0,101.89,77.86
2016,3,10,13,45,36.0,209.5,0.95,16.0,234.5,233.9,184.67
2016,3,10,14,0,72.0,310.0,0.9,16.0,360.0,369.54,288.98
2016,3,10,14,15,42.0,263.0,0.85,16.0,292.0,298.41,233.56
2016,3,10,14,30,12.0,216.0,0.8,16.0,224.0,217.69,170.79
2016,3,10,14,45,6.0,175.0,0.75,16.0,179.0,172.29,135.39
2016,3,10,15,0,0.0,134.0,0.7,16.0,134.0,126.98,99.21
2016,3,10,15,15,25.5,169.5,0.65,15.5,182.5,192.31,153.42
2016,3,10,15,30,51.0,205.0,0.6,15.0,231.0,254.95,204.21
2016,3,10,15,45,25.5,137.0,0.6,15.0,150.0,159.34,127.34
2016,3,10,16,0,0.0,69.0,0.6,15.0,69.0,64.2,48.7
2016,3,10,16,15,0.0,60.0,0.6,14.5,60.0,55.79,42.02
2016,3,10,16,30,0.0,51.0,0.6,14.0,51.0,47.39,35.06
2016,3,10,16,45,0.0,41.5,0.6,14.0,41.5,38.54,27.51
2016,3,10,17,0,0.0,32.0,0.6,14.0,32.0,29.69,19.86
2016,3,10,17,15,0.0,23.5,0.65,13.5,23.5,21.79,12.95
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,13.9,5.99
2016,3,10,17,45,0.0,8.5,0.75,13.0,8.5,7.87,0.14
2016,3,10,18,0,0.0,2.0,0.8,13.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,12.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,2.0,12.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,2.05,12.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,2.1,12.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,4.0,2.2,12.0,4.0,3.7,0.0
2016,3,11,8,0,0.0,5.0,2.3,12.0,5.0,4.63,0.0
2016,3,11,8,15,0.0,5.5,2.35,12.0,5.5,5.1,0.0
2016,3,11,8,30,0.0,6.0,2.4,12.0,6.0,5.56,0.0
2016,3,11,8,45,0.0,36.0,2.5,12.0,36.0,33.44,23.14
2016,3,11,9,0,0.0,66.0,2.6,12.0,66.0,61.41,46.88
2016,3,11,9,15,0.0,69.0,2.6,12.0,69.0,64.22,49.09
2016,3,11,9,30,0.0,72.0,2.6,12.0,72.0,67.04,51.31
2016,3,11,9,45,0.0,97.5,2.65,12.5,97.5,90.71,70.88
2016,3,11,10,0,0.0,123.0,2.7,13.0,123.0,113.73,89.63
2016,3,11,10,15,0.0,125.5,2.75,13.0,125.5,116.19,91.45
2016,3,11,10,30,0.0,128.0,2.8,13.0,128.0,118.63,93.29
2016,3,11,10,45,7.5,187.0,2.9,13.0,192.5,175.55,139.63
2016,3,11,11,0,15.0,246.0,3.0,13.0,257.0,233.08,185.72
2016,3,11,11,15,8.0,202.0,2.85,13.0,208.0,191.07,151.66
2016,3,11,11,30,1.0,158.0,2.7,13.0,159.0,147.41,116.2
2016,3,11,11,45,3.5,178.0,2.6,13.0,181.0,167.73,132.72
2016,3,11,12,0,6.0,198.0,2.5,13.0,203.0,188.38,149.32
2016,3,11,12,15,142.0,281.5,2.45,13.0,390.0,367.54,294.0
2016,3,11,12,30,278.0,365.0,2.4,13.0,577.0,556.6,439.13
2016,3,11,12,45,141.5,278.0,2.35,13.0,386.5,377.09,300.16
2016,3,11,13,0,5.0,191.0,2.3,13.0,196.0,183.26,144.75
2016,3,11,13,15,2.5,144.5,2.35,13.0,147.0,137.44,108.18
2016,3,11,13,30,0.0,98.0,2.4,13.0,98.0,91.5,70.62
2016,3,11,13,45,1.5,139.5,2.5,13.0,140.5,132.23,104.31
2016,3,11,14,0,3.0,181.0,2.6,13.0,183.0,173.92,138.43
2016,3,11,14,15,1.5,160.0,2.55,12.5,161.0,152.59,121.38
2016,3,11,14,30,0.0,139.0,2.5,12.0,139.0,131.16,104.2
2016,3,11,14,45,9.5,175.0,2.45,12.0,181.0,175.1,140.97
2016,3,11,15,0,19.0,211.0,2.4,12.0,223.0,220.95,178.91
2016,3,11,15,15,9.5,154.5,2.35,11.5,160.5,155.88,125.88
2016,3,11,15,30,0.0,98.0,2.3,11.0,98.0,91.92,72.72
2016,3,11,15,45,0.0,62.5,2.3,11.0,62.5,58.14,44.32
2016,3,11,16,0,0.0,27.0,2.3,11.0,27.0,25.06,16.04
2016,3,11,16,15,0.0,23.5,2.25,10.5,23.5,21.8,13.32
2016,3,11,16,30,0.0,20.0,2.2,10.0,20.0,18.54,10.55
2016,3,11,16,45,0.0,16.0,2.2,10.0,16.0,14.83,7.31
2016,3,11,17,0,0.0,12.0,2.2,10.0,12.0,11.11,4.03
2016,3,11,17,15,0.0,9.0,2.2,9.5,9.0,8.33,1.56
2016,3,11,17,30,0.0,6.0,2.2,9.0,6.0,5.55,0.0
2016,3,11,17,45,0.0,3.0,2.2,9.0,3.0,2.77,0.0
2016,3,11,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,0.95,9.5,5.5,5.09,0.0
2016,3,12,7,0,0.0,11.0,1.0,10.0,11.0,10.18,3.27
2016,3,12,7,15,0.0,19.0,1.05,10.0,19.0,17.61,10.21
2016,3,12,7,30,0.0,27.0,1.1,10.0,27.0,25.04,17.13
2016,3,12,7,45,0.0,36.0,1.2,10.5,36.0,33.41,24.79
2016,3,12,8,0,0.0,45.0,1.3,11.0,45.0,41.8,32.33
2016,3,12,8,15,0.0,54.0,1.35,11.0,54.0,50.19,39.83
2016,3,12,8,30,0.0,63.0,1.4,11.0,63.0,58.59,44.94
2016,3,12,8,45,0.0,63.5,1.45,11.0,63.5,59.07,45.19
2016,3,12,9,0,0.0,64.0,1.5,11.0,64.0,59.55,45.45
2016,3,12,9,15,0.0,51.5,1.55,11.0,51.5,47.9,35.4
2016,3,12,9,30,0.0,39.0,1.6,11.0,39.0,36.26,25.39
2016,3,12,9,45,18.0,147.0,1.65,11.5,158.5,136.67,108.86
2016,3,12,10,0,36.0,255.0,1.7,12.0,278.0,233.59,186.59
2016,3,12,10,15,18.0,160.0,1.7,12.0,171.5,151.54,120.19
2016,3,12,10,30,0.0,65.0,1.7,12.0,65.0,60.57,45.32
2016,3,12,10,45,0.0,83.5,1.75,12.5,83.5,77.88,59.65
2016,3,12,11,0,0.0,102.0,1.8,13.0,102.0,95.09,73.63
2016,3,12,11,15,0.0,117.5,1.8,13.0,117.5,109.41,85.29
2016,3,12,11,30,0.0,133.0,1.8,13.0,133.0,123.8,96.95
2016,3,12,11,45,1.5,155.5,1.85,13.0,157.0,145.71,114.71
2016,3,12,12,0,3.0,178.0,1.9,13.0,181.0,167.86,132.56
2016,3,12,12,15,9.5,223.0,1.9,13.0,231.0,214.82,170.25
2016,3,12,12,30,16.0,268.0,1.9,13.0,281.0,262.74,208.18
2016,3,12,12,45,13.0,250.0,1.95,13.0,260.5,244.7,193.85
2016,3,12,13,0,10.0,232.0,2.0,13.0,240.0,226.24,179.36
2016,3,12,13,15,5.5,198.0,2.0,13.0,202.5,190.87,151.19
2016,3,12,13,30,1.0,164.0,2.0,13.0,165.0,155.1,122.44
2016,3,12,13,45,0.5,108.0,2.0,13.0,108.5,101.38,78.79
2016,3,12,14,0,0.0,52.0,2.0,13.0,52.0,48.44,35.05
2016,3,12,14,15,0.0,91.5,1.95,13.0,91.5,85.33,65.9
2016,3,12,14,30,0.0,131.0,1.9,13.0,131.0,123.34,97.39
2016,3,12,14,45,0.0,143.0,1.9,13.0,143.0,135.42,107.47
2016,3,12,15,0,0.0,155.0,1.9,13.0,155.0,147.96,118.01
2016,3,12,15,15,0.0,126.5,1.85,13.0,126.5,119.9,95.15
2016,3,12,15,30,0.0,98.0,1.8,13.0,98.0,91.9,72.14
2016,3,12,15,45,0.0,74.5,1.75,13.0,74.5,69.34,53.42
2016,3,12,16,0,0.0,51.0,1.7,13.0,51.0,47.4,34.98
2016,3,12,16,15,0.0,44.5,1.65,12.5,44.5,41.34,29.98
2016,3,12,16,30,0.0,38.0,1.6,12.0,38.0,35.28,24.9
2016,3,12,16,45,0.0,31.0,1.6,12.0,31.0,28.76,19.29
2016,3,12,17,0,0.0,24.0,1.6,12.0,24.0,22.25,13.61
2016,3,12,17,15,0.0,17.5,1.55,11.5,17.5,16.21,8.3
2016,3,12,17,30,0.0,11.0,1.5,11.0,11.0,10.18,2.96
2016,3,12,17,45,0.0,6.5,1.5,11.0,6.5,6.01,0.0
2016,3,12,18,0,0.0,2.0,1.5,11.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,1.5,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,1.35,12.5,3.5,3.24,0.0
2016,3,13,7,0,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,3,13,7,15,0.0,12.0,1.4,13.0,12.0,11.11,4.26
2016,3,13,7,30,0.0,17.0,1.4,13.0,17.0,15.75,8.54
2016,3,13,7,45,0.0,22.5,1.45,13.0,22.5,20.86,13.21
2016,3,13,8,0,0.0,28.0,1.5,13.0,28.0,25.98,17.83
2016,3,13,8,15,0.0,33.5,1.5,13.0,33.5,31.1,22.39
2016,3,13,8,30,0.0,39.0,1.5,13.0,39.0,36.22,25.49
2016,3,13,8,45,0.0,28.5,1.55,13.0,28.5,26.46,17.06
2016,3,13,9,0,0.0,18.0,1.6,13.0,18.0,16.71,8.66
2016,3,13,9,15,0.0,78.5,1.6,13.0,78.5,73.1,56.37
2016,3,13,9,30,0.0,139.0,1.6,13.0,139.0,127.07,100.98
2016,3,13,9,45,0.0,87.5,1.6,13.0,87.5,81.55,62.95
2016,3,13,10,0,0.0,36.0,1.6,13.0,36.0,33.49,22.66
2016,3,13,10,15,0.0,92.0,1.6,13.0,92.0,85.8,66.32
2016,3,13,10,30,0.0,148.0,1.6,13.0,148.0,136.71,107.94
2016,3,13,10,45,0.0,141.0,1.65,13.5,141.0,130.64,102.53
2016,3,13,11,0,0.0,134.0,1.7,14.0,134.0,124.45,97.2
2016,3,13,11,15,3.0,168.0,1.7,14.0,170.5,157.44,123.83
2016,3,13,11,30,6.0,202.0,1.7,14.0,207.0,190.83,150.45
2016,3,13,11,45,3.0,170.5,1.7,14.0,173.0,160.55,126.02
2016,3,13,12,0,0.0,139.0,1.7,14.0,139.0,129.63,101.06
2016,3,13,12,15,0.0,113.0,1.7,14.0,113.0,105.5,81.51
2016,3,13,12,30,0.0,87.0,1.7,14.0,87.0,81.21,61.7
2016,3,13,12,45,6.5,169.0,1.75,14.0,174.5,163.19,128.58
2016,3,13,13,0,13.0,251.0,1.8,14.0,262.0,246.79,195.09
2016,3,13,13,15,6.5,166.0,1.75,14.0,171.5,161.09,126.64
2016,3,13,13,30,0.0,81.0,1.7,14.0,81.0,75.56,57.14
2016,3,13,13,45,0.0,113.5,1.65,14.0,113.5,106.2,82.49
2016,3,13,14,0,0.0,146.0,1.6,14.0,146.0,137.45,108.03
2016,3,13,14,15,0.0,137.5,1.55,13.5,137.5,129.44,101.81
2016,3,13,14,30,0.0,129.0,1.5,13.0,129.0,121.39,95.61
2016,3,13,14,45,0.0,88.0,1.5,13.0,88.0,82.02,63.29
2016,3,13,15,0,0.0,47.0,1.5,13.0,47.0,43.72,31.41
2016,3,13,15,15,0.0,52.0,1.45,13.0,52.0,48.37,35.46
2016,3,13,15,30,0.0,57.0,1.4,13.0,57.0,53.02,39.51
2016,3,13,15,45,0.0,91.5,1.4,13.0,91.5,85.72,67.24
2016,3,13,16,0,0.0,126.0,1.4,13.0,126.0,122.19,97.97
2016,3,13,16,15,0.0,110.0,1.35,13.0,110.0,106.64,85.14
2016,3,13,16,30,0.0,94.0,1.3,13.0,94.0,91.01,72.18
2016,3,13,16,45,0.0,77.0,1.3,13.0,77.0,74.15,57.97
2016,3,13,17,0,0.0,60.0,1.3,13.0,60.0,57.13,43.38
2016,3,13,17,15,0.0,44.5,1.25,13.0,44.5,41.58,29.85
2016,3,13,17,30,0.0,29.0,1.2,13.0,29.0,26.92,16.98
2016,3,13,17,45,0.0,17.0,1.2,13.0,17.0,15.76,6.63
2016,3,13,18,0,0.0,5.0,1.2,13.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,1.15,13.0,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
