Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,9.0,8.0,7.63,0.0
2016,3,14,6,45,37.0,27.0,1.25,9.5,31.5,23.32,11.94
2016,3,14,7,0,74.0,46.0,1.3,10.0,55.0,38.71,28.42
2016,3,14,7,15,105.0,68.0,1.3,10.0,88.0,55.82,44.48
2016,3,14,7,30,136.0,90.0,1.3,10.0,121.0,72.43,59.85
2016,3,14,7,45,150.0,113.0,1.35,10.5,155.0,89.17,74.89
2016,3,14,8,0,164.0,136.0,1.4,11.0,189.0,105.36,89.11
2016,3,14,8,15,187.0,153.5,1.4,11.0,223.5,117.69,99.79
2016,3,14,8,30,210.0,171.0,1.4,11.0,258.0,137.43,107.38
2016,3,14,8,45,411.5,150.0,1.45,11.5,345.5,141.73,98.1
2016,3,14,9,0,613.0,129.0,1.5,12.0,433.0,178.52,117.01
2016,3,14,9,15,509.0,175.5,1.5,12.0,443.5,231.58,165.83
2016,3,14,9,30,405.0,222.0,1.5,12.0,454.0,272.97,205.23
2016,3,14,9,45,504.0,204.5,1.5,12.5,512.5,313.69,237.05
2016,3,14,10,0,603.0,187.0,1.5,13.0,571.0,363.2,276.77
2016,3,14,10,15,556.0,216.0,1.5,13.0,584.0,401.78,310.47
2016,3,14,10,30,509.0,245.0,1.5,13.0,597.0,435.47,339.05
2016,3,14,10,45,356.5,300.0,1.5,13.0,550.5,436.86,341.79
2016,3,14,11,0,204.0,355.0,1.5,13.0,504.0,424.15,332.19
2016,3,14,11,15,290.0,345.0,1.5,13.0,562.5,476.92,373.43
2016,3,14,11,30,376.0,335.0,1.5,13.0,621.0,537.1,419.52
2016,3,14,11,45,451.0,309.0,1.5,13.0,655.5,581.91,454.03
2016,3,14,12,0,526.0,283.0,1.5,13.0,690.0,629.54,490.51
2016,3,14,12,15,444.5,316.0,1.5,13.0,660.0,623.18,484.56
2016,3,14,12,30,363.0,349.0,1.5,13.0,630.0,608.04,472.45
2016,3,14,12,45,227.5,356.5,1.55,13.5,532.5,520.72,406.03
2016,3,14,13,0,92.0,364.0,1.6,14.0,435.0,424.9,331.74
2016,3,14,13,15,338.5,303.0,1.6,14.0,554.0,579.71,454.58
2016,3,14,13,30,585.0,242.0,1.6,14.0,673.0,734.56,570.96
2016,3,14,13,45,519.0,257.5,1.6,14.0,631.0,706.3,548.66
2016,3,14,14,0,453.0,273.0,1.6,14.0,589.0,675.21,525.99
2016,3,14,14,15,455.5,259.5,1.6,13.5,565.5,668.6,523.71
2016,3,14,14,30,458.0,246.0,1.6,13.0,542.0,659.84,519.68
2016,3,14,14,45,600.0,192.0,1.65,13.0,556.5,719.43,568.14
2016,3,14,15,0,742.0,138.0,1.7,13.0,571.0,778.65,613.6
2016,3,14,15,15,718.5,134.0,1.7,12.5,527.5,748.92,594.23
2016,3,14,15,30,695.0,130.0,1.7,12.0,484.0,717.05,574.01
2016,3,14,15,45,671.0,122.0,1.75,12.0,437.5,678.42,547.8
2016,3,14,16,0,647.0,114.0,1.8,12.0,391.0,638.22,519.46
2016,3,14,16,15,604.0,107.0,1.7,11.5,340.5,584.16,479.42
2016,3,14,16,30,561.0,100.0,1.6,11.0,290.0,530.1,438.28
2016,3,14,16,45,506.5,89.5,1.55,11.0,239.5,465.09,386.56
2016,3,14,17,0,452.0,79.0,1.5,11.0,189.0,400.19,333.15
2016,3,14,17,15,362.5,66.5,1.45,10.5,141.0,318.16,264.03
2016,3,14,17,30,273.0,54.0,1.4,10.0,93.0,242.54,197.89
2016,3,14,17,45,136.5,36.0,1.4,10.0,55.5,132.32,99.17
2016,3,14,18,0,0.0,18.0,1.4,10.0,18.0,18.66,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,11.44,0.0
2016,3,15,6,45,203.0,27.5,1.05,8.5,51.0,21.5,11.39
2016,3,15,7,0,347.0,43.0,1.1,9.0,88.0,34.16,24.66
2016,3,15,7,15,438.5,53.0,1.1,9.5,137.0,40.41,30.84
2016,3,15,7,30,530.0,63.0,1.1,10.0,186.0,46.41,36.52
2016,3,15,7,45,596.0,69.0,1.15,10.5,238.5,48.73,38.65
2016,3,15,8,0,662.0,75.0,1.2,11.0,291.0,51.03,40.63
2016,3,15,8,15,701.0,80.0,1.2,11.0,342.5,52.41,41.78
2016,3,15,8,30,740.0,85.0,1.2,11.0,394.0,79.52,46.27
2016,3,15,8,45,772.0,87.5,1.2,11.5,443.5,132.38,75.33
2016,3,15,9,0,804.0,90.0,1.2,12.0,493.0,183.0,112.14
2016,3,15,9,15,823.5,93.0,1.2,12.5,537.5,234.56,155.28
2016,3,15,9,30,843.0,96.0,1.2,13.0,582.0,287.54,201.55
2016,3,15,9,45,860.0,97.0,1.25,13.5,621.0,339.25,247.26
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,396.23,296.38
2016,3,15,10,15,887.0,100.0,1.25,14.0,692.0,446.43,339.52
2016,3,15,10,30,897.0,102.0,1.2,14.0,724.0,496.03,380.95
2016,3,15,10,45,905.0,102.5,1.15,14.5,749.0,542.5,418.01
2016,3,15,11,0,913.0,103.0,1.1,15.0,774.0,587.73,452.83
2016,3,15,11,15,917.5,104.0,1.1,15.0,791.0,629.94,485.57
2016,3,15,11,30,922.0,105.0,1.1,15.0,808.0,670.22,516.11
2016,3,15,11,45,924.5,105.0,1.1,15.5,816.5,706.18,541.93
2016,3,15,12,0,927.0,105.0,1.1,16.0,825.0,739.73,565.44
2016,3,15,12,15,927.0,105.0,1.1,16.0,825.5,768.91,585.51
2016,3,15,12,30,927.0,105.0,1.1,16.0,826.0,795.26,603.25
2016,3,15,12,45,929.0,102.5,1.15,16.0,819.5,817.69,619.04
2016,3,15,13,0,931.0,100.0,1.2,16.0,813.0,837.08,632.88
2016,3,15,13,15,926.5,99.0,1.2,16.0,797.0,849.65,641.59
2016,3,15,13,30,922.0,98.0,1.2,16.0,781.0,858.87,648.23
2016,3,15,13,45,917.0,96.5,1.2,16.0,757.5,863.76,652.15
2016,3,15,14,0,912.0,95.0,1.2,16.0,734.0,865.28,654.0
2016,3,15,14,15,902.5,93.5,1.2,15.5,703.0,859.7,652.47
2016,3,15,14,30,893.0,92.0,1.2,15.0,672.0,850.83,648.92
2016,3,15,14,45,881.0,89.5,1.25,15.0,634.5,835.58,640.64
2016,3,15,15,0,869.0,87.0,1.3,15.0,597.0,817.29,630.35
2016,3,15,15,15,852.0,84.5,1.3,14.5,554.0,798.29,620.1
2016,3,15,15,30,835.0,82.0,1.3,14.0,511.0,770.59,603.64
2016,3,15,15,45,811.5,78.5,1.3,14.0,463.0,734.29,579.79
2016,3,15,16,0,788.0,75.0,1.3,14.0,415.0,696.11,554.24
2016,3,15,16,15,754.0,71.0,1.25,13.5,364.0,648.15,521.4
2016,3,15,16,30,720.0,67.0,1.2,13.0,313.0,599.49,487.08
2016,3,15,16,45,671.5,61.0,1.2,13.0,260.5,538.51,440.6
2016,3,15,17,0,623.0,55.0,1.2,13.0,208.0,483.02,395.91
2016,3,15,17,15,542.5,47.5,1.2,12.5,157.5,404.61,331.44
2016,3,15,17,30,462.0,40.0,1.2,12.0,107.0,331.06,267.8
2016,3,15,17,45,324.0,28.0,1.3,11.5,65.5,228.69,174.46
2016,3,15,18,0,186.0,16.0,1.4,11.0,24.0,123.2,0.0
2016,3,15,18,15,93.0,8.0,1.4,10.5,12.0,47.14,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,113.0,13.0,0.9,9.0,17.0,12.39,0.0
2016,3,16,6,45,266.0,26.5,0.8,9.5,56.5,20.94,11.42
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,31.1,21.96
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,36.21,27.02
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,41.12,31.65
2016,3,16,7,45,651.5,63.0,0.7,11.5,250.5,43.73,34.03
2016,3,16,8,0,707.0,69.0,0.7,12.0,304.0,50.97,40.43
2016,3,16,8,15,744.0,73.5,0.75,12.5,356.5,52.45,41.56
2016,3,16,8,30,781.0,78.0,0.8,13.0,409.0,84.59,47.3
2016,3,16,8,45,807.5,81.5,0.85,13.5,458.0,134.67,74.45
2016,3,16,9,0,834.0,85.0,0.9,14.0,507.0,187.37,113.38
2016,3,16,9,15,853.0,87.5,0.85,14.5,552.0,240.09,157.34
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,294.12,204.02
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,352.47,254.23
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,405.41,299.33
2016,3,16,10,15,909.5,95.5,0.8,16.0,707.5,456.06,342.19
2016,3,16,10,30,919.0,97.0,0.8,16.0,740.0,506.0,383.28
2016,3,16,10,45,926.0,98.5,0.85,16.5,765.0,553.78,421.17
2016,3,16,11,0,933.0,100.0,0.9,17.0,790.0,600.2,456.91
2016,3,16,11,15,937.5,100.5,0.9,17.0,807.0,642.69,489.28
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,683.2,519.44
2016,3,16,11,45,944.0,101.5,0.9,17.5,833.0,719.91,545.23
2016,3,16,12,0,946.0,102.0,0.9,18.0,842.0,754.12,568.68
2016,3,16,12,15,946.0,102.0,0.9,18.0,842.0,783.77,588.27
2016,3,16,12,30,946.0,102.0,0.9,18.0,842.0,810.52,605.91
2016,3,16,12,45,949.0,99.0,0.9,18.0,835.5,833.56,621.1
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,853.5,634.31
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,866.68,643.18
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,876.43,650.01
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,880.68,653.4
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,881.46,654.75
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.5,875.77,652.03
2016,3,16,14,30,912.0,89.0,0.9,18.0,685.0,866.72,647.32
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.5,850.95,638.3
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,832.1,627.37
2016,3,16,15,15,868.0,82.5,0.85,17.5,564.0,805.73,611.76
2016,3,16,15,30,850.0,80.0,0.8,17.0,520.0,783.04,598.67
2016,3,16,15,45,826.0,77.0,0.8,17.0,471.0,746.52,575.46
2016,3,16,16,0,802.0,74.0,0.8,17.0,422.0,708.11,550.68
2016,3,16,16,15,768.0,69.5,0.8,16.5,370.5,659.03,518.64
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,609.23,485.04
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,547.84,440.61
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,491.87,397.4
2016,3,16,17,15,555.0,47.5,0.8,14.5,161.5,413.65,334.46
2016,3,16,17,30,476.0,40.0,0.8,14.0,110.0,340.17,272.15
2016,3,16,17,45,338.0,28.5,0.8,13.5,68.0,237.31,180.53
2016,3,16,18,0,200.0,17.0,0.8,13.0,26.0,132.43,0.0
2016,3,16,18,15,100.0,8.5,0.8,12.5,13.0,50.83,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,10.5,10.5,6.67,0.0
2016,3,17,6,30,180.0,14.0,1.2,11.0,21.0,11.02,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.5,62.5,20.3,11.13
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,29.09,20.04
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,33.47,24.35
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,41.3,31.54
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,43.98,33.95
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,46.61,36.19
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,47.88,37.16
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,85.17,44.71
2016,3,17,8,45,838.0,75.0,0.65,15.5,470.5,136.53,73.46
2016,3,17,9,0,862.0,78.0,0.6,16.0,520.0,190.17,113.4
2016,3,17,9,15,879.5,80.5,0.55,16.5,564.5,250.21,163.01
2016,3,17,9,30,897.0,83.0,0.5,17.0,609.0,304.9,209.68
2016,3,17,9,45,909.5,85.5,0.45,17.5,648.0,358.79,255.67
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,412.73,300.53
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.5,464.16,342.09
2016,3,17,10,30,940.0,91.0,0.3,19.0,752.0,514.81,381.46
2016,3,17,10,45,945.5,92.0,0.25,19.5,776.5,562.25,417.02
2016,3,17,11,0,951.0,93.0,0.2,20.0,801.0,608.13,450.12
2016,3,17,11,15,955.0,94.0,0.2,20.0,818.0,651.39,481.7
2016,3,17,11,30,959.0,95.0,0.2,20.0,835.0,692.6,511.05
2016,3,17,11,45,960.5,95.5,0.25,20.5,843.5,729.45,536.5
2016,3,17,12,0,962.0,96.0,0.3,21.0,852.0,763.71,559.29
2016,3,17,12,15,962.0,96.0,0.35,21.0,852.0,793.68,579.13
2016,3,17,12,30,962.0,96.0,0.4,21.0,852.0,820.7,597.13
2016,3,17,12,45,959.5,95.5,0.45,21.0,844.0,842.21,611.69
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,860.44,624.32
2016,3,17,13,15,953.0,94.5,0.5,21.0,819.5,874.12,633.24
2016,3,17,13,30,949.0,94.0,0.5,21.0,803.0,884.38,640.16
2016,3,17,13,45,942.0,93.0,0.55,21.0,778.5,888.17,644.14
2016,3,17,14,0,935.0,92.0,0.6,21.0,754.0,888.47,646.13
2016,3,17,14,15,925.5,90.5,0.6,20.5,722.0,882.68,644.67
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,873.52,641.24
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,857.2,632.09
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,837.79,621.07
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,811.66,604.76
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,789.22,590.98
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,752.09,567.99
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,713.09,543.49
2016,3,17,16,15,771.0,70.0,0.5,19.0,375.0,664.38,513.55
2016,3,17,16,30,737.0,66.0,0.5,18.0,323.0,614.94,481.97
2016,3,17,16,45,687.0,60.5,0.55,17.5,269.5,552.63,438.52
2016,3,17,17,0,637.0,55.0,0.6,17.0,216.0,495.69,395.92
2016,3,17,17,15,558.5,47.5,0.65,16.5,164.5,417.37,334.27
2016,3,17,17,30,480.0,40.0,0.7,16.0,113.0,343.77,272.99
2016,3,17,17,45,343.5,28.5,0.8,15.5,70.0,240.98,183.35
2016,3,17,18,0,207.0,17.0,0.9,15.0,27.0,137.24,14.83
2016,3,17,18,15,103.5,8.5,0.85,14.5,13.5,52.58,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,0.95,9.5,11.5,7.63,0.0
2016,3,18,6,30,177.0,16.0,0.9,10.0,23.0,12.71,0.0
2016,3,18,6,45,318.0,28.0,0.85,10.5,65.0,21.91,12.84
2016,3,18,7,0,459.0,40.0,0.8,11.0,107.0,30.61,21.57
2016,3,18,7,15,541.0,48.0,0.8,11.0,158.0,35.33,26.23
2016,3,18,7,30,623.0,56.0,0.8,11.0,209.0,39.86,30.53
2016,3,18,7,45,672.0,62.5,0.8,11.5,262.5,42.91,33.28
2016,3,18,8,0,721.0,69.0,0.8,12.0,316.0,50.48,39.97
2016,3,18,8,15,756.0,73.0,0.75,12.5,368.0,51.57,40.75
2016,3,18,8,30,791.0,77.0,0.7,13.0,420.0,92.08,49.81
2016,3,18,8,45,813.0,81.5,0.7,13.5,468.5,143.3,80.15
2016,3,18,9,0,835.0,86.0,0.7,14.0,517.0,196.63,120.83
2016,3,18,9,15,853.5,88.5,0.7,14.0,561.5,249.46,165.62
2016,3,18,9,30,872.0,91.0,0.7,14.0,606.0,303.53,212.93
2016,3,18,9,45,883.0,94.0,0.7,14.5,644.5,361.83,263.11
2016,3,18,10,0,894.0,97.0,0.7,15.0,683.0,414.44,307.82
2016,3,18,10,15,903.5,99.0,0.7,15.0,715.0,465.27,350.57
2016,3,18,10,30,913.0,101.0,0.7,15.0,747.0,515.42,391.54
2016,3,18,10,45,919.5,102.5,0.7,15.0,772.0,562.7,429.19
2016,3,18,11,0,926.0,104.0,0.7,15.0,797.0,608.59,464.72
2016,3,18,11,15,930.5,104.5,0.7,15.0,814.0,650.81,496.67
2016,3,18,11,30,935.0,105.0,0.7,15.0,831.0,691.05,526.44
2016,3,18,11,45,937.0,105.5,0.7,15.5,840.0,727.48,551.87
2016,3,18,12,0,939.0,106.0,0.7,16.0,849.0,761.43,574.69
2016,3,18,12,15,939.5,106.0,0.7,16.0,849.5,791.19,594.28
2016,3,18,12,30,940.0,106.0,0.7,16.0,850.0,818.09,611.94
2016,3,18,12,45,921.0,114.5,0.75,16.0,837.5,835.27,624.03
2016,3,18,13,0,902.0,123.0,0.8,16.0,825.0,848.8,633.94
2016,3,18,13,15,758.5,181.5,0.8,16.0,764.0,816.15,612.38
2016,3,18,13,30,615.0,240.0,0.8,16.0,703.0,769.99,579.56
2016,3,18,13,45,746.0,180.0,0.8,16.0,723.5,828.67,623.15
2016,3,18,14,0,877.0,120.0,0.8,16.0,744.0,879.34,656.92
2016,3,18,14,15,740.5,159.0,0.8,16.0,670.5,814.46,613.9
2016,3,18,14,30,604.0,198.0,0.8,16.0,597.0,742.93,565.68
2016,3,18,14,45,717.0,153.5,0.85,16.0,601.0,789.96,602.3
2016,3,18,15,0,830.0,109.0,0.9,16.0,605.0,826.1,628.51
2016,3,18,15,15,810.5,106.0,0.95,15.5,561.5,798.66,612.77
2016,3,18,15,30,791.0,103.0,1.0,15.0,518.0,768.74,595.88
2016,3,18,15,45,767.0,98.0,1.05,14.5,469.5,734.66,575.69
2016,3,18,16,0,743.0,93.0,1.1,14.0,421.0,695.26,551.14
2016,3,18,16,15,706.0,88.0,1.1,13.5,369.5,644.91,517.28
2016,3,18,16,30,669.0,83.0,1.1,13.0,318.0,594.18,481.7
2016,3,18,16,45,618.0,75.5,1.1,13.0,265.5,531.03,433.6
2016,3,18,17,0,567.0,68.0,1.1,13.0,213.0,469.26,384.63
2016,3,18,17,15,484.5,58.5,1.05,12.5,162.5,388.11,318.31
2016,3,18,17,30,402.0,49.0,1.0,12.0,112.0,311.76,253.11
2016,3,18,17,45,274.5,35.0,1.0,11.5,70.0,213.41,166.13
2016,3,18,18,0,147.0,21.0,1.0,11.0,28.0,113.97,27.34
2016,3,18,18,15,73.5,10.5,0.95,10.5,14.0,41.78,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,15.71,0.0
2016,3,19,6,45,65.0,35.5,0.35,10.5,45.5,30.33,20.28
2016,3,19,7,0,130.0,54.0,0.3,11.0,74.0,43.24,32.86
2016,3,19,7,15,156.5,75.0,0.3,11.5,108.5,58.74,47.15
2016,3,19,7,30,183.0,96.0,0.3,12.0,143.0,73.65,60.6
2016,3,19,7,45,203.0,116.5,0.35,12.5,179.0,87.6,72.86
2016,3,19,8,0,223.0,137.0,0.4,13.0,215.0,100.98,84.33
2016,3,19,8,15,250.0,157.0,0.4,13.0,256.5,113.5,94.96
2016,3,19,8,30,277.0,177.0,0.4,13.0,298.0,145.25,107.92
2016,3,19,8,45,315.0,192.0,0.45,13.5,344.5,179.6,130.16
2016,3,19,9,0,353.0,207.0,0.5,14.0,391.0,218.08,158.31
2016,3,19,9,15,591.5,150.5,0.5,14.0,490.0,242.34,169.69
2016,3,19,9,30,830.0,94.0,0.5,14.0,589.0,298.95,210.66
2016,3,19,9,45,841.5,97.0,0.5,14.5,626.5,350.11,254.93
2016,3,19,10,0,853.0,100.0,0.5,15.0,664.0,405.98,301.68
2016,3,19,10,15,863.0,102.0,0.5,15.0,695.0,455.07,342.64
2016,3,19,10,30,873.0,104.0,0.5,15.0,726.0,503.59,382.01
2016,3,19,10,45,742.0,173.0,0.5,15.5,714.0,532.82,404.78
2016,3,19,11,0,611.0,242.0,0.5,16.0,702.0,556.37,421.58
2016,3,19,11,15,755.0,174.0,0.5,16.0,755.0,610.79,463.36
2016,3,19,11,30,899.0,106.0,0.5,16.0,808.0,673.33,510.15
2016,3,19,11,45,714.0,200.0,0.55,16.0,761.5,670.51,506.26
2016,3,19,12,0,529.0,294.0,0.6,16.0,715.0,654.2,492.87
2016,3,19,12,15,719.5,199.0,0.6,16.0,771.0,726.49,547.72
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,797.4,597.22
2016,3,19,12,45,913.5,101.0,0.6,16.5,821.0,819.89,610.23
2016,3,19,13,0,917.0,98.0,0.6,17.0,815.0,839.42,621.95
2016,3,19,13,15,913.5,97.0,0.6,17.0,799.5,852.23,630.51
2016,3,19,13,30,910.0,96.0,0.6,17.0,784.0,861.74,637.13
2016,3,19,13,45,737.0,167.5,0.65,17.0,713.5,811.01,605.09
2016,3,19,14,0,564.0,239.0,0.7,17.0,643.0,743.27,558.84
2016,3,19,14,15,722.5,165.5,0.7,16.5,660.0,809.14,609.3
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,854.13,640.76
2016,3,19,14,45,868.5,90.5,0.7,16.0,640.0,839.22,631.47
2016,3,19,15,0,856.0,89.0,0.7,16.0,603.0,821.35,621.14
2016,3,19,15,15,839.5,86.5,0.7,15.5,560.5,802.63,611.44
2016,3,19,15,30,823.0,84.0,0.7,15.0,518.0,775.06,595.61
2016,3,19,15,45,800.0,80.5,0.75,15.0,470.5,738.84,573.3
2016,3,19,16,0,777.0,77.0,0.8,15.0,423.0,700.77,549.26
2016,3,19,16,15,744.5,73.0,0.85,14.5,372.5,653.55,518.87
2016,3,19,16,30,712.0,69.0,0.9,14.0,322.0,605.59,486.83
2016,3,19,16,45,663.5,63.5,0.95,13.5,269.5,548.53,445.74
2016,3,19,17,0,615.0,58.0,1.0,13.0,217.0,489.34,400.24
2016,3,19,17,15,539.0,50.5,0.95,12.5,166.5,412.75,337.89
2016,3,19,17,30,463.0,43.0,0.9,12.0,116.0,340.66,276.29
2016,3,19,17,45,336.5,31.5,0.9,12.0,73.5,242.81,189.66
2016,3,19,18,0,210.0,20.0,0.9,12.0,31.0,145.39,51.34
2016,3,19,18,15,105.0,10.0,0.9,11.5,15.5,55.17,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,8.58,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,16.64,0.57
2016,3,20,6,45,50.0,37.0,0.7,12.5,45.0,31.56,21.34
2016,3,20,7,0,100.0,56.0,0.7,13.0,72.0,46.8,35.74
2016,3,20,7,15,120.0,78.0,0.7,13.0,104.0,63.69,51.26
2016,3,20,7,30,140.0,100.0,0.7,13.0,136.0,80.07,66.06
2016,3,20,7,45,152.5,121.5,0.75,13.5,169.0,95.61,79.65
2016,3,20,8,0,165.0,143.0,0.8,14.0,202.0,110.65,92.5
2016,3,20,8,15,160.0,166.5,0.8,14.5,230.5,126.4,105.66
2016,3,20,8,30,155.0,190.0,0.8,15.0,259.0,155.45,119.01
2016,3,20,8,45,111.5,207.5,0.85,15.5,260.0,175.92,135.04
2016,3,20,9,0,68.0,225.0,0.9,16.0,261.0,198.14,153.93
2016,3,20,9,15,134.5,250.5,0.9,16.0,329.0,233.0,178.82
2016,3,20,9,30,201.0,276.0,0.9,16.0,397.0,281.79,215.25
2016,3,20,9,45,336.0,262.0,0.95,16.0,479.5,324.63,246.35
2016,3,20,10,0,471.0,248.0,1.0,16.0,562.0,381.26,289.53
2016,3,20,10,15,420.0,280.0,1.0,16.0,569.5,413.23,315.98
2016,3,20,10,30,369.0,312.0,1.0,16.0,577.0,443.1,339.75
2016,3,20,10,45,309.5,338.5,1.05,16.0,566.0,455.88,350.22
2016,3,20,11,0,250.0,365.0,1.1,16.0,555.0,463.52,356.26
2016,3,20,11,15,137.0,332.5,1.1,16.0,436.5,384.16,296.94
2016,3,20,11,30,24.0,300.0,1.1,16.0,318.0,292.04,226.2
2016,3,20,11,45,25.0,306.5,1.15,16.0,326.0,300.76,233.43
2016,3,20,12,0,26.0,313.0,1.2,16.0,334.0,311.34,241.55
2016,3,20,12,15,15.5,248.0,1.2,16.0,260.5,243.1,189.06
2016,3,20,12,30,5.0,183.0,1.2,16.0,187.0,175.06,135.96
2016,3,20,12,45,5.5,191.5,1.2,16.0,196.0,183.91,143.24
2016,3,20,13,0,6.0,200.0,1.2,16.0,205.0,192.87,150.35
2016,3,20,13,15,3.0,159.0,1.2,16.0,161.5,151.77,117.82
2016,3,20,13,30,0.0,118.0,1.2,16.0,118.0,110.46,84.83
2016,3,20,13,45,12.5,197.5,1.2,16.0,206.5,197.5,155.0
2016,3,20,14,0,25.0,277.0,1.2,16.0,295.0,287.6,225.47
2016,3,20,14,15,55.5,292.0,1.2,16.0,330.0,341.75,267.88
2016,3,20,14,30,86.0,307.0,1.2,16.0,365.0,387.24,303.48
2016,3,20,14,45,53.0,266.0,1.2,16.0,301.0,317.24,249.61
2016,3,20,15,0,20.0,225.0,1.2,16.0,237.0,236.17,186.46
2016,3,20,15,15,18.5,209.0,1.15,15.5,219.5,219.73,174.56
2016,3,20,15,30,17.0,193.0,1.1,15.0,202.0,203.22,162.19
2016,3,20,15,45,8.5,157.0,1.1,15.0,161.5,159.6,127.23
2016,3,20,16,0,0.0,121.0,1.1,15.0,121.0,116.24,91.9
2016,3,20,16,15,0.0,75.5,1.05,14.5,75.5,70.27,54.06
2016,3,20,16,30,0.0,30.0,1.0,14.0,30.0,27.84,18.28
2016,3,20,16,45,0.0,25.0,0.95,14.0,25.0,23.19,14.34
2016,3,20,17,0,0.0,20.0,0.9,14.0,20.0,18.54,10.33
2016,3,20,17,15,0.0,15.5,0.9,13.5,15.5,14.36,6.7
2016,3,20,17,30,0.0,11.0,0.9,13.0,11.0,10.18,3.01
2016,3,20,17,45,0.0,7.0,0.9,13.0,7.0,6.48,0.0
2016,3,20,18,0,0.0,3.0,0.9,13.0,3.0,2.77,0.0
2016,3,20,18,15,0.0,1.5,0.9,13.0,1.5,1.43,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,3,21,6,30,2.0,20.0,0.9,11.0,20.0,18.4,4.02
2016,3,21,6,45,46.0,40.5,0.9,11.5,47.5,34.26,23.94
2016,3,21,7,0,90.0,61.0,0.9,12.0,75.0,50.47,39.19
2016,3,21,7,15,115.5,83.5,0.95,12.0,109.0,67.58,54.95
2016,3,21,7,30,141.0,106.0,1.0,12.0,143.0,84.18,69.99
2016,3,21,7,45,165.0,125.0,1.05,12.5,177.5,98.04,82.13
2016,3,21,8,0,189.0,144.0,1.1,13.0,212.0,111.5,93.63
2016,3,21,8,15,206.5,166.0,1.15,13.0,250.5,127.84,107.6
2016,3,21,8,30,224.0,188.0,1.2,13.0,289.0,159.85,121.1
2016,3,21,8,45,260.5,205.5,1.25,13.0,335.0,186.31,138.47
2016,3,21,9,0,297.0,223.0,1.3,13.0,381.0,223.94,167.0
2016,3,21,9,15,319.5,239.0,1.3,13.0,421.5,261.28,197.01
2016,3,21,9,30,342.0,255.0,1.3,13.0,462.0,300.97,229.39
2016,3,21,9,45,197.5,273.0,1.35,13.5,394.5,294.7,229.14
2016,3,21,10,0,53.0,291.0,1.4,14.0,327.0,272.39,214.22
2016,3,21,10,15,26.5,200.5,1.45,14.0,218.5,191.39,150.72
2016,3,21,10,30,0.0,110.0,1.5,14.0,110.0,102.38,79.09
2016,3,21,10,45,0.0,123.0,1.55,14.0,123.0,114.35,88.91
2016,3,21,11,0,0.0,136.0,1.6,14.0,136.0,126.38,98.55
2016,3,21,11,15,0.0,106.5,1.6,14.0,106.5,99.31,76.43
2016,3,21,11,30,0.0,77.0,1.6,14.0,77.0,71.87,53.96
2016,3,21,11,45,0.0,100.5,1.65,14.5,100.5,93.82,71.8
2016,3,21,12,0,0.0,124.0,1.7,15.0,124.0,115.74,89.38
2016,3,21,12,15,0.0,124.0,1.7,15.0,124.0,115.82,89.4
2016,3,21,12,30,0.0,124.0,1.7,15.0,124.0,115.9,89.47
2016,3,21,12,45,0.0,81.0,1.7,15.0,81.0,75.62,56.76
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,35.43,23.77
2016,3,21,13,15,0.0,37.0,1.7,15.0,37.0,34.49,23.04
2016,3,21,13,30,0.0,36.0,1.7,15.0,36.0,33.55,22.29
2016,3,21,13,45,0.5,99.0,1.7,15.0,99.5,92.9,71.25
2016,3,21,14,0,1.0,162.0,1.7,15.0,163.0,153.74,120.62
2016,3,21,14,15,39.5,234.0,1.65,14.5,260.5,266.89,212.39
2016,3,21,14,30,78.0,306.0,1.6,14.0,358.0,379.51,301.1
2016,3,21,14,45,45.0,257.0,1.6,14.0,286.5,300.62,239.12
2016,3,21,15,0,12.0,208.0,1.6,14.0,215.0,211.72,168.58
2016,3,21,15,15,38.0,218.0,1.6,13.5,238.5,256.46,206.45
2016,3,21,15,30,64.0,228.0,1.6,13.0,262.0,292.1,236.48
2016,3,21,15,45,32.0,174.0,1.6,13.0,191.0,206.21,167.05
2016,3,21,16,0,0.0,120.0,1.6,13.0,120.0,115.12,91.67
2016,3,21,16,15,171.5,124.5,1.5,12.5,186.5,278.68,232.52
2016,3,21,16,30,343.0,129.0,1.4,12.0,253.0,418.09,347.22
2016,3,21,16,45,296.5,118.0,1.35,12.0,213.0,352.99,293.71
2016,3,21,17,0,250.0,107.0,1.3,12.0,173.0,303.51,252.6
2016,3,21,17,15,258.0,86.0,1.3,11.5,141.0,276.31,229.71
2016,3,21,17,30,266.0,65.0,1.3,11.0,109.0,257.31,211.41
2016,3,21,17,45,183.5,45.0,1.3,11.0,70.0,180.66,142.78
2016,3,21,18,0,101.0,25.0,1.3,11.0,31.0,92.69,45.14
2016,3,21,18,15,50.5,12.5,1.3,11.0,15.5,34.11,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,11.44,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,18.9,6.32
2016,3,22,6,45,327.0,36.0,1.15,9.5,80.5,28.37,19.19
2016,3,22,7,0,461.0,48.0,1.2,10.0,125.0,36.77,27.37
2016,3,22,7,15,539.5,56.0,1.2,10.0,177.0,41.16,31.71
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,45.39,35.7
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,47.0,37.08
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,53.65,42.92
2016,3,22,8,15,760.5,78.0,1.4,11.0,390.5,62.94,42.2
2016,3,22,8,30,794.0,82.0,1.4,11.0,443.0,112.16,61.52
2016,3,22,8,45,823.0,84.0,1.45,11.5,493.0,162.78,95.26
2016,3,22,9,0,852.0,86.0,1.5,12.0,543.0,216.24,138.3
2016,3,22,9,15,869.5,88.5,1.5,12.0,587.5,270.01,185.56
2016,3,22,9,30,887.0,91.0,1.5,12.0,632.0,330.53,239.12
2016,3,22,9,45,904.5,91.0,1.55,12.5,672.0,383.75,286.2
2016,3,22,10,0,922.0,91.0,1.6,13.0,712.0,437.43,332.72
2016,3,22,10,15,723.0,173.5,1.6,13.0,674.5,460.29,356.15
2016,3,22,10,30,524.0,256.0,1.6,13.0,637.0,472.23,368.21
2016,3,22,10,45,740.5,174.5,1.65,13.0,731.5,543.84,425.48
2016,3,22,11,0,957.0,93.0,1.7,13.0,826.0,633.43,495.69
2016,3,22,11,15,960.5,93.5,1.7,13.0,842.5,675.98,528.44
2016,3,22,11,30,964.0,94.0,1.7,13.0,859.0,716.41,559.25
2016,3,22,11,45,966.0,94.5,1.7,13.5,867.5,753.5,585.94
2016,3,22,12,0,968.0,95.0,1.7,14.0,876.0,788.01,608.61
2016,3,22,12,15,768.5,191.0,1.7,14.0,811.0,764.81,590.35
2016,3,22,12,30,569.0,287.0,1.7,14.0,746.0,725.78,559.16
2016,3,22,12,45,558.5,286.5,1.75,14.0,733.5,735.22,567.16
2016,3,22,13,0,548.0,286.0,1.8,14.0,721.0,742.24,572.95
2016,3,22,13,15,749.0,190.5,1.85,13.5,772.5,829.99,641.65
2016,3,22,13,30,950.0,95.0,1.9,13.0,824.0,905.01,695.01
2016,3,22,13,45,754.0,170.0,1.95,13.0,737.5,836.87,648.2
2016,3,22,14,0,558.0,245.0,2.0,13.0,651.0,751.13,586.29
2016,3,22,14,15,737.5,168.0,2.0,13.0,680.5,832.98,649.46
2016,3,22,14,30,917.0,91.0,2.0,13.0,710.0,893.36,692.08
2016,3,22,14,45,705.5,152.5,2.05,13.0,613.0,789.63,620.14
2016,3,22,15,0,494.0,214.0,2.1,13.0,516.0,670.42,532.72
2016,3,22,15,15,675.0,148.5,2.1,12.5,530.0,749.89,598.08
2016,3,22,15,30,856.0,83.0,2.1,12.0,544.0,808.96,643.09
2016,3,22,15,45,832.5,80.0,2.1,12.0,495.0,771.9,617.46
2016,3,22,16,0,809.0,77.0,2.1,12.0,446.0,732.93,591.02
2016,3,22,16,15,777.0,73.5,2.0,11.5,393.5,685.41,557.98
2016,3,22,16,30,745.0,70.0,1.9,11.0,341.0,637.05,523.49
2016,3,22,16,45,698.5,64.5,1.85,11.0,287.5,575.87,477.23
2016,3,22,17,0,652.0,59.0,1.8,11.0,234.0,519.99,432.0
2016,3,22,17,15,577.5,52.0,1.7,10.5,181.5,442.79,368.15
2016,3,22,17,30,503.0,45.0,1.6,10.0,129.0,369.86,304.97
2016,3,22,17,45,375.5,34.0,1.55,10.0,84.0,269.08,215.46
2016,3,22,18,0,248.0,23.0,1.5,10.0,39.0,172.25,97.42
2016,3,22,18,15,124.0,11.5,1.45,9.5,19.5,65.77,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.5,12.0,1.0,8.5,17.5,11.44,0.0
2016,3,23,6,30,165.0,24.0,1.0,9.0,35.0,18.8,7.6
2016,3,23,6,45,255.5,39.5,1.0,9.5,74.5,30.44,21.12
2016,3,23,7,0,346.0,55.0,1.0,10.0,114.0,41.59,31.74
2016,3,23,7,15,401.5,68.5,1.0,10.0,160.0,50.67,40.31
2016,3,23,7,30,457.0,82.0,1.0,10.0,206.0,59.33,48.29
2016,3,23,7,45,507.0,88.5,1.0,10.5,253.0,62.05,50.64
2016,3,23,8,0,557.0,95.0,1.0,11.0,300.0,63.95,52.13
2016,3,23,8,15,390.0,144.0,1.0,11.5,297.5,104.64,79.08
2016,3,23,8,30,223.0,193.0,1.0,12.0,295.0,166.18,126.07
2016,3,23,8,45,300.5,202.0,1.05,12.5,355.5,192.25,141.44
2016,3,23,9,0,378.0,211.0,1.1,13.0,416.0,233.6,171.27
2016,3,23,9,15,492.0,193.0,1.05,13.5,482.0,264.88,193.39
2016,3,23,9,30,606.0,175.0,1.0,14.0,548.0,312.65,230.46
2016,3,23,9,45,593.5,193.5,0.95,14.5,577.5,358.3,269.21
2016,3,23,10,0,581.0,212.0,0.9,15.0,607.0,402.25,305.39
2016,3,23,10,15,585.0,224.0,0.85,15.0,637.0,446.11,340.73
2016,3,23,10,30,589.0,236.0,0.8,15.0,667.0,489.67,374.77
2016,3,23,10,45,768.0,168.0,0.8,15.0,748.5,556.24,426.21
2016,3,23,11,0,947.0,100.0,0.8,15.0,830.0,638.28,488.16
2016,3,23,11,15,832.0,157.0,0.8,15.0,808.0,658.03,501.9
2016,3,23,11,30,717.0,214.0,0.8,15.0,786.0,668.7,508.89
2016,3,23,11,45,838.0,158.0,0.8,15.5,833.0,729.75,553.54
2016,3,23,12,0,959.0,102.0,0.8,16.0,880.0,792.32,596.39
2016,3,23,12,15,958.5,102.0,0.8,16.0,880.0,821.55,615.1
2016,3,23,12,30,958.0,102.0,0.8,16.0,880.0,847.79,632.23
2016,3,23,12,45,949.5,105.0,0.85,16.0,869.5,867.56,645.99
2016,3,23,13,0,941.0,108.0,0.9,16.0,859.0,883.93,657.7
2016,3,23,13,15,936.5,107.5,0.95,16.0,842.0,896.65,667.18
2016,3,23,13,30,932.0,107.0,1.0,16.0,825.0,905.99,674.61
2016,3,23,13,45,921.5,107.5,1.05,16.0,799.5,907.87,677.33
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,906.33,678.03
2016,3,23,14,15,760.5,155.0,1.1,16.0,695.0,841.4,635.67
2016,3,23,14,30,610.0,202.0,1.1,16.0,616.0,763.86,583.43
2016,3,23,14,45,661.0,170.5,1.1,16.0,596.5,773.82,593.64
2016,3,23,15,0,712.0,139.0,1.1,16.0,577.0,778.83,598.38
2016,3,23,15,15,765.0,118.5,1.1,15.5,559.0,792.84,610.71
2016,3,23,15,30,818.0,98.0,1.1,15.0,541.0,798.46,617.3
2016,3,23,15,45,792.0,94.5,1.1,15.0,491.5,759.47,591.73
2016,3,23,16,0,766.0,91.0,1.1,15.0,442.0,718.72,565.05
2016,3,23,16,15,731.5,86.5,1.1,14.5,390.0,673.22,535.33
2016,3,23,16,30,697.0,82.0,1.1,14.0,338.0,623.4,501.5
2016,3,23,16,45,646.5,75.5,1.1,13.5,284.5,559.97,455.21
2016,3,23,17,0,596.0,69.0,1.1,13.0,231.0,497.87,407.56
2016,3,23,17,15,519.0,60.5,1.1,12.5,179.0,418.88,344.06
2016,3,23,17,30,442.0,52.0,1.1,12.0,127.0,344.2,281.08
2016,3,23,17,45,317.0,38.5,1.15,11.5,82.5,243.86,194.3
2016,3,23,18,0,192.0,25.0,1.2,11.0,38.0,147.88,88.92
2016,3,23,18,15,96.0,12.5,1.2,10.5,19.0,54.58,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
