Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.05,9.5,20.0,12.39,0.0
2016,3,24,6,30,191.0,26.0,1.1,10.0,40.0,20.36,9.66
2016,3,24,6,45,306.5,39.5,1.15,10.5,83.5,31.07,21.68
2016,3,24,7,0,422.0,53.0,1.2,11.0,127.0,40.67,30.84
2016,3,24,7,15,495.5,62.0,1.2,11.5,177.5,45.7,35.63
2016,3,24,7,30,569.0,71.0,1.2,12.0,228.0,50.51,40.0
2016,3,24,7,45,614.0,78.5,1.25,12.5,280.0,53.78,42.84
2016,3,24,8,0,659.0,86.0,1.3,13.0,332.0,56.86,45.41
2016,3,24,8,15,694.0,91.0,1.25,13.0,383.0,73.49,46.36
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,120.67,68.51
2016,3,24,8,45,745.5,103.5,1.2,13.5,480.5,171.03,104.27
2016,3,24,9,0,762.0,111.0,1.2,14.0,527.0,223.0,146.75
2016,3,24,9,15,781.0,115.0,1.15,14.0,571.0,279.13,194.94
2016,3,24,9,30,800.0,119.0,1.1,14.0,615.0,331.32,240.5
2016,3,24,9,45,796.5,130.5,1.1,14.5,649.5,383.31,285.49
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,434.1,328.2
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,481.92,367.91
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,529.51,406.37
2016,3,24,10,45,831.5,144.0,1.15,15.5,772.0,575.25,442.03
2016,3,24,11,0,847.0,142.0,1.2,16.0,798.0,620.56,476.43
2016,3,24,11,15,852.5,143.0,1.2,16.0,815.0,661.71,507.42
2016,3,24,11,30,858.0,144.0,1.2,16.0,832.0,701.21,536.55
2016,3,24,11,45,864.5,142.5,1.2,16.5,841.5,737.22,561.69
2016,3,24,12,0,871.0,141.0,1.2,17.0,851.0,771.21,584.9
2016,3,24,12,15,871.5,141.0,1.2,17.0,851.5,799.9,604.07
2016,3,24,12,30,872.0,141.0,1.2,17.0,852.0,825.93,621.42
2016,3,24,12,45,888.5,130.5,1.25,17.0,849.0,847.49,636.47
2016,3,24,13,0,905.0,120.0,1.3,17.0,846.0,870.08,652.35
2016,3,24,13,15,901.0,119.5,1.3,16.5,830.0,882.76,662.23
2016,3,24,13,30,897.0,119.0,1.3,16.0,814.0,892.19,670.22
2016,3,24,13,45,892.5,116.5,1.35,16.0,790.0,895.84,674.01
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,896.16,675.79
2016,3,24,14,15,878.5,112.0,1.4,16.0,734.5,889.4,672.3
2016,3,24,14,30,869.0,110.0,1.4,16.0,703.0,886.0,671.32
2016,3,24,14,45,856.0,107.5,1.45,16.0,665.0,869.5,662.21
2016,3,24,15,0,843.0,105.0,1.5,16.0,627.0,849.99,651.21
2016,3,24,15,15,825.0,102.5,1.5,15.5,583.0,823.45,635.94
2016,3,24,15,30,807.0,100.0,1.5,15.0,539.0,794.39,618.83
2016,3,24,15,45,768.5,100.5,1.5,15.0,488.0,750.04,589.47
2016,3,24,16,0,730.0,101.0,1.5,15.0,437.0,709.13,562.24
2016,3,24,16,15,695.0,95.5,1.5,14.5,385.5,659.04,528.6
2016,3,24,16,30,660.0,90.0,1.5,14.0,334.0,608.48,493.51
2016,3,24,16,45,610.5,82.5,1.5,14.0,281.5,545.45,445.71
2016,3,24,17,0,561.0,75.0,1.5,14.0,229.0,483.71,397.11
2016,3,24,17,15,487.0,65.0,1.45,13.5,178.0,405.72,333.88
2016,3,24,17,30,413.0,55.0,1.4,13.0,127.0,331.88,271.33
2016,3,24,17,45,305.0,40.5,1.4,12.5,83.5,240.36,191.75
2016,3,24,18,0,197.0,26.0,1.4,12.0,40.0,153.24,97.23
2016,3,24,18,15,98.5,13.0,1.35,11.5,20.0,56.4,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.0,14.5,1.1,9.5,23.0,13.82,0.0
2016,3,25,6,30,218.0,29.0,1.1,10.0,46.0,22.74,12.24
2016,3,25,6,45,331.0,42.5,1.1,10.5,91.0,33.65,24.05
2016,3,25,7,0,444.0,56.0,1.1,11.0,136.0,43.16,33.1
2016,3,25,7,15,517.0,65.0,1.1,11.0,188.0,48.07,37.86
2016,3,25,7,30,590.0,74.0,1.1,11.0,240.0,52.77,42.22
2016,3,25,7,45,637.0,80.5,1.15,11.5,293.0,55.14,44.23
2016,3,25,8,0,684.0,87.0,1.2,12.0,346.0,57.41,46.06
2016,3,25,8,15,717.5,92.0,1.2,12.0,397.0,78.44,48.21
2016,3,25,8,30,751.0,97.0,1.2,12.0,448.0,126.94,72.34
2016,3,25,8,45,781.0,98.5,1.3,12.5,497.5,181.04,111.28
2016,3,25,9,0,811.0,100.0,1.4,13.0,547.0,232.36,153.28
2016,3,25,9,15,828.0,103.0,1.4,13.5,590.5,284.47,198.73
2016,3,25,9,30,845.0,106.0,1.4,14.0,634.0,337.69,245.46
2016,3,25,9,45,860.0,107.0,1.4,14.5,672.0,389.39,290.45
2016,3,25,10,0,875.0,108.0,1.4,15.0,710.0,445.86,337.87
2016,3,25,10,15,884.0,110.0,1.35,15.0,741.5,495.66,379.43
2016,3,25,10,30,893.0,112.0,1.3,15.0,773.0,544.74,419.16
2016,3,25,10,45,899.5,113.0,1.3,15.5,796.5,590.67,454.86
2016,3,25,11,0,906.0,114.0,1.3,16.0,820.0,635.22,488.42
2016,3,25,11,15,910.0,115.0,1.25,16.0,836.5,676.63,519.27
2016,3,25,11,30,914.0,116.0,1.2,16.0,853.0,716.1,547.9
2016,3,25,11,45,917.0,116.0,1.2,16.0,861.0,751.82,573.81
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,785.17,596.4
2016,3,25,12,15,919.5,116.0,1.2,16.0,869.0,813.34,615.17
2016,3,25,12,30,919.0,116.0,1.2,16.0,869.0,838.65,632.04
2016,3,25,12,45,925.0,111.0,1.2,16.0,862.5,861.31,647.15
2016,3,25,13,0,931.0,106.0,1.2,16.0,856.0,880.99,660.35
2016,3,25,13,15,927.0,105.5,1.2,16.0,839.0,893.77,669.07
2016,3,25,13,30,923.0,105.0,1.2,16.0,822.0,903.21,675.78
2016,3,25,13,45,918.5,102.5,1.25,16.0,798.0,906.75,679.53
2016,3,25,14,0,914.0,100.0,1.3,16.0,774.0,906.86,681.23
2016,3,25,14,15,905.0,98.5,1.3,16.0,742.5,900.78,678.24
2016,3,25,14,30,896.0,97.0,1.3,16.0,711.0,891.41,673.26
2016,3,25,14,45,884.5,94.5,1.35,16.0,672.5,875.56,664.77
2016,3,25,15,0,873.0,92.0,1.4,16.0,634.0,856.67,654.31
2016,3,25,15,15,856.5,89.5,1.45,15.5,590.0,837.34,644.75
2016,3,25,15,30,840.0,87.0,1.5,15.0,546.0,808.84,628.68
2016,3,25,15,45,815.0,84.0,1.55,15.0,497.5,770.52,604.3
2016,3,25,16,0,790.0,81.0,1.6,15.0,449.0,730.41,578.24
2016,3,25,16,15,758.5,77.0,1.6,14.5,397.0,682.71,546.59
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,634.21,513.4
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,573.11,469.14
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,510.1,420.29
2016,3,25,17,15,544.0,57.5,1.55,12.5,184.5,433.68,358.25
2016,3,25,17,30,471.0,50.0,1.5,12.0,133.0,361.35,296.72
2016,3,25,17,45,339.0,38.5,1.5,11.5,87.5,257.54,206.92
2016,3,25,18,0,207.0,27.0,1.5,11.0,42.0,161.12,107.3
2016,3,25,18,15,103.5,13.5,1.45,10.5,21.0,59.36,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,159.0,13.0,0.9,10.0,26.0,12.39,0.0
2016,3,26,6,30,318.0,26.0,0.9,10.0,52.0,20.52,11.02
2016,3,26,6,45,429.5,35.0,0.9,10.5,98.5,26.57,17.91
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,32.36,23.5
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,39.13,29.78
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,42.76,33.07
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,44.12,34.18
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,45.47,35.23
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,71.53,38.67
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,121.87,64.29
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,180.38,107.44
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,233.82,151.61
2016,3,26,9,15,871.0,80.0,1.1,15.0,596.5,286.55,197.95
2016,3,26,9,30,886.0,82.0,1.1,15.0,640.0,339.99,245.26
2016,3,26,9,45,895.5,85.0,1.1,15.5,677.0,392.81,291.06
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,445.36,335.35
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,495.69,377.26
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,545.18,417.29
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,590.97,452.58
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,634.97,485.42
2016,3,26,11,15,929.5,97.0,1.05,17.0,838.0,676.58,516.06
2016,3,26,11,30,933.0,98.0,1.0,17.0,854.0,716.15,544.41
2016,3,26,11,45,934.5,98.0,1.0,17.0,861.5,751.17,568.91
2016,3,26,12,0,936.0,98.0,1.0,17.0,869.0,783.65,590.47
2016,3,26,12,15,935.5,98.0,1.0,17.0,868.5,811.93,609.11
2016,3,26,12,30,935.0,98.0,1.0,17.0,868.0,837.3,625.82
2016,3,26,12,45,927.5,100.5,1.05,17.0,857.5,856.5,639.22
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,872.4,650.61
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,883.93,658.5
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,892.13,664.37
2016,3,26,13,45,898.0,103.0,1.1,17.0,787.0,892.84,665.48
2016,3,26,14,0,885.0,105.0,1.1,17.0,761.0,890.22,664.63
2016,3,26,14,15,875.5,103.5,1.1,17.0,729.5,883.65,661.35
2016,3,26,14,30,866.0,102.0,1.1,17.0,698.0,873.88,656.12
2016,3,26,14,45,844.5,103.5,1.1,17.0,658.5,860.75,648.8
2016,3,26,15,0,823.0,105.0,1.1,17.0,619.0,838.44,635.41
2016,3,26,15,15,804.5,102.0,1.1,16.5,575.5,810.93,619.71
2016,3,26,15,30,786.0,99.0,1.1,16.0,532.0,780.99,602.23
2016,3,26,15,45,677.5,114.0,1.1,16.0,463.5,701.5,548.31
2016,3,26,16,0,569.0,129.0,1.1,16.0,395.0,619.87,491.04
2016,3,26,16,15,433.5,135.5,1.1,15.5,325.0,506.76,407.58
2016,3,26,16,30,298.0,142.0,1.1,15.0,255.0,393.25,320.4
2016,3,26,16,45,265.0,125.0,1.1,14.5,214.5,343.39,282.34
2016,3,26,17,0,232.0,108.0,1.1,14.0,174.0,294.95,243.6
2016,3,26,17,15,198.5,87.5,1.1,13.5,135.5,243.03,200.65
2016,3,26,17,30,165.0,67.0,1.1,13.0,97.0,192.77,157.6
2016,3,26,17,45,110.0,47.0,1.15,12.5,64.0,133.38,105.54
2016,3,26,18,0,55.0,27.0,1.2,12.0,31.0,66.72,42.95
2016,3,26,18,15,27.5,13.5,1.15,12.0,15.5,25.29,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,125.5,15.0,1.0,11.0,26.0,11.83,0.0
2016,3,27,6,30,251.0,30.0,1.0,11.0,52.0,24.02,14.22
2016,3,27,6,45,365.5,41.5,1.05,11.0,98.5,32.13,22.83
2016,3,27,7,0,480.0,53.0,1.1,11.0,145.0,39.84,30.23
2016,3,27,7,15,549.5,61.0,1.05,11.5,197.0,44.06,34.22
2016,3,27,7,30,619.0,69.0,1.0,12.0,249.0,48.1,37.87
2016,3,27,7,45,668.5,74.0,0.95,12.5,303.0,49.55,39.04
2016,3,27,8,0,718.0,79.0,0.9,13.0,357.0,50.96,40.12
2016,3,27,8,15,750.5,83.0,0.9,13.0,409.5,85.61,49.44
2016,3,27,8,30,783.0,87.0,0.9,13.0,462.0,134.92,75.9
2016,3,27,8,45,802.0,92.0,0.9,13.5,510.0,186.48,114.12
2016,3,27,9,0,821.0,97.0,0.9,14.0,558.0,239.82,158.46
2016,3,27,9,15,838.5,100.0,0.9,14.0,602.0,292.67,204.63
2016,3,27,9,30,856.0,103.0,0.9,14.0,646.0,346.66,251.96
2016,3,27,9,45,867.5,106.0,0.95,14.0,683.5,399.38,297.98
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,456.49,346.19
2016,3,27,10,15,888.5,110.5,1.05,14.0,752.5,506.27,387.77
2016,3,27,10,30,898.0,112.0,1.1,14.0,784.0,555.35,427.75
2016,3,27,10,45,903.0,114.5,1.2,14.5,808.0,601.91,464.35
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,646.99,498.88
2016,3,27,11,15,912.5,118.0,1.35,15.0,848.5,688.75,530.78
2016,3,27,11,30,917.0,119.0,1.4,15.0,865.0,728.58,560.69
2016,3,27,11,45,918.5,120.0,1.45,15.0,873.5,764.2,587.04
2016,3,27,12,0,920.0,121.0,1.5,15.0,882.0,797.38,610.05
2016,3,27,12,15,920.5,121.0,1.5,15.0,882.0,826.24,629.52
2016,3,27,12,30,921.0,121.0,1.5,15.0,882.0,852.31,647.08
2016,3,27,12,45,928.5,115.5,1.55,15.0,876.5,875.76,663.51
2016,3,27,13,0,936.0,110.0,1.6,15.0,871.0,896.25,678.06
2016,3,27,13,15,933.0,109.5,1.6,14.5,855.0,909.85,688.73
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,920.12,697.4
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,922.88,700.58
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,922.24,701.7
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,916.57,698.96
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,907.6,694.18
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,896.89,688.98
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,876.56,677.24
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,849.7,661.68
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,820.23,644.21
2016,3,27,15,45,802.0,97.0,1.85,13.0,509.0,780.27,618.3
2016,3,27,16,0,775.0,94.0,1.9,13.0,459.0,738.58,590.72
2016,3,27,16,15,639.0,102.0,1.85,12.5,380.0,630.38,512.91
2016,3,27,16,30,503.0,110.0,1.8,12.0,301.0,517.52,427.15
2016,3,27,16,45,541.0,94.0,1.8,11.5,271.5,515.39,427.85
2016,3,27,17,0,579.0,78.0,1.8,11.0,242.0,503.89,419.4
2016,3,27,17,15,503.0,68.5,1.7,10.5,190.0,423.8,353.41
2016,3,27,17,30,427.0,59.0,1.6,10.0,138.0,347.85,288.58
2016,3,27,17,45,294.5,46.0,1.55,10.0,91.5,243.07,197.26
2016,3,27,18,0,162.0,33.0,1.5,10.0,45.0,151.33,107.04
2016,3,27,18,15,81.0,16.5,1.5,10.0,22.5,52.5,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,158.0,15.5,2.15,8.0,30.5,12.25,0.0
2016,3,28,6,30,316.0,31.0,2.2,8.0,61.0,24.76,15.36
2016,3,28,6,45,437.0,40.5,2.3,8.5,110.5,31.04,22.14
2016,3,28,7,0,558.0,50.0,2.4,9.0,160.0,37.07,27.98
2016,3,28,7,15,624.5,57.0,2.4,9.0,214.5,40.63,31.45
2016,3,28,7,30,691.0,64.0,2.4,9.0,269.0,44.06,34.62
2016,3,28,7,45,737.5,68.0,2.45,9.5,324.5,49.56,39.49
2016,3,28,8,0,784.0,72.0,2.5,10.0,380.0,50.68,40.32
2016,3,28,8,15,812.5,75.5,2.5,10.0,432.5,86.01,46.95
2016,3,28,8,30,841.0,79.0,2.5,10.0,485.0,138.07,76.6
2016,3,28,8,45,862.0,82.0,2.5,10.5,534.5,191.53,117.59
2016,3,28,9,0,883.0,85.0,2.5,11.0,584.0,253.27,170.32
2016,3,28,9,15,898.0,87.0,2.45,11.0,628.0,307.6,219.42
2016,3,28,9,30,913.0,89.0,2.4,11.0,672.0,362.6,269.37
2016,3,28,9,45,923.5,91.5,2.4,11.0,710.5,416.82,318.2
2016,3,28,10,0,934.0,94.0,2.4,11.0,749.0,470.82,365.74
2016,3,28,10,15,688.0,198.0,2.4,11.0,692.0,485.32,382.0
2016,3,28,10,30,442.0,302.0,2.4,11.0,635.0,484.01,382.75
2016,3,28,10,45,501.5,291.5,2.45,11.0,680.0,533.02,422.17
2016,3,28,11,0,561.0,281.0,2.5,11.0,725.0,585.86,463.88
2016,3,28,11,15,764.0,191.0,2.5,11.0,808.5,662.44,525.25
2016,3,28,11,30,967.0,101.0,2.5,11.0,892.0,749.67,593.73
2016,3,28,11,45,967.0,102.0,2.5,11.5,899.5,785.65,618.37
2016,3,28,12,0,967.0,103.0,2.5,12.0,907.0,818.94,640.58
2016,3,28,12,15,967.0,103.0,2.5,12.0,906.5,848.43,661.16
2016,3,28,12,30,967.0,103.0,2.5,12.0,906.0,874.94,679.65
2016,3,28,12,45,948.0,112.0,2.5,12.0,892.5,891.76,691.4
2016,3,28,13,0,929.0,121.0,2.5,12.0,879.0,904.88,700.74
2016,3,28,13,15,718.5,208.0,2.45,12.0,787.5,839.31,654.58
2016,3,28,13,30,508.0,295.0,2.4,12.0,696.0,755.41,590.25
2016,3,28,13,45,708.0,205.0,2.4,12.0,745.0,850.24,664.7
2016,3,28,14,0,908.0,115.0,2.4,12.0,794.0,927.17,718.67
2016,3,28,14,15,897.5,113.0,2.35,11.5,761.0,919.18,714.25
2016,3,28,14,30,887.0,111.0,2.3,11.0,728.0,907.91,708.55
2016,3,28,14,45,874.0,108.5,2.3,11.0,689.0,897.66,702.91
2016,3,28,15,0,861.0,106.0,2.3,11.0,650.0,877.58,690.42
2016,3,28,15,15,842.5,103.0,2.25,11.0,604.5,849.35,671.8
2016,3,28,15,30,824.0,100.0,2.2,11.0,559.0,818.59,651.36
2016,3,28,15,45,799.5,96.5,2.2,11.0,509.5,780.05,625.53
2016,3,28,16,0,775.0,93.0,2.2,11.0,460.0,739.7,598.06
2016,3,28,16,15,741.0,88.5,2.1,10.5,407.0,693.6,566.13
2016,3,28,16,30,707.0,84.0,2.0,10.0,354.0,643.17,530.13
2016,3,28,16,45,660.5,77.5,1.95,10.0,300.5,581.31,483.21
2016,3,28,17,0,614.0,71.0,1.9,10.0,247.0,520.54,434.63
2016,3,28,17,15,540.5,62.5,1.8,9.5,194.0,441.9,370.09
2016,3,28,17,30,467.0,54.0,1.7,9.0,141.0,367.38,306.24
2016,3,28,17,45,351.5,42.0,1.6,9.0,95.5,270.89,221.3
2016,3,28,18,0,236.0,30.0,1.5,9.0,50.0,184.13,134.43
2016,3,28,18,15,118.0,15.0,1.45,9.0,25.0,68.15,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,139.0,17.0,0.8,8.0,31.0,13.36,0.0
2016,3,29,6,30,278.0,34.0,0.8,8.0,62.0,27.33,17.88
2016,3,29,6,45,395.0,44.5,0.85,8.5,110.0,34.37,25.23
2016,3,29,7,0,512.0,55.0,0.9,9.0,158.0,41.09,31.7
2016,3,29,7,15,579.0,62.5,0.85,9.5,211.5,44.84,35.26
2016,3,29,7,30,646.0,70.0,0.8,10.0,265.0,48.44,38.49
2016,3,29,7,45,702.5,72.5,0.8,10.5,321.0,48.01,37.97
2016,3,29,8,0,759.0,75.0,0.8,11.0,377.0,52.76,42.05
2016,3,29,8,15,789.0,79.0,0.75,11.0,429.5,91.68,50.42
2016,3,29,8,30,819.0,83.0,0.7,11.0,482.0,143.11,80.58
2016,3,29,8,45,845.0,84.5,0.65,11.5,532.0,195.04,120.02
2016,3,29,9,0,871.0,86.0,0.6,12.0,582.0,255.77,170.74
2016,3,29,9,15,887.0,88.0,0.55,12.5,626.5,309.75,217.68
2016,3,29,9,30,903.0,90.0,0.5,13.0,671.0,364.52,264.97
2016,3,29,9,45,916.5,91.0,0.5,13.5,710.0,418.1,310.54
2016,3,29,10,0,930.0,92.0,0.5,14.0,749.0,471.72,354.74
2016,3,29,10,15,938.5,93.5,0.5,14.0,780.5,523.24,396.64
2016,3,29,10,30,947.0,95.0,0.5,14.0,812.0,573.88,436.54
2016,3,29,10,45,647.0,229.5,0.5,14.0,726.5,563.22,428.93
2016,3,29,11,0,347.0,364.0,0.5,14.0,641.0,532.63,404.86
2016,3,29,11,15,657.0,231.0,0.5,14.0,767.0,632.97,482.12
2016,3,29,11,30,967.0,98.0,0.5,14.0,893.0,750.89,568.61
2016,3,29,11,45,488.5,162.5,0.55,14.0,564.0,506.0,391.78
2016,3,29,12,0,10.0,227.0,0.6,14.0,235.0,219.15,169.27
2016,3,29,12,15,85.0,323.5,0.6,14.0,394.5,371.6,289.04
2016,3,29,12,30,160.0,420.0,0.6,14.0,554.0,533.64,407.19
2016,3,29,12,45,89.0,355.5,0.65,14.0,430.0,415.15,319.04
2016,3,29,13,0,18.0,291.0,0.7,14.0,306.0,290.34,225.06
2016,3,29,13,15,38.0,325.0,0.7,14.0,355.5,350.0,271.88
2016,3,29,13,30,58.0,359.0,0.7,14.0,405.0,405.29,313.45
2016,3,29,13,45,37.0,309.5,0.75,14.0,339.0,339.37,263.82
2016,3,29,14,0,16.0,260.0,0.8,14.0,273.0,263.15,205.93
2016,3,29,14,15,8.0,202.5,0.8,14.0,209.0,199.91,157.04
2016,3,29,14,30,0.0,145.0,0.8,14.0,145.0,136.83,106.94
2016,3,29,14,45,114.5,218.5,0.85,14.0,291.0,331.5,265.43
2016,3,29,15,0,229.0,292.0,0.9,14.0,437.0,514.73,405.33
2016,3,29,15,15,442.5,214.5,0.9,13.5,470.5,635.4,499.3
2016,3,29,15,30,656.0,137.0,0.9,13.0,504.0,727.65,570.46
2016,3,29,15,45,424.5,171.0,0.9,13.0,401.0,561.09,446.52
2016,3,29,16,0,193.0,205.0,0.9,13.0,298.0,385.39,310.81
2016,3,29,16,15,468.0,140.0,0.9,12.5,330.0,542.15,440.2
2016,3,29,16,30,743.0,75.0,0.9,12.0,362.0,656.58,528.88
2016,3,29,16,45,698.0,69.5,0.95,12.0,307.5,599.3,486.46
2016,3,29,17,0,653.0,64.0,1.0,12.0,253.0,539.44,441.35
2016,3,29,17,15,585.0,56.5,1.0,11.0,200.0,463.95,382.39
2016,3,29,17,30,517.0,49.0,1.0,10.0,147.0,392.25,323.24
2016,3,29,17,45,405.0,38.5,1.05,9.5,100.0,297.21,241.6
2016,3,29,18,0,293.0,28.0,1.1,9.0,53.0,211.79,157.29
2016,3,29,18,15,146.5,14.0,1.1,8.5,26.5,80.55,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,17.5,0.65,8.0,32.5,13.71,0.0
2016,3,30,6,30,284.0,35.0,0.6,8.0,65.0,28.01,18.69
2016,3,30,6,45,384.5,47.0,0.6,8.5,112.0,36.37,27.1
2016,3,30,7,0,485.0,59.0,0.6,9.0,159.0,44.3,34.66
2016,3,30,7,15,551.5,67.0,0.6,9.0,211.5,48.3,38.49
2016,3,30,7,30,618.0,75.0,0.6,9.0,264.0,52.12,41.99
2016,3,30,7,45,665.0,80.0,0.65,9.5,318.0,53.34,42.94
2016,3,30,8,0,712.0,85.0,0.7,10.0,372.0,54.53,43.8
2016,3,30,8,15,743.0,89.5,0.7,10.5,423.5,96.04,53.99
2016,3,30,8,30,774.0,94.0,0.7,11.0,475.0,151.17,88.72
2016,3,30,8,45,798.5,97.0,0.7,11.5,524.0,201.69,127.59
2016,3,30,9,0,823.0,100.0,0.7,12.0,573.0,254.57,172.18
2016,3,30,9,15,839.5,103.0,0.75,12.0,616.5,307.4,218.8
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,361.25,266.27
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,413.68,311.41
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,470.67,358.68
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,520.16,399.45
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,568.84,438.42
2016,3,30,10,45,908.0,113.0,0.95,13.5,822.0,615.23,474.18
2016,3,30,11,0,915.0,114.0,1.0,14.0,846.0,660.25,507.94
2016,3,30,11,15,919.0,114.5,1.0,14.0,862.0,701.32,538.48
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,740.4,566.94
2016,3,30,11,45,500.0,257.5,1.05,14.0,671.5,603.71,464.85
2016,3,30,12,0,77.0,400.0,1.1,14.0,465.0,432.24,332.27
2016,3,30,12,15,502.0,257.5,1.1,14.0,678.5,645.13,499.44
2016,3,30,12,30,927.0,115.0,1.1,14.0,892.0,861.88,652.62
2016,3,30,12,45,928.0,113.0,1.1,14.0,883.5,883.3,664.26
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,901.64,676.53
2016,3,30,13,15,644.5,235.0,1.1,14.0,760.0,807.99,612.16
2016,3,30,13,30,360.0,359.0,1.1,14.0,645.0,686.9,522.65
2016,3,30,13,45,364.0,344.0,1.15,14.0,626.0,682.95,522.8
2016,3,30,14,0,368.0,329.0,1.2,14.0,607.0,677.25,520.45
2016,3,30,14,15,429.0,292.5,1.2,14.0,603.0,707.88,544.81
2016,3,30,14,30,490.0,256.0,1.2,14.0,599.0,726.38,560.47
2016,3,30,14,45,530.5,226.0,1.25,14.0,579.5,730.21,566.07
2016,3,30,15,0,571.0,196.0,1.3,14.0,560.0,730.34,569.32
2016,3,30,15,15,700.5,144.5,1.3,13.5,560.5,784.72,611.68
2016,3,30,15,30,830.0,93.0,1.3,13.0,561.0,820.29,638.88
2016,3,30,15,45,807.0,90.0,1.35,13.0,512.0,783.19,614.79
2016,3,30,16,0,784.0,87.0,1.4,13.0,463.0,744.26,589.81
2016,3,30,16,15,752.0,82.5,1.4,12.5,410.5,695.07,557.28
2016,3,30,16,30,720.0,78.0,1.4,12.0,358.0,649.0,526.19
2016,3,30,16,45,674.5,72.5,1.45,12.0,304.5,588.38,482.31
2016,3,30,17,0,629.0,67.0,1.5,12.0,251.0,528.83,436.43
2016,3,30,17,15,560.5,59.5,1.45,11.5,198.5,453.69,376.01
2016,3,30,17,30,492.0,52.0,1.4,11.0,146.0,382.34,315.92
2016,3,30,17,45,380.0,41.0,1.35,10.5,100.0,287.35,233.91
2016,3,30,18,0,268.0,30.0,1.3,10.0,54.0,201.86,151.59
2016,3,30,18,15,134.0,15.0,1.25,9.5,27.0,95.39,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,18.5,0.6,9.0,35.0,14.49,1.79
2016,3,31,6,30,305.0,37.0,0.6,9.0,70.0,29.66,20.22
2016,3,31,6,45,401.0,48.5,0.6,9.5,117.5,37.48,28.04
2016,3,31,7,0,497.0,60.0,0.6,10.0,165.0,44.91,35.09
2016,3,31,7,15,561.5,67.5,0.6,10.0,217.5,48.45,38.48
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,51.85,41.58
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,52.71,42.19
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,53.58,42.75
2016,3,31,8,15,754.5,88.0,0.6,11.0,430.5,104.71,59.47
2016,3,31,8,30,785.0,92.0,0.6,11.0,482.0,154.52,90.56
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.0,204.62,129.3
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,257.63,174.02
2016,3,31,9,15,861.0,95.5,0.6,12.5,625.5,311.07,220.72
2016,3,31,9,30,877.0,98.0,0.6,13.0,669.0,370.92,271.92
2016,3,31,9,45,892.5,98.5,0.65,13.5,708.0,423.62,316.81
2016,3,31,10,0,908.0,99.0,0.7,14.0,747.0,476.57,360.71
2016,3,31,10,15,916.5,100.0,0.7,14.0,778.0,526.64,401.53
2016,3,31,10,30,925.0,101.0,0.7,14.0,809.0,575.84,440.45
2016,3,31,10,45,933.0,101.0,0.75,14.5,833.5,622.8,476.27
2016,3,31,11,0,941.0,101.0,0.8,15.0,858.0,668.39,510.09
2016,3,31,11,15,944.5,102.0,0.8,15.0,873.5,710.39,540.85
2016,3,31,11,30,948.0,103.0,0.8,15.0,889.0,750.31,569.46
2016,3,31,11,45,951.0,102.5,0.85,15.0,897.0,786.2,594.03
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,819.59,616.72
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,848.47,636.38
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,874.4,654.15
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,895.95,669.11
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,914.32,682.12
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,926.83,691.42
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,935.91,698.69
2016,3,31,13,45,943.5,94.0,1.25,15.0,828.0,938.82,702.07
2016,3,31,14,0,937.0,93.0,1.3,15.0,803.0,938.25,703.39
2016,3,31,14,15,929.0,91.5,1.35,14.5,771.0,932.37,702.66
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,923.12,699.85
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,907.08,691.28
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,887.98,680.72
2016,3,31,15,15,881.5,84.5,1.5,13.5,617.0,861.79,665.89
2016,3,31,15,30,866.0,82.0,1.5,13.0,573.0,832.97,649.17
2016,3,31,15,45,844.0,79.5,1.55,13.0,523.5,803.15,630.96
2016,3,31,16,0,822.0,77.0,1.6,13.0,474.0,764.65,606.22
2016,3,31,16,15,793.0,73.5,1.55,12.5,422.0,717.87,575.09
2016,3,31,16,30,764.0,70.0,1.5,12.0,370.0,670.12,542.5
2016,3,31,16,45,720.0,66.0,1.5,12.0,315.5,610.48,499.26
2016,3,31,17,0,676.0,62.0,1.5,12.0,261.0,555.62,457.58
2016,3,31,17,15,611.5,55.0,1.4,11.5,208.0,481.73,398.28
2016,3,31,17,30,547.0,48.0,1.3,11.0,155.0,411.37,339.13
2016,3,31,17,45,437.5,38.5,1.25,10.5,107.0,317.08,258.02
2016,3,31,18,0,328.0,29.0,1.2,10.0,59.0,232.0,176.35
2016,3,31,18,15,164.0,14.5,1.15,9.5,29.5,109.79,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,0.9,9.0,38.0,13.88,2.94
2016,4,1,6,30,351.0,36.0,0.9,9.0,76.0,28.45,19.29
2016,4,1,6,45,447.0,46.0,0.9,9.5,124.5,34.97,25.83
2016,4,1,7,0,543.0,56.0,0.9,10.0,173.0,41.19,31.74
2016,4,1,7,15,603.5,63.0,0.9,10.0,226.5,44.52,34.92
2016,4,1,7,30,664.0,70.0,0.9,10.0,280.0,47.71,37.82
2016,4,1,7,45,707.5,74.0,0.9,10.5,334.0,48.42,38.31
2016,4,1,8,0,751.0,78.0,0.9,11.0,388.0,57.19,45.96
2016,4,1,8,15,779.5,82.0,0.9,11.0,439.5,105.09,57.69
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,156.16,90.72
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,207.95,131.82
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,261.81,178.0
2016,4,1,9,15,868.0,93.0,0.9,12.0,631.5,320.95,229.96
2016,4,1,9,30,883.0,95.0,0.9,12.0,675.0,374.5,277.22
2016,4,1,9,45,895.5,96.5,0.9,12.5,712.5,427.15,322.36
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,479.77,366.09
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,529.98,406.95
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,579.28,445.74
2016,4,1,10,45,930.5,101.5,0.8,13.5,835.5,625.74,480.81
2016,4,1,11,0,937.0,102.0,0.8,14.0,859.0,670.72,513.71
2016,4,1,11,15,940.5,102.5,0.75,14.0,875.0,712.06,543.42
2016,4,1,11,30,944.0,103.0,0.7,14.0,891.0,751.32,570.82
2016,4,1,11,45,946.5,103.0,0.7,14.5,898.5,787.11,593.32
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,820.4,613.91
2016,4,1,12,15,948.5,103.0,0.7,15.0,905.0,848.68,632.19
2016,4,1,12,30,948.0,103.0,0.7,15.0,904.0,874.02,648.56
2016,4,1,12,45,948.0,101.5,0.7,15.0,895.5,895.22,662.26
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,913.25,674.01
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,925.59,682.21
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,934.53,688.42
2016,4,1,13,45,934.5,97.5,0.7,15.5,827.0,937.68,689.81
2016,4,1,14,0,929.0,96.0,0.7,16.0,802.0,937.38,689.21
2016,4,1,14,15,920.5,94.5,0.7,15.5,770.0,931.01,687.43
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,921.3,683.72
2016,4,1,14,45,900.0,91.0,0.75,15.0,699.5,904.7,675.38
2016,4,1,15,0,888.0,89.0,0.8,15.0,661.0,885.05,665.11
2016,4,1,15,15,872.5,86.5,0.8,14.5,616.5,858.91,650.81
2016,4,1,15,30,857.0,84.0,0.8,14.0,572.0,830.18,634.7
2016,4,1,15,45,835.5,81.5,0.85,14.0,523.0,800.92,617.71
2016,4,1,16,0,814.0,79.0,0.9,14.0,474.0,762.93,594.29
2016,4,1,16,15,785.0,75.0,0.95,13.5,422.0,715.62,564.77
2016,4,1,16,30,756.0,71.0,1.0,13.0,370.0,667.38,533.6
2016,4,1,16,45,713.0,66.5,1.05,13.0,316.0,607.95,491.84
2016,4,1,17,0,670.0,62.0,1.1,13.0,262.0,553.21,451.45
2016,4,1,17,15,607.0,55.5,1.1,12.0,209.0,480.98,395.51
2016,4,1,17,30,544.0,49.0,1.1,11.0,156.0,412.14,339.18
2016,4,1,17,45,438.0,39.0,1.15,10.5,108.5,318.98,259.73
2016,4,1,18,0,332.0,29.0,1.2,10.0,61.0,234.75,180.22
2016,4,1,18,15,166.0,14.5,1.2,9.5,30.5,111.85,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.6,8.0,39.0,15.06,4.84
2016,4,2,6,30,326.0,39.0,0.6,8.0,78.0,31.0,21.77
2016,4,2,6,45,404.5,52.0,0.6,8.5,125.0,40.11,30.63
2016,4,2,7,0,483.0,65.0,0.6,9.0,172.0,48.72,38.74
2016,4,2,7,15,544.5,73.5,0.55,9.5,224.5,52.9,42.6
2016,4,2,7,30,606.0,82.0,0.5,10.0,277.0,56.88,46.11
2016,4,2,7,45,639.0,91.0,0.5,10.5,329.0,60.94,49.55
2016,4,2,8,0,672.0,100.0,0.5,11.0,381.0,70.99,58.24
2016,4,2,8,15,703.0,105.5,0.4,11.5,432.0,116.4,68.44
2016,4,2,8,30,734.0,111.0,0.3,12.0,483.0,165.3,100.44
2016,4,2,8,45,749.0,119.0,0.25,12.5,529.5,216.64,141.04
2016,4,2,9,0,764.0,127.0,0.2,13.0,576.0,269.39,185.22
2016,4,2,9,15,781.5,130.5,0.15,13.5,619.0,320.48,228.51
2016,4,2,9,30,799.0,134.0,0.1,14.0,662.0,377.48,275.66
2016,4,2,9,45,809.5,138.0,0.1,14.5,698.5,427.98,317.08
2016,4,2,10,0,820.0,142.0,0.1,15.0,735.0,478.53,357.27
2016,4,2,10,15,829.5,144.5,0.15,15.5,765.5,527.14,395.09
2016,4,2,10,30,839.0,147.0,0.2,16.0,796.0,575.27,431.42
2016,4,2,10,45,849.0,146.5,0.3,16.5,819.5,620.32,465.2
2016,4,2,11,0,859.0,146.0,0.4,17.0,843.0,664.42,497.61
2016,4,2,11,15,863.0,147.0,0.45,17.0,858.5,704.78,526.99
2016,4,2,11,30,867.0,148.0,0.5,17.0,874.0,743.33,554.65
2016,4,2,11,45,873.5,145.5,0.55,17.0,882.0,778.44,579.63
2016,4,2,12,0,880.0,143.0,0.6,17.0,890.0,808.76,599.97
2016,4,2,12,15,879.5,143.0,0.6,17.0,889.0,835.61,617.2
2016,4,2,12,30,879.0,143.0,0.6,17.0,888.0,859.75,632.68
2016,4,2,12,45,889.0,134.5,0.65,17.5,881.5,881.67,646.51
2016,4,2,13,0,899.0,126.0,0.7,18.0,875.0,900.74,658.56
2016,4,2,13,15,894.5,125.0,0.75,17.5,858.0,911.73,668.03
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,919.48,675.7
2016,4,2,13,45,876.5,126.0,0.85,17.0,814.0,919.08,677.03
2016,4,2,14,0,863.0,128.0,0.9,17.0,787.0,922.36,680.99
2016,4,2,14,15,852.5,126.0,0.9,17.0,755.0,914.28,676.74
2016,4,2,14,30,842.0,124.0,0.9,17.0,723.0,903.01,670.68
2016,4,2,14,45,819.0,126.0,0.9,17.0,682.5,882.01,658.37
2016,4,2,15,0,796.0,128.0,0.9,17.0,642.0,858.3,644.39
2016,4,2,15,15,777.5,124.0,0.9,16.5,598.0,829.38,628.09
2016,4,2,15,30,759.0,120.0,0.9,16.0,554.0,802.69,613.19
2016,4,2,15,45,662.0,128.5,0.9,16.0,483.5,719.35,557.42
2016,4,2,16,0,565.0,137.0,0.9,16.0,413.0,637.14,500.76
2016,4,2,16,15,602.0,118.5,0.85,15.5,384.0,631.39,499.99
2016,4,2,16,30,639.0,100.0,0.8,15.0,355.0,621.09,494.59
2016,4,2,16,45,587.0,93.5,0.8,14.5,302.0,556.56,447.84
2016,4,2,17,0,535.0,87.0,0.8,14.0,249.0,493.45,400.74
2016,4,2,17,15,467.5,76.5,0.75,13.5,198.0,417.9,341.41
2016,4,2,17,30,400.0,66.0,0.7,13.0,147.0,344.93,281.64
2016,4,2,17,45,293.5,52.0,0.7,12.5,101.5,253.65,204.69
2016,4,2,18,0,187.0,38.0,0.7,12.0,56.0,171.98,131.06
2016,4,2,18,15,93.5,19.0,0.7,11.5,28.0,83.38,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,0.6,8.0,10.0,9.53,0.0
2016,4,3,6,15,176.5,26.0,0.6,8.0,45.0,20.37,9.59
2016,4,3,6,30,310.0,42.0,0.6,8.0,80.0,32.42,23.13
2016,4,3,6,45,402.5,54.0,0.6,8.5,128.5,41.65,32.06
