Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,495.0,66.0,0.6,9.0,177.0,49.31,39.3
2016,4,3,7,15,354.0,99.0,0.6,9.5,189.5,71.67,59.53
2016,4,3,7,30,213.0,132.0,0.6,10.0,202.0,97.86,82.71
2016,4,3,7,45,236.5,150.0,0.6,10.5,240.0,109.23,92.33
2016,4,3,8,0,260.0,168.0,0.6,11.0,278.0,124.84,97.88
2016,4,3,8,15,512.5,135.5,0.55,11.5,385.5,130.58,86.1
2016,4,3,8,30,765.0,103.0,0.5,12.0,493.0,166.66,100.11
2016,4,3,8,45,787.0,106.5,0.5,12.5,541.5,222.61,144.9
2016,4,3,9,0,809.0,110.0,0.5,13.0,590.0,275.0,189.29
2016,4,3,9,15,825.5,113.0,0.5,13.0,633.0,327.25,234.83
2016,4,3,9,30,842.0,116.0,0.5,13.0,676.0,380.53,280.79
2016,4,3,9,45,852.5,119.5,0.55,13.5,713.0,432.68,324.71
2016,4,3,10,0,863.0,123.0,0.6,14.0,750.0,484.79,367.3
2016,4,3,10,15,872.0,125.0,0.6,14.0,781.0,534.61,407.23
2016,4,3,10,30,881.0,127.0,0.6,14.0,812.0,586.27,447.19
2016,4,3,10,45,884.5,130.0,0.6,14.5,835.0,631.47,480.54
2016,4,3,11,0,888.0,133.0,0.6,15.0,858.0,675.1,511.75
2016,4,3,11,15,892.0,134.0,0.6,15.0,873.5,715.56,540.9
2016,4,3,11,30,896.0,135.0,0.6,15.0,889.0,754.12,568.11
2016,4,3,11,45,769.5,206.0,0.65,15.5,857.5,762.26,571.09
2016,4,3,12,0,643.0,277.0,0.7,16.0,826.0,759.98,566.91
2016,4,3,12,15,767.0,209.5,0.7,16.0,863.5,818.57,609.89
2016,4,3,12,30,891.0,142.0,0.7,16.0,901.0,871.72,644.87
2016,4,3,12,45,886.5,142.5,0.75,16.0,891.0,890.34,657.37
2016,4,3,13,0,882.0,143.0,0.8,16.0,881.0,911.49,672.14
2016,4,3,13,15,877.5,142.0,0.85,16.0,864.0,922.96,680.7
2016,4,3,13,30,873.0,141.0,0.9,16.0,847.0,931.17,687.42
2016,4,3,13,45,866.5,139.0,0.95,16.0,822.0,933.27,690.36
2016,4,3,14,0,860.0,137.0,1.0,16.0,797.0,932.06,691.36
2016,4,3,14,15,850.0,134.5,1.0,15.5,764.5,923.89,688.38
2016,4,3,14,30,840.0,132.0,1.0,15.0,732.0,912.52,683.49
2016,4,3,14,45,835.0,125.5,1.05,15.0,695.0,898.09,676.3
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,880.5,667.06
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,852.42,651.16
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,821.85,633.51
2016,4,3,15,45,782.5,104.0,1.15,14.0,522.0,788.06,612.93
2016,4,3,16,0,770.0,96.0,1.2,14.0,475.0,751.97,590.37
2016,4,3,16,15,739.0,91.5,1.2,13.5,423.0,707.62,561.84
2016,4,3,16,30,708.0,87.0,1.2,13.0,371.0,658.73,529.21
2016,4,3,16,45,668.5,80.0,1.3,12.5,317.5,600.32,489.1
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,542.56,446.52
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,468.19,387.18
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,397.28,328.07
2016,4,3,17,45,391.5,46.0,1.2,10.5,111.0,303.14,247.81
2016,4,3,18,0,284.0,35.0,1.2,10.0,63.0,217.65,169.56
2016,4,3,18,15,142.0,17.5,1.15,9.5,31.5,104.31,10.14
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,11.0,13.0,12.39,0.0
2016,4,4,6,15,170.5,27.5,1.2,11.0,49.5,21.51,11.02
2016,4,4,6,30,341.0,42.0,1.2,11.0,86.0,33.28,23.64
2016,4,4,6,45,437.0,52.0,1.25,11.5,136.0,39.55,29.8
2016,4,4,7,0,533.0,62.0,1.3,12.0,186.0,45.54,35.42
2016,4,4,7,15,595.5,69.5,1.25,12.0,240.5,49.06,38.71
2016,4,4,7,30,658.0,77.0,1.2,12.0,295.0,52.41,41.7
2016,4,4,7,45,703.0,82.0,1.2,12.5,350.5,53.63,42.6
2016,4,4,8,0,748.0,87.0,1.2,13.0,406.0,69.51,43.22
2016,4,4,8,15,778.0,91.0,1.2,13.0,459.0,123.49,69.44
2016,4,4,8,30,808.0,95.0,1.2,13.0,512.0,174.96,104.91
2016,4,4,8,45,832.5,97.5,1.2,13.5,561.5,227.33,147.28
2016,4,4,9,0,857.0,100.0,1.2,14.0,611.0,281.98,194.18
2016,4,4,9,15,872.5,103.0,1.2,14.0,655.5,336.47,242.32
2016,4,4,9,30,888.0,106.0,1.2,14.0,700.0,397.08,294.66
2016,4,4,9,45,743.0,168.0,1.25,14.5,683.5,429.45,325.8
2016,4,4,10,0,598.0,230.0,1.3,15.0,667.0,457.2,350.6
2016,4,4,10,15,763.5,171.5,1.3,15.0,753.0,521.47,401.28
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,603.94,464.8
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,650.92,501.1
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,696.34,535.74
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,738.25,566.67
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,778.07,595.33
2016,4,4,11,45,948.0,118.5,1.4,15.5,925.0,813.34,617.79
2016,4,4,12,0,949.0,119.0,1.4,16.0,932.0,846.02,638.3
2016,4,4,12,15,949.0,119.0,1.4,16.0,931.0,874.71,657.21
2016,4,4,12,30,949.0,119.0,1.4,16.0,930.0,900.49,674.18
2016,4,4,12,45,949.5,117.0,1.4,16.0,921.5,921.7,688.16
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,939.74,700.16
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.5,951.59,708.22
2016,4,4,13,30,942.0,113.0,1.4,16.0,878.0,960.03,714.25
2016,4,4,13,45,935.0,112.0,1.4,16.0,852.0,962.36,716.46
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,961.25,716.65
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,953.95,714.29
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,943.33,709.93
2016,4,4,14,45,893.5,106.5,1.45,15.0,718.5,924.16,699.42
2016,4,4,15,0,878.0,105.0,1.5,15.0,678.0,909.24,691.89
2016,4,4,15,15,860.5,102.5,1.55,14.5,632.5,881.48,676.81
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,851.13,659.86
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,810.26,634.01
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,767.72,606.58
2016,4,4,16,15,755.0,91.5,1.7,13.5,432.0,721.98,576.83
2016,4,4,16,30,723.0,87.0,1.7,13.0,379.0,671.76,542.93
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.5,606.58,495.59
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,542.78,446.57
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,465.89,385.28
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,392.67,324.35
2016,4,4,17,45,369.0,49.5,1.4,11.5,112.5,295.1,241.12
2016,4,4,18,0,256.0,38.0,1.3,11.0,64.0,207.64,162.13
2016,4,4,18,15,128.0,19.0,1.2,10.5,32.0,101.1,22.74
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,12.39,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,20.1,10.56
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,29.37,20.4
2016,4,5,6,45,519.5,47.0,0.8,11.0,146.5,34.97,25.84
2016,4,5,7,0,602.0,56.0,0.8,12.0,197.0,40.31,30.78
2016,4,5,7,15,657.5,61.5,0.7,12.0,252.0,42.51,32.85
2016,4,5,7,30,713.0,67.0,0.6,12.0,307.0,49.14,38.8
2016,4,5,7,45,750.0,72.0,0.55,12.5,361.5,51.01,40.28
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,71.89,42.34
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,121.66,65.38
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,174.38,102.09
2016,4,5,8,45,862.5,86.0,0.55,14.5,570.0,227.61,145.3
2016,4,5,9,0,884.0,88.0,0.6,15.0,619.0,289.09,197.43
2016,4,5,9,15,898.5,90.0,0.6,15.5,663.0,343.43,244.4
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,398.36,291.11
2016,4,5,9,45,923.0,94.0,0.65,16.5,744.5,451.86,335.84
2016,4,5,10,0,933.0,96.0,0.7,17.0,782.0,505.05,378.94
2016,4,5,10,15,940.5,97.5,0.7,17.5,813.0,556.03,418.63
2016,4,5,10,30,948.0,99.0,0.7,18.0,844.0,606.01,456.18
2016,4,5,10,45,953.0,100.0,0.75,18.5,867.0,652.86,490.82
2016,4,5,11,0,958.0,101.0,0.8,19.0,890.0,698.06,523.33
2016,4,5,11,15,961.0,102.0,0.8,19.0,905.5,740.08,553.21
2016,4,5,11,30,964.0,103.0,0.8,19.0,921.0,779.93,580.11
2016,4,5,11,45,965.5,103.0,0.85,19.5,928.0,815.4,602.54
2016,4,5,12,0,967.0,103.0,0.9,20.0,935.0,848.24,623.14
2016,4,5,12,15,966.5,103.0,0.9,20.0,933.5,876.72,641.21
2016,4,5,12,30,966.0,103.0,0.9,20.0,932.0,902.19,657.37
2016,4,5,12,45,964.0,102.5,0.95,20.0,922.5,922.79,671.33
2016,4,5,13,0,962.0,102.0,1.0,20.0,913.0,940.13,683.37
2016,4,5,13,15,958.0,101.0,1.0,20.0,895.0,951.85,691.09
2016,4,5,13,30,954.0,100.0,1.0,20.0,877.0,960.12,696.82
2016,4,5,13,45,948.5,99.0,1.0,20.0,852.0,963.58,699.68
2016,4,5,14,0,943.0,98.0,1.0,20.0,827.0,963.57,700.55
2016,4,5,14,15,934.5,96.5,0.95,20.0,794.0,956.87,696.42
2016,4,5,14,30,926.0,95.0,0.9,20.0,761.0,946.81,690.37
2016,4,5,14,45,914.5,93.0,0.9,20.0,722.0,930.22,681.26
2016,4,5,15,0,903.0,91.0,0.9,20.0,683.0,910.53,670.3
2016,4,5,15,15,887.5,88.5,0.9,19.5,637.5,883.84,656.06
2016,4,5,15,30,872.0,86.0,0.9,19.0,592.0,854.51,640.04
2016,4,5,15,45,850.0,83.5,0.9,19.0,542.5,824.28,622.07
2016,4,5,16,0,828.0,81.0,0.9,19.0,493.0,785.15,597.82
2016,4,5,16,15,799.5,77.0,0.85,18.5,440.0,737.43,567.64
2016,4,5,16,30,771.0,73.0,0.8,18.0,387.0,688.71,536.08
2016,4,5,16,45,729.0,68.5,0.8,17.5,332.0,628.97,496.1
2016,4,5,17,0,687.0,64.0,0.8,17.0,277.0,569.81,454.94
2016,4,5,17,15,625.0,57.5,0.8,16.0,223.0,500.88,403.41
2016,4,5,17,30,563.0,51.0,0.8,15.0,169.0,431.21,348.45
2016,4,5,17,45,460.5,42.0,0.8,14.5,120.0,339.32,272.28
2016,4,5,18,0,358.0,33.0,0.8,14.0,71.0,255.67,197.79
2016,4,5,18,15,179.0,16.5,0.75,13.5,35.5,125.4,41.68
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,0.95,12.5,9.0,6.67,0.0
2016,4,6,6,0,115.0,14.0,1.0,13.0,18.0,13.34,0.0
2016,4,6,6,15,263.5,27.5,1.0,13.5,58.0,21.74,12.04
2016,4,6,6,30,412.0,41.0,1.0,14.0,98.0,31.85,22.24
2016,4,6,6,45,498.5,50.0,1.0,15.0,149.0,37.32,27.48
2016,4,6,7,0,585.0,59.0,1.0,16.0,200.0,42.55,32.23
2016,4,6,7,15,641.5,65.5,0.95,16.5,254.5,45.41,34.78
2016,4,6,7,30,698.0,72.0,0.9,17.0,309.0,48.15,37.08
2016,4,6,7,45,734.0,77.0,0.9,17.5,363.5,54.81,42.74
2016,4,6,8,0,770.0,82.0,0.9,18.0,418.0,79.09,45.64
2016,4,6,8,15,797.0,86.0,0.9,18.5,470.0,128.41,69.51
2016,4,6,8,30,824.0,90.0,0.9,19.0,522.0,180.69,106.06
2016,4,6,8,45,842.5,93.5,0.9,19.5,570.5,233.69,148.8
2016,4,6,9,0,861.0,97.0,0.9,20.0,619.0,288.31,194.95
2016,4,6,9,15,875.5,99.5,0.85,20.5,662.0,348.1,245.18
2016,4,6,9,30,890.0,102.0,0.8,21.0,705.0,402.36,290.3
2016,4,6,9,45,897.5,105.5,0.75,21.5,741.5,455.01,332.98
2016,4,6,10,0,905.0,109.0,0.7,22.0,778.0,507.16,373.67
2016,4,6,10,15,912.5,111.0,0.65,22.5,808.5,557.33,411.37
2016,4,6,10,30,920.0,113.0,0.6,23.0,839.0,606.57,446.9
2016,4,6,10,45,921.5,116.0,0.6,23.5,860.5,651.97,479.01
2016,4,6,11,0,923.0,119.0,0.6,24.0,882.0,695.53,508.84
2016,4,6,11,15,926.0,119.5,0.55,24.0,897.0,735.9,536.02
2016,4,6,11,30,929.0,120.0,0.5,24.0,912.0,774.17,560.75
2016,4,6,11,45,927.5,122.0,0.45,24.5,917.5,808.22,579.97
2016,4,6,12,0,926.0,124.0,0.4,25.0,923.0,839.63,597.25
2016,4,6,12,15,824.5,180.5,0.4,25.0,891.5,843.47,599.18
2016,4,6,12,30,723.0,237.0,0.4,25.0,860.0,840.75,596.45
2016,4,6,12,45,812.5,184.0,0.4,25.5,877.5,882.3,622.53
2016,4,6,13,0,902.0,131.0,0.4,26.0,895.0,920.14,644.31
2016,4,6,13,15,736.5,210.0,0.4,26.0,825.5,879.93,619.42
2016,4,6,13,30,571.0,289.0,0.4,26.0,756.0,821.89,580.9
2016,4,6,13,45,497.5,304.5,0.4,26.0,702.5,780.71,554.81
2016,4,6,14,0,424.0,320.0,0.4,26.0,649.0,736.81,526.3
2016,4,6,14,15,412.0,312.0,0.4,26.0,621.0,722.54,518.38
2016,4,6,14,30,400.0,304.0,0.4,26.0,593.0,695.48,501.95
2016,4,6,14,45,482.5,255.0,0.4,26.0,585.0,729.77,528.09
2016,4,6,15,0,565.0,206.0,0.4,26.0,577.0,747.76,543.08
2016,4,6,15,15,628.0,169.0,0.4,26.0,556.0,762.52,555.15
2016,4,6,15,30,691.0,132.0,0.4,26.0,535.0,766.57,559.13
2016,4,6,15,45,585.5,148.5,0.4,26.0,470.0,684.91,506.41
2016,4,6,16,0,480.0,165.0,0.4,26.0,405.0,600.88,449.7
2016,4,6,16,15,447.0,155.5,0.45,25.0,360.5,553.41,420.61
2016,4,6,16,30,414.0,146.0,0.5,24.0,316.0,506.27,390.1
2016,4,6,16,45,390.5,128.0,0.6,23.5,270.5,456.57,356.41
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,407.06,321.22
2016,4,6,17,15,325.0,93.0,0.8,22.0,180.5,347.26,276.57
2016,4,6,17,30,283.0,76.0,0.9,21.0,136.0,289.83,231.41
2016,4,6,17,45,219.0,57.5,1.0,20.5,96.0,220.68,174.22
2016,4,6,18,0,155.0,39.0,1.1,20.0,56.0,145.22,109.82
2016,4,6,18,15,77.5,19.5,1.05,19.0,28.0,70.26,26.18
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,7.63,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,14.74,0.0
2016,4,7,6,15,97.0,34.5,0.8,13.0,48.0,28.21,17.75
2016,4,7,6,30,194.0,53.0,0.8,13.0,80.0,42.55,31.8
2016,4,7,6,45,249.5,71.0,0.8,13.5,122.0,53.26,41.82
2016,4,7,7,0,305.0,89.0,0.8,14.0,164.0,65.34,52.76
2016,4,7,7,15,362.0,99.0,0.85,14.0,208.5,70.82,57.7
2016,4,7,7,30,419.0,109.0,0.9,14.0,253.0,76.03,62.23
2016,4,7,7,45,339.0,143.0,0.95,14.5,272.5,104.71,87.03
2016,4,7,8,0,259.0,177.0,1.0,15.0,292.0,137.11,103.52
2016,4,7,8,15,350.5,182.0,1.0,15.0,356.5,167.39,119.4
2016,4,7,8,30,442.0,187.0,1.0,15.0,421.0,199.83,139.65
2016,4,7,8,45,484.0,192.0,1.0,15.0,469.5,239.48,170.49
2016,4,7,9,0,526.0,197.0,1.0,15.0,518.0,283.48,206.28
2016,4,7,9,15,464.5,237.5,0.95,15.0,535.5,327.7,245.2
2016,4,7,9,30,403.0,278.0,0.9,15.0,553.0,371.17,281.81
2016,4,7,9,45,506.0,255.0,0.9,15.5,619.0,414.51,315.03
2016,4,7,10,0,609.0,232.0,0.9,16.0,685.0,471.61,358.71
2016,4,7,10,15,504.0,286.5,0.9,16.0,671.0,497.34,379.14
2016,4,7,10,30,399.0,341.0,0.9,16.0,657.0,515.98,393.04
2016,4,7,10,45,440.5,333.0,0.9,16.0,691.0,554.01,421.76
2016,4,7,11,0,482.0,325.0,0.9,16.0,725.0,597.62,453.89
2016,4,7,11,15,479.5,333.5,0.85,16.0,737.5,627.95,474.99
2016,4,7,11,30,477.0,342.0,0.8,16.0,750.0,657.18,494.99
2016,4,7,11,45,491.5,331.5,0.8,16.0,754.5,680.84,512.0
2016,4,7,12,0,506.0,321.0,0.8,16.0,759.0,703.73,528.39
2016,4,7,12,15,494.5,333.5,0.8,16.0,761.5,726.16,543.45
2016,4,7,12,30,483.0,346.0,0.8,16.0,764.0,746.71,557.09
2016,4,7,12,45,490.5,339.0,0.85,16.0,760.0,762.93,569.23
2016,4,7,13,0,498.0,332.0,0.9,16.0,756.0,777.48,580.32
2016,4,7,13,15,366.0,368.0,0.9,16.0,676.0,702.02,526.27
2016,4,7,13,30,234.0,404.0,0.9,16.0,596.0,620.6,467.69
2016,4,7,13,45,355.5,351.0,0.9,16.0,633.0,692.23,522.72
2016,4,7,14,0,477.0,298.0,0.9,16.0,670.0,763.74,575.03
2016,4,7,14,15,327.5,324.0,0.9,16.0,574.5,649.2,492.58
2016,4,7,14,30,178.0,350.0,0.9,16.0,479.0,533.29,408.2
2016,4,7,14,45,125.5,323.0,0.9,16.0,411.5,459.42,355.1
2016,4,7,15,0,73.0,296.0,0.9,16.0,344.0,372.37,290.31
2016,4,7,15,15,72.0,275.5,0.9,15.5,320.5,351.19,276.25
2016,4,7,15,30,71.0,255.0,0.9,15.0,297.0,329.58,261.18
2016,4,7,15,45,57.5,228.5,0.9,15.0,261.0,289.95,231.02
2016,4,7,16,0,44.0,202.0,0.9,15.0,225.0,250.34,200.44
2016,4,7,16,15,33.0,177.0,0.85,15.0,193.0,214.66,172.44
2016,4,7,16,30,22.0,152.0,0.8,15.0,161.0,169.01,135.85
2016,4,7,16,45,15.5,132.0,0.8,15.0,138.0,144.07,115.76
2016,4,7,17,0,9.0,112.0,0.8,15.0,115.0,119.4,95.43
2016,4,7,17,15,4.5,90.5,0.75,14.5,92.0,94.45,74.67
2016,4,7,17,30,0.0,69.0,0.7,14.0,69.0,69.44,53.41
2016,4,7,17,45,0.0,49.0,0.7,14.0,49.0,48.67,35.41
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,27.07,16.55
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,13.45,1.5
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,21.5,0.5,12.0,21.5,19.95,11.22
2016,4,8,6,30,0.0,36.0,0.5,12.0,36.0,33.43,24.02
2016,4,8,6,45,0.0,53.5,0.5,12.5,53.5,48.92,38.22
2016,4,8,7,0,0.0,71.0,0.5,13.0,71.0,64.22,52.02
2016,4,8,7,15,0.0,91.0,0.5,13.0,91.0,81.33,67.24
2016,4,8,7,30,0.0,111.0,0.5,13.0,111.0,98.24,81.97
2016,4,8,7,45,30.5,146.0,0.5,13.5,160.0,119.7,100.2
2016,4,8,8,0,61.0,181.0,0.5,14.0,209.0,148.45,117.1
2016,4,8,8,15,44.5,192.5,0.45,14.0,214.0,162.62,127.67
2016,4,8,8,30,28.0,204.0,0.4,14.0,219.0,174.63,137.34
2016,4,8,8,45,51.0,237.5,0.4,14.5,268.0,208.73,162.83
2016,4,8,9,0,74.0,271.0,0.4,15.0,317.0,245.83,190.41
2016,4,8,9,15,41.5,242.0,0.4,15.0,268.5,221.35,172.05
2016,4,8,9,30,9.0,213.0,0.4,15.0,220.0,195.88,152.77
2016,4,8,9,45,136.0,282.5,0.4,15.0,384.0,297.12,229.79
2016,4,8,10,0,263.0,352.0,0.4,15.0,548.0,416.25,317.81
2016,4,8,10,15,245.0,370.5,0.4,14.5,559.0,444.47,338.56
2016,4,8,10,30,227.0,389.0,0.4,14.0,570.0,465.69,354.71
2016,4,8,10,45,186.0,403.0,0.45,14.0,554.0,467.75,356.3
2016,4,8,11,0,145.0,417.0,0.5,14.0,538.0,466.25,355.13
2016,4,8,11,15,102.5,406.5,0.5,14.0,493.0,440.06,335.58
2016,4,8,11,30,60.0,396.0,0.5,14.0,448.0,407.71,311.38
2016,4,8,11,45,35.5,316.5,0.5,14.5,347.5,321.8,247.35
2016,4,8,12,0,11.0,237.0,0.5,15.0,247.0,229.83,177.34
2016,4,8,12,15,13.5,262.5,0.5,15.0,274.5,256.65,198.51
2016,4,8,12,30,16.0,288.0,0.5,15.0,302.0,283.91,219.13
2016,4,8,12,45,18.0,298.0,0.55,15.0,313.5,296.42,228.7
2016,4,8,13,0,20.0,308.0,0.6,15.0,325.0,309.15,238.56
2016,4,8,13,15,16.0,280.0,0.6,15.0,293.5,279.83,216.41
2016,4,8,13,30,12.0,252.0,0.6,15.0,262.0,250.05,193.97
2016,4,8,13,45,11.5,244.5,0.65,15.0,254.0,243.11,189.14
2016,4,8,14,0,11.0,237.0,0.7,15.0,246.0,236.08,184.1
2016,4,8,14,15,13.5,245.5,0.7,14.5,255.5,247.67,193.87
2016,4,8,14,30,16.0,254.0,0.7,14.0,265.0,259.58,203.84
2016,4,8,14,45,15.0,240.5,0.7,14.0,251.0,246.12,193.71
2016,4,8,15,0,14.0,227.0,0.7,14.0,237.0,232.57,183.62
2016,4,8,15,15,7.0,119.0,0.65,14.0,124.0,118.12,92.44
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,10.22,3.0
2016,4,8,15,45,0.0,65.5,0.6,14.0,65.5,60.97,45.97
2016,4,8,16,0,0.0,120.0,0.6,14.0,120.0,114.16,90.29
2016,4,8,16,15,0.0,79.5,0.55,14.0,79.5,74.02,57.04
2016,4,8,16,30,0.0,39.0,0.5,14.0,39.0,36.22,25.37
2016,4,8,16,45,0.0,33.5,0.5,14.0,33.5,31.1,21.11
2016,4,8,17,0,0.0,28.0,0.5,14.0,28.0,25.98,16.76
2016,4,8,17,15,0.0,22.5,0.45,13.5,22.5,20.86,12.39
2016,4,8,17,30,0.0,17.0,0.4,13.0,17.0,15.75,7.95
2016,4,8,17,45,0.0,12.0,0.4,13.0,12.0,11.11,3.84
2016,4,8,18,0,0.0,7.0,0.4,13.0,7.0,6.48,0.0
2016,4,8,18,15,0.0,3.5,0.4,12.5,3.5,3.24,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,11.5,4.5,4.29,0.0
2016,4,9,6,0,0.0,9.0,0.4,12.0,9.0,8.34,0.0
2016,4,9,6,15,0.0,23.5,0.4,12.0,23.5,21.81,12.98
2016,4,9,6,30,0.0,38.0,0.4,12.0,38.0,35.19,25.64
2016,4,9,6,45,0.0,56.0,0.4,12.5,56.0,51.05,40.16
2016,4,9,7,0,0.0,74.0,0.4,13.0,74.0,66.73,54.26
2016,4,9,7,15,0.0,93.5,0.4,13.0,93.5,83.41,69.05
2016,4,9,7,30,0.0,113.0,0.4,13.0,113.0,99.91,83.38
2016,4,9,7,45,0.0,94.0,0.45,13.5,94.0,85.88,70.69
2016,4,9,8,0,0.0,75.0,0.5,14.0,75.0,69.81,53.62
2016,4,9,8,15,0.0,57.0,0.5,14.0,57.0,53.02,39.37
2016,4,9,8,30,0.0,39.0,0.5,14.0,39.0,36.26,25.15
2016,4,9,8,45,0.0,84.0,0.5,14.0,84.0,78.26,60.21
2016,4,9,9,0,0.0,129.0,0.5,14.0,129.0,118.69,93.1
2016,4,9,9,15,1.0,150.0,0.5,14.0,150.5,137.83,108.16
2016,4,9,9,30,2.0,171.0,0.5,14.0,172.0,157.14,123.29
2016,4,9,9,45,9.5,217.0,0.5,14.5,224.0,201.14,157.44
2016,4,9,10,0,17.0,263.0,0.5,15.0,276.0,245.96,191.41
2016,4,9,10,15,30.0,303.5,0.5,15.0,327.0,284.59,220.46
2016,4,9,10,30,43.0,344.0,0.5,15.0,378.0,330.16,254.43
2016,4,9,10,45,76.0,378.0,0.5,15.0,440.5,384.16,294.42
2016,4,9,11,0,109.0,412.0,0.5,15.0,503.0,441.61,336.27
2016,4,9,11,15,59.5,318.0,0.5,15.0,368.0,332.51,255.19
2016,4,9,11,30,10.0,224.0,0.5,15.0,233.0,215.32,166.13
2016,4,9,11,45,13.5,259.0,0.5,15.0,271.0,251.21,194.42
2016,4,9,12,0,17.0,294.0,0.5,15.0,309.0,287.69,221.93
2016,4,9,12,15,14.0,268.0,0.5,15.0,280.5,262.28,202.39
2016,4,9,12,30,11.0,242.0,0.5,15.0,252.0,236.31,182.71
2016,4,9,12,45,17.0,283.0,0.5,15.0,298.0,281.32,217.44
2016,4,9,13,0,23.0,324.0,0.5,15.0,344.0,327.29,251.94
2016,4,9,13,15,85.5,368.0,0.5,15.0,439.5,437.14,334.76
2016,4,9,13,30,148.0,412.0,0.5,15.0,535.0,552.65,418.09
2016,4,9,13,45,233.5,387.0,0.5,15.0,574.0,610.46,460.52
2016,4,9,14,0,319.0,362.0,0.5,15.0,613.0,678.98,510.15
2016,4,9,14,15,256.0,357.0,0.5,15.0,553.0,621.16,468.6
2016,4,9,14,30,193.0,352.0,0.5,15.0,493.0,550.01,418.61
2016,4,9,14,45,139.5,328.0,0.55,15.0,427.0,478.18,367.79
2016,4,9,15,0,86.0,304.0,0.6,15.0,361.0,393.17,305.63
2016,4,9,15,15,76.5,280.0,0.6,14.5,328.5,360.37,282.87
2016,4,9,15,30,67.0,256.0,0.6,14.0,296.0,327.27,258.98
2016,4,9,15,45,43.0,221.0,0.6,14.0,246.0,268.78,213.94
2016,4,9,16,0,19.0,186.0,0.6,14.0,196.0,199.66,159.46
2016,4,9,16,15,20.0,169.5,0.6,14.0,179.0,184.43,148.15
2016,4,9,16,30,21.0,153.0,0.6,14.0,162.0,169.12,136.31
2016,4,9,16,45,15.0,133.0,0.6,14.0,139.0,144.53,116.4
2016,4,9,17,0,9.0,113.0,0.6,14.0,116.0,120.18,96.35
2016,4,9,17,15,4.5,92.5,0.55,13.5,94.0,96.43,76.59
2016,4,9,17,30,0.0,72.0,0.5,13.0,72.0,72.68,56.39
2016,4,9,17,45,0.0,51.5,0.5,13.0,51.5,51.37,37.91
2016,4,9,18,0,0.0,31.0,0.5,13.0,31.0,29.22,18.56
2016,4,9,18,15,0.0,15.5,0.5,12.5,15.5,14.38,3.42
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,11.5,5.5,5.24,0.0
2016,4,10,6,0,0.0,11.0,0.7,12.0,11.0,10.19,0.0
2016,4,10,6,15,0.0,28.0,0.7,12.0,28.0,25.98,16.67
2016,4,10,6,30,0.0,45.0,0.7,12.0,45.0,41.05,30.84
2016,4,10,6,45,0.0,66.0,0.75,12.0,66.0,59.12,47.43
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,76.95,63.57
2016,4,10,7,15,6.0,107.0,0.8,12.0,109.5,93.85,78.58
2016,4,10,7,30,12.0,127.0,0.8,12.0,132.0,110.59,93.14
2016,4,10,7,45,6.0,135.0,0.8,12.0,137.5,118.26,99.54
2016,4,10,8,0,0.0,143.0,0.8,12.0,143.0,126.54,101.5
2016,4,10,8,15,0.0,89.5,0.8,12.0,89.5,83.16,65.0
2016,4,10,8,30,0.0,36.0,0.8,12.0,36.0,33.46,22.94
2016,4,10,8,45,0.0,49.0,0.85,12.5,49.0,45.59,33.11
2016,4,10,9,0,0.0,62.0,0.9,13.0,62.0,57.74,43.1
2016,4,10,9,15,0.0,53.5,0.9,13.0,53.5,49.82,36.34
2016,4,10,9,30,0.0,45.0,0.9,13.0,45.0,41.91,29.64
2016,4,10,9,45,0.0,49.0,0.95,13.0,49.0,45.66,32.7
2016,4,10,10,0,0.0,53.0,1.0,13.0,53.0,49.41,35.75
2016,4,10,10,15,0.0,58.0,1.0,13.0,58.0,54.1,39.57
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,58.79,43.39
2016,4,10,10,45,0.0,72.5,1.05,13.0,72.5,67.7,50.67
2016,4,10,11,0,0.0,82.0,1.1,13.0,82.0,76.61,57.92
2016,4,10,11,15,0.0,94.0,1.1,13.0,94.0,87.79,67.01
2016,4,10,11,30,0.0,106.0,1.1,13.0,106.0,98.97,76.07
2016,4,10,11,45,0.0,100.5,1.15,13.0,100.5,93.89,71.88
2016,4,10,12,0,0.0,95.0,1.2,13.0,95.0,88.79,67.72
2016,4,10,12,15,0.0,103.0,1.2,13.0,103.0,96.3,73.85
2016,4,10,12,30,0.0,111.0,1.2,13.0,111.0,103.83,79.98
2016,4,10,12,45,0.0,119.0,1.3,13.0,119.0,111.4,86.14
2016,4,10,13,0,0.0,127.0,1.4,13.0,127.0,118.99,92.35
2016,4,10,13,15,1.0,141.5,1.4,13.0,142.5,133.69,104.34
2016,4,10,13,30,2.0,156.0,1.4,13.0,158.0,148.54,116.42
2016,4,10,13,45,3.0,165.5,1.45,13.0,168.0,158.75,124.79
2016,4,10,14,0,4.0,175.0,1.5,13.0,178.0,169.09,133.3
2016,4,10,14,15,2.0,112.5,1.5,12.5,114.0,107.23,83.45
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,46.6,33.53
2016,4,10,14,45,0.0,67.0,1.5,12.0,67.0,62.45,46.93
2016,4,10,15,0,0.0,84.0,1.5,12.0,84.0,78.32,60.28
2016,4,10,15,15,0.0,68.5,1.45,12.0,68.5,63.81,48.29
2016,4,10,15,30,0.0,53.0,1.4,12.0,53.0,49.32,36.25
2016,4,10,15,45,0.0,56.0,1.4,12.0,56.0,52.1,38.74
2016,4,10,16,0,0.0,59.0,1.4,12.0,59.0,54.89,41.24
2016,4,10,16,15,0.0,45.0,1.3,12.0,45.0,41.82,30.26
2016,4,10,16,30,0.0,31.0,1.2,12.0,31.0,28.78,19.19
2016,4,10,16,45,0.0,26.5,1.15,12.0,26.5,24.59,15.65
2016,4,10,17,0,0.0,22.0,1.1,12.0,22.0,20.4,12.07
2016,4,10,17,15,0.0,17.5,1.0,11.5,17.5,16.22,8.47
2016,4,10,17,30,0.0,13.0,0.9,11.0,13.0,12.04,4.82
2016,4,10,17,45,0.0,9.5,0.85,11.0,9.5,8.79,1.91
2016,4,10,18,0,0.0,6.0,0.8,11.0,6.0,5.55,0.0
2016,4,10,18,15,0.0,3.0,0.75,11.0,3.0,2.77,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,11.5,0.65,10.0,13.5,10.96,0.0
2016,4,11,6,0,77.0,23.0,0.6,10.0,27.0,19.11,4.96
2016,4,11,6,15,178.5,41.0,0.55,10.5,66.0,31.79,21.97
2016,4,11,6,30,280.0,59.0,0.5,11.0,105.0,44.94,34.5
2016,4,11,6,45,140.0,68.5,0.5,11.5,91.5,54.01,43.01
2016,4,11,7,0,0.0,78.0,0.5,12.0,78.0,70.13,57.53
2016,4,11,7,15,0.0,97.5,0.5,12.0,97.5,86.77,72.29
2016,4,11,7,30,0.0,117.0,0.5,12.0,117.0,103.23,86.61
2016,4,11,7,45,18.5,147.5,0.5,12.0,156.0,127.7,107.63
2016,4,11,8,0,37.0,178.0,0.5,12.0,195.0,147.3,117.27
2016,4,11,8,15,24.5,183.0,0.5,12.0,195.0,162.63,129.37
2016,4,11,8,30,12.0,188.0,0.5,12.0,195.0,168.21,133.91
2016,4,11,8,45,29.0,224.0,0.55,12.5,242.0,195.65,154.7
2016,4,11,9,0,46.0,260.0,0.6,13.0,289.0,232.06,182.41
2016,4,11,9,15,42.0,273.5,0.6,13.0,301.5,247.01,193.89
2016,4,11,9,30,38.0,287.0,0.6,13.0,314.0,261.53,205.02
2016,4,11,9,45,21.5,237.0,0.6,13.5,252.5,223.72,175.19
2016,4,11,10,0,5.0,187.0,0.6,14.0,191.0,174.06,135.91
2016,4,11,10,15,186.0,273.5,0.6,14.0,424.0,332.91,260.16
2016,4,11,10,30,367.0,360.0,0.6,14.0,657.0,520.42,398.5
2016,4,11,10,45,200.5,354.5,0.65,14.5,517.5,438.44,335.92
2016,4,11,11,0,34.0,349.0,0.7,15.0,378.0,338.97,260.19
2016,4,11,11,15,71.5,389.5,0.7,15.0,451.5,405.11,310.58
2016,4,11,11,30,109.0,430.0,0.7,15.0,525.0,474.92,361.43
2016,4,11,11,45,148.5,437.5,0.75,15.0,568.0,520.86,395.03
2016,4,11,12,0,188.0,445.0,0.8,15.0,611.0,569.02,430.17
2016,4,11,12,15,225.0,439.0,0.8,15.0,637.0,604.4,455.72
2016,4,11,12,30,262.0,433.0,0.8,15.0,663.0,645.7,485.26
2016,4,11,12,45,295.0,419.0,0.8,15.0,675.5,672.65,504.74
2016,4,11,13,0,328.0,405.0,0.8,15.0,688.0,699.35,524.16
2016,4,11,13,15,592.5,270.5,0.8,15.0,768.5,822.0,615.26
2016,4,11,13,30,857.0,136.0,0.8,15.0,849.0,925.76,685.16
2016,4,11,13,45,852.0,133.5,0.8,15.0,824.5,934.62,690.09
2016,4,11,14,0,847.0,131.0,0.8,15.0,800.0,933.48,690.12
2016,4,11,14,15,837.0,129.0,0.8,15.0,768.0,925.09,685.72
2016,4,11,14,30,827.0,127.0,0.8,15.0,736.0,913.6,679.53
2016,4,11,14,45,817.5,122.5,0.8,15.0,698.5,896.77,669.99
2016,4,11,15,0,808.0,118.0,0.8,15.0,661.0,877.01,658.63
2016,4,11,15,15,791.0,115.0,0.8,15.0,617.5,849.52,642.16
2016,4,11,15,30,774.0,112.0,0.8,15.0,574.0,819.66,624.09
2016,4,11,15,45,445.0,168.0,0.8,15.0,429.0,589.05,461.46
2016,4,11,16,0,116.0,224.0,0.8,15.0,284.0,348.72,276.79
2016,4,11,16,15,59.0,181.5,0.75,14.5,212.0,240.32,193.33
2016,4,11,16,30,2.0,139.0,0.7,14.0,140.0,138.53,110.45
2016,4,11,16,45,1.0,120.5,0.7,14.0,121.0,119.64,95.5
2016,4,11,17,0,0.0,102.0,0.7,14.0,102.0,100.68,79.92
2016,4,11,17,15,237.0,82.5,0.65,13.5,136.0,264.8,220.91
2016,4,11,17,30,474.0,63.0,0.6,13.0,170.0,397.8,326.62
2016,4,11,17,45,387.5,51.5,0.55,12.5,123.5,314.22,255.25
2016,4,11,18,0,301.0,40.0,0.5,12.0,77.0,237.44,188.44
2016,4,11,18,15,172.0,24.5,0.55,11.5,43.5,137.92,89.21
2016,4,11,18,30,43.0,9.0,0.6,11.0,10.0,27.59,0.0
2016,4,11,18,45,21.5,4.5,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,12.0,1.0,9.5,15.5,11.44,0.0
2016,4,12,6,0,110.0,24.0,1.0,10.0,31.0,18.83,6.42
2016,4,12,6,15,215.0,40.5,1.05,10.0,70.5,31.31,21.71
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,43.27,33.18
2016,4,12,6,45,160.0,43.0,1.15,10.5,69.5,31.08,22.54
2016,4,12,7,0,0.0,29.0,1.2,11.0,29.0,26.9,18.83
2016,4,12,7,15,0.0,36.5,1.2,11.0,36.5,33.88,25.17
2016,4,12,7,30,0.0,44.0,1.2,11.0,44.0,40.87,31.43
2016,4,12,7,45,7.0,103.5,1.2,11.5,107.0,93.89,78.48
2016,4,12,8,0,14.0,163.0,1.2,12.0,170.0,143.08,114.91
2016,4,12,8,15,8.5,166.0,1.2,12.0,170.5,147.92,118.43
2016,4,12,8,30,3.0,169.0,1.2,12.0,171.0,151.63,121.31
2016,4,12,8,45,5.0,182.5,1.2,12.5,186.0,164.77,131.33
2016,4,12,9,0,7.0,196.0,1.2,13.0,201.0,178.15,141.45
2016,4,12,9,15,4.5,185.5,1.2,13.0,189.0,169.89,134.5
2016,4,12,9,30,2.0,175.0,1.2,13.0,177.0,160.8,126.96
2016,4,12,9,45,17.0,240.5,1.2,13.0,253.5,224.97,177.84
2016,4,12,10,0,32.0,306.0,1.2,13.0,330.0,284.19,223.63
2016,4,12,10,15,36.0,325.0,1.2,13.0,353.0,306.46,240.35
2016,4,12,10,30,40.0,344.0,1.2,13.0,376.0,329.39,257.66
2016,4,12,10,45,33.5,338.0,1.25,13.0,366.0,325.02,254.09
2016,4,12,11,0,27.0,332.0,1.3,13.0,356.0,319.67,249.9
2016,4,12,11,15,24.5,327.5,1.35,13.0,349.5,318.81,249.22
2016,4,12,11,30,22.0,323.0,1.4,13.0,343.0,315.09,246.35
2016,4,12,11,45,44.0,368.5,1.45,13.0,408.0,376.97,294.06
2016,4,12,12,0,66.0,414.0,1.5,13.0,473.0,441.33,342.55
2016,4,12,12,15,59.5,406.5,1.5,13.0,459.5,434.39,336.87
2016,4,12,12,30,53.0,399.0,1.5,13.0,446.0,426.67,331.11
2016,4,12,12,45,44.0,379.5,1.55,13.0,418.5,404.32,314.55
2016,4,12,13,0,35.0,360.0,1.6,13.0,391.0,380.94,297.16
2016,4,12,13,15,57.5,378.0,1.55,13.0,427.0,422.81,329.71
2016,4,12,13,30,80.0,396.0,1.5,13.0,463.0,465.79,362.35
2016,4,12,13,45,184.0,384.5,1.5,13.5,532.5,564.32,437.71
2016,4,12,14,0,288.0,373.0,1.5,14.0,602.0,664.69,511.71
2016,4,12,14,15,342.0,342.5,1.5,14.0,603.5,686.92,529.25
2016,4,12,14,30,396.0,312.0,1.5,14.0,605.0,706.82,545.93
2016,4,12,14,45,573.5,231.0,1.55,14.0,630.5,794.45,614.18
2016,4,12,15,0,751.0,150.0,1.6,14.0,656.0,868.04,668.11
2016,4,12,15,15,697.5,151.0,1.6,13.5,597.0,813.8,632.33
2016,4,12,15,30,644.0,152.0,1.6,13.0,538.0,758.54,596.55
2016,4,12,15,45,583.0,155.0,1.65,13.0,483.0,698.53,555.67
2016,4,12,16,0,522.0,158.0,1.7,13.0,428.0,633.96,509.45
2016,4,12,16,15,487.5,147.0,1.7,12.5,378.5,581.67,472.57
2016,4,12,16,30,453.0,136.0,1.7,12.0,329.0,529.68,434.73
2016,4,12,16,45,395.5,130.5,1.7,12.0,283.0,468.09,386.93
2016,4,12,17,0,338.0,125.0,1.7,12.0,237.0,397.24,330.67
2016,4,12,17,15,295.0,107.5,1.6,11.5,192.0,337.59,282.34
2016,4,12,17,30,252.0,90.0,1.5,11.0,147.0,280.64,234.47
2016,4,12,17,45,191.0,70.0,1.4,11.0,107.0,212.56,175.35
2016,4,12,18,0,130.0,50.0,1.3,11.0,67.0,149.05,118.89
2016,4,12,18,15,65.0,29.0,1.25,10.5,37.5,83.77,54.7
2016,4,12,18,30,0.0,8.0,1.2,10.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,0.9,9.5,16.5,12.87,0.0
2016,4,13,6,0,86.0,27.0,0.9,10.0,33.0,22.28,10.01
2016,4,13,6,15,189.5,45.5,0.9,10.5,73.5,35.21,25.19
2016,4,13,6,30,293.0,64.0,0.9,11.0,114.0,48.65,37.88
2016,4,13,6,45,327.5,80.0,0.95,11.5,154.5,59.41,47.87
2016,4,13,7,0,362.0,96.0,1.0,12.0,195.0,69.62,57.08
2016,4,13,7,15,428.5,101.0,0.95,12.0,242.5,71.28,58.55
2016,4,13,7,30,495.0,106.0,0.9,12.0,290.0,72.92,59.88
2016,4,13,7,45,597.5,106.0,0.9,12.5,360.5,71.58,58.39
2016,4,13,8,0,700.0,106.0,0.9,13.0,431.0,112.39,65.98
2016,4,13,8,15,727.5,110.5,0.9,13.0,482.0,159.31,96.04
2016,4,13,8,30,755.0,115.0,0.9,13.0,533.0,209.25,135.14
2016,4,13,8,45,775.5,119.0,0.9,13.5,580.0,265.48,182.4
2016,4,13,9,0,796.0,123.0,0.9,14.0,627.0,317.72,227.36
2016,4,13,9,15,811.5,126.0,0.85,14.0,669.5,369.14,271.9
2016,4,13,9,30,827.0,129.0,0.8,14.0,712.0,421.47,316.23
2016,4,13,9,45,850.0,125.5,0.8,14.5,751.0,472.22,357.79
2016,4,13,10,0,873.0,122.0,0.8,15.0,790.0,527.78,401.52
2016,4,13,10,15,880.5,124.0,0.8,15.0,819.5,576.24,439.54
2016,4,13,10,30,888.0,126.0,0.8,15.0,849.0,623.79,475.83
2016,4,13,10,45,891.5,128.5,0.8,15.0,870.5,668.21,508.87
2016,4,13,11,0,895.0,131.0,0.8,15.0,892.0,711.02,539.94
2016,4,13,11,15,898.0,131.5,0.8,15.0,906.5,749.96,567.68
2016,4,13,11,30,901.0,132.0,0.8,15.0,921.0,786.89,592.59
