Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,903.5,132.0,0.85,15.5,927.5,820.81,614.33
2016,4,13,12,0,906.0,132.0,0.9,16.0,934.0,852.38,634.4
2016,4,13,12,15,905.5,132.0,0.9,16.0,932.5,878.98,651.5
2016,4,13,12,30,905.0,132.0,0.9,16.0,931.0,902.79,666.82
2016,4,13,12,45,903.5,131.0,0.95,16.0,921.5,921.88,680.03
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,937.93,691.43
2016,4,13,13,15,898.0,129.0,1.0,16.0,894.0,948.6,698.6
2016,4,13,13,30,894.0,128.0,1.0,16.0,876.0,956.04,703.89
2016,4,13,13,45,882.0,129.5,1.05,16.0,849.5,955.47,705.1
2016,4,13,14,0,870.0,131.0,1.1,16.0,823.0,959.14,709.31
2016,4,13,14,15,860.5,129.0,1.1,15.5,790.5,951.07,706.39
2016,4,13,14,30,851.0,127.0,1.1,15.0,758.0,939.81,701.65
2016,4,13,14,45,806.0,133.0,1.15,15.0,706.0,901.83,678.85
2016,4,13,15,0,761.0,139.0,1.2,15.0,654.0,866.24,657.69
2016,4,13,15,15,604.0,180.0,1.2,14.5,572.5,764.11,590.39
2016,4,13,15,30,447.0,221.0,1.2,14.0,491.0,659.63,516.02
2016,4,13,15,45,305.0,224.5,1.2,14.0,401.5,522.88,415.3
2016,4,13,16,0,163.0,228.0,1.2,14.0,312.0,392.7,315.11
2016,4,13,16,15,416.0,165.5,1.2,13.5,351.0,547.08,442.14
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,664.25,534.16
2016,4,13,16,45,626.0,96.0,1.2,13.0,336.5,603.37,488.91
2016,4,13,17,0,583.0,89.0,1.2,13.0,283.0,543.39,443.84
2016,4,13,17,15,522.5,80.5,1.15,12.5,231.0,471.3,387.87
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,402.19,331.89
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,308.51,253.55
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,226.13,181.77
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,128.77,89.0
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,13.34,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,21.98,10.77
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,32.78,23.21
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,44.49,34.36
2016,4,14,6,45,477.0,68.0,1.4,10.5,179.5,51.1,40.62
2016,4,14,7,0,551.0,79.0,1.5,11.0,231.0,57.36,46.32
2016,4,14,7,15,603.5,86.5,1.5,11.0,285.5,60.25,48.91
2016,4,14,7,30,656.0,94.0,1.5,11.0,340.0,63.0,51.26
2016,4,14,7,45,709.0,85.0,1.55,11.5,387.0,59.91,48.23
2016,4,14,8,0,762.0,76.0,1.6,12.0,434.0,102.05,54.48
2016,4,14,8,15,744.5,93.0,1.6,12.0,474.5,156.45,93.32
2016,4,14,8,30,727.0,110.0,1.6,12.0,515.0,203.79,133.06
2016,4,14,8,45,764.0,120.5,1.65,12.5,578.0,261.89,181.94
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,329.09,238.9
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,380.46,284.19
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,432.64,329.42
2016,4,14,9,45,856.0,131.5,1.7,13.5,764.5,483.21,371.69
2016,4,14,10,0,882.0,126.0,1.7,14.0,804.0,538.72,416.4
2016,4,14,10,15,578.0,258.5,1.7,14.0,709.5,527.97,409.66
2016,4,14,10,30,274.0,391.0,1.7,14.0,615.0,496.86,384.84
2016,4,14,10,45,582.0,266.0,1.75,14.0,758.0,596.04,463.68
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,719.36,558.24
2016,4,14,11,15,893.0,141.5,1.8,14.0,915.0,758.16,586.08
2016,4,14,11,30,896.0,142.0,1.8,14.0,929.0,794.97,612.02
2016,4,14,11,45,880.0,153.5,1.8,14.0,930.5,827.7,634.18
2016,4,14,12,0,864.0,165.0,1.8,14.0,932.0,855.69,653.01
2016,4,14,12,15,863.0,164.5,1.85,14.0,930.0,881.46,670.87
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,904.5,686.94
2016,4,14,12,45,883.0,148.5,2.0,14.0,924.0,923.3,700.79
2016,4,14,13,0,904.0,133.0,2.1,14.0,920.0,945.12,716.83
2016,4,14,13,15,900.0,132.5,2.1,14.0,902.0,956.29,724.65
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,964.25,730.54
2016,4,14,13,45,880.5,135.5,2.15,14.0,856.5,962.47,730.61
2016,4,14,14,0,865.0,139.0,2.2,14.0,829.0,965.31,734.05
2016,4,14,14,15,855.5,137.0,2.2,14.0,796.5,957.25,729.66
2016,4,14,14,30,846.0,135.0,2.2,14.0,764.0,946.01,723.36
2016,4,14,14,45,828.0,134.5,2.2,14.0,724.0,925.55,710.88
2016,4,14,15,0,810.0,134.0,2.2,14.0,684.0,902.31,696.61
2016,4,14,15,15,792.5,130.0,2.2,13.5,639.5,873.08,679.43
2016,4,14,15,30,775.0,126.0,2.2,13.0,595.0,846.25,663.86
2016,4,14,15,45,759.5,119.0,2.2,13.0,547.0,810.91,640.81
2016,4,14,16,0,744.0,112.0,2.2,13.0,499.0,773.54,616.11
2016,4,14,16,15,712.5,107.0,2.15,12.5,447.0,723.94,582.73
2016,4,14,16,30,681.0,102.0,2.1,12.0,395.0,673.75,548.22
2016,4,14,16,45,640.5,95.0,2.1,12.0,341.5,614.25,504.92
2016,4,14,17,0,600.0,88.0,2.1,12.0,288.0,555.47,459.92
2016,4,14,17,15,538.5,79.5,2.0,11.5,235.5,482.0,401.67
2016,4,14,17,30,477.0,71.0,1.9,11.0,183.0,411.61,343.63
2016,4,14,17,45,381.0,59.5,1.85,11.0,134.0,320.03,265.43
2016,4,14,18,0,285.0,48.0,1.8,11.0,85.0,239.84,194.25
2016,4,14,18,15,142.5,31.0,1.75,10.5,49.5,137.64,97.85
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.2,7.5,22.5,13.34,0.0
2016,4,15,6,0,222.0,28.0,1.2,8.0,45.0,21.95,11.58
2016,4,15,6,15,341.0,40.0,1.2,8.5,90.0,31.39,22.22
2016,4,15,6,30,460.0,52.0,1.2,9.0,135.0,39.62,30.18
2016,4,15,6,45,536.5,60.5,1.3,9.5,188.0,44.28,34.65
2016,4,15,7,0,613.0,69.0,1.4,10.0,241.0,48.72,38.72
2016,4,15,7,15,662.5,75.0,1.45,10.5,296.5,50.87,40.56
2016,4,15,7,30,712.0,81.0,1.5,11.0,352.0,52.9,42.2
2016,4,15,7,45,743.0,87.0,1.55,11.5,405.5,65.11,42.65
2016,4,15,8,0,774.0,93.0,1.6,12.0,459.0,119.77,67.97
2016,4,15,8,15,799.0,97.0,1.6,12.0,511.0,169.69,101.64
2016,4,15,8,30,824.0,101.0,1.6,12.0,563.0,222.33,144.2
2016,4,15,8,45,839.5,105.5,1.6,12.5,610.5,275.69,190.51
2016,4,15,9,0,855.0,110.0,1.6,13.0,658.0,330.33,238.64
2016,4,15,9,15,869.0,112.5,1.55,13.0,701.0,383.86,285.94
2016,4,15,9,30,883.0,115.0,1.5,13.0,744.0,438.05,332.77
2016,4,15,9,45,898.0,115.0,1.45,13.5,782.0,495.46,379.97
2016,4,15,10,0,913.0,115.0,1.4,14.0,820.0,548.05,422.01
2016,4,15,10,15,920.5,116.5,1.35,14.0,849.5,597.79,461.34
2016,4,15,10,30,928.0,118.0,1.3,14.0,879.0,646.53,498.69
2016,4,15,10,45,935.0,118.0,1.3,14.5,902.0,692.48,532.41
2016,4,15,11,0,942.0,118.0,1.3,15.0,925.0,736.96,564.1
2016,4,15,11,15,945.0,118.5,1.35,15.0,939.5,777.4,593.52
2016,4,15,11,30,948.0,119.0,1.4,15.0,954.0,815.71,619.63
2016,4,15,11,45,951.0,118.0,1.45,15.5,961.0,850.34,641.96
2016,4,15,12,0,954.0,117.0,1.5,16.0,968.0,882.48,662.49
2016,4,15,12,15,953.5,116.5,1.5,16.0,965.5,909.54,680.16
2016,4,15,12,30,953.0,116.0,1.5,16.0,963.0,933.65,695.93
2016,4,15,12,45,954.0,113.5,1.55,16.0,953.5,954.05,710.02
2016,4,15,13,0,955.0,111.0,1.6,16.0,944.0,971.28,722.18
2016,4,15,13,15,950.5,110.5,1.65,16.0,925.5,982.29,730.41
2016,4,15,13,30,946.0,110.0,1.7,16.0,907.0,989.91,736.64
2016,4,15,13,45,942.5,107.0,1.75,16.0,881.5,992.42,739.7
2016,4,15,14,0,939.0,104.0,1.8,16.0,856.0,991.46,740.68
2016,4,15,14,15,930.0,102.5,1.8,16.0,822.0,983.58,736.6
2016,4,15,14,30,921.0,101.0,1.8,16.0,788.0,972.38,730.53
2016,4,15,14,45,909.0,99.0,1.8,16.0,748.0,954.64,720.26
2016,4,15,15,0,897.0,97.0,1.8,16.0,708.0,933.88,708.09
2016,4,15,15,15,881.5,94.5,1.75,16.0,662.5,906.53,690.92
2016,4,15,15,30,866.0,92.0,1.7,16.0,617.0,876.62,672.04
2016,4,15,15,45,843.5,89.5,1.65,16.0,567.0,845.61,652.35
2016,4,15,16,0,821.0,87.0,1.6,16.0,517.0,805.42,626.09
2016,4,15,16,15,793.5,83.0,1.55,15.5,464.0,757.8,595.4
2016,4,15,16,30,766.0,79.0,1.5,15.0,411.0,709.19,563.33
2016,4,15,16,45,727.0,74.5,1.45,14.5,356.5,650.74,523.06
2016,4,15,17,0,688.0,70.0,1.4,14.0,302.0,596.87,484.92
2016,4,15,17,15,633.0,63.5,1.3,13.5,248.0,527.05,431.54
2016,4,15,17,30,578.0,57.0,1.2,13.0,194.0,459.94,377.54
2016,4,15,17,45,494.5,48.0,1.2,12.5,144.0,376.13,308.05
2016,4,15,18,0,411.0,39.0,1.2,12.0,94.0,298.68,240.49
2016,4,15,18,15,268.0,26.0,1.2,11.5,55.5,194.6,141.62
2016,4,15,18,30,125.0,13.0,1.2,11.0,17.0,68.65,0.0
2016,4,15,18,45,62.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,129.5,13.5,0.7,9.5,24.5,12.87,0.0
2016,4,16,6,0,259.0,27.0,0.6,10.0,49.0,21.51,11.66
2016,4,16,6,15,370.5,39.0,0.5,10.5,94.5,30.24,21.14
2016,4,16,6,30,482.0,51.0,0.4,11.0,140.0,38.5,29.02
2016,4,16,6,45,552.5,59.0,0.35,11.5,192.5,42.79,33.11
2016,4,16,7,0,623.0,67.0,0.3,12.0,245.0,46.88,36.81
2016,4,16,7,15,670.0,73.0,0.25,12.5,299.5,49.11,38.71
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,51.21,40.41
2016,4,16,7,45,748.5,84.0,0.15,13.5,408.0,71.93,45.65
2016,4,16,8,0,780.0,89.0,0.1,14.0,462.0,120.28,66.44
2016,4,16,8,15,804.5,93.0,0.15,14.5,513.5,170.53,100.12
2016,4,16,8,30,829.0,97.0,0.2,15.0,565.0,223.42,141.86
2016,4,16,8,45,845.5,100.5,0.3,16.0,612.0,276.45,186.46
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,330.84,232.67
2016,4,16,9,15,875.5,106.5,0.4,17.5,702.0,390.11,281.93
2016,4,16,9,30,889.0,109.0,0.4,18.0,745.0,443.89,325.82
2016,4,16,9,45,900.0,110.5,0.45,18.5,781.5,495.99,367.57
2016,4,16,10,0,911.0,112.0,0.5,19.0,818.0,547.88,407.82
2016,4,16,10,15,918.0,113.5,0.5,19.0,848.0,597.15,445.26
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,645.4,480.84
2016,4,16,10,45,929.0,117.0,0.55,19.5,900.0,690.97,513.26
2016,4,16,11,0,933.0,119.0,0.6,20.0,922.0,734.88,543.7
2016,4,16,11,15,936.0,119.5,0.6,20.0,936.0,774.91,570.85
2016,4,16,11,30,939.0,120.0,0.6,20.0,950.0,812.83,594.89
2016,4,16,11,45,944.0,117.5,0.65,20.0,957.0,847.28,617.38
2016,4,16,12,0,949.0,115.0,0.7,20.0,964.0,879.34,638.32
2016,4,16,12,15,948.5,115.0,0.7,20.0,962.0,906.63,655.28
2016,4,16,12,30,948.0,115.0,0.7,20.0,960.0,931.01,670.43
2016,4,16,12,45,949.5,112.0,0.75,20.5,950.5,951.16,682.71
2016,4,16,13,0,951.0,109.0,0.8,21.0,941.0,968.17,693.12
2016,4,16,13,15,947.0,108.0,0.8,21.0,922.5,978.96,700.09
2016,4,16,13,30,943.0,107.0,0.8,21.0,904.0,986.37,705.16
2016,4,16,13,45,936.0,106.5,0.85,21.0,878.0,988.13,707.95
2016,4,16,14,0,929.0,106.0,0.9,21.0,852.0,986.49,708.83
2016,4,16,14,15,920.5,104.5,0.9,20.5,819.0,979.03,706.58
2016,4,16,14,30,912.0,103.0,0.9,20.0,786.0,968.29,702.46
2016,4,16,14,45,900.5,101.0,0.9,20.0,746.5,951.04,693.01
2016,4,16,15,0,889.0,99.0,0.9,20.0,707.0,930.79,681.78
2016,4,16,15,15,874.0,96.5,0.9,19.5,662.0,903.97,667.63
2016,4,16,15,30,859.0,94.0,0.9,19.0,617.0,881.98,656.63
2016,4,16,15,45,840.0,90.5,0.9,19.0,568.0,845.54,634.64
2016,4,16,16,0,821.0,87.0,0.9,19.0,519.0,807.08,611.19
2016,4,16,16,15,794.5,83.0,0.9,18.5,466.5,760.21,582.66
2016,4,16,16,30,768.0,79.0,0.9,18.0,414.0,712.28,552.7
2016,4,16,16,45,731.5,74.0,0.9,17.5,360.0,654.95,514.98
2016,4,16,17,0,695.0,69.0,0.9,17.0,306.0,601.86,478.99
2016,4,16,17,15,641.5,63.0,0.85,16.0,252.0,533.32,429.2
2016,4,16,17,30,588.0,57.0,0.8,15.0,198.0,467.36,378.28
2016,4,16,17,45,500.5,48.5,0.8,14.5,147.5,381.22,308.35
2016,4,16,18,0,413.0,40.0,0.8,14.0,97.0,301.72,240.47
2016,4,16,18,15,278.0,27.0,0.85,13.5,58.0,201.16,147.18
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,77.98,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.5,14.0,0.9,12.5,25.5,13.34,0.0
2016,4,17,6,0,269.0,28.0,0.8,13.0,51.0,22.25,12.45
2016,4,17,6,15,375.5,39.5,0.75,13.5,96.5,30.48,21.1
2016,4,17,6,30,482.0,51.0,0.7,14.0,142.0,38.26,28.44
2016,4,17,6,45,546.0,60.0,0.65,14.5,194.0,43.39,33.21
2016,4,17,7,0,610.0,69.0,0.6,15.0,246.0,48.24,37.53
2016,4,17,7,15,656.0,75.0,0.6,15.5,300.0,50.39,39.32
2016,4,17,7,30,702.0,81.0,0.6,16.0,354.0,52.42,40.92
2016,4,17,7,45,732.5,86.5,0.6,16.5,407.0,71.04,42.5
2016,4,17,8,0,763.0,92.0,0.6,17.0,460.0,124.67,69.24
2016,4,17,8,15,787.5,96.0,0.6,17.5,511.0,174.04,102.78
2016,4,17,8,30,812.0,100.0,0.6,18.0,562.0,226.05,143.9
2016,4,17,8,45,828.5,104.0,0.6,18.5,609.0,278.59,188.09
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,332.5,233.76
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,385.47,278.14
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,444.09,325.4
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,495.51,366.02
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,546.98,405.32
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,596.01,442.38
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,644.08,477.65
2016,4,17,10,45,922.5,116.0,0.6,21.5,895.5,689.04,508.88
2016,4,17,11,0,929.0,116.0,0.6,22.0,918.0,732.52,538.18
2016,4,17,11,15,932.5,116.5,0.6,22.0,932.5,772.64,564.98
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,810.7,588.94
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,845.22,609.27
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,877.31,627.86
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,903.87,644.1
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,927.53,658.58
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,947.63,670.66
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,964.61,680.91
2016,4,17,13,15,937.5,111.0,0.7,24.0,919.0,975.69,687.95
2016,4,17,13,30,934.0,110.0,0.7,24.0,901.0,983.44,693.15
2016,4,17,13,45,930.0,107.5,0.75,24.0,876.5,985.8,696.29
2016,4,17,14,0,926.0,105.0,0.8,24.0,852.0,984.74,697.55
2016,4,17,14,15,918.5,103.5,0.8,23.5,819.0,978.13,695.87
2016,4,17,14,30,911.0,102.0,0.8,23.0,786.0,968.25,692.35
2016,4,17,14,45,902.0,99.0,0.85,23.0,747.5,952.11,684.72
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,932.88,675.23
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,906.79,660.82
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,878.1,644.77
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,850.06,629.92
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,812.61,608.56
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,767.24,580.73
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,720.73,551.57
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,664.07,515.07
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,607.58,477.35
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,543.35,432.36
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,477.92,383.0
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,395.03,316.8
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,318.27,251.97
2016,4,17,18,15,308.5,26.5,0.8,15.5,61.0,216.21,158.98
2016,4,17,18,30,173.0,14.0,0.8,15.0,21.0,110.96,0.0
2016,4,17,18,45,86.5,7.0,0.85,15.0,10.5,42.08,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.0,15.0,0.45,14.0,28.0,11.86,0.0
2016,4,18,6,0,292.0,30.0,0.5,14.0,56.0,23.96,14.11
2016,4,18,6,15,398.5,41.0,0.45,14.5,102.5,31.66,22.11
2016,4,18,6,30,505.0,52.0,0.4,15.0,149.0,38.95,28.98
2016,4,18,6,45,573.5,59.5,0.35,15.5,202.5,42.81,32.59
2016,4,18,7,0,642.0,67.0,0.3,16.0,256.0,46.49,35.85
2016,4,18,7,15,687.0,73.0,0.3,16.0,310.5,48.74,37.8
2016,4,18,7,30,732.0,79.0,0.3,16.0,365.0,56.29,44.34
2016,4,18,7,45,762.5,83.5,0.3,16.5,419.0,78.33,46.2
2016,4,18,8,0,793.0,88.0,0.3,17.0,473.0,127.12,69.26
2016,4,18,8,15,816.0,91.5,0.35,17.5,524.5,177.55,104.06
2016,4,18,8,30,839.0,95.0,0.4,18.0,576.0,230.44,146.17
2016,4,18,8,45,856.5,98.0,0.45,18.5,623.5,283.84,191.17
2016,4,18,9,0,874.0,101.0,0.5,19.0,671.0,344.74,242.21
2016,4,18,9,15,887.0,103.5,0.5,19.5,713.0,398.39,286.94
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,452.45,330.78
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,504.46,372.12
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,556.42,412.12
2016,4,18,10,15,933.5,106.5,0.6,21.5,858.5,605.98,448.63
2016,4,18,10,30,940.0,108.0,0.6,22.0,888.0,654.43,483.09
2016,4,18,10,45,944.5,108.5,0.6,22.5,909.5,699.43,514.11
2016,4,18,11,0,949.0,109.0,0.6,23.0,931.0,742.74,543.06
2016,4,18,11,15,951.5,109.5,0.6,23.0,945.0,782.75,569.19
2016,4,18,11,30,954.0,110.0,0.6,23.0,959.0,820.58,592.82
2016,4,18,11,45,954.5,110.5,0.6,23.0,964.5,854.49,613.78
2016,4,18,12,0,955.0,111.0,0.6,23.0,970.0,885.79,632.99
2016,4,18,12,15,954.0,111.5,0.6,23.0,968.0,913.09,649.65
2016,4,18,12,30,953.0,112.0,0.6,23.0,966.0,937.45,664.51
2016,4,18,12,45,946.0,114.0,0.6,23.0,954.0,954.94,675.19
2016,4,18,13,0,939.0,116.0,0.6,23.0,942.0,969.14,684.01
2016,4,18,13,15,934.5,115.5,0.6,23.0,924.0,979.79,690.81
2016,4,18,13,30,930.0,115.0,0.6,23.0,906.0,987.11,695.74
2016,4,18,13,45,918.5,116.5,0.65,23.0,878.5,986.65,697.2
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,982.87,696.87
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,975.01,694.44
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,963.94,690.2
2016,4,18,14,45,869.0,116.5,0.75,22.0,744.0,950.74,684.46
2016,4,18,15,0,849.0,118.0,0.8,22.0,703.0,927.17,672.21
2016,4,18,15,15,832.5,115.0,0.8,22.0,658.0,899.07,656.18
2016,4,18,15,30,816.0,112.0,0.8,22.0,613.0,868.48,638.51
2016,4,18,15,45,788.0,110.5,0.8,22.0,563.0,827.39,613.79
2016,4,18,16,0,760.0,109.0,0.8,22.0,513.0,789.31,590.85
2016,4,18,16,15,586.5,129.5,0.8,21.5,423.0,653.42,500.79
2016,4,18,16,30,413.0,150.0,0.8,21.0,333.0,520.23,405.93
2016,4,18,16,45,373.0,140.0,0.8,20.5,289.0,466.93,368.86
2016,4,18,17,0,333.0,130.0,0.8,20.0,245.0,402.93,321.81
2016,4,18,17,15,303.5,110.5,0.8,19.0,201.5,349.3,281.74
2016,4,18,17,30,274.0,91.0,0.8,18.0,158.0,297.0,240.78
2016,4,18,17,45,225.5,72.0,0.8,17.0,118.0,235.69,190.5
2016,4,18,18,0,177.0,53.0,0.8,16.0,78.0,177.83,141.2
2016,4,18,18,15,88.5,34.5,0.75,15.5,47.0,104.16,75.65
2016,4,18,18,30,0.0,16.0,0.7,15.0,16.0,15.37,0.0
2016,4,18,18,45,0.0,8.0,0.65,14.5,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,16.0,0.7,14.0,28.0,12.58,0.0
2016,4,19,6,0,259.0,32.0,0.7,14.0,56.0,25.63,15.73
2016,4,19,6,15,362.5,44.0,0.6,14.5,101.5,34.15,24.33
2016,4,19,6,30,466.0,56.0,0.5,15.0,147.0,42.21,31.88
2016,4,19,6,45,543.0,62.5,0.45,15.5,200.5,45.05,34.57
2016,4,19,7,0,620.0,69.0,0.4,16.0,254.0,47.82,37.02
2016,4,19,7,15,665.0,75.0,0.35,16.0,308.0,49.99,38.89
2016,4,19,7,30,710.0,81.0,0.3,16.0,362.0,52.02,40.57
2016,4,19,7,45,741.5,86.0,0.3,16.5,415.5,82.85,48.64
2016,4,19,8,0,773.0,91.0,0.3,17.0,469.0,131.06,72.58
2016,4,19,8,15,796.5,94.5,0.3,17.5,520.0,180.51,107.14
2016,4,19,8,30,820.0,98.0,0.3,18.0,571.0,232.48,148.56
2016,4,19,8,45,831.5,103.5,0.3,19.0,616.5,285.41,192.74
2016,4,19,9,0,843.0,109.0,0.3,20.0,662.0,339.19,237.49
2016,4,19,9,15,856.5,112.0,0.35,20.0,704.0,392.26,282.06
2016,4,19,9,30,870.0,115.0,0.4,20.0,746.0,450.85,329.61
2016,4,19,9,45,870.0,122.5,0.45,20.5,779.5,497.64,366.93
2016,4,19,10,0,870.0,130.0,0.5,21.0,813.0,548.28,405.66
2016,4,19,10,15,877.5,132.0,0.55,21.0,842.0,599.71,444.45
2016,4,19,10,30,885.0,134.0,0.6,21.0,871.0,646.87,479.36
2016,4,19,10,45,885.0,138.0,0.65,21.5,891.0,689.86,509.62
2016,4,19,11,0,885.0,142.0,0.7,22.0,911.0,730.99,537.85
2016,4,19,11,15,712.0,244.5,0.75,22.0,869.5,735.5,538.53
2016,4,19,11,30,539.0,347.0,0.8,22.0,828.0,728.36,531.02
2016,4,19,11,45,492.0,362.0,0.85,22.0,803.5,728.91,531.67
2016,4,19,12,0,445.0,377.0,0.9,22.0,779.0,725.52,529.41
2016,4,19,12,15,437.5,378.5,0.9,21.5,773.0,739.31,539.84
2016,4,19,12,30,430.0,380.0,0.9,21.0,767.0,751.34,548.88
2016,4,19,12,45,460.5,367.0,0.9,21.0,777.5,781.46,569.84
2016,4,19,13,0,491.0,354.0,0.9,21.0,788.0,810.64,589.87
2016,4,19,13,15,448.0,360.0,0.9,20.5,749.5,789.76,576.51
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,757.86,556.51
2016,4,19,13,45,265.5,381.5,0.95,20.0,605.5,651.38,482.77
2016,4,19,14,0,126.0,397.0,1.0,20.0,500.0,531.35,397.41
2016,4,19,14,15,131.0,381.0,1.0,19.5,484.0,523.53,394.65
2016,4,19,14,30,136.0,365.0,1.0,19.0,468.0,514.87,390.3
2016,4,19,14,45,99.5,335.0,1.0,19.0,408.0,438.04,334.84
2016,4,19,15,0,63.0,305.0,1.0,19.0,348.0,373.77,287.69
2016,4,19,15,15,306.5,247.5,0.95,18.5,438.5,558.69,432.78
2016,4,19,15,30,550.0,190.0,0.9,18.0,529.0,721.44,553.25
2016,4,19,15,45,485.0,191.5,0.85,17.5,473.5,658.08,507.46
2016,4,19,16,0,420.0,193.0,0.8,17.0,418.0,595.89,464.2
2016,4,19,16,15,549.0,150.5,0.75,16.5,413.0,642.53,503.21
2016,4,19,16,30,678.0,108.0,0.7,16.0,408.0,685.2,536.19
2016,4,19,16,45,651.0,98.0,0.65,16.0,356.5,631.96,498.36
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,578.56,460.11
2016,4,19,17,15,568.5,79.5,0.6,15.5,252.0,507.73,407.92
2016,4,19,17,30,513.0,71.0,0.6,15.0,199.0,439.57,355.4
2016,4,19,17,45,448.0,58.5,0.6,14.5,150.5,364.51,294.81
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,294.21,235.07
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,195.09,146.96
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,92.35,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,33.69,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.5,0.7,12.0,30.5,12.96,0.0
2016,4,20,6,0,290.0,33.0,0.7,12.0,61.0,26.38,16.74
2016,4,20,6,15,392.0,44.0,0.6,12.5,107.5,33.95,24.43
2016,4,20,6,30,494.0,55.0,0.5,13.0,154.0,41.12,31.22
2016,4,20,6,45,571.0,60.5,0.45,13.5,208.0,43.21,33.24
2016,4,20,7,0,648.0,66.0,0.4,14.0,262.0,45.31,35.09
2016,4,20,7,15,691.0,71.5,0.4,14.5,316.5,47.23,36.67
2016,4,20,7,30,734.0,77.0,0.4,15.0,371.0,54.23,42.68
2016,4,20,7,45,766.5,80.5,0.4,15.5,424.5,82.43,46.33
2016,4,20,8,0,799.0,84.0,0.4,16.0,478.0,130.97,71.23
2016,4,20,8,15,821.0,87.5,0.4,16.5,529.0,181.64,107.51
2016,4,20,8,30,843.0,91.0,0.4,17.0,580.0,234.64,150.4
2016,4,20,8,45,858.0,94.5,0.45,17.5,626.5,287.99,195.83
2016,4,20,9,0,873.0,98.0,0.5,18.0,673.0,348.62,246.93
2016,4,20,9,15,885.0,100.0,0.5,18.0,714.5,401.36,291.62
2016,4,20,9,30,897.0,102.0,0.5,18.0,756.0,454.39,335.47
2016,4,20,9,45,907.0,103.5,0.55,18.5,791.5,506.18,376.84
2016,4,20,10,0,917.0,105.0,0.6,19.0,827.0,557.63,416.62
2016,4,20,10,15,923.0,107.0,0.6,19.0,856.0,606.74,453.8
2016,4,20,10,30,929.0,109.0,0.6,19.0,885.0,654.72,489.08
2016,4,20,10,45,926.0,114.5,0.65,19.5,904.5,698.67,520.18
2016,4,20,11,0,923.0,120.0,0.7,20.0,924.0,740.44,548.99
2016,4,20,11,15,925.5,121.0,0.7,20.0,938.0,779.89,575.29
2016,4,20,11,30,928.0,122.0,0.7,20.0,952.0,817.24,599.03
2016,4,20,11,45,923.5,125.5,0.75,20.0,956.5,849.11,619.89
2016,4,20,12,0,919.0,129.0,0.8,20.0,961.0,878.23,639.02
2016,4,20,12,15,918.0,129.0,0.8,20.0,958.5,904.2,655.27
2016,4,20,12,30,917.0,129.0,0.8,20.0,956.0,927.34,669.74
2016,4,20,12,45,916.5,127.0,0.85,20.0,945.5,946.06,682.45
2016,4,20,13,0,916.0,125.0,0.9,20.0,935.0,961.72,693.39
2016,4,20,13,15,911.0,124.5,0.9,20.0,917.0,971.59,699.87
2016,4,20,13,30,906.0,124.0,0.9,20.0,899.0,978.21,704.52
2016,4,20,13,45,898.0,123.0,0.9,20.0,872.5,978.24,705.2
2016,4,20,14,0,890.0,122.0,0.9,20.0,846.0,975.0,704.06
2016,4,20,14,15,881.0,120.5,0.9,19.5,813.0,967.07,701.47
2016,4,20,14,30,872.0,119.0,0.9,19.0,780.0,956.0,697.06
2016,4,20,14,45,857.5,117.5,0.95,19.0,740.5,944.71,692.28
2016,4,20,15,0,843.0,116.0,1.0,19.0,701.0,922.77,680.65
2016,4,20,15,15,827.0,113.0,0.95,18.5,656.5,895.07,664.88
2016,4,20,15,30,811.0,110.0,0.9,18.0,612.0,864.91,647.46
2016,4,20,15,45,789.5,106.5,0.9,18.0,563.0,827.13,624.44
2016,4,20,16,0,768.0,103.0,0.9,18.0,514.0,787.58,599.98
2016,4,20,16,15,734.5,93.0,0.85,17.5,455.0,729.18,562.38
2016,4,20,16,30,701.0,83.0,0.8,17.0,396.0,670.2,523.59
2016,4,20,16,45,668.5,82.5,0.8,16.5,350.0,627.33,495.93
2016,4,20,17,0,636.0,82.0,0.8,16.0,304.0,581.09,464.47
2016,4,20,17,15,581.5,74.5,0.75,15.5,251.5,511.7,412.54
2016,4,20,17,30,527.0,67.0,0.7,15.0,199.0,444.95,360.56
2016,4,20,17,45,447.5,56.5,0.65,14.5,150.0,362.88,294.03
2016,4,20,18,0,368.0,46.0,0.6,14.0,101.0,286.71,229.52
2016,4,20,18,15,184.0,35.0,0.6,13.5,62.5,163.71,123.77
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,27.65,0.0
2016,4,20,18,45,0.0,12.0,0.6,13.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,38.0,18.5,0.35,13.0,22.5,16.33,0.17
2016,4,21,6,0,76.0,37.0,0.3,13.0,45.0,31.55,21.25
2016,4,21,6,15,119.5,58.0,0.25,13.5,78.5,46.18,35.14
2016,4,21,6,30,163.0,79.0,0.2,14.0,112.0,61.62,49.23
2016,4,21,6,45,191.5,100.0,0.2,14.5,150.5,76.44,62.44
2016,4,21,7,0,220.0,121.0,0.2,15.0,189.0,90.67,74.77
2016,4,21,7,15,251.0,138.0,0.25,15.0,228.5,101.66,84.17
2016,4,21,7,30,282.0,155.0,0.3,15.0,268.0,112.17,92.98
2016,4,21,7,45,187.0,183.5,0.35,15.0,263.0,148.1,113.08
2016,4,21,8,0,92.0,212.0,0.4,15.0,258.0,180.3,139.33
2016,4,21,8,15,85.0,233.0,0.45,15.0,279.0,203.32,157.06
2016,4,21,8,30,78.0,254.0,0.5,15.0,300.0,225.75,174.74
2016,4,21,8,45,77.0,274.5,0.55,15.5,323.0,248.77,192.34
2016,4,21,9,0,76.0,295.0,0.6,16.0,346.0,271.83,209.82
2016,4,21,9,15,178.0,315.5,0.65,16.0,443.5,325.32,249.0
2016,4,21,9,30,280.0,336.0,0.7,16.0,541.0,390.01,297.09
2016,4,21,9,45,355.5,328.0,0.75,16.5,601.0,437.33,332.22
2016,4,21,10,0,431.0,320.0,0.8,17.0,661.0,486.59,368.95
2016,4,21,10,15,289.5,368.5,0.8,17.0,601.5,476.77,361.54
2016,4,21,10,30,148.0,417.0,0.8,17.0,542.0,454.17,343.95
2016,4,21,10,45,188.5,426.5,0.85,17.0,589.5,499.75,377.94
2016,4,21,11,0,229.0,436.0,0.9,17.0,637.0,548.5,413.36
2016,4,21,11,15,230.5,443.0,0.9,17.0,648.0,569.78,428.08
2016,4,21,11,30,232.0,450.0,0.9,17.0,659.0,590.78,442.74
2016,4,21,11,45,242.0,445.5,0.9,17.0,664.0,607.73,454.84
2016,4,21,12,0,252.0,441.0,0.9,17.0,669.0,626.87,468.43
2016,4,21,12,15,248.0,446.5,0.9,17.0,671.0,642.08,478.78
2016,4,21,12,30,244.0,452.0,0.9,17.0,673.0,651.41,485.18
2016,4,21,12,45,325.0,417.5,0.95,17.0,708.5,706.72,526.19
2016,4,21,13,0,406.0,383.0,1.0,17.0,744.0,763.95,567.6
2016,4,21,13,15,252.5,400.5,1.0,17.0,624.0,644.74,482.34
2016,4,21,13,30,99.0,418.0,1.0,17.0,504.0,507.84,383.16
2016,4,21,13,45,123.5,410.0,1.05,17.5,514.0,538.07,406.78
2016,4,21,14,0,148.0,402.0,1.1,18.0,524.0,557.91,421.56
2016,4,21,14,15,115.0,377.5,1.1,17.5,470.0,505.1,384.24
2016,4,21,14,30,82.0,353.0,1.1,17.0,416.0,438.5,336.75
2016,4,21,14,45,145.5,340.0,1.15,17.0,444.0,499.92,385.35
2016,4,21,15,0,209.0,327.0,1.2,17.0,472.0,546.69,421.99
2016,4,21,15,15,186.0,306.0,1.2,17.0,429.5,503.35,390.57
2016,4,21,15,30,163.0,285.0,1.2,17.0,387.0,459.76,359.28
2016,4,21,15,45,199.5,258.5,1.2,17.0,373.0,461.43,363.26
2016,4,21,16,0,236.0,232.0,1.2,17.0,359.0,460.35,364.81
2016,4,21,16,15,156.0,208.5,1.15,16.5,289.0,364.46,291.36
2016,4,21,16,30,76.0,185.0,1.1,16.0,219.0,259.91,209.17
2016,4,21,16,45,377.5,128.0,1.1,16.0,264.5,457.72,372.56
2016,4,21,17,0,679.0,71.0,1.1,16.0,310.0,599.26,482.55
2016,4,21,17,15,627.0,65.0,1.0,15.5,257.5,531.84,430.33
2016,4,21,17,30,575.0,59.0,0.9,15.0,205.0,466.91,379.29
2016,4,21,17,45,498.0,50.5,0.85,14.5,155.5,386.77,314.16
2016,4,21,18,0,421.0,42.0,0.8,14.0,106.0,312.35,250.8
2016,4,21,18,15,210.5,34.5,0.8,13.5,66.5,176.24,134.57
2016,4,21,18,30,0.0,27.0,0.8,13.0,27.0,32.73,1.44
2016,4,21,18,45,0.0,13.5,0.8,13.0,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,12.5,7.5,6.94,0.0
2016,4,22,6,0,0.0,15.0,1.5,13.0,15.0,13.9,6.26
2016,4,22,6,15,0.0,25.5,1.5,13.0,25.5,23.65,15.33
2016,4,22,6,30,0.0,36.0,1.5,13.0,36.0,33.42,24.35
2016,4,22,6,45,0.0,48.0,1.55,13.0,48.0,44.6,34.53
2016,4,22,7,0,0.0,60.0,1.6,13.0,60.0,55.79,44.57
2016,4,22,7,15,0.0,72.5,1.6,13.0,72.5,67.3,54.73
2016,4,22,7,30,0.0,85.0,1.6,13.0,85.0,78.44,64.41
2016,4,22,7,45,0.0,55.5,1.65,13.0,55.5,51.61,38.45
2016,4,22,8,0,0.0,26.0,1.7,13.0,26.0,24.15,14.99
2016,4,22,8,15,2.0,102.0,1.7,13.0,103.5,94.69,74.29
2016,4,22,8,30,4.0,178.0,1.7,13.0,181.0,160.45,128.01
2016,4,22,8,45,2.0,103.5,1.7,13.5,105.0,96.66,75.09
2016,4,22,9,0,0.0,29.0,1.7,14.0,29.0,26.98,17.04
2016,4,22,9,15,0.0,53.0,1.7,14.0,53.0,49.38,35.71
2016,4,22,9,30,0.0,77.0,1.7,14.0,77.0,71.82,54.18
2016,4,22,9,45,0.0,57.0,1.75,14.0,57.0,53.15,38.63
2016,4,22,10,0,0.0,37.0,1.8,14.0,37.0,34.5,23.11
2016,4,22,10,15,2.5,105.0,1.85,14.0,107.0,99.26,76.4
2016,4,22,10,30,5.0,173.0,1.9,14.0,177.0,163.16,127.83
2016,4,22,10,45,145.0,299.0,1.95,14.5,426.0,363.39,286.29
2016,4,22,11,0,285.0,425.0,2.0,15.0,675.0,576.06,444.7
2016,4,22,11,15,163.0,407.5,2.05,14.5,551.0,490.46,379.53
2016,4,22,11,30,41.0,390.0,2.1,14.0,427.0,391.81,304.15
2016,4,22,11,45,30.5,357.0,2.15,14.0,384.5,357.61,278.61
2016,4,22,12,0,20.0,324.0,2.2,14.0,342.0,319.16,249.2
2016,4,22,12,15,32.0,361.0,2.25,14.0,390.5,369.95,288.6
2016,4,22,12,30,44.0,398.0,2.3,14.0,439.0,419.73,326.46
2016,4,22,12,45,24.5,284.5,2.35,14.0,308.0,295.58,231.49
2016,4,22,13,0,5.0,171.0,2.4,14.0,177.0,165.28,129.02
2016,4,22,13,15,101.5,300.5,2.4,13.5,388.5,395.81,313.65
2016,4,22,13,30,198.0,430.0,2.4,13.0,600.0,623.04,484.88
2016,4,22,13,45,154.0,413.5,2.4,13.0,543.5,570.72,444.28
2016,4,22,14,0,110.0,397.0,2.4,13.0,487.0,505.2,395.37
2016,4,22,14,15,96.5,376.0,2.3,13.0,452.5,473.78,372.21
2016,4,22,14,30,83.0,355.0,2.2,13.0,418.0,441.69,348.18
2016,4,22,14,45,130.0,342.5,2.15,13.0,436.0,488.41,385.96
2016,4,22,15,0,177.0,330.0,2.1,13.0,454.0,520.81,412.39
2016,4,22,15,15,217.0,303.5,2.1,13.0,445.5,528.89,420.8
2016,4,22,15,30,257.0,277.0,2.1,13.0,437.0,548.35,437.76
2016,4,22,15,45,161.0,252.5,2.1,13.0,350.0,420.95,339.18
2016,4,22,16,0,65.0,228.0,2.1,13.0,263.0,297.59,240.89
2016,4,22,16,15,32.5,170.5,2.1,13.0,188.0,204.86,166.36
2016,4,22,16,30,0.0,113.0,2.1,13.0,113.0,108.04,85.87
2016,4,22,16,45,333.5,96.0,2.1,13.0,214.5,384.94,323.21
2016,4,22,17,0,667.0,79.0,2.1,13.0,316.0,602.02,496.73
2016,4,22,17,15,613.0,72.5,1.95,12.5,262.5,532.88,441.07
2016,4,22,17,30,559.0,66.0,1.8,12.0,209.0,466.31,387.21
2016,4,22,17,45,471.0,57.5,1.7,11.5,158.5,379.85,315.08
2016,4,22,18,0,383.0,49.0,1.6,11.0,108.0,299.69,245.5
2016,4,22,18,15,252.0,35.5,1.5,10.5,68.0,198.98,155.67
2016,4,22,18,30,121.0,22.0,1.4,10.0,28.0,101.46,28.13
2016,4,22,18,45,60.5,11.0,1.35,10.0,14.0,35.77,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.0,1.05,10.5,34.5,14.83,2.99
2016,4,23,6,0,276.0,38.0,1.1,11.0,69.0,29.45,19.88
2016,4,23,6,15,375.0,49.5,1.15,11.0,115.5,38.3,28.56
2016,4,23,6,30,474.0,61.0,1.2,11.0,162.0,45.72,35.64
2016,4,23,6,45,535.5,69.5,1.3,11.5,213.5,50.05,39.65
2016,4,23,7,0,597.0,78.0,1.4,12.0,265.0,54.16,43.28
2016,4,23,7,15,641.0,84.5,1.35,12.0,318.5,56.38,45.18
2016,4,23,7,30,685.0,91.0,1.3,12.0,372.0,58.45,46.89
2016,4,23,7,45,717.5,95.0,1.3,12.5,424.5,94.86,54.54
2016,4,23,8,0,750.0,99.0,1.3,13.0,477.0,141.76,81.84
2016,4,23,8,15,773.5,103.0,1.3,13.0,527.0,196.17,123.57
2016,4,23,8,30,797.0,107.0,1.3,13.0,577.0,247.42,166.74
2016,4,23,8,45,470.5,209.0,1.3,13.5,492.0,282.64,209.43
2016,4,23,9,0,144.0,311.0,1.3,14.0,407.0,298.95,232.15
2016,4,23,9,15,502.5,213.5,1.25,14.0,579.0,353.93,270.0
2016,4,23,9,30,861.0,116.0,1.2,14.0,751.0,459.85,350.14
2016,4,23,9,45,643.5,220.0,1.2,14.5,707.0,481.09,369.11
2016,4,23,10,0,426.0,324.0,1.2,15.0,663.0,490.25,376.45
2016,4,23,10,15,466.5,322.5,1.2,15.0,706.0,536.63,411.91
2016,4,23,10,30,507.0,321.0,1.2,15.0,749.0,585.93,448.66
