Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,281.5,360.5,1.25,15.0,599.5,502.33,386.06
2016,4,23,11,0,56.0,400.0,1.3,15.0,450.0,401.44,308.38
2016,4,23,11,15,299.0,374.5,1.3,15.0,644.5,559.65,430.47
2016,4,23,11,30,542.0,349.0,1.3,15.0,839.0,738.7,560.1
2016,4,23,11,45,389.5,403.0,1.3,15.5,756.5,688.97,519.7
2016,4,23,12,0,237.0,457.0,1.3,16.0,674.0,628.32,473.22
2016,4,23,12,15,347.5,416.0,1.3,16.0,732.5,699.45,526.75
2016,4,23,12,30,458.0,375.0,1.3,16.0,791.0,775.76,581.62
2016,4,23,12,45,687.0,246.5,1.3,16.0,863.0,873.53,653.93
2016,4,23,13,0,916.0,118.0,1.3,16.0,935.0,960.9,711.2
2016,4,23,13,15,634.5,257.5,1.3,16.0,818.0,866.8,647.21
2016,4,23,13,30,353.0,397.0,1.3,16.0,701.0,744.69,557.89
2016,4,23,13,45,616.0,260.0,1.35,16.0,772.0,871.87,654.95
2016,4,23,14,0,879.0,123.0,1.4,16.0,843.0,970.99,722.19
2016,4,23,14,15,870.0,121.5,1.45,15.5,810.5,962.91,718.76
2016,4,23,14,30,861.0,120.0,1.5,15.0,778.0,951.74,714.77
2016,4,23,14,45,843.5,120.0,1.6,15.0,738.5,939.34,709.43
2016,4,23,15,0,826.0,120.0,1.7,15.0,699.0,916.33,696.92
2016,4,23,15,15,810.0,117.0,1.7,14.5,655.0,888.74,681.32
2016,4,23,15,30,794.0,114.0,1.7,14.0,611.0,858.75,663.96
2016,4,23,15,45,768.5,112.0,1.75,14.0,562.0,819.4,639.19
2016,4,23,16,0,743.0,110.0,1.8,14.0,513.0,782.98,616.19
2016,4,23,16,15,714.5,105.0,1.8,13.5,462.0,735.23,585.15
2016,4,23,16,30,686.0,100.0,1.8,13.0,411.0,686.79,552.93
2016,4,23,16,45,646.0,94.5,1.8,13.0,358.5,628.63,511.48
2016,4,23,17,0,606.0,89.0,1.8,13.0,306.0,571.22,469.0
2016,4,23,17,15,551.5,81.5,1.75,12.5,254.0,502.57,415.96
2016,4,23,17,30,497.0,74.0,1.7,12.0,202.0,436.52,362.86
2016,4,23,17,45,409.5,64.0,1.65,12.0,153.5,348.09,288.75
2016,4,23,18,0,322.0,54.0,1.6,12.0,105.0,271.28,221.79
2016,4,23,18,15,209.5,38.0,1.55,11.5,66.5,181.14,141.66
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,91.02,32.76
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,30.84,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,34.5,22.5,1.7,10.5,26.5,19.67,7.14
2016,4,24,6,0,69.0,45.0,1.8,11.0,53.0,37.68,27.1
2016,4,24,6,15,118.0,67.0,1.8,11.0,89.5,54.8,43.23
2016,4,24,6,30,167.0,89.0,1.8,11.0,126.0,68.7,56.2
2016,4,24,6,45,207.0,110.0,1.85,11.0,167.5,83.33,69.55
2016,4,24,7,0,247.0,131.0,1.9,11.0,209.0,97.38,82.08
2016,4,24,7,15,303.5,139.0,1.85,11.0,252.5,102.36,86.33
2016,4,24,7,30,360.0,147.0,1.8,11.0,296.0,99.11,83.19
2016,4,24,7,45,512.0,140.5,1.8,11.5,383.5,122.51,83.08
2016,4,24,8,0,664.0,134.0,1.8,12.0,471.0,162.5,102.72
2016,4,24,8,15,691.5,139.5,1.8,12.0,521.5,208.88,138.22
2016,4,24,8,30,719.0,145.0,1.8,12.0,572.0,258.32,179.75
2016,4,24,8,45,762.0,139.0,1.8,12.5,623.0,305.6,220.29
2016,4,24,9,0,805.0,133.0,1.8,13.0,674.0,362.07,268.53
2016,4,24,9,15,819.5,136.0,1.75,13.5,715.5,413.52,312.76
2016,4,24,9,30,834.0,139.0,1.7,14.0,757.0,465.73,356.38
2016,4,24,9,45,860.0,133.0,1.7,14.5,796.0,516.26,397.64
2016,4,24,10,0,886.0,127.0,1.7,15.0,835.0,571.47,441.09
2016,4,24,10,15,707.0,222.5,1.65,15.0,800.0,589.08,454.49
2016,4,24,10,30,528.0,318.0,1.6,15.0,765.0,597.78,459.57
2016,4,24,10,45,719.0,225.0,1.6,15.5,850.5,668.51,513.81
2016,4,24,11,0,910.0,132.0,1.6,16.0,936.0,752.24,575.92
2016,4,24,11,15,913.0,133.0,1.65,16.0,949.5,791.41,603.14
2016,4,24,11,30,916.0,134.0,1.7,16.0,963.0,828.56,628.47
2016,4,24,11,45,912.0,137.0,1.8,16.0,967.0,859.76,650.18
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,888.29,670.15
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,914.27,689.2
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,937.51,706.53
2016,4,24,12,45,894.0,146.0,2.15,15.0,953.0,952.4,718.19
2016,4,24,13,0,881.0,152.0,2.3,15.0,940.0,964.05,727.85
2016,4,24,13,15,709.5,239.0,2.35,15.0,865.5,919.52,698.56
2016,4,24,13,30,538.0,326.0,2.4,15.0,791.0,855.86,651.56
2016,4,24,13,45,566.5,301.5,2.45,15.0,778.0,866.4,661.76
2016,4,24,14,0,595.0,277.0,2.5,15.0,765.0,874.26,669.52
2016,4,24,14,15,555.5,275.0,2.55,14.5,717.5,838.58,646.51
2016,4,24,14,30,516.0,273.0,2.6,14.0,670.0,800.86,622.08
2016,4,24,14,45,555.0,243.0,2.65,14.0,650.5,804.81,628.22
2016,4,24,15,0,594.0,213.0,2.7,14.0,631.0,809.86,634.76
2016,4,24,15,15,560.5,207.5,2.7,13.5,582.0,762.75,602.97
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,719.45,573.67
2016,4,24,15,45,579.5,182.5,2.75,12.5,520.5,734.69,589.39
2016,4,24,16,0,632.0,163.0,2.8,12.0,508.0,750.35,604.83
2016,4,24,16,15,599.5,155.0,2.75,11.5,457.0,694.18,564.91
2016,4,24,16,30,567.0,147.0,2.7,11.0,406.0,643.11,528.25
2016,4,24,16,45,535.0,134.5,2.7,11.0,355.0,587.32,486.36
2016,4,24,17,0,503.0,122.0,2.7,11.0,304.0,532.13,443.74
2016,4,24,17,15,445.5,110.0,2.65,10.5,252.0,460.99,387.2
2016,4,24,17,30,388.0,98.0,2.6,10.0,200.0,393.28,331.47
2016,4,24,17,45,323.5,81.0,2.6,10.0,152.5,319.07,267.88
2016,4,24,18,0,259.0,64.0,2.6,10.0,105.0,249.91,206.64
2016,4,24,18,15,161.0,44.0,2.55,10.0,66.5,155.43,122.6
2016,4,24,18,30,63.0,24.0,2.5,10.0,28.0,70.77,29.61
2016,4,24,18,45,31.5,12.0,2.5,10.0,14.0,24.71,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,27.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,55.0,10.0,1.5,7.0,11.0,9.53,0.0
2016,4,25,5,45,216.5,23.0,1.55,7.5,46.0,18.3,7.33
2016,4,25,6,0,378.0,36.0,1.6,8.0,81.0,28.21,19.26
2016,4,25,6,15,472.5,45.0,1.65,8.5,130.0,33.91,24.99
2016,4,25,6,30,567.0,54.0,1.7,9.0,179.0,39.35,30.2
2016,4,25,6,45,632.0,59.5,1.75,9.5,233.5,41.6,32.32
2016,4,25,7,0,697.0,65.0,1.8,10.0,288.0,48.18,38.22
2016,4,25,7,15,736.0,69.5,1.8,10.0,343.0,49.66,39.47
2016,4,25,7,30,775.0,74.0,1.8,10.0,398.0,51.09,40.63
2016,4,25,7,45,803.5,77.5,1.85,10.5,452.0,97.27,52.15
2016,4,25,8,0,832.0,81.0,1.9,11.0,506.0,147.67,83.31
2016,4,25,8,15,853.0,84.0,1.9,11.0,557.0,199.63,124.31
2016,4,25,8,30,874.0,87.0,1.9,11.0,608.0,260.57,176.76
2016,4,25,8,45,888.5,90.0,1.9,11.5,655.0,314.6,224.95
2016,4,25,9,0,903.0,93.0,1.9,12.0,702.0,369.61,273.85
2016,4,25,9,15,915.5,95.0,1.9,12.0,744.5,423.81,321.85
2016,4,25,9,30,928.0,97.0,1.9,12.0,787.0,478.33,368.95
2016,4,25,9,45,934.0,100.5,1.95,12.5,822.0,531.11,412.89
2016,4,25,10,0,940.0,104.0,2.0,13.0,857.0,583.16,454.86
2016,4,25,10,15,946.5,105.0,2.0,13.0,886.5,632.42,494.14
2016,4,25,10,30,953.0,106.0,2.0,13.0,916.0,680.53,531.52
2016,4,25,10,45,957.0,107.5,2.05,13.5,937.5,726.1,565.4
2016,4,25,11,0,961.0,109.0,2.1,14.0,959.0,769.94,597.02
2016,4,25,11,15,963.5,109.5,2.1,14.0,973.0,809.88,624.34
2016,4,25,11,30,966.0,110.0,2.1,14.0,987.0,847.61,649.92
2016,4,25,11,45,965.5,111.0,2.15,14.0,992.0,881.04,672.86
2016,4,25,12,0,965.0,112.0,2.2,14.0,997.0,911.8,693.97
2016,4,25,12,15,964.0,112.0,2.2,14.0,994.0,938.39,711.74
2016,4,25,12,30,963.0,112.0,2.2,14.0,991.0,962.02,727.55
2016,4,25,12,45,952.0,117.0,2.2,14.0,977.5,978.49,738.62
2016,4,25,13,0,941.0,122.0,2.2,14.0,964.0,991.61,747.61
2016,4,25,13,15,936.5,121.0,2.2,14.0,945.5,1001.42,754.54
2016,4,25,13,30,932.0,120.0,2.2,14.0,927.0,1007.9,759.42
2016,4,25,13,45,926.5,118.0,2.2,14.0,901.0,1009.05,760.93
2016,4,25,14,0,921.0,116.0,2.2,14.0,875.0,1006.85,760.4
2016,4,25,14,15,912.5,114.5,2.15,14.0,841.5,999.01,755.69
2016,4,25,14,30,904.0,113.0,2.1,14.0,808.0,987.95,749.03
2016,4,25,14,45,893.0,110.5,2.1,14.0,769.0,970.31,738.68
2016,4,25,15,0,882.0,108.0,2.1,14.0,730.0,949.7,726.46
2016,4,25,15,15,866.5,105.5,2.1,13.5,685.0,929.99,716.25
2016,4,25,15,30,851.0,103.0,2.1,13.0,640.0,899.9,698.8
2016,4,25,15,45,831.5,99.5,2.1,13.0,590.5,862.78,675.07
2016,4,25,16,0,812.0,96.0,2.1,13.0,541.0,823.71,649.75
2016,4,25,16,15,785.5,92.0,2.05,12.5,488.5,776.59,618.95
2016,4,25,16,30,759.0,88.0,2.0,12.0,436.0,728.44,586.81
2016,4,25,16,45,722.0,83.5,2.0,12.0,381.5,675.15,549.3
2016,4,25,17,0,685.0,79.0,2.0,12.0,327.0,618.51,508.16
2016,4,25,17,15,633.0,72.5,1.95,11.5,273.0,549.82,456.12
2016,4,25,17,30,581.0,66.0,1.9,11.0,219.0,483.53,403.08
2016,4,25,17,45,499.0,57.5,1.85,11.0,168.0,399.41,332.48
2016,4,25,18,0,417.0,49.0,1.8,11.0,117.0,321.15,264.19
2016,4,25,18,15,292.5,36.0,1.7,10.5,75.5,222.81,177.01
2016,4,25,18,30,168.0,23.0,1.6,10.0,34.0,127.48,64.95
2016,4,25,18,45,84.0,11.5,1.55,9.5,17.0,46.51,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,9.0,11.0,10.48,0.0
2016,4,26,5,45,137.0,27.5,0.8,9.5,44.0,21.57,10.39
2016,4,26,6,0,274.0,44.0,0.8,10.0,77.0,34.02,24.28
2016,4,26,6,15,367.0,56.0,0.8,10.0,124.0,42.37,32.46
2016,4,26,6,30,460.0,68.0,0.8,10.0,171.0,51.26,40.86
2016,4,26,6,45,511.5,78.5,0.85,10.5,221.5,57.04,46.14
2016,4,26,7,0,563.0,89.0,0.9,11.0,272.0,62.45,50.9
2016,4,26,7,15,607.0,96.0,0.9,11.0,324.5,64.65,52.74
2016,4,26,7,30,651.0,103.0,0.9,11.0,377.0,68.67,56.16
2016,4,26,7,45,679.0,110.0,0.9,11.5,428.5,112.16,67.43
2016,4,26,8,0,707.0,117.0,0.9,12.0,480.0,158.99,97.2
2016,4,26,8,15,552.5,174.0,0.85,12.0,474.5,218.62,151.59
2016,4,26,8,30,398.0,231.0,0.8,12.0,469.0,267.16,197.96
2016,4,26,8,45,589.5,184.5,0.8,12.5,568.0,300.46,220.2
2016,4,26,9,0,781.0,138.0,0.8,13.0,667.0,363.81,268.58
2016,4,26,9,15,795.0,141.0,0.8,13.0,707.5,413.79,311.23
2016,4,26,9,30,809.0,144.0,0.8,13.0,748.0,464.51,353.49
2016,4,26,9,45,719.0,197.0,0.8,13.5,752.5,504.0,385.47
2016,4,26,10,0,629.0,250.0,0.8,14.0,757.0,539.11,412.16
2016,4,26,10,15,597.0,278.0,0.8,14.0,772.5,578.63,441.73
2016,4,26,10,30,565.0,306.0,0.8,14.0,788.0,613.59,467.05
2016,4,26,10,45,584.5,307.5,0.85,14.5,816.5,656.65,497.85
2016,4,26,11,0,604.0,309.0,0.9,15.0,845.0,700.18,528.3
2016,4,26,11,15,720.0,241.0,0.95,15.0,889.5,752.04,567.56
2016,4,26,11,30,836.0,173.0,1.0,15.0,934.0,808.86,609.26
2016,4,26,11,45,627.5,283.0,1.05,15.0,856.5,774.27,581.95
2016,4,26,12,0,419.0,393.0,1.1,15.0,779.0,726.82,545.33
2016,4,26,12,15,436.5,387.0,1.15,15.0,788.0,754.35,566.05
2016,4,26,12,30,454.0,381.0,1.2,15.0,797.0,781.16,585.37
2016,4,26,12,45,485.0,368.5,1.3,15.0,808.5,812.95,609.04
2016,4,26,13,0,516.0,356.0,1.4,15.0,820.0,843.73,631.97
2016,4,26,13,15,667.0,263.0,1.4,15.0,850.0,906.52,679.13
2016,4,26,13,30,818.0,170.0,1.4,15.0,880.0,960.94,715.89
2016,4,26,13,45,817.5,164.0,1.45,15.0,856.5,962.97,718.04
2016,4,26,14,0,817.0,158.0,1.5,15.0,833.0,961.86,718.94
2016,4,26,14,15,807.5,155.5,1.55,14.5,801.0,952.73,716.02
2016,4,26,14,30,798.0,153.0,1.6,14.0,769.0,940.62,711.27
2016,4,26,14,45,788.0,148.5,1.65,14.0,731.5,922.98,701.56
2016,4,26,15,0,778.0,144.0,1.7,14.0,694.0,902.55,690.02
2016,4,26,15,15,761.0,140.5,1.7,13.5,651.0,879.28,677.18
2016,4,26,15,30,744.0,137.0,1.7,13.0,608.0,848.9,659.34
2016,4,26,15,45,730.0,129.5,1.75,13.0,562.0,814.45,637.85
2016,4,26,16,0,716.0,122.0,1.8,13.0,516.0,778.05,614.66
2016,4,26,16,15,687.0,117.0,1.8,12.5,465.5,730.47,583.57
2016,4,26,16,30,658.0,112.0,1.8,12.0,415.0,682.26,551.35
2016,4,26,16,45,564.0,109.5,1.8,12.0,346.5,586.83,480.77
2016,4,26,17,0,470.0,107.0,1.8,12.0,278.0,490.99,406.73
2016,4,26,17,15,410.5,100.0,1.75,11.5,232.0,425.6,355.26
2016,4,26,17,30,351.0,93.0,1.7,11.0,186.0,364.0,304.77
2016,4,26,17,45,296.0,76.5,1.65,11.0,143.0,297.31,248.08
2016,4,26,18,0,241.0,60.0,1.6,11.0,100.0,234.82,193.2
2016,4,26,18,15,159.5,42.0,1.55,10.5,64.5,150.32,118.91
2016,4,26,18,30,78.0,24.0,1.5,10.0,29.0,78.18,41.67
2016,4,26,18,45,39.0,12.0,1.45,10.0,14.5,28.01,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,0.8,10.0,12.0,10.48,0.0
2016,4,27,5,45,169.5,26.0,0.85,10.5,46.0,20.3,9.98
2016,4,27,6,0,302.0,41.0,0.9,11.0,80.0,31.55,22.09
2016,4,27,6,15,393.0,52.0,0.9,11.0,126.5,39.69,29.97
2016,4,27,6,30,484.0,63.0,0.9,11.0,173.0,46.56,36.49
2016,4,27,6,45,242.0,55.5,0.9,11.5,110.5,39.18,29.9
2016,4,27,7,0,0.0,48.0,0.9,12.0,48.0,44.59,34.71
2016,4,27,7,15,3.0,95.0,0.9,12.0,96.5,86.27,71.77
2016,4,27,7,30,6.0,142.0,0.9,12.0,145.0,124.25,104.75
2016,4,27,7,45,34.5,178.5,0.95,12.0,196.0,148.78,118.61
2016,4,27,8,0,63.0,215.0,1.0,12.0,247.0,183.0,144.53
2016,4,27,8,15,38.0,210.5,1.05,12.0,230.5,183.01,145.05
2016,4,27,8,30,13.0,206.0,1.1,12.0,214.0,185.94,148.16
2016,4,27,8,45,9.0,198.0,1.2,12.5,203.5,180.49,143.35
2016,4,27,9,0,5.0,190.0,1.3,13.0,193.0,173.96,137.69
2016,4,27,9,15,7.5,208.0,1.4,13.0,213.5,191.52,151.52
2016,4,27,9,30,10.0,226.0,1.5,13.0,234.0,209.45,165.52
2016,4,27,9,45,14.0,255.0,1.6,13.0,266.5,238.0,187.86
2016,4,27,10,0,18.0,284.0,1.7,13.0,299.0,267.15,210.48
2016,4,27,10,15,17.5,285.5,1.8,13.0,300.0,270.25,212.67
2016,4,27,10,30,17.0,287.0,1.9,13.0,301.0,273.18,214.86
2016,4,27,10,45,40.5,350.5,2.0,13.0,386.0,343.53,269.61
2016,4,27,11,0,64.0,414.0,2.1,13.0,471.0,420.29,328.04
2016,4,27,11,15,186.5,426.5,2.15,13.0,596.0,527.15,410.43
2016,4,27,11,30,309.0,439.0,2.2,13.0,721.0,644.53,498.38
2016,4,27,11,45,595.5,299.0,2.25,13.0,846.5,764.34,591.65
2016,4,27,12,0,882.0,159.0,2.3,13.0,972.0,889.82,683.41
2016,4,27,12,15,882.5,159.0,2.35,13.0,970.5,916.07,700.69
2016,4,27,12,30,883.0,159.0,2.4,13.0,969.0,945.84,721.41
2016,4,27,12,45,869.0,166.0,2.45,13.0,956.0,961.26,732.36
2016,4,27,13,0,855.0,173.0,2.5,13.0,943.0,973.44,741.36
2016,4,27,13,15,851.0,171.5,2.5,12.5,925.0,983.22,749.78
2016,4,27,13,30,847.0,170.0,2.5,12.0,907.0,989.87,756.24
2016,4,27,13,45,847.0,164.5,2.5,12.0,883.5,993.05,759.14
2016,4,27,14,0,847.0,159.0,2.5,12.0,860.0,993.0,760.03
2016,4,27,14,15,572.0,258.0,2.5,12.0,723.0,839.25,652.15
2016,4,27,14,30,297.0,357.0,2.5,12.0,586.0,673.73,527.28
2016,4,27,14,45,556.5,249.0,2.55,12.0,652.5,815.65,640.75
2016,4,27,15,0,816.0,141.0,2.6,12.0,719.0,936.03,728.86
2016,4,27,15,15,548.5,209.5,2.55,12.0,587.5,756.75,599.47
2016,4,27,15,30,281.0,278.0,2.5,12.0,456.0,572.81,458.2
2016,4,27,15,45,247.5,259.5,2.5,12.0,407.5,519.92,419.74
2016,4,27,16,0,214.0,241.0,2.5,12.0,359.0,453.69,369.5
2016,4,27,16,15,113.0,200.5,2.45,11.5,262.5,319.51,262.5
2016,4,27,16,30,12.0,160.0,2.4,11.0,166.0,167.83,136.69
2016,4,27,16,45,24.0,149.5,2.4,11.0,159.5,167.74,137.87
2016,4,27,17,0,36.0,139.0,2.4,11.0,153.0,177.13,146.47
2016,4,27,17,15,26.5,118.0,2.3,10.5,127.5,147.44,121.62
2016,4,27,17,30,17.0,97.0,2.2,10.0,102.0,110.32,90.0
2016,4,27,17,45,155.5,80.0,2.15,10.0,107.5,205.01,172.2
2016,4,27,18,0,294.0,63.0,2.1,10.0,113.0,269.09,223.5
2016,4,27,18,15,189.0,45.5,2.05,10.0,73.0,181.59,145.05
2016,4,27,18,30,84.0,28.0,2.0,10.0,33.0,88.89,51.55
2016,4,27,18,45,42.0,14.0,1.95,10.0,16.5,31.26,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,19.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,39.0,13.0,1.5,9.0,14.0,12.39,0.0
2016,4,28,5,45,165.5,29.0,1.55,9.5,48.5,22.68,12.35
2016,4,28,6,0,292.0,45.0,1.6,10.0,83.0,34.66,24.96
2016,4,28,6,15,382.5,56.0,1.6,10.0,130.0,43.14,33.2
2016,4,28,6,30,473.0,67.0,1.6,10.0,177.0,49.87,39.61
2016,4,28,6,45,535.0,75.0,1.6,10.5,228.5,53.58,43.01
2016,4,28,7,0,597.0,83.0,1.6,11.0,280.0,57.09,46.07
2016,4,28,7,15,639.5,89.0,1.55,11.5,333.5,58.77,47.36
2016,4,28,7,30,682.0,95.0,1.5,12.0,387.0,67.94,46.96
2016,4,28,7,45,719.0,97.5,1.45,12.5,440.0,110.41,62.76
2016,4,28,8,0,756.0,100.0,1.4,13.0,493.0,162.62,97.47
2016,4,28,8,15,779.0,103.5,1.35,13.0,543.0,211.29,136.13
2016,4,28,8,30,802.0,107.0,1.3,13.0,593.0,262.39,179.92
2016,4,28,8,45,822.5,108.5,1.3,13.5,639.5,313.4,224.53
2016,4,28,9,0,843.0,110.0,1.3,14.0,686.0,366.14,270.3
2016,4,28,9,15,856.0,112.5,1.25,14.0,727.0,418.34,315.3
2016,4,28,9,30,869.0,115.0,1.2,14.0,768.0,475.87,362.98
2016,4,28,9,45,890.0,111.0,1.2,14.5,806.0,526.78,403.94
2016,4,28,10,0,911.0,107.0,1.2,15.0,844.0,578.29,444.1
2016,4,28,10,15,918.0,108.0,1.2,15.0,873.0,626.34,481.28
2016,4,28,10,30,925.0,109.0,1.2,15.0,902.0,673.33,516.69
2016,4,28,10,45,927.0,111.5,1.2,15.5,922.5,717.08,547.83
2016,4,28,11,0,929.0,114.0,1.2,16.0,943.0,759.02,576.58
2016,4,28,11,15,932.0,115.0,1.2,16.0,956.5,798.41,602.65
2016,4,28,11,30,935.0,116.0,1.2,16.0,970.0,835.74,627.11
2016,4,28,11,45,933.5,118.0,1.25,16.5,975.0,868.13,647.6
2016,4,28,12,0,932.0,120.0,1.3,17.0,980.0,897.93,666.31
2016,4,28,12,15,932.0,119.5,1.3,17.0,978.0,923.96,683.04
2016,4,28,12,30,932.0,119.0,1.3,17.0,976.0,947.18,697.97
2016,4,28,12,45,933.0,116.5,1.35,17.0,966.5,966.43,711.19
2016,4,28,13,0,934.0,114.0,1.4,17.0,957.0,982.62,722.58
2016,4,28,13,15,930.5,113.5,1.45,17.0,939.5,993.47,730.68
2016,4,28,13,30,927.0,113.0,1.5,17.0,922.0,1001.07,736.87
2016,4,28,13,45,922.0,111.5,1.55,17.0,896.5,1002.92,739.53
2016,4,28,14,0,917.0,110.0,1.6,17.0,871.0,1001.46,740.24
2016,4,28,14,15,909.5,108.5,1.6,16.5,839.0,994.33,738.08
2016,4,28,14,30,902.0,107.0,1.6,16.0,807.0,984.01,734.02
2016,4,28,14,45,890.0,106.0,1.6,16.0,768.0,966.89,724.24
2016,4,28,15,0,878.0,105.0,1.6,16.0,729.0,946.89,712.7
2016,4,28,15,15,864.0,102.5,1.6,15.5,685.0,920.62,698.31
2016,4,28,15,30,850.0,100.0,1.6,15.0,641.0,899.58,687.46
2016,4,28,15,45,825.5,99.0,1.65,15.0,591.5,860.91,663.7
2016,4,28,16,0,801.0,98.0,1.7,15.0,542.0,820.56,638.56
2016,4,28,16,15,775.5,94.0,1.7,14.5,490.5,774.44,609.48
2016,4,28,16,30,750.0,90.0,1.7,14.0,439.0,727.29,578.98
2016,4,28,16,45,708.5,86.5,1.7,13.5,384.5,672.02,541.59
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,613.63,500.63
2016,4,28,17,15,616.0,76.5,1.65,12.5,277.0,546.07,449.92
2016,4,28,17,30,565.0,70.0,1.6,12.0,224.0,480.8,398.37
2016,4,28,17,45,478.5,62.5,1.6,11.5,173.0,395.24,328.17
2016,4,28,18,0,392.0,55.0,1.6,11.0,122.0,315.57,260.01
2016,4,28,18,15,275.0,41.0,1.55,10.5,80.0,219.79,176.07
2016,4,28,18,30,158.0,27.0,1.5,10.0,38.0,132.07,83.1
2016,4,28,18,45,79.0,13.5,1.45,10.0,19.0,46.71,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,12.39,0.0
2016,4,29,5,45,89.5,34.5,0.9,10.0,46.5,28.13,17.14
2016,4,29,6,0,179.0,56.0,0.9,10.0,80.0,44.64,33.84
2016,4,29,6,15,264.0,73.0,0.9,10.0,126.0,55.3,44.12
2016,4,29,6,30,349.0,90.0,0.9,10.0,172.0,66.73,54.79
2016,4,29,6,45,422.0,100.0,0.9,10.0,224.0,72.27,59.92
2016,4,29,7,0,495.0,110.0,0.9,10.0,276.0,77.56,64.62
2016,4,29,7,15,270.5,139.5,0.9,10.0,232.5,102.32,86.49
2016,4,29,7,30,46.0,169.0,0.9,10.0,189.0,137.19,110.92
2016,4,29,7,45,114.5,198.0,0.95,10.5,256.0,160.59,125.98
2016,4,29,8,0,183.0,227.0,1.0,11.0,323.0,199.25,152.89
2016,4,29,8,15,248.0,241.0,1.0,11.0,384.5,227.06,172.08
2016,4,29,8,30,313.0,255.0,1.0,11.0,446.0,269.54,204.33
2016,4,29,8,45,373.5,259.5,1.0,11.5,504.0,310.6,236.07
2016,4,29,9,0,434.0,264.0,1.0,12.0,562.0,351.22,268.03
2016,4,29,9,15,606.0,214.0,1.0,12.0,656.0,403.18,308.28
2016,4,29,9,30,778.0,164.0,1.0,12.0,750.0,470.5,361.33
2016,4,29,9,45,808.5,155.0,1.0,12.5,789.0,522.59,402.6
2016,4,29,10,0,839.0,146.0,1.0,13.0,828.0,571.92,440.92
2016,4,29,10,15,846.5,147.5,1.0,13.0,855.5,618.42,476.77
2016,4,29,10,30,854.0,149.0,1.0,13.0,883.0,664.14,511.1
2016,4,29,10,45,862.5,148.0,1.0,13.0,904.5,707.35,542.87
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,748.9,572.78
2016,4,29,11,15,874.0,147.5,1.05,13.5,939.0,786.0,597.86
2016,4,29,11,30,877.0,148.0,1.1,14.0,952.0,821.19,620.64
2016,4,29,11,45,877.0,149.5,1.15,14.5,957.5,852.79,640.84
2016,4,29,12,0,877.0,151.0,1.2,15.0,963.0,882.06,659.42
2016,4,29,12,15,877.0,151.0,1.2,15.0,961.0,907.51,675.91
2016,4,29,12,30,877.0,151.0,1.2,15.0,959.0,930.36,690.74
2016,4,29,12,45,878.5,148.0,1.3,15.0,950.0,949.02,704.5
2016,4,29,13,0,880.0,145.0,1.4,15.0,941.0,964.81,716.52
2016,4,29,13,15,876.5,144.0,1.4,14.5,923.5,974.9,724.75
2016,4,29,13,30,873.0,143.0,1.4,14.0,906.0,981.9,731.18
2016,4,29,13,45,865.0,142.5,1.45,14.0,880.5,982.01,732.73
2016,4,29,14,0,857.0,142.0,1.5,14.0,855.0,987.41,737.98
2016,4,29,14,15,848.5,140.0,1.5,14.0,823.0,979.47,733.75
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,968.43,727.77
2016,4,29,14,45,827.5,135.5,1.55,14.0,752.5,950.07,717.79
2016,4,29,15,0,815.0,133.0,1.6,14.0,714.0,928.9,706.0
2016,4,29,15,15,799.0,129.5,1.6,13.5,670.5,900.73,690.07
2016,4,29,15,30,783.0,126.0,1.6,13.0,627.0,870.19,672.43
2016,4,29,15,45,755.5,124.5,1.65,13.0,577.5,834.48,650.36
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,792.91,623.82
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,745.72,593.38
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,697.81,561.7
2016,4,29,16,45,629.0,107.5,1.7,12.0,374.0,637.33,518.69
2016,4,29,17,0,586.0,102.0,1.7,12.0,321.0,577.72,474.4
2016,4,29,17,15,532.5,94.0,1.7,11.5,269.0,509.19,422.05
2016,4,29,17,30,479.0,86.0,1.7,11.0,217.0,440.48,367.48
2016,4,29,17,45,398.5,74.5,1.7,11.0,168.0,358.67,299.14
2016,4,29,18,0,318.0,63.0,1.7,11.0,119.0,283.34,233.88
2016,4,29,18,15,212.0,46.5,1.7,10.5,78.5,195.03,156.39
2016,4,29,18,30,106.0,30.0,1.7,10.0,38.0,103.73,67.04
2016,4,29,18,45,53.0,15.0,1.7,10.0,19.0,37.1,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.5,7.5,1.4,10.0,9.5,7.15,0.0
2016,4,30,5,30,115.0,15.0,1.4,10.0,19.0,11.82,0.0
2016,4,30,5,45,247.5,28.5,1.45,10.5,56.5,22.67,12.99
2016,4,30,6,0,380.0,42.0,1.5,11.0,94.0,32.82,23.37
2016,4,30,6,15,466.5,51.0,1.45,11.5,143.0,38.29,28.73
2016,4,30,6,30,553.0,60.0,1.4,12.0,192.0,43.5,33.62
2016,4,30,6,45,608.5,67.0,1.35,12.5,245.5,46.72,36.54
2016,4,30,7,0,664.0,74.0,1.3,13.0,299.0,49.77,39.16
2016,4,30,7,15,703.5,79.5,1.3,13.0,353.0,51.44,40.54
2016,4,30,7,30,743.0,85.0,1.3,13.0,407.0,72.48,46.29
2016,4,30,7,45,772.0,89.0,1.3,13.5,460.5,118.42,65.84
2016,4,30,8,0,801.0,93.0,1.3,14.0,514.0,167.76,99.0
2016,4,30,8,15,822.0,96.5,1.3,14.5,564.0,218.5,139.62
2016,4,30,8,30,843.0,100.0,1.3,15.0,614.0,271.42,184.8
2016,4,30,8,45,858.0,103.0,1.3,15.5,660.0,324.2,230.87
2016,4,30,9,0,873.0,106.0,1.3,16.0,706.0,383.98,281.83
2016,4,30,9,15,884.5,108.0,1.3,16.0,747.0,436.17,326.57
2016,4,30,9,30,896.0,110.0,1.3,16.0,788.0,488.59,370.35
2016,4,30,9,45,911.0,108.5,1.3,16.5,824.5,539.84,411.28
2016,4,30,10,0,926.0,107.0,1.3,17.0,861.0,591.15,450.9
2016,4,30,10,15,931.5,108.0,1.3,17.0,889.0,638.88,487.54
2016,4,30,10,30,937.0,109.0,1.3,17.0,917.0,685.41,522.31
2016,4,30,10,45,940.0,110.5,1.35,17.5,937.5,729.31,553.79
2016,4,30,11,0,943.0,112.0,1.4,18.0,958.0,771.44,582.68
2016,4,30,11,15,945.5,112.5,1.4,18.0,971.0,810.37,608.33
2016,4,30,11,30,948.0,113.0,1.4,18.0,984.0,847.16,632.34
2016,4,30,11,45,948.5,113.5,1.4,18.0,988.5,880.04,653.59
2016,4,30,12,0,949.0,114.0,1.4,18.0,993.0,910.36,673.1
2016,4,30,12,15,947.5,113.5,1.4,18.0,990.0,935.32,689.07
2016,4,30,12,30,946.0,113.0,1.4,18.0,987.0,957.36,703.21
2016,4,30,12,45,943.5,112.5,1.4,18.5,976.0,975.47,713.52
2016,4,30,13,0,941.0,112.0,1.4,19.0,965.0,990.43,721.9
2016,4,30,13,15,937.0,111.5,1.4,19.0,946.5,1000.77,728.82
2016,4,30,13,30,933.0,111.0,1.4,19.0,928.0,1007.83,733.82
2016,4,30,13,45,927.0,109.5,1.4,19.0,902.0,1008.64,735.02
2016,4,30,14,0,921.0,108.0,1.4,19.0,876.0,1006.12,734.32
2016,4,30,14,15,912.5,106.5,1.4,19.0,843.0,997.93,730.16
2016,4,30,14,30,904.0,105.0,1.4,19.0,810.0,986.53,724.15
2016,4,30,14,45,893.5,103.0,1.45,19.0,771.0,969.6,715.47
2016,4,30,15,0,883.0,101.0,1.5,19.0,732.0,949.72,704.95
2016,4,30,15,15,868.5,98.5,1.5,18.5,687.5,922.79,690.38
2016,4,30,15,30,854.0,96.0,1.5,18.0,643.0,893.37,674.1
2016,4,30,15,45,836.0,92.5,1.5,18.0,594.5,864.93,657.12
2016,4,30,16,0,818.0,89.0,1.5,18.0,546.0,826.87,633.37
2016,4,30,16,15,793.5,85.5,1.45,17.5,494.5,781.67,604.98
2016,4,30,16,30,769.0,82.0,1.4,17.0,443.0,735.38,575.3
2016,4,30,16,45,737.0,77.5,1.4,17.0,390.0,681.29,538.68
2016,4,30,17,0,705.0,73.0,1.4,17.0,337.0,627.22,501.06
2016,4,30,17,15,657.5,67.5,1.35,16.0,284.0,565.56,457.77
2016,4,30,17,30,610.0,62.0,1.3,15.0,231.0,502.3,409.78
2016,4,30,17,45,540.5,54.0,1.3,14.5,180.5,424.77,347.6
2016,4,30,18,0,471.0,46.0,1.3,14.0,130.0,352.17,286.5
2016,4,30,18,15,357.0,35.5,1.25,13.5,87.0,258.66,205.7
2016,4,30,18,30,243.0,25.0,1.2,13.0,44.0,173.63,117.26
2016,4,30,18,45,121.5,12.5,1.15,13.0,22.0,64.39,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,7.5,0.9,11.0,10.5,7.15,0.0
2016,5,1,5,30,142.0,15.0,0.8,11.0,21.0,11.82,0.0
2016,5,1,5,45,277.0,27.0,0.7,11.5,59.0,21.12,11.91
2016,5,1,6,0,412.0,39.0,0.6,12.0,97.0,29.91,20.8
2016,5,1,6,15,495.0,47.0,0.6,12.5,146.0,34.66,25.45
2016,5,1,6,30,578.0,55.0,0.6,13.0,195.0,39.2,29.69
2016,5,1,6,45,630.5,61.5,0.6,13.5,248.0,42.24,32.42
2016,5,1,7,0,683.0,68.0,0.6,14.0,301.0,45.1,34.86
2016,5,1,7,15,720.0,72.5,0.6,14.5,354.5,51.09,40.01
2016,5,1,7,30,757.0,77.0,0.6,15.0,408.0,68.96,41.08
2016,5,1,7,45,783.5,80.5,0.6,15.5,460.5,115.14,61.44
2016,5,1,8,0,810.0,84.0,0.6,16.0,513.0,164.41,94.72
2016,5,1,8,15,830.0,87.0,0.65,16.5,562.5,215.01,135.07
2016,5,1,8,30,850.0,90.0,0.7,17.0,612.0,274.41,184.89
2016,5,1,8,45,864.5,93.0,0.75,17.5,657.5,327.01,230.16
2016,5,1,9,0,879.0,96.0,0.8,18.0,703.0,380.57,275.79
2016,5,1,9,15,890.5,98.0,0.8,18.5,744.0,432.91,319.3
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,485.47,361.6
2016,5,1,9,45,907.5,103.0,0.85,19.5,818.5,535.94,401.31
2016,5,1,10,0,913.0,106.0,0.9,20.0,852.0,585.65,439.19
2016,5,1,10,15,919.5,107.5,0.95,20.0,880.5,633.72,475.65
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,680.71,510.45
2016,5,1,10,45,928.0,111.0,1.05,20.0,929.0,723.84,541.8
2016,5,1,11,0,930.0,113.0,1.1,20.0,949.0,765.16,570.71
2016,5,1,11,15,933.0,113.5,1.1,20.0,962.5,803.92,595.82
2016,5,1,11,30,936.0,114.0,1.1,20.0,976.0,840.62,619.36
2016,5,1,11,45,934.5,116.0,1.15,20.0,980.5,872.81,640.52
2016,5,1,12,0,933.0,118.0,1.2,20.0,985.0,902.41,660.02
2016,5,1,12,15,932.5,118.0,1.2,20.0,982.5,928.29,676.38
2016,5,1,12,30,932.0,118.0,1.2,20.0,980.0,951.38,690.97
2016,5,1,12,45,927.0,119.0,1.2,20.0,969.0,968.42,701.77
2016,5,1,13,0,922.0,120.0,1.2,20.0,958.0,982.33,710.75
2016,5,1,13,15,918.5,119.0,1.2,19.5,940.0,992.47,718.83
2016,5,1,13,30,915.0,118.0,1.2,19.0,922.0,999.4,725.08
2016,5,1,13,45,906.0,118.5,1.2,19.0,895.5,999.38,725.73
2016,5,1,14,0,897.0,119.0,1.2,19.0,869.0,996.14,724.58
2016,5,1,14,15,889.0,117.5,1.15,19.0,837.0,988.58,719.96
2016,5,1,14,30,881.0,116.0,1.1,19.0,805.0,977.9,713.53
2016,5,1,14,45,866.5,115.5,1.1,19.0,765.5,959.14,702.98
2016,5,1,15,0,852.0,115.0,1.1,19.0,726.0,945.79,696.1
2016,5,1,15,15,837.5,112.5,1.05,18.5,682.5,919.44,681.19
2016,5,1,15,30,823.0,110.0,1.0,18.0,639.0,890.62,664.76
2016,5,1,15,45,799.0,108.0,1.0,18.0,590.0,851.67,641.07
2016,5,1,16,0,775.0,106.0,1.0,18.0,541.0,811.08,616.07
2016,5,1,16,15,748.5,101.5,0.95,17.5,489.5,768.3,589.59
2016,5,1,16,30,722.0,97.0,0.9,17.0,438.0,720.76,559.25
2016,5,1,16,45,682.0,93.0,0.9,17.0,384.5,662.86,520.37
2016,5,1,17,0,642.0,89.0,0.9,17.0,331.0,605.64,480.9
2016,5,1,17,15,591.5,82.0,0.85,16.5,278.5,538.49,432.01
2016,5,1,17,30,541.0,75.0,0.8,16.0,226.0,473.61,382.6
2016,5,1,17,45,463.0,65.5,0.8,15.5,175.5,391.52,317.7
2016,5,1,18,0,385.0,56.0,0.8,15.0,125.0,314.89,254.38
2016,5,1,18,15,276.5,42.5,0.85,14.5,83.5,223.2,176.59
2016,5,1,18,30,168.0,29.0,0.9,14.0,42.0,142.93,97.92
2016,5,1,18,45,84.0,14.5,0.95,13.5,21.0,50.25,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,0.6,10.5,10.0,8.1,0.0
2016,5,2,5,30,66.0,17.0,0.5,11.0,20.0,14.3,0.0
2016,5,2,5,45,178.5,33.5,0.4,11.5,56.0,26.08,16.27
2016,5,2,6,0,291.0,50.0,0.3,12.0,92.0,38.31,28.27
2016,5,2,6,15,188.5,72.5,0.25,12.0,104.0,56.99,45.44
2016,5,2,6,30,86.0,95.0,0.2,12.0,116.0,76.23,62.85
2016,5,2,6,45,105.0,116.0,0.2,12.5,148.0,91.57,76.31
2016,5,2,7,0,124.0,137.0,0.2,13.0,180.0,106.45,89.02
2016,5,2,7,15,158.5,159.5,0.2,13.0,223.5,121.85,102.06
2016,5,2,7,30,193.0,182.0,0.2,13.0,267.0,143.34,111.23
2016,5,2,7,45,451.5,149.0,0.2,13.5,380.0,139.27,93.39
2016,5,2,8,0,710.0,116.0,0.2,14.0,493.0,173.18,106.35
2016,5,2,8,15,733.0,120.5,0.2,14.5,541.5,220.68,143.94
2016,5,2,8,30,756.0,125.0,0.2,15.0,590.0,270.63,185.49
2016,5,2,8,45,774.0,128.0,0.25,15.5,635.0,325.31,231.45
2016,5,2,9,0,792.0,131.0,0.3,16.0,680.0,375.92,273.85
2016,5,2,9,15,805.5,133.5,0.3,16.5,720.0,425.66,314.51
2016,5,2,9,30,819.0,136.0,0.3,17.0,760.0,476.04,354.38
2016,5,2,9,45,840.5,132.0,0.35,17.5,797.0,525.3,392.65
2016,5,2,10,0,862.0,128.0,0.4,18.0,834.0,578.63,432.62
2016,5,2,10,15,869.0,129.5,0.45,18.5,861.5,624.81,466.43
2016,5,2,10,30,876.0,131.0,0.5,19.0,889.0,670.05,498.7
2016,5,2,10,45,878.0,133.5,0.55,19.5,909.0,711.66,527.63
2016,5,2,11,0,880.0,136.0,0.6,20.0,929.0,751.59,554.77
2016,5,2,11,15,883.0,136.5,0.65,20.0,942.0,788.7,579.36
2016,5,2,11,30,886.0,137.0,0.7,20.0,955.0,823.88,602.42
2016,5,2,11,45,882.5,140.5,0.75,20.0,958.5,854.39,622.39
2016,5,2,12,0,879.0,144.0,0.8,20.0,962.0,882.39,640.79
2016,5,2,12,15,878.0,143.5,0.8,20.0,959.0,906.29,655.71
2016,5,2,12,30,877.0,143.0,0.8,20.0,956.0,927.55,668.99
2016,5,2,12,45,870.0,145.0,0.85,20.0,944.5,942.93,679.61
2016,5,2,13,0,863.0,147.0,0.9,20.0,933.0,955.34,688.53
2016,5,2,13,15,858.5,146.0,0.95,19.5,914.5,964.17,696.67
2016,5,2,13,30,854.0,145.0,1.0,19.0,896.0,969.96,703.08
2016,5,2,13,45,843.0,146.0,1.05,19.0,869.5,976.83,709.03
2016,5,2,14,0,832.0,147.0,1.1,19.0,843.0,972.69,708.09
2016,5,2,14,15,747.5,185.0,1.1,18.5,792.5,939.67,689.28
2016,5,2,14,30,663.0,223.0,1.1,18.0,742.0,899.52,665.98
2016,5,2,14,45,721.0,182.0,1.1,18.0,721.5,908.9,673.93
2016,5,2,15,0,779.0,141.0,1.1,18.0,701.0,907.46,674.27
2016,5,2,15,15,695.5,160.0,1.05,17.5,637.0,847.92,636.75
2016,5,2,15,30,612.0,179.0,1.0,17.0,573.0,783.06,595.58
2016,5,2,15,45,652.0,154.5,1.0,17.0,546.5,780.6,596.41
2016,5,2,16,0,692.0,130.0,1.0,17.0,520.0,773.24,593.18
2016,5,2,16,15,521.0,153.5,0.95,16.5,431.5,633.79,495.92
2016,5,2,16,30,350.0,177.0,0.9,16.0,343.0,496.18,394.63
2016,5,2,16,45,313.5,159.5,0.85,15.5,295.5,438.42,353.12
2016,5,2,17,0,277.0,142.0,0.8,15.0,248.0,382.12,310.72
2016,5,2,17,15,240.0,126.5,0.75,14.5,208.5,329.94,270.17
2016,5,2,17,30,203.0,111.0,0.7,14.0,169.0,280.18,230.23
2016,5,2,17,45,167.5,90.5,0.7,13.5,131.5,227.07,186.47
2016,5,2,18,0,132.0,70.0,0.7,13.0,94.0,176.3,143.26
2016,5,2,18,15,85.0,49.0,0.65,12.5,63.0,111.67,87.54
2016,5,2,18,30,38.0,28.0,0.6,12.0,32.0,58.81,38.65
2016,5,2,18,45,19.0,14.0,0.55,12.0,16.0,21.62,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,10.0,7.5,7.15,0.0
2016,5,3,5,30,0.0,15.0,0.5,10.0,15.0,13.92,0.0
2016,5,3,5,45,43.0,35.0,0.5,10.5,41.5,29.88,19.74
2016,5,3,6,0,86.0,55.0,0.5,11.0,68.0,45.8,35.03
2016,5,3,6,15,119.5,77.0,0.45,11.0,102.5,62.7,50.7
2016,5,3,6,30,153.0,99.0,0.4,11.0,137.0,79.13,65.68
2016,5,3,6,45,189.5,116.0,0.4,11.5,174.0,87.25,72.83
2016,5,3,7,0,226.0,133.0,0.4,12.0,211.0,98.36,82.37
2016,5,3,7,15,142.5,155.5,0.35,12.0,207.5,119.37,100.44
2016,5,3,7,30,59.0,178.0,0.3,12.0,204.0,145.17,115.49
2016,5,3,7,45,239.0,185.0,0.25,12.5,310.0,156.76,115.97
2016,5,3,8,0,419.0,192.0,0.2,13.0,416.0,194.79,136.65
2016,5,3,8,15,413.5,215.0,0.2,13.5,453.0,236.36,169.77
2016,5,3,8,30,408.0,238.0,0.2,14.0,490.0,277.71,203.42
2016,5,3,8,45,352.0,273.5,0.25,14.5,502.5,319.72,238.88
2016,5,3,9,0,296.0,309.0,0.3,15.0,515.0,349.46,263.74
2016,5,3,9,15,273.5,334.0,0.35,15.5,533.0,379.23,287.1
2016,5,3,9,30,251.0,359.0,0.4,16.0,551.0,406.98,308.2
