Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,197.5,381.0,0.45,16.5,536.5,421.19,318.71
2016,5,3,10,0,144.0,403.0,0.5,17.0,522.0,423.81,320.2
2016,5,3,10,15,131.0,415.5,0.5,17.0,526.5,437.86,330.28
2016,5,3,10,30,118.0,428.0,0.5,17.0,531.0,450.77,339.22
2016,5,3,10,45,468.0,299.0,0.55,17.5,720.0,580.95,437.84
2016,5,3,11,0,818.0,170.0,0.6,18.0,909.0,739.68,551.53
2016,5,3,11,15,580.0,302.5,0.6,17.5,830.5,714.26,528.78
2016,5,3,11,30,342.0,435.0,0.6,17.0,752.0,671.2,495.31
2016,5,3,11,45,406.0,413.5,0.65,17.0,791.5,721.19,532.05
2016,5,3,12,0,470.0,392.0,0.7,17.0,831.0,775.43,570.09
2016,5,3,12,15,393.0,419.0,0.7,17.0,785.5,749.68,550.68
2016,5,3,12,30,316.0,446.0,0.7,17.0,740.0,721.92,530.65
2016,5,3,12,45,401.5,409.5,0.75,17.0,778.5,777.24,571.48
2016,5,3,13,0,487.0,373.0,0.8,17.0,817.0,840.04,615.63
2016,5,3,13,15,497.5,359.5,0.85,17.0,805.5,849.13,622.55
2016,5,3,13,30,508.0,346.0,0.9,17.0,794.0,856.15,628.92
2016,5,3,13,45,518.0,328.5,0.95,17.0,774.5,856.4,631.09
2016,5,3,14,0,528.0,311.0,1.0,17.0,755.0,854.23,631.84
2016,5,3,14,15,540.5,290.5,1.0,16.5,730.0,848.8,631.09
2016,5,3,14,30,553.0,270.0,1.0,16.0,705.0,840.68,628.68
2016,5,3,14,45,648.0,214.0,1.0,16.0,699.5,874.82,655.48
2016,5,3,15,0,743.0,158.0,1.0,16.0,694.0,898.76,672.29
2016,5,3,15,15,623.5,187.5,0.95,15.5,618.5,812.53,616.02
2016,5,3,15,30,504.0,217.0,0.9,15.0,543.0,722.55,554.61
2016,5,3,15,45,387.0,228.0,0.9,15.0,467.5,608.7,474.13
2016,5,3,16,0,270.0,239.0,0.9,15.0,392.0,514.62,404.89
2016,5,3,16,15,412.5,184.5,0.85,14.5,393.0,579.75,459.33
2016,5,3,16,30,555.0,130.0,0.8,14.0,394.0,626.67,498.13
2016,5,3,16,45,544.5,115.0,0.8,14.0,349.5,584.15,467.59
2016,5,3,17,0,534.0,100.0,0.8,14.0,305.0,540.54,436.41
2016,5,3,17,15,457.0,99.5,0.75,13.5,256.0,461.53,376.28
2016,5,3,17,30,380.0,99.0,0.7,13.0,207.0,393.92,322.99
2016,5,3,17,45,325.0,83.5,0.7,13.0,162.0,326.67,268.27
2016,5,3,18,0,270.0,68.0,0.7,13.0,117.0,263.57,214.87
2016,5,3,18,15,187.0,50.0,0.65,12.5,78.5,176.4,140.6
2016,5,3,18,30,104.0,32.0,0.6,12.0,40.0,106.97,75.69
2016,5,3,18,45,52.0,16.0,0.55,12.0,20.0,37.99,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,0.7,11.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,0.7,11.0,11.0,10.19,0.0
2016,5,4,5,45,0.0,30.0,0.7,11.0,30.0,27.51,17.85
2016,5,4,6,0,0.0,49.0,0.7,11.0,49.0,44.03,33.5
2016,5,4,6,15,12.0,70.5,0.65,11.0,73.5,62.3,50.37
2016,5,4,6,30,24.0,92.0,0.6,11.0,98.0,77.55,64.3
2016,5,4,6,45,37.0,113.0,0.6,11.5,125.0,93.9,78.75
2016,5,4,7,0,50.0,134.0,0.6,12.0,152.0,109.92,92.54
2016,5,4,7,15,165.5,154.0,0.55,12.0,226.0,118.58,99.78
2016,5,4,7,30,281.0,174.0,0.5,12.0,300.0,135.0,102.47
2016,5,4,7,45,244.0,203.0,0.45,12.0,322.0,170.33,127.17
2016,5,4,8,0,207.0,232.0,0.4,12.0,344.0,210.21,159.03
2016,5,4,8,15,271.0,244.5,0.35,12.5,405.0,238.82,178.45
2016,5,4,8,30,335.0,257.0,0.3,13.0,466.0,281.98,210.37
2016,5,4,8,45,235.5,292.5,0.3,13.5,444.5,307.91,234.01
2016,5,4,9,0,136.0,328.0,0.3,14.0,423.0,316.05,242.49
2016,5,4,9,15,116.0,344.0,0.35,14.0,428.5,331.74,255.12
2016,5,4,9,30,96.0,360.0,0.4,14.0,434.0,352.08,270.73
2016,5,4,9,45,114.0,381.5,0.45,14.0,473.5,380.61,292.11
2016,5,4,10,0,132.0,403.0,0.5,14.0,513.0,417.74,319.65
2016,5,4,10,15,126.5,416.5,0.5,14.0,524.5,436.44,332.94
2016,5,4,10,30,121.0,430.0,0.5,14.0,536.0,454.7,345.9
2016,5,4,10,45,195.0,436.5,0.55,14.5,611.5,520.46,393.91
2016,5,4,11,0,269.0,443.0,0.6,15.0,687.0,589.5,442.99
2016,5,4,11,15,271.0,449.5,0.65,15.0,698.5,613.04,459.28
2016,5,4,11,30,273.0,456.0,0.7,15.0,710.0,636.34,475.84
2016,5,4,11,45,308.5,448.0,0.75,15.5,736.0,673.59,501.91
2016,5,4,12,0,344.0,440.0,0.8,16.0,762.0,711.9,528.29
2016,5,4,12,15,310.0,449.5,0.85,16.0,739.0,706.66,524.25
2016,5,4,12,30,276.0,459.0,0.9,16.0,716.0,699.07,519.05
2016,5,4,12,45,351.5,422.5,0.95,16.5,746.0,744.8,552.48
2016,5,4,13,0,427.0,386.0,1.0,17.0,776.0,797.39,589.4
2016,5,4,13,15,459.5,369.0,1.05,17.0,781.5,823.29,608.14
2016,5,4,13,30,492.0,352.0,1.1,17.0,787.0,847.62,626.22
2016,5,4,13,45,481.5,340.0,1.15,17.0,756.0,833.71,618.15
2016,5,4,14,0,471.0,328.0,1.2,17.0,725.0,817.48,608.97
2016,5,4,14,15,455.0,319.5,1.2,16.5,691.0,797.38,597.47
2016,5,4,14,30,439.0,311.0,1.2,16.0,657.0,775.34,584.6
2016,5,4,14,45,447.5,291.0,1.25,16.0,629.5,762.7,578.45
2016,5,4,15,0,456.0,271.0,1.3,16.0,602.0,747.72,570.55
2016,5,4,15,15,460.0,252.0,1.3,15.5,568.5,727.28,559.23
2016,5,4,15,30,464.0,233.0,1.3,15.0,535.0,704.64,546.32
2016,5,4,15,45,448.0,219.0,1.3,15.0,492.5,667.63,521.48
2016,5,4,16,0,432.0,205.0,1.3,15.0,450.0,629.56,495.65
2016,5,4,16,15,292.5,204.5,1.25,14.5,364.0,488.92,390.81
2016,5,4,16,30,153.0,204.0,1.2,14.0,278.0,357.08,288.56
2016,5,4,16,45,79.0,167.0,1.15,14.0,205.0,240.84,196.03
2016,5,4,17,0,5.0,130.0,1.1,14.0,132.0,132.89,106.44
2016,5,4,17,15,2.5,110.0,1.0,13.5,111.0,111.08,88.88
2016,5,4,17,30,0.0,90.0,0.9,13.0,90.0,89.25,70.69
2016,5,4,17,45,0.0,70.5,0.85,13.0,70.5,69.5,53.85
2016,5,4,18,0,0.0,51.0,0.8,13.0,51.0,49.37,36.42
2016,5,4,18,15,0.0,34.5,0.75,12.5,34.5,32.39,21.57
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,16.7,7.34
2016,5,4,18,45,0.0,9.0,0.65,12.0,9.0,8.34,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,0.6,11.0,2.0,1.91,0.0
2016,5,5,5,30,0.0,4.0,0.6,11.0,4.0,3.7,0.0
2016,5,5,5,45,0.0,11.0,0.6,11.5,11.0,10.18,3.1
2016,5,5,6,0,0.0,18.0,0.6,12.0,18.0,16.68,9.22
2016,5,5,6,15,0.0,26.5,0.6,12.0,26.5,24.58,16.54
2016,5,5,6,30,0.0,35.0,0.6,12.0,35.0,32.48,23.81
2016,5,5,6,45,0.0,44.5,0.6,12.5,44.5,41.33,31.75
2016,5,5,7,0,0.0,54.0,0.6,13.0,54.0,50.19,39.55
2016,5,5,7,15,0.0,75.0,0.6,13.0,75.0,69.8,56.83
2016,5,5,7,30,0.0,96.0,0.6,13.0,96.0,88.24,69.38
2016,5,5,7,45,0.0,100.5,0.65,13.0,100.5,92.64,72.76
2016,5,5,8,0,0.0,105.0,0.7,13.0,105.0,96.95,76.08
2016,5,5,8,15,0.0,121.0,0.7,13.5,121.0,111.25,87.44
2016,5,5,8,30,0.0,137.0,0.7,14.0,137.0,125.6,98.65
2016,5,5,8,45,0.0,140.0,0.7,14.5,140.0,128.66,100.6
2016,5,5,9,0,0.0,143.0,0.7,15.0,143.0,131.65,102.54
2016,5,5,9,15,0.0,143.5,0.7,15.0,143.5,132.39,102.88
2016,5,5,9,30,0.0,144.0,0.7,15.0,144.0,133.08,103.21
2016,5,5,9,45,0.0,122.5,0.7,15.5,122.5,113.79,87.38
2016,5,5,10,0,0.0,101.0,0.7,16.0,101.0,94.17,71.37
2016,5,5,10,15,1.0,125.5,0.7,16.0,126.5,117.3,89.88
2016,5,5,10,30,2.0,150.0,0.7,16.0,152.0,140.55,108.2
2016,5,5,10,45,7.0,201.0,0.75,16.0,207.5,190.88,147.66
2016,5,5,11,0,12.0,252.0,0.8,16.0,263.0,241.73,186.76
2016,5,5,11,15,11.0,231.0,0.8,16.0,241.5,222.81,171.88
2016,5,5,11,30,10.0,210.0,0.8,16.0,220.0,203.5,157.01
2016,5,5,11,45,5.0,173.0,0.8,16.0,178.5,165.68,127.48
2016,5,5,12,0,0.0,136.0,0.8,16.0,137.0,127.22,97.13
2016,5,5,12,15,0.0,132.5,0.8,16.0,133.0,124.06,94.74
2016,5,5,12,30,0.0,129.0,0.8,16.0,129.0,120.87,92.24
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,141.65,108.86
2016,5,5,13,0,5.0,168.0,0.8,16.0,173.0,162.63,125.49
2016,5,5,13,15,10.0,223.5,0.8,16.0,233.0,220.67,170.9
2016,5,5,13,30,15.0,279.0,0.8,16.0,293.0,279.81,216.16
2016,5,5,13,45,11.5,239.0,0.85,16.0,249.0,238.22,184.3
2016,5,5,14,0,8.0,199.0,0.9,16.0,205.0,196.38,152.28
2016,5,5,14,15,4.0,169.5,0.9,16.0,172.5,164.14,127.2
2016,5,5,14,30,0.0,140.0,0.9,16.0,140.0,131.88,101.72
2016,5,5,14,45,2.5,164.5,0.9,16.0,166.5,158.27,123.17
2016,5,5,15,0,5.0,189.0,0.9,16.0,193.0,185.24,144.83
2016,5,5,15,15,2.5,168.0,0.9,15.5,170.0,162.41,127.09
2016,5,5,15,30,0.0,147.0,0.9,15.0,147.0,139.59,109.3
2016,5,5,15,45,10.0,177.0,0.95,15.0,183.0,179.63,142.4
2016,5,5,16,0,20.0,207.0,1.0,15.0,219.0,221.31,176.38
2016,5,5,16,15,10.0,113.0,1.0,14.5,119.0,115.27,90.99
2016,5,5,16,30,0.0,19.0,1.0,14.0,19.0,17.64,9.39
2016,5,5,16,45,0.0,26.0,1.0,14.0,26.0,24.13,15.04
2016,5,5,17,0,0.0,33.0,1.0,14.0,33.0,30.63,20.67
2016,5,5,17,15,0.0,28.0,0.95,13.5,28.0,25.98,16.77
2016,5,5,17,30,0.0,23.0,0.9,13.0,23.0,21.33,12.81
2016,5,5,17,45,0.0,18.0,0.85,13.0,18.0,16.68,8.77
2016,5,5,18,0,0.0,13.0,0.8,13.0,13.0,12.04,4.68
2016,5,5,18,15,0.0,9.0,0.75,12.5,9.0,8.33,1.38
2016,5,5,18,30,0.0,5.0,0.7,12.0,5.0,4.62,0.0
2016,5,5,18,45,0.0,2.5,0.7,12.0,2.5,2.31,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,10.0,0.65,11.0,10.5,9.53,0.0
2016,5,6,5,30,11.0,20.0,0.6,11.0,21.0,18.21,3.52
2016,5,6,5,45,66.0,41.0,0.6,11.0,51.0,34.55,24.13
2016,5,6,6,0,121.0,62.0,0.6,11.0,81.0,51.04,39.79
2016,5,6,6,15,167.5,82.5,0.6,11.0,119.5,64.11,52.03
2016,5,6,6,30,214.0,103.0,0.6,11.0,158.0,78.57,65.23
2016,5,6,6,45,268.0,114.0,0.6,11.5,199.0,86.05,71.79
2016,5,6,7,0,322.0,125.0,0.6,12.0,240.0,93.21,77.85
2016,5,6,7,15,182.0,150.5,0.6,12.0,217.5,116.52,98.03
2016,5,6,7,30,42.0,176.0,0.6,12.0,195.0,144.59,115.33
2016,5,6,7,45,34.0,190.0,0.6,12.5,206.5,159.75,126.61
2016,5,6,8,0,26.0,204.0,0.6,13.0,218.0,181.89,144.0
2016,5,6,8,15,85.0,245.0,0.6,13.0,297.0,219.92,171.44
2016,5,6,8,30,144.0,286.0,0.6,13.0,376.0,264.99,204.65
2016,5,6,8,45,182.5,306.0,0.6,13.0,429.0,303.29,233.58
2016,5,6,9,0,221.0,326.0,0.6,13.0,482.0,345.73,265.87
2016,5,6,9,15,141.5,335.0,0.6,13.0,437.0,336.19,260.13
2016,5,6,9,30,62.0,344.0,0.6,13.0,392.0,324.85,252.18
2016,5,6,9,45,54.5,352.0,0.65,13.5,396.0,334.03,258.82
2016,5,6,10,0,47.0,360.0,0.7,14.0,400.0,342.39,264.53
2016,5,6,10,15,92.5,397.5,0.7,14.0,478.0,406.17,312.27
2016,5,6,10,30,138.0,435.0,0.7,14.0,556.0,470.42,359.19
2016,5,6,10,45,80.0,385.0,0.75,14.0,456.0,401.86,308.09
2016,5,6,11,0,22.0,335.0,0.8,14.0,356.0,324.19,249.76
2016,5,6,11,15,15.0,264.0,0.8,14.0,279.0,256.15,198.5
2016,5,6,11,30,8.0,193.0,0.8,14.0,202.0,186.2,144.47
2016,5,6,11,45,4.0,133.5,0.85,14.5,138.0,128.06,98.49
2016,5,6,12,0,0.0,74.0,0.9,15.0,74.0,69.24,51.06
2016,5,6,12,15,0.0,73.5,0.9,14.5,73.5,68.77,50.89
2016,5,6,12,30,0.0,73.0,0.9,14.0,73.0,68.31,50.62
2016,5,6,12,45,6.0,159.0,0.95,14.0,164.5,154.79,120.56
2016,5,6,13,0,12.0,245.0,1.0,14.0,256.0,242.56,189.4
2016,5,6,13,15,14.5,272.5,1.0,14.0,286.0,272.15,211.97
2016,5,6,13,30,17.0,300.0,1.0,14.0,316.0,302.24,235.06
2016,5,6,13,45,8.5,218.5,1.0,14.0,226.5,215.4,167.95
2016,5,6,14,0,0.0,137.0,1.0,14.0,137.0,128.85,99.63
2016,5,6,14,15,3.0,163.0,0.95,13.5,165.5,156.88,122.85
2016,5,6,14,30,6.0,189.0,0.9,13.0,194.0,185.36,146.02
2016,5,6,14,45,5.0,185.5,0.9,13.0,190.0,181.31,142.91
2016,5,6,15,0,4.0,182.0,0.9,13.0,186.0,177.31,139.99
2016,5,6,15,15,2.0,166.0,0.9,13.0,168.0,159.94,126.3
2016,5,6,15,30,0.0,150.0,0.9,13.0,150.0,142.57,112.55
2016,5,6,15,45,0.0,145.5,0.9,13.0,145.5,138.55,109.67
2016,5,6,16,0,0.0,141.0,0.9,13.0,141.0,134.62,106.82
2016,5,6,16,15,0.0,110.5,0.85,12.5,110.5,104.31,82.34
2016,5,6,16,30,0.0,80.0,0.8,12.0,80.0,74.49,57.84
2016,5,6,16,45,0.0,46.0,0.8,12.0,46.0,42.75,31.12
2016,5,6,17,0,0.0,12.0,0.8,12.0,12.0,11.13,3.99
2016,5,6,17,15,0.0,10.0,0.7,12.0,10.0,9.27,2.41
2016,5,6,17,30,0.0,8.0,0.6,12.0,8.0,7.41,0.8
2016,5,6,17,45,142.5,39.5,0.55,12.0,67.0,152.19,127.42
2016,5,6,18,0,285.0,71.0,0.5,12.0,126.0,276.97,227.77
2016,5,6,18,15,197.5,53.5,0.45,11.5,86.5,187.14,150.19
2016,5,6,18,30,110.0,36.0,0.4,11.0,47.0,115.75,85.56
2016,5,6,18,45,55.0,18.0,0.4,11.0,23.5,53.86,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,10.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,0.6,10.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,21.5,0.6,10.5,21.5,19.95,11.69
2016,5,7,6,0,0.0,34.0,0.6,11.0,34.0,31.58,22.6
2016,5,7,6,15,0.0,50.0,0.6,11.0,50.0,46.21,36.1
2016,5,7,6,30,0.0,66.0,0.6,11.0,66.0,60.37,49.02
2016,5,7,6,45,0.0,83.0,0.6,11.5,83.0,75.19,62.18
2016,5,7,7,0,0.0,100.0,0.6,12.0,100.0,89.87,74.93
2016,5,7,7,15,57.0,145.0,0.6,12.0,171.0,119.41,100.55
2016,5,7,7,30,114.0,190.0,0.6,12.0,242.0,149.46,117.4
2016,5,7,7,45,57.0,139.0,0.65,12.5,165.0,125.28,97.4
2016,5,7,8,0,0.0,88.0,0.7,13.0,88.0,81.99,63.53
2016,5,7,8,15,13.5,163.0,0.7,13.0,171.5,149.78,118.6
2016,5,7,8,30,27.0,238.0,0.7,13.0,255.0,208.67,164.82
2016,5,7,8,45,45.0,274.0,0.7,13.5,305.0,245.89,192.76
2016,5,7,9,0,63.0,310.0,0.7,14.0,355.0,285.46,222.34
2016,5,7,9,15,81.0,337.0,0.7,14.0,398.0,320.5,248.62
2016,5,7,9,30,99.0,364.0,0.7,14.0,441.0,357.71,276.39
2016,5,7,9,45,61.0,337.0,0.7,14.5,385.5,325.4,251.37
2016,5,7,10,0,23.0,310.0,0.7,15.0,330.0,293.48,226.63
2016,5,7,10,15,16.5,266.0,0.7,15.0,280.5,253.25,195.99
2016,5,7,10,30,10.0,222.0,0.7,15.0,231.0,211.15,163.54
2016,5,7,10,45,9.5,214.0,0.7,15.5,223.0,204.47,158.15
2016,5,7,11,0,9.0,206.0,0.7,16.0,215.0,197.62,152.47
2016,5,7,11,15,13.5,259.0,0.7,16.0,272.0,250.47,193.15
2016,5,7,11,30,18.0,312.0,0.7,16.0,329.0,304.03,233.31
2016,5,7,11,45,15.0,278.0,0.7,16.0,292.5,271.6,208.49
2016,5,7,12,0,12.0,244.0,0.7,16.0,256.0,238.46,183.45
2016,5,7,12,15,13.0,259.0,0.7,16.0,271.5,254.31,195.76
2016,5,7,12,30,14.0,274.0,0.7,16.0,287.0,270.34,207.9
2016,5,7,12,45,10.0,225.0,0.75,16.5,234.5,221.01,169.95
2016,5,7,13,0,6.0,176.0,0.8,17.0,182.0,171.18,131.4
2016,5,7,13,15,6.0,175.5,0.8,16.5,181.5,170.98,131.79
2016,5,7,13,30,6.0,175.0,0.8,16.0,181.0,170.76,131.99
2016,5,7,13,45,8.0,203.0,0.85,16.0,210.5,199.91,155.05
2016,5,7,14,0,10.0,231.0,0.9,16.0,240.0,229.54,178.24
2016,5,7,14,15,12.0,244.5,0.9,16.0,255.0,245.4,190.66
2016,5,7,14,30,14.0,258.0,0.9,16.0,270.0,261.58,203.42
2016,5,7,14,45,15.0,254.0,0.9,16.0,266.5,259.45,202.13
2016,5,7,15,0,16.0,250.0,0.9,16.0,263.0,257.36,201.0
2016,5,7,15,15,11.0,220.0,0.85,15.5,228.5,222.92,174.8
2016,5,7,15,30,6.0,190.0,0.8,15.0,194.0,188.46,148.3
2016,5,7,15,45,3.0,154.5,0.8,15.0,156.5,150.3,118.22
2016,5,7,16,0,0.0,119.0,0.8,15.0,119.0,112.41,87.81
2016,5,7,16,15,0.0,99.5,0.75,15.0,99.5,93.32,72.5
2016,5,7,16,30,0.0,80.0,0.7,15.0,80.0,74.49,57.16
2016,5,7,16,45,0.0,103.5,0.7,15.0,103.5,98.41,77.35
2016,5,7,17,0,0.0,127.0,0.7,15.0,127.0,125.37,99.88
2016,5,7,17,15,0.0,107.5,0.65,14.5,107.5,106.01,84.13
2016,5,7,17,30,0.0,88.0,0.6,14.0,88.0,86.47,68.05
2016,5,7,17,45,0.0,69.5,0.6,13.5,69.5,67.84,52.37
2016,5,7,18,0,0.0,51.0,0.6,13.0,51.0,48.92,36.12
2016,5,7,18,15,0.0,35.0,0.6,12.5,35.0,32.56,21.84
2016,5,7,18,30,0.0,19.0,0.6,12.0,19.0,17.62,8.47
2016,5,7,18,45,0.0,9.5,0.6,12.0,9.5,8.8,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,11.44,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.84,6.19
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.0,30.16,20.53
2016,5,8,6,0,314.0,54.0,0.4,12.0,105.0,41.02,30.9
2016,5,8,6,15,162.0,72.5,0.4,12.0,99.5,56.96,45.56
2016,5,8,6,30,10.0,91.0,0.4,12.0,94.0,80.07,66.33
2016,5,8,6,45,18.0,111.5,0.4,12.5,118.0,97.28,81.36
2016,5,8,7,0,26.0,132.0,0.4,13.0,142.0,108.98,91.24
2016,5,8,7,15,30.5,153.5,0.4,13.5,166.5,124.95,104.57
2016,5,8,7,30,35.0,175.0,0.4,14.0,191.0,144.34,114.09
2016,5,8,7,45,20.0,173.0,0.4,14.5,182.5,153.89,121.25
2016,5,8,8,0,5.0,171.0,0.4,15.0,174.0,153.11,120.52
2016,5,8,8,15,25.0,215.0,0.4,15.0,231.0,194.52,152.32
2016,5,8,8,30,45.0,259.0,0.4,15.0,288.0,229.06,178.17
2016,5,8,8,45,222.0,273.5,0.45,15.0,429.5,285.12,216.94
2016,5,8,9,0,399.0,288.0,0.5,15.0,571.0,374.9,282.83
2016,5,8,9,15,417.0,293.5,0.5,15.0,603.5,404.67,306.28
2016,5,8,9,30,435.0,299.0,0.5,15.0,636.0,442.19,335.58
2016,5,8,9,45,281.5,352.5,0.55,15.5,574.5,437.88,332.94
2016,5,8,10,0,128.0,406.0,0.6,16.0,513.0,419.58,318.63
2016,5,8,10,15,133.5,415.0,0.65,16.0,530.0,440.93,334.75
2016,5,8,10,30,139.0,424.0,0.7,16.0,547.0,462.66,350.7
2016,5,8,10,45,77.0,354.0,0.75,16.5,422.5,373.21,284.41
2016,5,8,11,0,15.0,284.0,0.8,17.0,298.0,273.12,208.83
2016,5,8,11,15,32.5,351.5,0.85,17.0,382.0,348.38,266.11
2016,5,8,11,30,50.0,419.0,0.9,17.0,466.0,427.61,323.99
2016,5,8,11,45,36.0,381.5,0.95,17.5,415.5,386.47,292.79
2016,5,8,12,0,22.0,344.0,1.0,18.0,365.0,340.51,258.62
2016,5,8,12,15,61.0,404.5,1.0,17.5,462.0,438.38,332.26
2016,5,8,12,30,100.0,465.0,1.0,17.0,559.0,536.91,403.57
2016,5,8,12,45,73.5,436.0,1.05,17.0,505.0,490.01,369.21
2016,5,8,13,0,47.0,407.0,1.1,17.0,451.0,441.09,334.09
2016,5,8,13,15,49.5,397.0,1.1,17.0,442.5,437.28,332.11
2016,5,8,13,30,52.0,387.0,1.1,17.0,434.0,433.13,329.58
2016,5,8,13,45,55.5,381.0,1.1,17.0,429.5,433.76,330.61
2016,5,8,14,0,59.0,375.0,1.1,17.0,425.0,434.2,331.52
2016,5,8,14,15,57.0,362.5,1.1,16.5,409.5,422.16,323.78
2016,5,8,14,30,55.0,350.0,1.1,16.0,394.0,409.8,315.87
2016,5,8,14,45,55.0,333.5,1.1,16.0,376.0,394.71,305.43
2016,5,8,15,0,55.0,317.0,1.1,16.0,358.0,379.26,294.7
2016,5,8,15,15,55.0,298.0,1.05,16.0,336.5,360.67,281.42
2016,5,8,15,30,55.0,279.0,1.0,16.0,315.0,341.73,267.82
2016,5,8,15,45,27.5,192.0,1.0,16.0,210.0,220.82,174.35
2016,5,8,16,0,0.0,105.0,1.0,16.0,105.0,98.51,76.01
2016,5,8,16,15,0.0,112.5,1.0,15.5,112.5,106.29,83.09
2016,5,8,16,30,0.0,120.0,1.0,15.0,120.0,114.58,90.38
2016,5,8,16,45,0.0,106.5,1.0,15.0,106.5,101.49,79.84
2016,5,8,17,0,0.0,93.0,1.0,15.0,93.0,88.37,69.18
2016,5,8,17,15,283.0,82.0,0.95,14.5,166.0,317.97,265.1
2016,5,8,17,30,566.0,71.0,0.9,14.0,239.0,491.37,402.81
2016,5,8,17,45,503.5,62.5,0.9,14.0,190.0,418.65,342.4
2016,5,8,18,0,441.0,54.0,0.9,14.0,141.0,350.17,285.31
2016,5,8,18,15,343.5,43.0,0.85,13.5,98.5,264.62,212.59
2016,5,8,18,30,246.0,32.0,0.8,13.0,56.0,186.09,141.18
2016,5,8,18,45,123.0,16.0,0.8,12.5,28.0,88.46,4.62
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,12.5,0.8,10.0,17.5,11.91,0.0
2016,5,9,5,30,144.0,25.0,0.8,10.0,35.0,19.64,7.57
2016,5,9,5,45,256.0,38.5,0.8,10.0,74.5,29.74,20.36
2016,5,9,6,0,368.0,52.0,0.8,10.0,114.0,40.45,30.66
2016,5,9,6,15,443.5,62.0,0.8,10.0,161.5,46.44,36.46
2016,5,9,6,30,519.0,72.0,0.8,10.0,209.0,52.1,41.77
2016,5,9,6,45,259.5,60.5,0.85,10.5,129.0,41.96,32.54
2016,5,9,7,0,0.0,49.0,0.9,11.0,49.0,45.53,35.64
2016,5,9,7,15,0.0,68.5,0.9,11.0,68.5,63.73,51.83
2016,5,9,7,30,0.0,88.0,0.9,11.0,88.0,81.54,64.24
2016,5,9,7,45,0.0,112.0,0.9,11.5,112.0,102.57,81.5
2016,5,9,8,0,0.0,136.0,0.9,12.0,136.0,123.59,98.42
2016,5,9,8,15,0.0,138.5,0.9,12.0,138.5,126.45,100.38
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,129.17,102.3
2016,5,9,8,45,2.5,163.0,0.95,12.5,165.0,149.57,118.35
2016,5,9,9,0,5.0,185.0,1.0,13.0,189.0,170.31,134.46
2016,5,9,9,15,7.0,203.0,1.0,13.0,209.0,187.73,148.0
2016,5,9,9,30,9.0,221.0,1.0,13.0,229.0,205.45,161.72
2016,5,9,9,45,13.0,251.0,1.0,13.5,262.5,234.98,184.28
2016,5,9,10,0,17.0,281.0,1.0,14.0,296.0,265.09,206.92
2016,5,9,10,15,19.5,301.5,1.0,14.5,319.0,286.54,222.63
2016,5,9,10,30,22.0,322.0,1.0,15.0,342.0,308.38,238.51
2016,5,9,10,45,36.0,365.0,1.05,15.5,398.0,354.88,273.06
2016,5,9,11,0,50.0,408.0,1.1,16.0,454.0,407.31,311.29
2016,5,9,11,15,83.5,438.5,1.1,16.0,516.5,465.39,353.95
2016,5,9,11,30,117.0,469.0,1.1,16.0,579.0,526.56,398.11
2016,5,9,11,45,220.0,460.0,1.15,16.5,667.5,612.94,460.98
2016,5,9,12,0,323.0,451.0,1.2,17.0,756.0,706.96,527.33
2016,5,9,12,15,623.5,285.0,1.2,17.0,871.0,833.56,621.17
2016,5,9,12,30,924.0,119.0,1.2,17.0,986.0,956.34,702.87
2016,5,9,12,45,922.0,118.0,1.2,17.0,975.5,973.69,712.61
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,988.0,721.92
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,998.29,728.78
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,1005.42,733.8
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,1006.9,736.31
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,1005.19,736.96
2016,5,9,14,15,894.5,112.5,1.25,17.0,848.5,997.83,732.42
2016,5,9,14,30,887.0,111.0,1.2,17.0,817.0,987.37,726.09
2016,5,9,14,45,876.5,109.0,1.2,17.0,779.0,970.46,716.63
2016,5,9,15,0,866.0,107.0,1.2,17.0,741.0,950.71,705.47
2016,5,9,15,15,852.5,104.5,1.2,16.5,698.0,924.89,691.67
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,904.52,681.5
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,870.31,660.63
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,834.16,638.4
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,789.88,610.72
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,744.46,581.78
2016,5,9,16,45,726.5,84.5,1.1,15.0,407.5,690.89,545.86
2016,5,9,17,0,695.0,80.0,1.1,15.0,355.0,641.4,512.0
2016,5,9,17,15,651.0,74.5,1.1,14.5,302.5,578.46,467.77
2016,5,9,17,30,607.0,69.0,1.1,14.0,250.0,517.28,421.88
2016,5,9,17,45,539.5,62.0,1.1,13.5,199.5,441.51,362.08
2016,5,9,18,0,472.0,55.0,1.1,13.0,149.0,370.24,303.16
2016,5,9,18,15,371.5,44.0,1.05,12.5,105.0,281.48,227.55
2016,5,9,18,30,271.0,33.0,1.0,12.0,61.0,201.78,154.97
2016,5,9,18,45,135.5,16.5,1.0,11.5,30.5,95.49,17.33
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,0.5,10.0,18.0,12.87,0.0
2016,5,10,5,30,130.0,27.0,0.5,10.0,36.0,21.22,9.38
2016,5,10,5,45,245.0,41.0,0.5,10.5,76.0,31.68,22.09
2016,5,10,6,0,360.0,55.0,0.5,11.0,116.0,41.73,31.72
2016,5,10,6,15,436.0,65.5,0.5,11.0,164.5,49.42,39.02
2016,5,10,6,30,512.0,76.0,0.5,11.0,213.0,55.4,44.58
2016,5,10,6,45,277.5,107.5,0.5,11.0,184.0,81.53,67.96
2016,5,10,7,0,43.0,139.0,0.5,11.0,155.0,113.82,96.27
2016,5,10,7,15,41.0,158.5,0.45,11.5,176.0,128.39,108.34
2016,5,10,7,30,39.0,178.0,0.4,12.0,197.0,147.15,117.03
2016,5,10,7,45,45.5,201.5,0.4,12.5,225.5,169.97,134.06
2016,5,10,8,0,52.0,225.0,0.4,13.0,254.0,193.77,151.94
2016,5,10,8,15,64.5,251.5,0.4,13.5,291.0,221.93,173.01
2016,5,10,8,30,77.0,278.0,0.4,14.0,328.0,251.75,195.28
2016,5,10,8,45,107.5,306.0,0.4,14.5,380.5,289.93,223.37
2016,5,10,9,0,138.0,334.0,0.4,15.0,433.0,324.25,248.42
2016,5,10,9,15,264.5,331.0,0.4,15.5,532.5,378.65,287.67
2016,5,10,9,30,391.0,328.0,0.4,16.0,632.0,452.37,341.27
2016,5,10,9,45,617.0,238.5,0.4,16.5,742.0,511.5,385.04
2016,5,10,10,0,843.0,149.0,0.4,17.0,852.0,597.43,448.13
2016,5,10,10,15,850.0,150.5,0.4,17.5,879.5,643.24,480.26
2016,5,10,10,30,857.0,152.0,0.4,18.0,907.0,688.24,511.28
2016,5,10,10,45,863.5,152.0,0.45,18.5,927.5,730.56,540.39
2016,5,10,11,0,870.0,152.0,0.5,19.0,948.0,770.61,567.38
2016,5,10,11,15,873.0,153.0,0.55,19.0,961.0,807.5,591.58
2016,5,10,11,30,876.0,154.0,0.6,19.0,974.0,842.53,614.44
2016,5,10,11,45,878.5,153.5,0.7,19.5,979.5,873.85,634.57
2016,5,10,12,0,881.0,153.0,0.8,20.0,985.0,902.98,653.29
2016,5,10,12,15,880.0,152.5,0.85,20.0,982.0,926.71,668.9
2016,5,10,12,30,879.0,152.0,0.9,20.0,979.0,947.82,682.99
2016,5,10,12,45,875.5,152.0,0.95,20.0,968.0,964.37,694.3
2016,5,10,13,0,872.0,152.0,1.0,20.0,957.0,978.02,703.96
2016,5,10,13,15,867.5,151.0,1.05,20.0,938.5,986.79,710.69
2016,5,10,13,30,863.0,150.0,1.1,20.0,920.0,992.51,715.7
2016,5,10,13,45,855.5,148.5,1.15,20.0,894.5,1000.41,722.25
2016,5,10,14,0,848.0,147.0,1.2,20.0,869.0,996.83,721.65
2016,5,10,14,15,838.5,145.0,1.2,19.5,837.0,987.67,718.27
2016,5,10,14,30,829.0,143.0,1.2,19.0,805.0,975.51,713.13
2016,5,10,14,45,817.5,140.0,1.25,19.0,767.0,957.43,703.78
2016,5,10,15,0,806.0,137.0,1.3,19.0,729.0,936.59,692.7
2016,5,10,15,15,791.0,134.0,1.3,18.5,686.0,909.85,678.25
2016,5,10,15,30,776.0,131.0,1.3,18.0,643.0,880.78,662.2
2016,5,10,15,45,758.5,125.5,1.3,18.0,596.5,849.31,643.16
2016,5,10,16,0,741.0,120.0,1.3,18.0,550.0,811.37,619.53
2016,5,10,16,15,715.0,115.5,1.3,17.5,499.5,765.86,591.49
2016,5,10,16,30,689.0,111.0,1.3,17.0,449.0,719.55,562.28
2016,5,10,16,45,659.5,104.0,1.3,16.5,398.0,666.98,527.72
2016,5,10,17,0,630.0,97.0,1.3,16.0,347.0,614.43,492.15
2016,5,10,17,15,583.5,89.5,1.25,15.5,295.5,549.48,444.66
2016,5,10,17,30,537.0,82.0,1.2,15.0,244.0,486.48,396.66
2016,5,10,17,45,475.0,72.0,1.2,14.5,195.0,413.16,338.68
2016,5,10,18,0,413.0,62.0,1.2,14.0,146.0,343.91,281.44
2016,5,10,18,15,316.5,49.5,1.15,13.5,102.5,256.64,207.25
2016,5,10,18,30,220.0,37.0,1.1,13.0,59.0,181.11,139.21
2016,5,10,18,45,110.0,18.5,1.05,12.5,29.5,88.12,24.25
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,13.0,0.7,10.0,19.5,12.39,0.0
2016,5,11,5,30,189.0,26.0,0.7,10.0,39.0,20.39,9.34
2016,5,11,5,45,301.5,38.0,0.7,10.5,80.0,29.92,20.6
2016,5,11,6,0,414.0,50.0,0.7,11.0,121.0,38.32,28.69
2016,5,11,6,15,487.0,58.5,0.65,11.5,170.0,43.1,33.28
2016,5,11,6,30,560.0,67.0,0.6,12.0,219.0,47.64,37.45
2016,5,11,6,45,305.5,104.5,0.6,12.5,190.0,73.69,60.63
2016,5,11,7,0,51.0,142.0,0.6,13.0,161.0,115.89,97.38
2016,5,11,7,15,73.5,167.5,0.55,13.0,199.5,134.26,112.83
2016,5,11,7,30,96.0,193.0,0.5,13.0,238.0,160.21,125.55
2016,5,11,7,45,84.0,213.5,0.45,13.5,256.0,182.37,141.89
2016,5,11,8,0,72.0,234.0,0.4,14.0,274.0,203.45,158.11
2016,5,11,8,15,46.5,233.5,0.4,14.5,260.5,205.55,160.12
2016,5,11,8,30,21.0,233.0,0.4,15.0,247.0,211.8,165.37
2016,5,11,8,45,142.0,278.5,0.4,15.5,379.5,273.49,209.57
2016,5,11,9,0,263.0,324.0,0.4,16.0,512.0,355.51,269.19
2016,5,11,9,15,328.5,325.5,0.4,16.0,573.0,401.63,303.28
2016,5,11,9,30,394.0,327.0,0.4,16.0,634.0,453.82,342.14
2016,5,11,9,45,469.0,314.5,0.45,16.5,695.5,500.26,376.52
2016,5,11,10,0,544.0,302.0,0.5,17.0,757.0,558.48,418.98
2016,5,11,10,15,711.0,220.0,0.55,17.0,835.0,617.61,463.98
2016,5,11,10,30,878.0,138.0,0.6,17.0,913.0,692.3,519.5
2016,5,11,10,45,884.0,138.5,0.65,17.5,933.5,734.53,548.48
2016,5,11,11,0,890.0,139.0,0.7,18.0,954.0,775.37,575.82
2016,5,11,11,15,893.0,139.5,0.75,18.0,967.0,812.37,600.23
2016,5,11,11,30,896.0,140.0,0.8,18.0,980.0,847.44,623.31
2016,5,11,11,45,696.0,267.5,0.85,18.5,922.0,834.24,611.81
2016,5,11,12,0,496.0,395.0,0.9,19.0,864.0,806.45,587.89
2016,5,11,12,15,699.5,265.0,0.95,19.0,924.5,883.76,645.96
2016,5,11,12,30,903.0,135.0,1.0,19.0,985.0,954.73,692.37
2016,5,11,12,45,906.5,130.5,1.05,19.5,976.0,973.61,703.17
2016,5,11,13,0,910.0,126.0,1.1,20.0,967.0,989.59,712.91
2016,5,11,13,15,906.0,125.0,1.15,20.0,948.5,998.87,719.92
2016,5,11,13,30,902.0,124.0,1.2,20.0,930.0,1005.0,725.17
2016,5,11,13,45,896.0,122.5,1.25,20.0,905.0,1005.51,727.03
2016,5,11,14,0,890.0,121.0,1.3,20.0,880.0,1002.84,727.08
2016,5,11,14,15,881.5,119.0,1.3,19.5,847.5,994.07,723.92
2016,5,11,14,30,873.0,117.0,1.3,19.0,815.0,982.24,718.99
2016,5,11,14,45,862.5,115.0,1.3,19.0,777.0,965.52,709.67
2016,5,11,15,0,852.0,113.0,1.3,19.0,739.0,946.0,698.66
2016,5,11,15,15,837.5,110.5,1.25,18.5,696.0,927.68,689.04
2016,5,11,15,30,823.0,108.0,1.2,18.0,653.0,898.75,672.39
2016,5,11,15,45,805.0,104.5,1.15,18.0,605.5,863.26,650.14
2016,5,11,16,0,787.0,101.0,1.1,18.0,558.0,825.9,626.54
2016,5,11,16,15,763.0,97.0,1.05,17.5,508.0,781.22,598.8
2016,5,11,16,30,739.0,93.0,1.0,17.0,458.0,735.5,569.87
2016,5,11,16,45,707.5,88.0,1.0,17.0,406.0,685.9,537.08
2016,5,11,17,0,676.0,83.0,1.0,17.0,354.0,632.7,500.81
2016,5,11,17,15,631.5,77.0,1.0,16.5,301.5,569.4,456.73
2016,5,11,17,30,587.0,71.0,1.0,16.0,249.0,507.93,410.97
2016,5,11,17,45,523.5,63.5,1.0,15.5,199.5,434.74,353.82
2016,5,11,18,0,460.0,56.0,1.0,15.0,150.0,365.76,297.41
2016,5,11,18,15,364.5,45.0,0.95,14.5,106.0,279.97,225.03
2016,5,11,18,30,269.0,34.0,0.9,14.0,62.0,202.72,156.05
2016,5,11,18,45,134.5,17.0,0.85,13.5,31.0,97.03,34.87
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.5,13.5,0.9,10.0,19.0,12.87,0.0
2016,5,12,5,30,143.0,27.0,0.9,10.0,38.0,21.13,10.34
2016,5,12,5,45,241.5,42.0,0.95,10.5,77.0,32.36,22.77
2016,5,12,6,0,340.0,57.0,1.0,11.0,116.0,43.13,32.99
2016,5,12,6,15,203.5,81.0,1.0,11.0,120.0,63.15,51.31
2016,5,12,6,30,67.0,105.0,1.0,11.0,124.0,87.35,73.12
2016,5,12,6,45,80.5,126.5,1.05,11.5,153.5,103.82,87.54
2016,5,12,7,0,94.0,148.0,1.1,12.0,183.0,113.93,96.06
2016,5,12,7,15,188.0,165.5,1.1,12.0,248.5,126.21,106.48
2016,5,12,7,30,282.0,183.0,1.1,12.0,314.0,148.94,111.29
2016,5,12,7,45,502.0,150.0,1.1,12.5,416.0,159.16,106.29
2016,5,12,8,0,722.0,117.0,1.1,13.0,518.0,195.56,125.16
2016,5,12,8,15,386.5,192.0,1.05,13.5,409.0,224.0,163.3
2016,5,12,8,30,51.0,267.0,1.0,14.0,300.0,237.55,186.19
2016,5,12,8,45,77.5,299.0,0.95,14.5,352.5,276.07,214.99
2016,5,12,9,0,104.0,331.0,0.9,15.0,405.0,317.78,245.88
2016,5,12,9,15,152.0,353.0,0.85,15.0,468.5,356.9,274.88
2016,5,12,9,30,200.0,375.0,0.8,15.0,532.0,408.35,313.05
2016,5,12,9,45,361.5,342.0,0.75,15.5,640.0,473.14,360.63
2016,5,12,10,0,523.0,309.0,0.7,16.0,748.0,553.41,419.0
2016,5,12,10,15,518.5,326.0,0.7,16.0,772.5,592.99,447.2
2016,5,12,10,30,514.0,343.0,0.7,16.0,797.0,631.73,474.57
2016,5,12,10,45,691.0,244.5,0.7,16.5,869.5,693.84,520.54
2016,5,12,11,0,868.0,146.0,0.7,17.0,942.0,766.57,572.59
2016,5,12,11,15,870.5,146.5,0.75,17.0,955.0,802.4,595.94
2016,5,12,11,30,873.0,147.0,0.8,17.0,968.0,836.34,618.44
2016,5,12,11,45,874.0,147.5,0.85,17.5,973.0,867.02,637.57
2016,5,12,12,0,875.0,148.0,0.9,18.0,978.0,895.48,655.18
2016,5,12,12,15,874.5,148.0,0.9,18.0,975.5,919.8,670.48
2016,5,12,12,30,874.0,148.0,0.9,18.0,973.0,941.58,684.19
2016,5,12,12,45,860.0,155.0,0.95,18.5,959.5,954.76,692.15
2016,5,12,13,0,846.0,162.0,1.0,19.0,946.0,972.96,703.47
2016,5,12,13,15,842.0,161.0,1.0,19.0,928.5,982.44,709.67
2016,5,12,13,30,838.0,160.0,1.0,19.0,911.0,988.9,714.21
2016,5,12,13,45,838.5,154.5,1.05,19.0,888.0,992.0,717.76
2016,5,12,14,0,839.0,149.0,1.1,19.0,865.0,991.97,719.49
2016,5,12,14,15,830.0,146.5,1.1,18.5,833.5,982.77,716.0
2016,5,12,14,30,821.0,144.0,1.1,18.0,802.0,970.58,710.81
2016,5,12,14,45,816.0,138.5,1.1,18.0,766.0,956.07,702.93
2016,5,12,15,0,811.0,133.0,1.1,18.0,730.0,938.65,693.26
2016,5,12,15,15,796.0,129.5,1.1,17.5,687.5,911.26,678.41
2016,5,12,15,30,781.0,126.0,1.1,17.0,645.0,881.54,662.01
2016,5,12,15,45,765.5,121.0,1.1,17.0,599.0,847.54,641.37
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,816.12,622.33
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,771.21,594.78
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,725.42,566.12
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,671.32,531.19
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,617.44,495.22
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.0,553.59,449.17
2016,5,12,17,30,544.0,81.0,1.2,14.0,247.0,491.61,402.25
2016,5,12,17,45,476.0,72.5,1.25,13.5,197.5,415.81,342.39
2016,5,12,18,0,408.0,64.0,1.3,13.0,148.0,342.01,281.57
2016,5,12,18,15,315.5,51.0,1.25,12.5,105.0,258.73,210.38
2016,5,12,18,30,223.0,38.0,1.2,12.0,62.0,184.05,143.45
2016,5,12,18,45,111.5,19.0,1.2,11.5,31.0,90.77,38.7
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.5,14.0,0.95,10.0,21.0,13.34,0.0
2016,5,13,5,30,171.0,28.0,1.0,10.0,42.0,21.92,11.33
2016,5,13,5,45,281.5,41.5,1.05,10.0,83.0,31.95,22.51
2016,5,13,6,0,392.0,55.0,1.1,10.0,124.0,42.62,32.69
2016,5,13,6,15,196.0,59.0,1.1,10.0,93.5,47.09,37.09
2016,5,13,6,30,0.0,63.0,1.1,10.0,63.0,58.15,47.23
2016,5,13,6,45,0.0,78.0,1.15,10.5,78.0,71.4,59.03
2016,5,13,7,0,0.0,93.0,1.2,11.0,93.0,84.54,70.49
2016,5,13,7,15,0.0,113.0,1.15,11.5,113.0,101.59,85.16
2016,5,13,7,30,0.0,133.0,1.1,12.0,133.0,119.04,95.31
2016,5,13,7,45,0.0,139.5,1.1,12.5,139.5,125.67,100.24
2016,5,13,8,0,0.0,146.0,1.1,13.0,146.0,132.14,105.0
2016,5,13,8,15,0.0,153.5,1.05,13.0,153.5,139.35,110.52
2016,5,13,8,30,0.0,161.0,1.0,13.0,161.0,146.52,115.97
2016,5,13,8,45,6.0,196.5,1.0,13.5,201.0,179.56,141.84
2016,5,13,9,0,12.0,232.0,1.0,14.0,241.0,213.28,167.78
2016,5,13,9,15,26.0,279.0,0.95,14.0,299.5,253.55,198.65
2016,5,13,9,30,40.0,326.0,0.9,14.0,358.0,301.88,235.28
2016,5,13,9,45,62.5,361.5,0.9,14.5,413.5,347.29,268.81
2016,5,13,10,0,85.0,397.0,0.9,15.0,469.0,395.38,303.85
2016,5,13,10,15,83.0,409.5,0.95,15.0,481.5,412.15,315.96
2016,5,13,10,30,81.0,422.0,1.0,15.0,494.0,428.79,328.12
2016,5,13,10,45,141.0,442.0,1.05,15.5,570.5,491.48,374.3
2016,5,13,11,0,201.0,462.0,1.1,16.0,647.0,563.23,425.78
2016,5,13,11,15,207.0,462.5,1.1,16.0,655.5,581.11,438.01
