Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,213.0,463.0,1.1,16.0,664.0,598.92,450.63
2016,5,13,11,45,571.5,291.0,1.15,16.0,833.0,753.51,568.33
2016,5,13,12,0,930.0,119.0,1.2,16.0,1002.0,917.36,680.82
2016,5,13,12,15,929.5,119.0,1.2,16.0,999.5,942.63,695.14
2016,5,13,12,30,929.0,119.0,1.2,16.0,997.0,965.18,709.54
2016,5,13,12,45,927.0,118.5,1.3,16.0,986.5,982.99,722.66
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,997.79,733.99
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.0,1008.08,740.91
2016,5,13,13,30,918.0,117.0,1.4,16.0,940.0,1015.19,745.97
2016,5,13,13,45,913.5,115.0,1.45,16.0,915.5,1016.59,748.37
2016,5,13,14,0,909.0,113.0,1.5,16.0,891.0,1014.76,748.88
2016,5,13,14,15,901.5,111.5,1.5,15.5,859.5,1007.34,746.52
2016,5,13,14,30,894.0,110.0,1.5,15.0,828.0,996.81,742.32
2016,5,13,14,45,886.5,107.0,1.55,15.0,791.0,981.6,734.58
2016,5,13,15,0,879.0,104.0,1.6,15.0,754.0,963.44,724.96
2016,5,13,15,15,866.0,101.5,1.6,14.5,711.0,937.84,711.02
2016,5,13,15,30,853.0,99.0,1.6,14.0,668.0,909.76,695.39
2016,5,13,15,45,840.5,95.0,1.6,14.0,621.5,885.79,681.21
2016,5,13,16,0,828.0,91.0,1.6,14.0,575.0,851.78,659.97
2016,5,13,16,15,806.5,87.5,1.55,13.5,524.5,808.72,632.81
2016,5,13,16,30,785.0,84.0,1.5,13.0,474.0,764.4,604.35
2016,5,13,16,45,761.5,78.5,1.5,13.0,423.0,715.07,571.05
2016,5,13,17,0,738.0,73.0,1.5,13.0,372.0,665.18,536.51
2016,5,13,17,15,697.5,68.5,1.5,12.5,319.0,603.99,493.24
2016,5,13,17,30,657.0,64.0,1.5,12.0,266.0,548.09,451.84
2016,5,13,17,45,603.0,57.0,1.5,12.0,215.5,478.65,395.98
2016,5,13,18,0,549.0,50.0,1.5,12.0,165.0,412.61,340.42
2016,5,13,18,15,455.5,41.5,1.45,11.5,119.0,326.84,266.9
2016,5,13,18,30,362.0,33.0,1.4,11.0,73.0,249.22,196.37
2016,5,13,18,45,181.0,16.5,1.35,11.0,36.5,122.82,60.87
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,116.5,13.5,0.6,11.0,23.0,12.87,0.0
2016,5,14,5,30,233.0,27.0,0.6,11.0,46.0,21.63,11.38
2016,5,14,5,45,346.0,37.0,0.65,11.5,87.5,28.63,19.53
2016,5,14,6,0,459.0,47.0,0.7,12.0,129.0,35.28,25.93
2016,5,14,6,15,528.0,54.5,0.7,12.0,178.5,39.37,29.91
2016,5,14,6,30,597.0,62.0,0.7,12.0,228.0,43.27,33.53
2016,5,14,6,45,641.5,68.0,0.7,12.5,279.5,45.7,35.64
2016,5,14,7,0,686.0,74.0,0.7,13.0,331.0,47.98,37.51
2016,5,14,7,15,719.5,78.5,0.7,13.5,383.5,57.81,46.03
2016,5,14,7,30,753.0,83.0,0.7,14.0,436.0,101.56,55.54
2016,5,14,7,45,549.0,151.5,0.7,14.5,424.5,167.96,110.34
2016,5,14,8,0,345.0,220.0,0.7,15.0,413.0,223.69,162.41
2016,5,14,8,15,212.0,251.5,0.7,15.0,373.5,247.42,186.85
2016,5,14,8,30,79.0,283.0,0.7,15.0,334.0,257.21,199.29
2016,5,14,8,45,146.0,309.0,0.7,15.5,411.0,298.43,229.13
2016,5,14,9,0,213.0,335.0,0.7,16.0,488.0,354.47,270.31
2016,5,14,9,15,153.5,351.5,0.7,16.5,465.0,357.21,272.74
2016,5,14,9,30,94.0,368.0,0.7,17.0,442.0,360.72,275.22
2016,5,14,9,45,178.5,385.0,0.75,17.5,532.5,420.29,319.07
2016,5,14,10,0,263.0,402.0,0.8,18.0,623.0,488.78,368.64
2016,5,14,10,15,273.0,414.0,0.8,18.0,650.0,521.85,392.08
2016,5,14,10,30,283.0,426.0,0.8,18.0,677.0,555.67,416.05
2016,5,14,10,45,393.0,399.0,0.85,18.0,756.0,626.32,467.69
2016,5,14,11,0,503.0,372.0,0.9,18.0,835.0,702.23,521.95
2016,5,14,11,15,423.5,406.0,0.95,18.0,799.5,695.16,515.52
2016,5,14,11,30,344.0,440.0,1.0,18.0,764.0,683.42,506.46
2016,5,14,11,45,240.5,461.0,1.05,18.5,688.0,633.44,469.66
2016,5,14,12,0,137.0,482.0,1.1,19.0,612.0,575.09,426.58
2016,5,14,12,15,82.5,427.0,1.1,19.0,505.5,479.44,358.85
2016,5,14,12,30,28.0,372.0,1.1,19.0,399.0,382.02,287.9
2016,5,14,12,45,21.0,323.0,1.15,19.0,343.0,324.76,246.6
2016,5,14,13,0,14.0,274.0,1.2,19.0,287.0,272.36,207.79
2016,5,14,13,15,26.0,326.5,1.2,18.5,350.0,344.1,262.73
2016,5,14,13,30,38.0,379.0,1.2,18.0,413.0,411.53,313.02
2016,5,14,13,45,100.5,401.5,1.25,18.0,489.0,499.04,378.81
2016,5,14,14,0,163.0,424.0,1.3,18.0,565.0,599.85,452.24
2016,5,14,14,15,513.0,273.5,1.3,18.0,691.0,810.76,608.9
2016,5,14,14,30,863.0,123.0,1.3,18.0,817.0,981.57,723.56
2016,5,14,14,45,851.5,121.5,1.35,18.0,779.0,964.59,712.36
2016,5,14,15,0,840.0,120.0,1.4,18.0,741.0,953.35,707.46
2016,5,14,15,15,825.5,117.0,1.4,17.5,698.0,926.5,692.81
2016,5,14,15,30,811.0,114.0,1.4,17.0,655.0,897.24,676.63
2016,5,14,15,45,793.5,110.5,1.45,17.0,608.5,862.5,655.99
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,825.88,633.8
2016,5,14,16,15,751.5,103.0,1.5,16.5,512.0,781.06,606.09
2016,5,14,16,30,727.0,99.0,1.5,16.0,462.0,739.45,580.13
2016,5,14,16,45,693.5,94.5,1.5,16.0,410.0,685.52,543.49
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,631.86,506.19
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,569.38,461.37
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,508.63,415.25
2016,5,14,17,45,507.5,70.0,1.35,14.5,205.5,434.48,356.58
2016,5,14,18,0,443.0,62.0,1.3,14.0,156.0,364.5,298.86
2016,5,14,18,15,349.5,50.5,1.2,13.5,112.0,277.22,224.9
2016,5,14,18,30,256.0,39.0,1.1,13.0,68.0,202.17,158.22
2016,5,14,18,45,128.0,19.5,1.05,13.0,34.0,100.29,52.84
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,15.5,1.05,11.0,22.0,14.77,0.0
2016,5,15,5,30,149.0,31.0,1.1,11.0,44.0,24.27,13.73
2016,5,15,5,45,258.0,44.5,1.2,11.5,84.5,34.21,24.42
2016,5,15,6,0,367.0,58.0,1.3,12.0,125.0,43.76,33.47
2016,5,15,6,15,439.0,68.0,1.3,12.5,173.0,50.85,40.09
2016,5,15,6,30,511.0,78.0,1.3,13.0,221.0,56.32,45.02
2016,5,15,6,45,565.0,84.5,1.35,13.5,273.0,58.48,46.85
2016,5,15,7,0,619.0,91.0,1.4,14.0,325.0,60.54,48.47
2016,5,15,7,15,655.5,96.5,1.3,14.0,376.5,66.7,53.76
2016,5,15,7,30,692.0,102.0,1.2,14.0,428.0,108.44,62.76
2016,5,15,7,45,723.5,105.0,1.15,14.5,479.5,151.94,89.85
2016,5,15,8,0,755.0,108.0,1.1,15.0,531.0,204.5,130.2
2016,5,15,8,15,775.5,111.5,1.05,15.0,579.0,252.54,170.63
2016,5,15,8,30,796.0,115.0,1.0,15.0,627.0,302.69,214.0
2016,5,15,8,45,815.5,116.0,1.0,15.5,672.0,352.38,256.77
2016,5,15,9,0,835.0,117.0,1.0,16.0,717.0,403.67,300.03
2016,5,15,9,15,846.5,119.0,1.0,16.0,756.5,453.77,342.01
2016,5,15,9,30,858.0,121.0,1.0,16.0,796.0,508.68,386.28
2016,5,15,9,45,879.5,116.0,1.0,16.5,832.5,558.09,424.62
2016,5,15,10,0,901.0,111.0,1.0,17.0,869.0,608.11,462.25
2016,5,15,10,15,907.0,112.0,1.0,17.0,896.5,654.13,496.69
2016,5,15,10,30,913.0,113.0,1.0,17.0,924.0,699.06,529.47
2016,5,15,10,45,917.0,114.0,1.05,17.5,944.0,741.31,559.15
2016,5,15,11,0,921.0,115.0,1.1,18.0,964.0,781.96,585.54
2016,5,15,11,15,923.5,116.0,1.15,18.0,977.0,819.68,610.67
2016,5,15,11,30,926.0,117.0,1.2,18.0,990.0,855.38,634.36
2016,5,15,11,45,926.5,117.5,1.25,18.5,995.0,886.81,653.92
2016,5,15,12,0,927.0,118.0,1.3,19.0,1000.0,915.81,671.85
2016,5,15,12,15,927.0,118.0,1.35,18.5,998.0,941.38,690.11
2016,5,15,12,30,927.0,118.0,1.4,18.0,996.0,964.25,706.78
2016,5,15,12,45,930.5,114.0,1.5,18.0,987.0,983.67,720.78
2016,5,15,13,0,934.0,110.0,1.6,18.0,978.0,1000.15,733.01
2016,5,15,13,15,931.0,109.0,1.65,18.0,961.0,1010.35,740.6
2016,5,15,13,30,928.0,108.0,1.7,18.0,944.0,1017.36,746.34
2016,5,15,13,45,922.5,107.5,1.75,18.0,919.0,1019.24,748.94
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,1017.91,749.66
2016,5,15,14,15,910.0,105.5,1.8,17.5,862.5,1010.87,747.55
2016,5,15,14,30,903.0,104.0,1.8,17.0,831.0,1000.69,743.57
2016,5,15,14,45,894.0,102.0,1.8,17.0,794.0,984.98,734.7
2016,5,15,15,0,885.0,100.0,1.8,17.0,757.0,966.36,724.05
2016,5,15,15,15,872.5,98.0,1.8,16.5,714.0,941.67,710.75
2016,5,15,15,30,860.0,96.0,1.8,16.0,671.0,914.48,695.75
2016,5,15,15,45,842.5,93.5,1.85,16.0,624.0,879.87,674.84
2016,5,15,16,0,825.0,91.0,1.9,16.0,577.0,850.93,657.67
2016,5,15,16,15,803.0,88.0,1.9,15.5,526.5,808.14,631.15
2016,5,15,16,30,781.0,85.0,1.9,15.0,476.0,764.13,603.32
2016,5,15,16,45,747.5,82.0,1.9,15.0,423.0,710.04,566.37
2016,5,15,17,0,714.0,79.0,1.9,15.0,370.0,656.03,528.62
2016,5,15,17,15,672.5,73.5,1.85,14.5,317.5,597.72,487.07
2016,5,15,17,30,631.0,68.0,1.8,14.0,265.0,537.24,441.58
2016,5,15,17,45,566.5,62.0,1.8,13.5,214.0,463.3,382.89
2016,5,15,18,0,502.0,56.0,1.8,13.0,163.0,393.54,325.01
2016,5,15,18,15,409.0,46.5,1.7,12.5,118.0,308.5,252.16
2016,5,15,18,30,316.0,37.0,1.6,12.0,73.0,231.38,183.02
2016,5,15,18,45,177.5,23.0,1.55,12.0,41.5,129.78,74.89
2016,5,15,19,0,39.0,9.0,1.5,12.0,10.0,24.62,0.0
2016,5,15,19,15,19.5,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.5,1.15,11.0,22.5,12.24,0.0
2016,5,16,5,30,159.0,31.0,1.1,11.0,45.0,24.23,13.94
2016,5,16,5,45,258.5,45.0,1.1,11.5,85.0,34.56,24.77
2016,5,16,6,0,358.0,59.0,1.1,12.0,125.0,44.47,34.13
2016,5,16,6,15,429.0,69.0,1.05,12.0,172.5,50.85,40.18
2016,5,16,6,30,500.0,79.0,1.0,12.0,220.0,57.01,45.84
2016,5,16,6,45,331.5,115.5,0.95,12.5,217.0,81.36,67.4
2016,5,16,7,0,163.0,152.0,0.9,13.0,214.0,116.87,98.24
2016,5,16,7,15,419.0,129.0,0.85,13.5,319.5,90.76,68.19
2016,5,16,7,30,675.0,106.0,0.8,14.0,425.0,111.9,65.64
2016,5,16,7,45,707.0,109.0,0.75,14.5,476.0,154.58,92.44
2016,5,16,8,0,739.0,112.0,0.7,15.0,527.0,200.88,127.69
2016,5,16,8,15,759.0,115.5,0.7,15.5,574.5,253.69,171.47
2016,5,16,8,30,779.0,119.0,0.7,16.0,622.0,302.82,213.28
2016,5,16,8,45,799.5,120.0,0.7,16.5,667.0,351.94,255.02
2016,5,16,9,0,820.0,121.0,0.7,17.0,712.0,402.77,297.33
2016,5,16,9,15,832.0,123.0,0.7,17.0,750.5,452.31,338.29
2016,5,16,9,30,844.0,125.0,0.7,17.0,789.0,502.27,378.41
2016,5,16,9,45,866.5,119.0,0.75,17.5,826.0,555.07,419.05
2016,5,16,10,0,889.0,113.0,0.8,18.0,863.0,604.23,456.06
2016,5,16,10,15,895.5,114.0,0.85,18.0,890.0,649.99,490.47
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,694.72,523.39
2016,5,16,10,45,905.5,116.5,0.95,18.5,937.0,736.59,552.6
2016,5,16,11,0,909.0,118.0,1.0,19.0,957.0,776.84,578.64
2016,5,16,11,15,912.0,118.5,1.05,19.0,970.0,814.05,603.32
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,849.3,626.6
2016,5,16,11,45,915.0,119.5,1.15,19.5,988.0,879.95,645.58
2016,5,16,12,0,915.0,120.0,1.2,20.0,993.0,908.19,662.95
2016,5,16,12,15,915.0,120.0,1.2,20.0,990.5,933.45,678.87
2016,5,16,12,30,915.0,120.0,1.2,20.0,988.0,956.06,693.13
2016,5,16,12,45,914.0,119.0,1.3,20.0,978.5,974.0,706.13
2016,5,16,13,0,913.0,118.0,1.4,20.0,969.0,989.01,717.4
2016,5,16,13,15,910.0,117.5,1.4,20.0,951.5,999.57,724.4
2016,5,16,13,30,907.0,117.0,1.4,20.0,934.0,1007.03,729.6
2016,5,16,13,45,905.0,114.0,1.45,20.0,911.0,1009.74,732.77
2016,5,16,14,0,903.0,111.0,1.5,20.0,888.0,1009.25,734.08
2016,5,16,14,15,896.0,109.5,1.5,19.5,857.0,1002.27,732.03
2016,5,16,14,30,889.0,108.0,1.5,19.0,826.0,992.22,728.2
2016,5,16,14,45,881.0,105.5,1.55,19.0,789.0,977.1,720.58
2016,5,16,15,0,873.0,103.0,1.6,19.0,752.0,959.08,711.16
2016,5,16,15,15,861.0,100.5,1.6,18.5,710.0,934.51,698.09
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,907.45,683.35
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,879.92,666.94
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,842.8,643.86
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,799.88,617.17
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,755.77,589.2
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,699.78,551.03
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,648.47,515.5
2016,5,16,17,15,645.5,79.0,1.3,16.5,315.0,586.03,471.16
2016,5,16,17,30,603.0,73.0,1.2,16.0,263.0,525.22,425.56
2016,5,16,17,45,537.0,66.5,1.2,15.5,212.5,450.67,367.55
2016,5,16,18,0,471.0,60.0,1.2,15.0,162.0,380.38,310.38
2016,5,16,18,15,378.5,49.5,1.15,14.5,117.5,295.58,239.08
2016,5,16,18,30,286.0,39.0,1.1,14.0,73.0,217.49,170.67
2016,5,16,18,45,158.0,24.5,1.1,13.5,41.5,124.11,74.64
2016,5,16,19,0,30.0,10.0,1.1,13.0,10.0,21.92,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,14.5,0.65,10.5,25.0,11.41,0.0
2016,5,17,5,30,242.0,29.0,0.6,11.0,50.0,23.21,13.34
2016,5,17,5,45,351.0,39.5,0.6,12.0,92.5,30.59,21.31
2016,5,17,6,0,460.0,50.0,0.6,13.0,135.0,37.6,27.94
2016,5,17,6,15,528.5,57.5,0.55,13.5,184.5,41.59,31.72
2016,5,17,6,30,597.0,65.0,0.5,14.0,234.0,45.38,35.15
2016,5,17,6,45,647.5,70.0,0.5,14.5,287.5,46.97,36.47
2016,5,17,7,0,698.0,75.0,0.5,15.0,341.0,48.47,37.63
2016,5,17,7,15,731.0,79.5,0.5,15.5,393.5,63.63,41.68
2016,5,17,7,30,764.0,84.0,0.5,16.0,446.0,107.97,58.42
2016,5,17,7,45,792.0,86.5,0.55,17.0,498.5,153.98,87.24
2016,5,17,8,0,820.0,89.0,0.6,18.0,551.0,203.19,124.64
2016,5,17,8,15,838.5,91.5,0.65,18.5,600.0,253.3,166.4
2016,5,17,8,30,857.0,94.0,0.7,19.0,649.0,311.84,215.67
2016,5,17,8,45,872.5,96.0,0.75,19.5,694.0,363.71,259.71
2016,5,17,9,0,888.0,98.0,0.8,20.0,739.0,416.61,303.75
2016,5,17,9,15,898.5,100.0,0.8,20.5,779.0,468.21,345.46
2016,5,17,9,30,909.0,102.0,0.8,21.0,819.0,519.92,385.84
2016,5,17,9,45,917.0,103.5,0.8,21.5,853.0,569.81,423.55
2016,5,17,10,0,925.0,105.0,0.8,22.0,887.0,619.15,459.56
2016,5,17,10,15,930.5,106.5,0.8,22.0,914.5,666.21,493.73
2016,5,17,10,30,936.0,108.0,0.8,22.0,942.0,712.1,526.17
2016,5,17,10,45,940.0,109.0,0.85,22.5,962.0,755.16,555.35
2016,5,17,11,0,944.0,110.0,0.9,23.0,982.0,796.55,581.26
2016,5,17,11,15,946.5,110.5,0.9,23.0,995.0,834.52,605.08
2016,5,17,11,30,949.0,111.0,0.9,23.0,1008.0,870.41,627.39
2016,5,17,11,45,949.0,111.5,0.95,23.5,1012.5,901.98,646.41
2016,5,17,12,0,949.0,112.0,1.0,24.0,1017.0,931.04,663.79
2016,5,17,12,15,948.0,112.0,1.05,24.0,1014.0,956.13,679.98
2016,5,17,12,30,947.0,112.0,1.1,24.0,1011.0,978.43,694.51
2016,5,17,12,45,946.0,110.5,1.15,24.0,1001.0,996.35,706.44
2016,5,17,13,0,945.0,109.0,1.2,24.0,991.0,1011.21,716.63
2016,5,17,13,15,941.5,108.5,1.2,23.5,972.5,1021.54,724.68
2016,5,17,13,30,938.0,108.0,1.2,23.0,954.0,1028.66,730.95
2016,5,17,13,45,931.5,107.0,1.25,23.0,928.5,1029.09,732.76
2016,5,17,14,0,925.0,106.0,1.3,23.0,903.0,1026.26,732.75
2016,5,17,14,15,917.5,105.0,1.3,23.0,871.5,1019.25,729.42
2016,5,17,14,30,910.0,104.0,1.3,23.0,840.0,1009.1,724.3
2016,5,17,14,45,900.0,102.5,1.35,23.0,802.0,992.94,716.38
2016,5,17,15,0,890.0,101.0,1.4,23.0,764.0,973.89,706.7
2016,5,17,15,15,877.0,98.5,1.4,22.5,720.5,948.12,693.31
2016,5,17,15,30,864.0,96.0,1.4,22.0,677.0,919.84,678.27
2016,5,17,15,45,848.0,93.0,1.4,22.0,630.0,885.94,658.12
2016,5,17,16,0,832.0,90.0,1.4,22.0,583.0,857.59,641.56
2016,5,17,16,15,810.5,87.0,1.4,21.5,532.5,815.06,616.35
2016,5,17,16,30,789.0,84.0,1.4,21.0,482.0,771.27,589.88
2016,5,17,16,45,760.5,80.0,1.4,20.5,429.5,719.7,557.25
2016,5,17,17,0,732.0,76.0,1.4,20.0,377.0,667.89,523.51
2016,5,17,17,15,692.0,71.0,1.3,19.0,324.5,606.6,481.75
2016,5,17,17,30,652.0,66.0,1.2,18.0,272.0,550.62,441.96
2016,5,17,17,45,592.5,59.5,1.15,17.5,221.0,478.31,386.23
2016,5,17,18,0,533.0,53.0,1.1,17.0,170.0,409.82,331.07
2016,5,17,18,15,444.0,44.0,1.0,16.5,124.0,326.1,261.3
2016,5,17,18,30,355.0,35.0,0.9,16.0,78.0,250.03,194.9
2016,5,17,18,45,214.5,22.5,0.85,15.5,45.0,150.64,94.32
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,40.21,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,15.5,0.8,11.5,25.0,12.2,0.0
2016,5,18,5,30,209.0,31.0,0.8,12.0,50.0,24.19,14.23
2016,5,18,5,45,312.5,43.0,0.8,13.0,91.5,33.71,23.95
2016,5,18,6,0,416.0,55.0,0.8,14.0,133.0,41.93,31.65
2016,5,18,6,15,484.5,63.5,0.75,14.0,181.5,46.54,36.05
2016,5,18,6,30,553.0,72.0,0.7,14.0,230.0,50.92,40.06
2016,5,18,6,45,603.0,78.0,0.65,14.5,282.0,52.98,41.79
2016,5,18,7,0,653.0,84.0,0.6,15.0,334.0,54.91,43.31
2016,5,18,7,15,687.0,89.0,0.6,15.5,386.0,66.01,43.02
2016,5,18,7,30,721.0,94.0,0.6,16.0,438.0,108.87,60.21
2016,5,18,7,45,748.0,97.5,0.6,17.0,489.0,159.05,93.14
2016,5,18,8,0,775.0,101.0,0.6,18.0,540.0,206.57,129.24
2016,5,18,8,15,794.0,104.5,0.6,18.5,587.5,255.26,169.56
2016,5,18,8,30,813.0,108.0,0.6,19.0,635.0,305.87,212.28
2016,5,18,8,45,829.0,110.0,0.6,19.5,679.5,356.01,254.53
2016,5,18,9,0,845.0,112.0,0.6,20.0,724.0,407.37,296.81
2016,5,18,9,15,856.0,114.5,0.6,20.5,763.0,463.12,341.01
2016,5,18,9,30,867.0,117.0,0.6,21.0,802.0,513.48,379.94
2016,5,18,9,45,879.5,116.5,0.65,21.5,836.0,562.17,416.9
2016,5,18,10,0,892.0,116.0,0.7,22.0,870.0,610.74,452.69
2016,5,18,10,15,897.5,117.0,0.75,22.0,897.0,655.95,486.03
2016,5,18,10,30,903.0,118.0,0.8,22.0,924.0,700.05,517.86
2016,5,18,10,45,905.5,120.0,0.85,22.5,943.5,741.62,546.25
2016,5,18,11,0,908.0,122.0,0.9,23.0,963.0,781.51,571.53
2016,5,18,11,15,910.5,123.0,0.9,23.0,975.5,818.7,594.99
2016,5,18,11,30,913.0,124.0,0.9,23.0,988.0,853.93,617.0
2016,5,18,11,45,911.5,125.5,0.95,23.0,992.0,884.15,636.5
2016,5,18,12,0,910.0,127.0,1.0,23.0,996.0,911.93,654.49
2016,5,18,12,15,909.5,126.5,1.05,23.0,993.5,936.2,670.31
2016,5,18,12,30,909.0,126.0,1.1,23.0,991.0,957.82,684.55
2016,5,18,12,45,907.5,125.5,1.15,23.0,981.0,975.73,696.57
2016,5,18,13,0,906.0,125.0,1.2,23.0,971.0,990.74,706.91
2016,5,18,13,15,902.5,124.0,1.2,23.0,953.0,1000.33,713.15
2016,5,18,13,30,899.0,123.0,1.2,23.0,935.0,1006.82,717.65
2016,5,18,13,45,895.5,120.5,1.2,23.0,911.0,1008.65,719.42
2016,5,18,14,0,892.0,118.0,1.2,23.0,887.0,1007.31,719.41
2016,5,18,14,15,884.5,116.5,1.2,22.5,856.0,999.97,717.21
2016,5,18,14,30,877.0,115.0,1.2,22.0,825.0,989.6,713.28
2016,5,18,14,45,869.0,111.5,1.25,22.0,788.0,973.6,705.4
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,954.71,695.75
2016,5,18,15,15,848.0,106.0,1.3,21.5,708.5,930.03,682.91
2016,5,18,15,30,835.0,104.0,1.3,21.0,666.0,910.97,673.76
2016,5,18,15,45,817.0,101.5,1.3,21.0,619.5,876.44,653.0
2016,5,18,16,0,799.0,99.0,1.3,21.0,573.0,840.04,630.96
2016,5,18,16,15,776.5,95.5,1.25,20.0,523.5,796.95,605.79
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,752.72,579.29
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,702.22,546.61
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,648.53,510.79
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,587.49,468.42
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,527.98,424.7
2016,5,18,17,45,544.5,66.5,0.95,16.5,216.0,456.93,369.86
2016,5,18,18,0,486.0,59.0,0.9,16.0,166.0,389.58,315.59
2016,5,18,18,15,397.5,49.0,0.8,15.0,121.5,306.76,247.02
2016,5,18,18,30,309.0,39.0,0.7,14.0,77.0,231.42,181.83
2016,5,18,18,45,182.5,25.0,0.65,13.5,44.5,137.74,89.45
2016,5,18,19,0,56.0,11.0,0.6,13.0,12.0,33.79,0.0
2016,5,18,19,15,28.0,5.5,0.6,13.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,1.35,11.0,26.0,14.22,0.0
2016,5,19,5,30,175.0,36.0,1.4,11.0,52.0,28.21,17.75
2016,5,19,5,45,280.0,49.5,1.45,11.0,94.0,38.04,27.98
2016,5,19,6,0,385.0,63.0,1.5,11.0,136.0,47.47,36.99
2016,5,19,6,15,455.0,72.5,1.6,11.0,184.5,54.4,43.55
2016,5,19,6,30,525.0,82.0,1.7,11.0,233.0,59.28,48.05
2016,5,19,6,45,576.0,88.5,1.8,11.5,284.5,61.3,49.74
2016,5,19,7,0,627.0,95.0,1.9,12.0,336.0,63.22,51.23
2016,5,19,7,15,662.0,100.5,1.9,12.0,388.0,75.5,51.02
2016,5,19,7,30,697.0,106.0,1.9,12.0,440.0,117.54,69.04
2016,5,19,7,45,729.0,108.5,1.9,12.5,491.0,161.0,97.52
2016,5,19,8,0,761.0,111.0,1.9,13.0,542.0,213.66,139.05
2016,5,19,8,15,781.5,114.5,1.8,13.0,590.5,261.92,180.51
2016,5,19,8,30,802.0,118.0,1.7,13.0,639.0,312.29,224.79
2016,5,19,8,45,822.5,118.5,1.6,13.5,685.0,362.1,268.13
2016,5,19,9,0,843.0,119.0,1.5,14.0,731.0,413.6,311.93
2016,5,19,9,15,856.5,121.5,1.5,14.0,771.5,465.21,355.62
2016,5,19,9,30,870.0,124.0,1.5,14.0,812.0,521.72,401.72
2016,5,19,9,45,877.5,127.5,1.55,14.5,847.0,571.22,440.89
2016,5,19,10,0,885.0,131.0,1.6,15.0,882.0,620.22,478.55
2016,5,19,10,15,737.0,222.5,1.6,15.0,861.0,643.68,495.04
2016,5,19,10,30,589.0,314.0,1.6,15.0,840.0,661.52,506.1
2016,5,19,10,45,757.0,222.0,1.6,15.5,913.5,726.4,555.25
2016,5,19,11,0,925.0,130.0,1.6,16.0,987.0,801.87,609.23
2016,5,19,11,15,928.5,130.5,1.6,16.0,1001.0,840.06,634.11
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,876.3,657.88
2016,5,19,11,45,933.0,132.0,1.6,16.0,1020.5,908.81,679.0
2016,5,19,12,0,934.0,133.0,1.6,16.0,1026.0,938.96,698.51
2016,5,19,12,15,933.5,133.0,1.65,16.0,1023.5,964.38,715.56
2016,5,19,12,30,933.0,133.0,1.7,16.0,1021.0,987.09,730.94
2016,5,19,12,45,935.0,129.5,1.75,16.0,1011.5,1005.97,743.91
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,1021.87,755.09
2016,5,19,13,15,933.0,125.5,1.85,16.0,984.0,1031.89,762.6
2016,5,19,13,30,929.0,125.0,1.9,16.0,966.0,1038.72,768.24
2016,5,19,13,45,776.0,202.5,1.95,16.0,892.0,991.2,738.5
2016,5,19,14,0,623.0,280.0,2.0,16.0,818.0,926.38,695.6
2016,5,19,14,15,572.0,286.5,2.1,15.5,767.0,884.55,670.21
2016,5,19,14,30,521.0,293.0,2.2,15.0,716.0,843.12,644.15
2016,5,19,14,45,563.0,260.0,2.3,15.0,698.0,848.15,651.66
2016,5,19,15,0,605.0,227.0,2.4,15.0,680.0,854.06,659.32
2016,5,19,15,15,728.5,169.0,2.4,14.5,683.5,902.3,696.44
2016,5,19,15,30,852.0,111.0,2.4,14.0,687.0,935.71,722.15
2016,5,19,15,45,766.0,122.0,2.4,14.0,612.5,854.55,666.94
2016,5,19,16,0,680.0,133.0,2.4,14.0,538.0,779.8,616.12
2016,5,19,16,15,658.0,124.5,2.4,13.5,488.5,734.62,586.83
2016,5,19,16,30,636.0,116.0,2.4,13.0,439.0,688.53,555.94
2016,5,19,16,45,523.0,126.5,2.45,12.5,373.5,584.89,479.81
2016,5,19,17,0,410.0,137.0,2.5,12.0,308.0,495.27,410.37
2016,5,19,17,15,364.5,128.0,2.5,11.5,265.0,438.08,365.99
2016,5,19,17,30,319.0,119.0,2.5,11.0,222.0,371.42,312.54
2016,5,19,17,45,280.5,101.5,2.5,11.0,180.0,314.62,265.08
2016,5,19,18,0,242.0,84.0,2.5,11.0,138.0,260.43,218.36
2016,5,19,18,15,189.0,65.5,2.4,11.0,101.0,199.51,164.65
2016,5,19,18,30,136.0,47.0,2.3,11.0,64.0,142.75,113.56
2016,5,19,18,45,68.0,29.0,2.25,11.0,37.5,82.04,53.66
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,89.0,18.5,2.3,10.0,27.0,14.6,0.0
2016,5,20,5,30,178.0,37.0,2.3,10.0,54.0,28.99,18.61
2016,5,20,5,45,285.5,50.0,2.3,10.0,96.0,38.39,28.42
2016,5,20,6,0,393.0,63.0,2.3,10.0,138.0,47.43,37.11
2016,5,20,6,15,464.0,72.0,2.3,10.0,187.0,53.83,43.21
2016,5,20,6,30,535.0,81.0,2.3,10.0,236.0,58.31,47.36
2016,5,20,6,45,587.5,87.5,2.3,10.5,288.5,60.4,49.12
2016,5,20,7,0,640.0,94.0,2.3,11.0,341.0,62.37,50.67
2016,5,20,7,15,675.5,99.0,2.25,11.0,393.0,75.92,50.48
2016,5,20,7,30,711.0,104.0,2.2,11.0,445.0,118.32,69.12
2016,5,20,7,45,548.0,159.5,2.2,11.5,439.5,180.5,121.98
2016,5,20,8,0,385.0,215.0,2.2,12.0,434.0,231.66,170.31
2016,5,20,8,15,214.5,241.0,2.15,12.0,365.0,243.54,187.56
2016,5,20,8,30,44.0,267.0,2.1,12.0,296.0,237.31,188.54
2016,5,20,8,45,79.5,303.0,2.1,12.5,359.5,281.76,222.56
2016,5,20,9,0,115.0,339.0,2.1,13.0,423.0,322.95,253.79
2016,5,20,9,15,67.0,308.5,2.1,13.0,358.0,295.45,232.83
2016,5,20,9,30,19.0,278.0,2.1,13.0,293.0,259.99,205.13
2016,5,20,9,45,20.0,293.0,2.1,13.5,309.5,275.69,216.91
2016,5,20,10,0,21.0,308.0,2.1,14.0,326.0,291.56,228.53
2016,5,20,10,15,17.5,287.0,2.1,14.0,302.5,273.1,213.92
2016,5,20,10,30,14.0,266.0,2.1,14.0,279.0,253.74,198.71
2016,5,20,10,45,47.0,356.0,2.15,14.0,400.0,355.58,277.89
2016,5,20,11,0,80.0,446.0,2.2,14.0,521.0,463.96,359.43
2016,5,20,11,15,52.0,401.5,2.2,14.0,450.5,409.23,317.34
2016,5,20,11,30,24.0,357.0,2.2,14.0,380.0,350.71,272.61
2016,5,20,11,45,15.5,267.0,2.2,14.0,282.0,262.14,204.7
2016,5,20,12,0,7.0,177.0,2.2,14.0,184.0,171.71,133.75
2016,5,20,12,15,115.0,329.0,2.2,14.0,439.0,420.16,330.01
2016,5,20,12,30,223.0,481.0,2.2,14.0,694.0,671.74,514.7
2016,5,20,12,45,115.5,337.0,2.2,14.0,448.0,440.04,342.51
2016,5,20,13,0,8.0,193.0,2.2,14.0,202.0,189.36,147.51
2016,5,20,13,15,68.5,322.5,2.15,14.0,385.5,381.11,299.36
2016,5,20,13,30,129.0,452.0,2.1,14.0,569.0,585.36,451.14
2016,5,20,13,45,187.0,436.0,2.1,14.0,601.0,631.28,485.41
2016,5,20,14,0,245.0,420.0,2.1,14.0,633.0,688.51,528.42
2016,5,20,14,15,222.0,407.0,2.1,13.5,594.5,644.49,497.77
2016,5,20,14,30,199.0,394.0,2.1,13.0,556.0,611.42,475.26
2016,5,20,14,45,121.5,354.5,2.1,13.0,452.0,495.53,388.64
2016,5,20,15,0,44.0,315.0,2.1,13.0,348.0,365.9,289.04
2016,5,20,15,15,242.0,284.0,2.1,13.0,450.0,549.5,437.19
2016,5,20,15,30,440.0,253.0,2.1,13.0,552.0,711.9,561.85
2016,5,20,15,45,220.0,194.5,2.1,13.0,344.0,423.99,342.33
2016,5,20,16,0,0.0,136.0,2.1,13.0,136.0,129.21,101.94
2016,5,20,16,15,62.0,177.5,2.05,12.5,209.5,236.36,193.29
2016,5,20,16,30,124.0,219.0,2.0,12.0,283.0,351.28,287.83
2016,5,20,16,45,221.5,186.0,2.0,12.0,285.0,402.2,331.51
2016,5,20,17,0,319.0,153.0,2.0,12.0,287.0,431.76,358.14
2016,5,20,17,15,288.5,138.5,1.95,11.5,247.0,383.11,319.66
2016,5,20,17,30,258.0,124.0,1.9,11.0,207.0,336.18,281.96
2016,5,20,17,45,357.5,95.5,1.85,11.0,188.5,368.7,309.43
2016,5,20,18,0,457.0,67.0,1.8,11.0,170.0,382.42,319.27
2016,5,20,18,15,365.5,56.0,1.7,10.5,125.0,295.79,244.61
2016,5,20,18,30,274.0,45.0,1.6,10.0,80.0,220.79,177.9
2016,5,20,18,45,137.0,30.0,1.55,10.0,47.5,126.51,87.47
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,0.85,10.0,20.5,15.03,0.0
2016,5,21,5,30,75.0,34.0,0.9,10.0,41.0,27.83,17.82
2016,5,21,5,45,122.0,53.0,0.95,10.5,73.0,42.44,32.01
2016,5,21,6,0,169.0,72.0,1.0,11.0,105.0,56.58,45.17
2016,5,21,6,15,200.0,91.5,1.0,11.0,141.5,70.56,58.03
2016,5,21,6,30,231.0,111.0,1.0,11.0,178.0,84.0,70.15
2016,5,21,6,45,261.5,127.0,1.05,11.5,217.0,94.56,79.32
2016,5,21,7,0,292.0,143.0,1.1,12.0,256.0,104.67,87.87
2016,5,21,7,15,288.0,166.5,1.1,12.0,291.5,126.28,97.34
2016,5,21,7,30,284.0,190.0,1.1,12.0,327.0,160.36,118.88
2016,5,21,7,45,142.0,163.0,1.1,12.5,231.5,150.09,113.85
2016,5,21,8,0,0.0,136.0,1.1,13.0,136.0,123.95,98.11
2016,5,21,8,15,5.5,173.0,1.1,13.0,176.5,157.28,124.86
2016,5,21,8,30,11.0,210.0,1.1,13.0,217.0,191.16,151.54
2016,5,21,8,45,25.0,253.0,1.15,13.5,271.0,233.46,184.1
2016,5,21,9,0,39.0,296.0,1.2,14.0,325.0,268.72,210.72
2016,5,21,9,15,51.5,326.0,1.2,14.0,366.5,302.72,236.54
2016,5,21,9,30,64.0,356.0,1.2,14.0,408.0,338.38,263.44
2016,5,21,9,45,42.5,330.5,1.25,14.0,365.5,312.68,243.59
2016,5,21,10,0,21.0,305.0,1.3,14.0,323.0,288.99,225.3
2016,5,21,10,15,52.5,366.5,1.3,14.0,413.0,358.51,278.57
2016,5,21,10,30,84.0,428.0,1.3,14.0,503.0,437.02,336.99
2016,5,21,10,45,475.0,289.0,1.3,14.0,728.5,590.16,456.98
2016,5,21,11,0,866.0,150.0,1.3,14.0,954.0,776.95,594.86
2016,5,21,11,15,453.5,280.5,1.3,14.0,702.0,611.02,469.76
2016,5,21,11,30,41.0,411.0,1.3,14.0,450.0,414.02,316.94
2016,5,21,11,45,27.0,334.5,1.35,14.0,360.5,335.94,259.9
2016,5,21,12,0,13.0,258.0,1.4,14.0,271.0,252.69,196.49
2016,5,21,12,15,47.0,360.0,1.4,14.0,405.5,384.28,298.08
2016,5,21,12,30,81.0,462.0,1.4,14.0,540.0,517.8,396.18
2016,5,21,12,45,41.0,300.5,1.45,14.0,340.0,327.79,254.39
2016,5,21,13,0,1.0,139.0,1.5,14.0,140.0,131.49,101.21
2016,5,21,13,15,428.5,144.5,1.5,14.0,533.5,575.62,456.91
2016,5,21,13,30,856.0,150.0,1.5,14.0,927.0,993.84,744.65
2016,5,21,13,45,490.5,287.5,1.55,14.0,730.5,796.81,604.29
2016,5,21,14,0,125.0,425.0,1.6,14.0,534.0,563.94,431.1
2016,5,21,14,15,101.0,400.5,1.6,14.0,486.5,505.81,390.75
2016,5,21,14,30,77.0,376.0,1.6,14.0,439.0,459.08,356.56
2016,5,21,14,45,222.0,347.0,1.6,14.0,516.5,585.02,455.51
2016,5,21,15,0,367.0,318.0,1.6,14.0,594.0,707.73,547.69
2016,5,21,15,15,385.5,292.5,1.55,14.0,568.0,695.26,539.27
2016,5,21,15,30,404.0,267.0,1.5,14.0,542.0,694.02,539.95
2016,5,21,15,45,376.5,253.0,1.5,14.0,495.0,634.32,498.17
2016,5,21,16,0,349.0,239.0,1.5,14.0,448.0,588.13,465.74
2016,5,21,16,15,390.0,207.5,1.45,13.5,422.5,594.39,473.82
2016,5,21,16,30,431.0,176.0,1.4,13.0,397.0,582.99,468.56
2016,5,21,16,45,550.5,133.0,1.4,13.0,384.5,615.85,497.47
2016,5,21,17,0,670.0,90.0,1.4,13.0,372.0,644.83,521.01
2016,5,21,17,15,629.5,84.0,1.35,12.5,320.5,584.41,477.1
2016,5,21,17,30,589.0,78.0,1.3,12.0,269.0,525.45,432.56
2016,5,21,17,45,536.5,69.5,1.3,12.0,220.0,457.47,378.47
2016,5,21,18,0,484.0,61.0,1.3,12.0,171.0,392.72,324.79
2016,5,21,18,15,399.5,51.0,1.2,11.5,126.5,311.88,256.1
2016,5,21,18,30,315.0,41.0,1.1,11.0,82.0,238.08,191.0
2016,5,21,18,45,193.0,27.5,1.05,11.0,49.0,149.24,105.25
2016,5,21,19,0,71.0,14.0,1.0,11.0,16.0,43.22,0.0
2016,5,21,19,15,35.5,7.0,1.0,10.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,110.0,17.5,0.7,10.0,28.5,13.75,0.0
2016,5,22,5,30,220.0,35.0,0.7,10.0,57.0,27.3,17.49
2016,5,22,5,45,317.0,47.5,0.75,10.5,99.0,36.35,26.67
2016,5,22,6,0,414.0,60.0,0.8,11.0,141.0,46.08,35.83
2016,5,22,6,15,480.0,69.0,0.8,11.0,189.5,50.93,40.48
2016,5,22,6,30,546.0,78.0,0.8,11.0,238.0,55.53,44.71
2016,5,22,6,45,291.0,112.0,0.8,11.5,199.0,84.44,70.38
2016,5,22,7,0,36.0,146.0,0.8,12.0,160.0,119.27,100.63
2016,5,22,7,15,44.0,169.0,0.75,12.0,189.0,137.98,110.4
2016,5,22,7,30,52.0,192.0,0.7,12.0,218.0,160.44,127.14
2016,5,22,7,45,30.5,189.0,0.7,12.5,205.0,162.13,128.32
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,166.96,132.51
2016,5,22,8,15,15.5,212.0,0.7,13.0,222.5,191.68,151.72
2016,5,22,8,30,22.0,238.0,0.7,13.0,253.0,217.27,171.4
2016,5,22,8,45,129.0,287.0,0.7,13.5,380.5,279.32,216.89
2016,5,22,9,0,236.0,336.0,0.7,14.0,508.0,367.42,282.15
2016,5,22,9,15,126.0,300.5,0.7,14.0,393.0,308.53,238.81
2016,5,22,9,30,16.0,265.0,0.7,14.0,278.0,247.48,192.63
2016,5,22,9,45,181.5,323.5,0.75,14.5,478.0,375.11,290.55
2016,5,22,10,0,347.0,382.0,0.8,15.0,678.0,523.86,399.48
2016,5,22,10,15,416.5,369.0,0.85,15.0,734.5,572.15,434.56
2016,5,22,10,30,486.0,356.0,0.9,15.0,791.0,630.42,477.36
2016,5,22,10,45,251.5,331.0,0.95,15.5,556.5,471.99,361.17
2016,5,22,11,0,17.0,306.0,1.0,16.0,322.0,295.01,225.93
2016,5,22,11,15,17.5,312.0,1.05,15.5,328.5,302.49,233.05
2016,5,22,11,30,18.0,318.0,1.1,15.0,335.0,310.03,239.2
2016,5,22,11,45,125.0,400.0,1.15,15.0,520.0,481.19,369.26
2016,5,22,12,0,232.0,482.0,1.2,15.0,705.0,658.61,496.34
2016,5,22,12,15,331.5,444.5,1.2,15.0,761.5,727.46,545.19
2016,5,22,12,30,431.0,407.0,1.2,15.0,818.0,800.71,597.25
2016,5,22,12,45,361.5,430.5,1.3,15.0,773.0,768.61,574.28
2016,5,22,13,0,292.0,454.0,1.4,15.0,728.0,737.6,552.69
2016,5,22,13,15,598.0,287.0,1.45,15.0,835.0,884.85,664.05
2016,5,22,13,30,904.0,120.0,1.5,15.0,942.0,1011.1,748.97
2016,5,22,13,45,897.5,119.5,1.55,15.0,917.0,1012.05,749.44
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,1009.88,749.66
2016,5,22,14,15,883.5,117.0,1.6,15.0,860.5,1002.06,745.6
2016,5,22,14,30,876.0,115.0,1.6,15.0,829.0,991.21,739.73
2016,5,22,14,45,865.0,113.5,1.65,15.0,792.0,974.55,730.9
2016,5,22,15,0,854.0,112.0,1.7,15.0,755.0,955.15,720.32
2016,5,22,15,15,841.0,109.5,1.7,14.5,712.5,930.12,706.63
2016,5,22,15,30,828.0,107.0,1.7,14.0,670.0,910.84,696.83
2016,5,22,15,45,557.5,180.0,1.7,14.0,548.0,737.12,576.8
2016,5,22,16,0,287.0,253.0,1.7,14.0,426.0,549.68,435.7
2016,5,22,16,15,515.5,174.0,1.7,13.5,452.0,664.45,530.88
2016,5,22,16,30,744.0,95.0,1.7,13.0,478.0,751.05,597.48
2016,5,22,16,45,536.5,124.0,1.7,13.0,385.0,600.84,486.62
2016,5,22,17,0,329.0,153.0,1.7,13.0,292.0,439.87,361.13
2016,5,22,17,15,467.0,114.0,1.7,12.5,282.5,496.91,410.88
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,533.52,442.03
2016,5,22,17,45,553.0,67.5,1.7,12.0,223.5,466.44,387.48
2016,5,22,18,0,501.0,60.0,1.7,12.0,174.0,402.51,334.1
2016,5,22,18,15,418.5,50.0,1.6,11.5,129.5,322.0,265.41
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,248.39,200.18
2016,5,22,18,45,216.5,27.0,1.45,11.0,51.5,162.16,116.62
2016,5,22,19,0,97.0,14.0,1.4,11.0,18.0,54.32,0.0
2016,5,22,19,15,48.5,7.0,1.35,10.5,9.0,24.99,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,43.0,17.5,0.95,11.0,22.0,14.71,0.0
2016,5,23,5,30,86.0,35.0,1.0,11.0,44.0,28.63,18.6
2016,5,23,5,45,137.0,53.5,1.05,11.0,76.5,42.85,32.36
2016,5,23,6,0,188.0,72.0,1.1,11.0,109.0,56.63,45.24
2016,5,23,6,15,221.5,91.0,1.1,11.0,147.0,70.25,57.77
2016,5,23,6,30,255.0,110.0,1.1,11.0,185.0,83.37,69.6
2016,5,23,6,45,292.5,124.0,1.1,11.5,226.0,92.61,77.58
2016,5,23,7,0,330.0,138.0,1.1,12.0,267.0,101.46,85.03
2016,5,23,7,15,287.5,167.5,1.1,12.0,291.5,128.11,98.29
2016,5,23,7,30,245.0,197.0,1.1,12.0,316.0,163.22,122.43
2016,5,23,7,45,182.0,224.5,1.1,12.5,318.0,198.57,151.53
