Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,119.0,252.0,1.1,13.0,320.0,220.02,170.69
2016,5,23,8,15,95.0,268.5,1.1,13.0,326.0,244.42,190.98
2016,5,23,8,30,71.0,285.0,1.1,13.0,332.0,258.62,202.88
2016,5,23,8,45,442.5,203.5,1.1,13.5,523.5,305.09,231.43
2016,5,23,9,0,814.0,122.0,1.1,14.0,715.0,409.18,308.6
2016,5,23,9,15,598.0,230.0,1.1,14.0,678.5,442.3,338.39
2016,5,23,9,30,382.0,338.0,1.1,14.0,642.0,464.28,356.75
2016,5,23,9,45,320.5,373.0,1.1,14.5,635.5,482.15,369.94
2016,5,23,10,0,259.0,408.0,1.1,15.0,629.0,494.62,378.26
2016,5,23,10,15,571.0,265.5,1.1,15.0,772.0,580.08,445.48
2016,5,23,10,30,883.0,123.0,1.1,15.0,915.0,695.26,532.56
2016,5,23,10,45,601.5,285.0,1.1,15.0,829.5,674.1,512.0
2016,5,23,11,0,320.0,447.0,1.1,15.0,744.0,638.08,480.73
2016,5,23,11,15,227.5,464.0,1.05,15.0,676.5,600.56,452.53
2016,5,23,11,30,135.0,481.0,1.0,15.0,609.0,553.86,417.24
2016,5,23,11,45,157.5,485.0,1.0,15.0,635.5,586.39,441.27
2016,5,23,12,0,180.0,489.0,1.0,15.0,662.0,619.98,465.12
2016,5,23,12,15,306.5,448.5,1.0,15.0,742.0,709.02,530.22
2016,5,23,12,30,433.0,408.0,1.0,15.0,822.0,803.7,596.91
2016,5,23,12,45,440.5,401.5,1.0,15.0,819.0,819.82,607.06
2016,5,23,13,0,448.0,395.0,1.0,15.0,816.0,834.38,617.2
2016,5,23,13,15,644.0,275.0,1.0,15.0,867.5,917.96,679.02
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,992.95,728.03
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,995.47,730.21
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,994.88,731.6
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,987.14,727.61
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,976.46,721.94
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,962.05,714.88
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,944.78,706.01
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,918.93,690.66
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,890.76,673.82
2016,5,23,15,45,773.5,117.5,1.25,15.0,614.5,858.96,655.17
2016,5,23,16,0,761.0,112.0,1.3,15.0,570.0,825.12,634.88
2016,5,23,16,15,738.0,107.5,1.3,14.5,521.0,785.61,610.84
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,741.17,582.83
2016,5,23,16,45,690.0,96.5,1.3,14.0,422.0,691.94,549.69
2016,5,23,17,0,665.0,90.0,1.3,14.0,372.0,642.41,515.55
2016,5,23,17,15,625.0,84.0,1.3,13.5,321.5,582.52,473.49
2016,5,23,17,30,585.0,78.0,1.3,13.0,271.0,524.07,429.96
2016,5,23,17,45,532.5,70.0,1.3,13.0,222.0,456.8,376.67
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,392.74,323.84
2016,5,23,18,15,398.0,52.0,1.25,12.5,128.5,313.29,256.8
2016,5,23,18,30,316.0,42.0,1.2,12.0,84.0,240.63,193.13
2016,5,23,18,45,199.0,28.5,1.2,12.0,51.0,153.8,111.35
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,64.72,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,22.69,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,17.0,1.05,11.0,29.5,13.31,0.0
2016,5,24,5,30,244.0,34.0,1.1,11.0,59.0,26.45,16.83
2016,5,24,5,45,343.0,45.0,1.15,11.5,101.0,34.99,25.38
2016,5,24,6,0,442.0,56.0,1.2,12.0,143.0,42.25,32.27
2016,5,24,6,15,356.0,82.0,1.2,12.0,165.5,60.14,48.55
2016,5,24,6,30,270.0,108.0,1.2,12.0,188.0,82.03,68.16
2016,5,24,6,45,298.5,123.5,1.2,12.0,228.0,92.28,77.15
2016,5,24,7,0,327.0,139.0,1.2,12.0,268.0,102.09,85.59
2016,5,24,7,15,178.5,160.5,1.2,12.0,232.5,129.2,100.88
2016,5,24,7,30,30.0,182.0,1.2,12.0,197.0,152.38,121.6
2016,5,24,7,45,26.0,195.5,1.2,12.5,209.5,174.13,138.65
2016,5,24,8,0,22.0,209.0,1.2,13.0,222.0,187.72,149.05
2016,5,24,8,15,11.0,183.0,1.15,13.0,189.5,167.0,132.32
2016,5,24,8,30,0.0,157.0,1.1,13.0,157.0,143.3,113.2
2016,5,24,8,45,10.0,209.5,1.1,13.5,217.5,192.35,151.94
2016,5,24,9,0,20.0,262.0,1.1,14.0,278.0,242.2,190.33
2016,5,24,9,15,21.5,278.5,1.1,14.0,296.0,259.3,203.12
2016,5,24,9,30,23.0,295.0,1.1,14.0,314.0,276.63,216.17
2016,5,24,9,45,52.0,347.5,1.1,14.5,391.5,331.88,257.78
2016,5,24,10,0,81.0,400.0,1.1,15.0,469.0,397.33,306.03
2016,5,24,10,15,96.0,420.5,1.1,15.0,505.0,431.0,330.5
2016,5,24,10,30,111.0,441.0,1.1,15.0,541.0,466.21,356.13
2016,5,24,10,45,255.0,421.5,1.1,15.0,657.0,552.53,421.24
2016,5,24,11,0,399.0,402.0,1.1,15.0,773.0,657.88,497.91
2016,5,24,11,15,279.5,443.0,1.1,15.0,704.5,621.01,468.51
2016,5,24,11,30,160.0,484.0,1.1,15.0,636.0,576.9,434.69
2016,5,24,11,45,157.0,486.5,1.15,15.5,637.0,587.41,442.05
2016,5,24,12,0,154.0,489.0,1.2,16.0,638.0,597.42,448.51
2016,5,24,12,15,152.5,487.5,1.2,16.0,634.5,604.45,453.45
2016,5,24,12,30,151.0,486.0,1.2,16.0,631.0,610.85,458.01
2016,5,24,12,45,84.0,396.0,1.2,16.0,476.5,461.42,350.65
2016,5,24,13,0,17.0,306.0,1.2,16.0,322.0,306.03,234.9
2016,5,24,13,15,15.0,285.0,1.2,16.0,299.0,284.87,219.84
2016,5,24,13,30,13.0,264.0,1.2,16.0,276.0,263.4,203.72
2016,5,24,13,45,190.0,324.5,1.25,16.0,490.5,529.27,408.53
2016,5,24,14,0,367.0,385.0,1.3,16.0,705.0,772.24,581.26
2016,5,24,14,15,624.5,249.0,1.3,16.0,769.5,902.19,674.9
2016,5,24,14,30,882.0,113.0,1.3,16.0,834.0,996.06,736.6
2016,5,24,14,45,874.5,110.0,1.3,16.0,797.5,981.13,726.9
2016,5,24,15,0,867.0,107.0,1.3,16.0,761.0,963.31,716.88
2016,5,24,15,15,854.0,104.5,1.3,15.5,719.0,938.07,703.36
2016,5,24,15,30,841.0,102.0,1.3,15.0,677.0,910.41,688.22
2016,5,24,15,45,826.5,98.0,1.35,15.0,631.0,885.23,674.13
2016,5,24,16,0,812.0,94.0,1.4,15.0,585.0,850.02,652.97
2016,5,24,16,15,791.0,91.0,1.4,14.5,535.5,808.58,627.78
2016,5,24,16,30,770.0,88.0,1.4,14.0,486.0,765.89,601.24
2016,5,24,16,45,743.5,83.5,1.4,14.0,435.0,715.99,567.81
2016,5,24,17,0,717.0,79.0,1.4,14.0,384.0,665.75,533.37
2016,5,24,17,15,678.5,74.0,1.4,13.5,332.5,609.72,494.51
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,551.59,452.29
2016,5,24,17,45,587.0,62.5,1.45,13.0,231.0,483.69,398.92
2016,5,24,18,0,534.0,56.0,1.5,13.0,181.0,419.02,345.81
2016,5,24,18,15,452.5,47.5,1.45,12.5,135.5,339.35,278.55
2016,5,24,18,30,371.0,39.0,1.4,12.0,90.0,266.42,214.42
2016,5,24,18,45,243.5,27.0,1.4,11.5,55.0,175.39,129.16
2016,5,24,19,0,116.0,15.0,1.4,11.0,20.0,79.58,0.0
2016,5,24,19,15,58.0,7.5,1.35,11.0,10.0,29.21,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,17.0,1.0,11.0,30.0,13.3,0.0
2016,5,25,5,30,257.0,34.0,1.0,11.0,60.0,26.43,16.89
2016,5,25,5,45,354.0,44.5,1.05,11.0,102.5,34.45,24.99
2016,5,25,6,0,451.0,55.0,1.1,11.0,145.0,41.28,31.56
2016,5,25,6,15,514.5,62.5,1.1,11.0,193.0,45.09,35.23
2016,5,25,6,30,578.0,70.0,1.1,11.0,241.0,48.71,38.57
2016,5,25,6,45,306.5,108.5,1.1,11.5,201.0,75.44,62.38
2016,5,25,7,0,35.0,147.0,1.1,12.0,161.0,120.06,101.39
2016,5,25,7,15,27.5,161.0,1.1,12.0,173.0,132.83,106.42
2016,5,25,7,30,20.0,175.0,1.1,12.0,185.0,154.12,123.35
2016,5,25,7,45,60.0,212.5,1.1,12.5,246.5,182.87,144.16
2016,5,25,8,0,100.0,250.0,1.1,13.0,308.0,223.43,174.29
2016,5,25,8,15,86.0,268.0,1.1,13.5,320.5,242.38,189.33
2016,5,25,8,30,72.0,286.0,1.1,14.0,333.0,259.96,203.16
2016,5,25,8,45,84.5,311.5,1.1,14.5,370.5,290.66,226.28
2016,5,25,9,0,97.0,337.0,1.1,15.0,408.0,322.94,250.34
2016,5,25,9,15,215.0,345.5,1.1,15.0,514.0,382.56,294.81
2016,5,25,9,30,333.0,354.0,1.1,15.0,620.0,453.95,348.27
2016,5,25,9,45,339.5,369.0,1.15,15.0,649.5,489.65,375.22
2016,5,25,10,0,346.0,384.0,1.2,15.0,679.0,525.85,402.41
2016,5,25,10,15,627.5,247.0,1.2,15.0,803.0,600.36,461.18
2016,5,25,10,30,909.0,110.0,1.2,15.0,927.0,702.65,538.98
2016,5,25,10,45,913.5,111.0,1.3,15.5,947.0,744.66,568.29
2016,5,25,11,0,918.0,112.0,1.4,16.0,967.0,785.13,595.28
2016,5,25,11,15,675.0,258.0,1.4,16.0,891.5,762.76,576.28
2016,5,25,11,30,432.0,404.0,1.4,16.0,816.0,725.25,544.45
2016,5,25,11,45,679.5,258.0,1.45,16.0,909.5,820.13,617.68
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,917.06,683.61
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,941.9,698.8
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,964.07,713.13
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,980.28,723.64
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,993.48,732.35
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,1003.04,739.6
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,1009.5,745.03
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,1011.78,747.9
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,1010.91,748.91
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.0,1004.03,745.43
2016,5,25,14,30,885.0,108.0,1.7,16.0,832.0,994.11,740.16
2016,5,25,14,45,877.0,105.0,1.75,16.0,796.0,978.6,732.05
2016,5,25,15,0,869.0,102.0,1.8,16.0,760.0,960.21,722.11
2016,5,25,15,15,857.0,100.0,1.8,15.5,718.5,936.41,709.26
2016,5,25,15,30,845.0,98.0,1.8,15.0,677.0,910.16,694.74
2016,5,25,15,45,830.0,95.0,1.8,15.0,631.0,877.73,674.62
2016,5,25,16,0,815.0,92.0,1.8,15.0,585.0,850.97,658.34
2016,5,25,16,15,794.5,89.0,1.8,14.5,536.5,809.89,632.97
2016,5,25,16,30,774.0,86.0,1.8,14.0,488.0,767.54,606.33
2016,5,25,16,45,746.0,82.5,1.85,14.0,437.0,717.54,572.81
2016,5,25,17,0,718.0,79.0,1.9,14.0,386.0,667.28,538.26
2016,5,25,17,15,681.0,74.0,1.9,13.5,334.5,612.28,499.69
2016,5,25,17,30,644.0,69.0,1.9,13.0,283.0,555.09,457.78
2016,5,25,17,45,586.0,63.5,1.9,13.0,233.0,485.0,401.87
2016,5,25,18,0,528.0,58.0,1.9,13.0,183.0,418.5,346.69
2016,5,25,18,15,446.0,49.5,1.8,12.5,137.5,338.68,278.9
2016,5,25,18,30,364.0,41.0,1.7,12.0,92.0,265.54,214.39
2016,5,25,18,45,230.0,29.0,1.65,12.0,56.5,171.49,127.3
2016,5,25,19,0,96.0,17.0,1.6,12.0,21.0,74.81,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.5,10.5,26.42,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.5,1.1,11.0,29.5,15.29,0.64
2016,5,26,5,30,192.0,39.0,1.1,11.0,59.0,30.4,20.33
2016,5,26,5,45,285.5,52.0,1.1,11.0,100.0,39.73,29.67
2016,5,26,6,0,379.0,65.0,1.1,11.0,141.0,48.69,38.19
2016,5,26,6,15,445.5,74.5,1.05,11.0,189.0,54.55,43.74
2016,5,26,6,30,512.0,84.0,1.0,11.0,237.0,60.22,48.92
2016,5,26,6,45,261.0,109.5,1.0,11.5,188.0,82.56,68.69
2016,5,26,7,0,10.0,135.0,1.0,12.0,139.0,117.73,99.31
2016,5,26,7,15,42.5,168.0,1.0,12.5,188.0,138.02,110.18
2016,5,26,7,30,75.0,201.0,1.0,13.0,237.0,168.98,132.84
2016,5,26,7,45,116.0,227.5,1.0,13.5,291.0,192.95,149.15
2016,5,26,8,0,157.0,254.0,1.0,14.0,345.0,229.06,175.57
2016,5,26,8,15,290.0,252.0,0.95,14.0,436.5,263.15,197.83
2016,5,26,8,30,423.0,250.0,0.9,14.0,528.0,311.13,232.76
2016,5,26,8,45,616.5,189.0,0.9,14.5,624.5,351.77,262.25
2016,5,26,9,0,810.0,128.0,0.9,15.0,721.0,414.96,310.94
2016,5,26,9,15,821.5,130.5,0.9,15.5,759.5,463.85,350.79
2016,5,26,9,30,833.0,133.0,0.9,16.0,798.0,513.14,389.78
2016,5,26,9,45,839.0,137.0,0.9,16.5,830.0,560.98,426.42
2016,5,26,10,0,845.0,141.0,0.9,17.0,862.0,608.33,461.48
2016,5,26,10,15,852.0,142.5,0.9,17.0,889.0,655.22,496.02
2016,5,26,10,30,859.0,144.0,0.9,17.0,916.0,698.72,527.39
2016,5,26,10,45,863.5,145.0,0.95,17.5,936.0,738.99,555.44
2016,5,26,11,0,868.0,146.0,1.0,18.0,956.0,777.84,581.21
2016,5,26,11,15,871.0,147.0,1.0,18.0,968.5,813.97,604.55
2016,5,26,11,30,874.0,148.0,1.0,18.0,981.0,848.3,626.55
2016,5,26,11,45,875.5,148.0,1.05,18.0,986.5,878.57,646.54
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,906.71,665.17
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,931.24,680.68
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,953.32,694.64
2016,5,26,12,45,879.0,144.5,1.15,18.5,979.5,971.4,705.66
2016,5,26,13,0,881.0,141.0,1.2,19.0,971.0,986.71,715.01
2016,5,26,13,15,877.5,140.0,1.2,19.0,954.0,996.26,721.31
2016,5,26,13,30,874.0,139.0,1.2,19.0,937.0,1002.82,725.91
2016,5,26,13,45,870.5,136.5,1.25,19.0,913.5,1004.85,728.7
2016,5,26,14,0,867.0,134.0,1.3,19.0,890.0,1003.82,729.72
2016,5,26,14,15,859.5,132.5,1.3,18.5,860.0,996.84,727.63
2016,5,26,14,30,852.0,131.0,1.3,18.0,830.0,986.93,723.85
2016,5,26,14,45,842.0,128.5,1.35,18.0,793.5,979.44,721.22
2016,5,26,15,0,832.0,126.0,1.4,18.0,757.0,960.41,711.14
2016,5,26,15,15,819.0,123.5,1.4,17.5,715.5,935.89,698.14
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,908.96,683.52
2016,5,26,15,45,788.5,117.5,1.45,17.0,628.0,874.53,663.15
2016,5,26,16,0,771.0,114.0,1.5,17.0,582.0,838.26,641.29
2016,5,26,16,15,748.5,110.0,1.5,16.5,533.0,799.7,618.09
2016,5,26,16,30,726.0,106.0,1.5,16.0,484.0,756.04,590.83
2016,5,26,16,45,696.5,101.0,1.55,16.0,433.5,704.73,556.85
2016,5,26,17,0,667.0,96.0,1.6,16.0,383.0,653.39,521.94
2016,5,26,17,15,626.5,90.0,1.6,15.5,331.5,593.0,479.7
2016,5,26,17,30,586.0,84.0,1.6,15.0,280.0,534.0,435.85
2016,5,26,17,45,525.5,77.0,1.6,14.5,230.0,462.4,380.11
2016,5,26,18,0,465.0,70.0,1.6,14.0,180.0,394.43,324.96
2016,5,26,18,15,381.5,59.0,1.55,13.5,135.0,311.0,255.0
2016,5,26,18,30,298.0,48.0,1.5,13.0,90.0,238.49,191.79
2016,5,26,18,45,179.5,33.0,1.5,12.5,55.5,151.6,112.79
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,55.18,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,20.26,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.68,1.48
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,31.18,21.17
2016,5,27,5,45,285.5,53.0,0.85,10.5,102.0,40.5,30.44
2016,5,27,6,0,384.0,66.0,0.9,11.0,144.0,49.44,38.88
2016,5,27,6,15,214.0,90.0,0.85,11.5,135.5,69.52,57.05
2016,5,27,6,30,44.0,114.0,0.8,12.0,127.0,94.41,79.1
2016,5,27,6,45,55.5,135.0,0.8,12.5,154.5,110.37,92.83
2016,5,27,7,0,67.0,156.0,0.8,13.0,182.0,126.0,105.98
2016,5,27,7,15,110.5,181.5,0.75,13.5,232.0,141.53,111.14
2016,5,27,7,30,154.0,207.0,0.7,14.0,282.0,171.95,131.47
2016,5,27,7,45,334.0,193.0,0.65,14.5,378.5,190.15,136.5
2016,5,27,8,0,514.0,179.0,0.6,15.0,475.0,225.09,156.59
2016,5,27,8,15,655.0,150.0,0.55,15.5,560.0,262.83,183.09
2016,5,27,8,30,796.0,121.0,0.5,16.0,645.0,320.85,227.42
2016,5,27,8,45,814.5,122.5,0.5,16.5,689.5,370.28,268.96
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,421.21,310.79
2016,5,27,9,15,844.5,126.0,0.45,17.5,772.5,470.77,350.12
2016,5,27,9,30,856.0,128.0,0.4,18.0,811.0,524.89,391.14
2016,5,27,9,45,873.5,124.5,0.4,18.5,846.5,573.05,427.07
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,621.52,462.11
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,666.68,493.67
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,710.8,523.55
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,752.83,551.95
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,793.44,577.24
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,830.18,600.92
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,864.95,623.29
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,896.33,642.23
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,925.43,659.69
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.5,949.87,675.49
2016,5,27,12,30,922.0,123.0,0.8,22.0,1008.0,971.65,689.77
2016,5,27,12,45,918.0,123.5,0.9,22.0,997.0,988.35,702.0
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,1002.08,712.56
2016,5,27,13,15,910.0,123.5,1.05,22.0,968.5,1011.8,719.8
2016,5,27,13,30,906.0,123.0,1.1,22.0,951.0,1018.43,725.3
2016,5,27,13,45,899.0,122.5,1.15,22.0,926.0,1019.0,727.2
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,1016.47,727.36
2016,5,27,14,15,884.0,120.5,1.2,21.5,870.0,1008.82,724.97
2016,5,27,14,30,876.0,119.0,1.2,21.0,839.0,998.17,720.86
2016,5,27,14,45,865.0,117.5,1.25,21.0,801.5,981.67,712.65
2016,5,27,15,0,854.0,116.0,1.3,21.0,764.0,962.43,702.76
2016,5,27,15,15,841.0,113.5,1.3,20.5,722.0,945.94,695.2
2016,5,27,15,30,828.0,111.0,1.3,20.0,680.0,918.61,680.54
2016,5,27,15,45,812.0,107.5,1.35,20.0,634.0,885.09,661.22
2016,5,27,16,0,796.0,104.0,1.4,20.0,588.0,849.62,640.37
2016,5,27,16,15,774.0,100.5,1.35,19.5,539.0,807.21,614.41
2016,5,27,16,30,752.0,97.0,1.3,19.0,490.0,763.62,587.26
2016,5,27,16,45,724.0,92.5,1.3,19.0,439.0,717.01,556.88
2016,5,27,17,0,696.0,88.0,1.3,19.0,388.0,666.55,523.04
2016,5,27,17,15,657.5,82.5,1.25,18.0,336.5,607.24,483.19
2016,5,27,17,30,619.0,77.0,1.2,17.0,285.0,549.19,442.13
2016,5,27,17,45,565.0,70.0,1.15,16.5,235.0,480.68,389.71
2016,5,27,18,0,511.0,63.0,1.1,16.0,185.0,415.39,337.62
2016,5,27,18,15,430.5,53.5,1.0,15.5,139.5,335.68,271.66
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,262.46,208.78
2016,5,27,18,45,230.5,31.0,0.85,14.5,58.5,172.56,128.33
2016,5,27,19,0,111.0,18.0,0.8,14.0,23.0,83.77,0.0
2016,5,27,19,15,55.5,9.0,0.75,13.5,11.5,29.91,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.5,11.5,30.5,14.86,1.59
2016,5,28,5,30,217.0,38.0,0.4,12.0,61.0,29.55,19.67
2016,5,28,5,45,314.5,49.5,0.35,12.5,103.0,37.73,27.8
2016,5,28,6,0,412.0,61.0,0.3,13.0,145.0,46.44,35.96
2016,5,28,6,15,476.5,70.0,0.25,13.5,193.5,51.29,40.45
2016,5,28,6,30,541.0,79.0,0.2,14.0,242.0,55.87,44.5
2016,5,28,6,45,591.5,84.5,0.2,15.0,293.0,57.3,45.52
2016,5,28,7,0,642.0,90.0,0.2,16.0,344.0,58.65,46.39
2016,5,28,7,15,675.0,95.5,0.2,16.5,395.5,81.4,49.18
2016,5,28,7,30,708.0,101.0,0.2,17.0,447.0,123.95,69.96
2016,5,28,7,45,735.5,104.5,0.25,17.5,497.5,168.06,99.87
2016,5,28,8,0,763.0,108.0,0.3,18.0,548.0,220.54,140.83
2016,5,28,8,15,782.0,111.5,0.3,18.5,595.0,268.32,180.35
2016,5,28,8,30,801.0,115.0,0.3,19.0,642.0,318.04,221.91
2016,5,28,8,45,816.5,117.5,0.35,20.0,686.0,367.5,262.72
2016,5,28,9,0,832.0,120.0,0.4,21.0,730.0,418.14,303.42
2016,5,28,9,15,843.5,122.0,0.45,21.0,768.5,467.59,343.38
2016,5,28,9,30,855.0,124.0,0.5,21.0,807.0,521.72,385.54
2016,5,28,9,45,862.5,126.5,0.55,21.5,840.5,569.34,421.26
2016,5,28,10,0,870.0,129.0,0.6,22.0,874.0,616.47,455.62
2016,5,28,10,15,876.5,130.5,0.65,22.0,901.0,661.48,488.49
2016,5,28,10,30,883.0,132.0,0.7,22.0,928.0,705.53,520.0
2016,5,28,10,45,886.5,134.0,0.8,22.5,947.5,746.75,548.59
2016,5,28,11,0,890.0,136.0,0.9,23.0,967.0,786.45,574.47
2016,5,28,11,15,892.5,136.5,0.95,23.0,979.5,822.4,597.81
2016,5,28,11,30,895.0,137.0,1.0,23.0,992.0,856.46,619.86
2016,5,28,11,45,895.0,138.5,1.05,23.0,997.0,887.28,639.79
2016,5,28,12,0,895.0,140.0,1.1,23.0,1002.0,915.87,658.3
2016,5,28,12,15,894.0,140.0,1.1,23.0,999.5,939.84,673.1
2016,5,28,12,30,893.0,140.0,1.1,23.0,997.0,961.26,686.36
2016,5,28,12,45,887.0,142.0,1.15,23.0,986.0,977.21,697.12
2016,5,28,13,0,881.0,144.0,1.2,23.0,975.0,990.27,706.26
2016,5,28,13,15,877.0,143.0,1.2,23.0,957.5,999.42,712.23
2016,5,28,13,30,873.0,142.0,1.2,23.0,940.0,1005.56,716.5
2016,5,28,13,45,865.5,141.5,1.3,23.0,915.5,1005.75,718.95
2016,5,28,14,0,858.0,141.0,1.4,23.0,891.0,1002.93,719.65
2016,5,28,14,15,850.0,139.0,1.4,22.5,860.0,1004.02,722.72
2016,5,28,14,30,842.0,137.0,1.4,22.0,829.0,993.36,718.44
2016,5,28,14,45,830.5,135.0,1.4,22.0,792.5,976.39,709.0
2016,5,28,15,0,819.0,133.0,1.4,22.0,756.0,956.7,697.96
2016,5,28,15,15,805.0,130.0,1.35,21.5,714.0,930.93,683.61
2016,5,28,15,30,791.0,127.0,1.3,21.0,672.0,902.81,667.74
2016,5,28,15,45,774.5,123.0,1.3,21.0,626.5,869.11,647.55
2016,5,28,16,0,758.0,119.0,1.3,21.0,581.0,833.53,625.96
2016,5,28,16,15,734.5,115.0,1.25,20.5,532.0,794.87,602.57
2016,5,28,16,30,711.0,111.0,1.2,20.0,483.0,750.81,575.09
2016,5,28,16,45,682.5,105.0,1.2,19.5,433.0,699.59,542.54
2016,5,28,17,0,654.0,99.0,1.2,19.0,383.0,648.28,509.05
2016,5,28,17,15,613.5,93.0,1.1,18.5,331.5,588.32,467.14
2016,5,28,17,30,573.0,87.0,1.0,18.0,280.0,529.76,423.96
2016,5,28,17,45,518.5,78.5,0.95,17.5,231.0,460.78,371.49
2016,5,28,18,0,464.0,70.0,0.9,17.0,182.0,395.05,319.44
2016,5,28,18,15,383.5,59.0,0.8,16.0,137.0,312.82,252.53
2016,5,28,18,30,303.0,48.0,0.7,15.0,92.0,241.49,191.99
2016,5,28,18,45,194.5,33.5,0.65,14.5,57.5,159.35,118.86
2016,5,28,19,0,86.0,19.0,0.6,14.0,23.0,75.08,3.85
2016,5,28,19,15,43.0,9.5,0.55,13.5,11.5,25.64,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,18.5,0.65,11.0,31.5,14.45,1.83
2016,5,29,5,30,241.0,37.0,0.6,11.0,63.0,28.74,19.09
2016,5,29,5,45,339.5,48.0,0.55,11.5,106.0,37.42,27.65
2016,5,29,6,0,438.0,59.0,0.5,12.0,149.0,44.58,34.44
2016,5,29,6,15,219.0,62.5,0.45,12.5,107.5,44.93,34.91
2016,5,29,6,30,0.0,66.0,0.4,13.0,66.0,61.03,49.28
2016,5,29,6,45,0.0,80.0,0.4,13.5,80.0,73.44,60.07
2016,5,29,7,0,0.0,94.0,0.4,14.0,94.0,85.75,70.55
2016,5,29,7,15,0.0,105.0,0.4,14.5,105.0,95.66,75.09
2016,5,29,7,30,0.0,116.0,0.4,15.0,116.0,105.69,82.9
2016,5,29,7,45,11.5,164.0,0.45,15.5,170.5,147.77,116.11
2016,5,29,8,0,23.0,212.0,0.5,16.0,225.0,190.6,149.02
2016,5,29,8,15,23.5,228.5,0.55,16.5,243.0,207.22,161.28
2016,5,29,8,30,24.0,245.0,0.6,17.0,261.0,223.94,173.66
2016,5,29,8,45,21.0,250.0,0.65,17.5,265.0,230.1,177.87
2016,5,29,9,0,18.0,255.0,0.7,18.0,269.0,235.76,181.7
2016,5,29,9,15,162.0,309.0,0.7,18.0,439.0,331.95,253.56
2016,5,29,9,30,306.0,363.0,0.7,18.0,609.0,448.91,339.09
2016,5,29,9,45,208.5,389.0,0.75,18.5,559.5,443.11,333.81
2016,5,29,10,0,111.0,415.0,0.8,19.0,510.0,427.36,321.37
2016,5,29,10,15,498.5,273.5,0.85,19.0,720.0,545.85,412.84
2016,5,29,10,30,886.0,132.0,0.9,19.0,930.0,707.89,531.46
2016,5,29,10,45,888.5,134.0,0.95,19.5,949.5,748.51,558.02
2016,5,29,11,0,891.0,136.0,1.0,20.0,969.0,787.51,583.12
2016,5,29,11,15,894.0,136.5,1.0,20.0,982.0,823.87,606.37
2016,5,29,11,30,897.0,137.0,1.0,20.0,995.0,858.38,628.23
2016,5,29,11,45,896.5,138.5,1.05,20.0,999.5,888.83,648.13
2016,5,29,12,0,896.0,140.0,1.1,20.0,1004.0,917.02,666.59
2016,5,29,12,15,895.5,140.0,1.1,20.0,1002.5,941.46,681.87
2016,5,29,12,30,895.0,140.0,1.1,20.0,1001.0,963.38,695.58
2016,5,29,12,45,888.5,143.0,1.15,20.0,990.0,979.84,706.79
2016,5,29,13,0,882.0,146.0,1.2,20.0,979.0,993.43,716.35
2016,5,29,13,15,878.5,145.0,1.2,20.0,962.0,1003.13,722.72
2016,5,29,13,30,875.0,144.0,1.2,20.0,945.0,1009.83,727.38
2016,5,29,13,45,869.5,142.5,1.2,20.0,921.0,1011.04,728.75
2016,5,29,14,0,864.0,141.0,1.2,20.0,897.0,1009.22,728.41
2016,5,29,14,15,856.5,139.0,1.2,20.0,867.0,1001.91,724.78
2016,5,29,14,30,849.0,137.0,1.2,20.0,837.0,1000.67,725.19
2016,5,29,14,45,839.0,135.0,1.2,20.0,800.5,985.14,716.58
2016,5,29,15,0,829.0,133.0,1.2,20.0,764.0,966.84,706.47
2016,5,29,15,15,815.5,130.0,1.15,19.5,722.5,941.44,692.32
2016,5,29,15,30,802.0,127.0,1.1,19.0,681.0,913.65,676.65
2016,5,29,15,45,785.5,123.0,1.1,19.0,635.0,879.76,656.43
2016,5,29,16,0,769.0,119.0,1.1,19.0,589.0,843.96,634.81
2016,5,29,16,15,746.5,115.0,1.1,18.5,540.0,805.88,612.55
2016,5,29,16,30,724.0,111.0,1.1,18.0,491.0,762.34,586.07
2016,5,29,16,45,696.5,105.0,1.1,18.0,440.5,711.53,552.83
2016,5,29,17,0,669.0,99.0,1.1,18.0,390.0,660.54,518.7
2016,5,29,17,15,628.5,93.0,1.05,17.5,338.5,600.03,477.06
2016,5,29,17,30,588.0,87.0,1.0,17.0,287.0,540.89,433.92
2016,5,29,17,45,534.0,78.5,0.95,16.5,237.0,471.61,381.24
2016,5,29,18,0,480.0,70.0,0.9,16.0,187.0,405.52,328.89
2016,5,29,18,15,398.0,59.5,0.85,15.0,141.5,324.76,263.15
2016,5,29,18,30,316.0,49.0,0.8,14.0,96.0,249.97,199.84
2016,5,29,18,45,202.5,34.5,0.75,13.5,60.5,164.71,124.17
2016,5,29,19,0,89.0,20.0,0.7,13.0,25.0,78.44,11.68
2016,5,29,19,15,44.5,10.0,0.7,12.5,12.5,26.75,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.65,10.5,33.0,14.44,2.2
2016,5,30,5,30,264.0,37.0,0.6,11.0,66.0,28.74,19.13
2016,5,30,5,45,363.5,47.5,0.6,11.5,109.5,36.92,27.21
2016,5,30,6,0,463.0,58.0,0.6,12.0,153.0,43.67,33.62
2016,5,30,6,15,527.0,65.5,0.55,12.5,202.0,47.38,37.1
2016,5,30,6,30,591.0,73.0,0.5,13.0,251.0,50.91,40.24
2016,5,30,6,45,637.0,78.0,0.5,13.5,303.0,52.22,41.27
2016,5,30,7,0,683.0,83.0,0.5,14.0,355.0,53.45,42.16
2016,5,30,7,15,513.0,133.0,0.5,14.5,353.5,106.88,73.58
2016,5,30,7,30,343.0,183.0,0.5,15.0,352.0,164.57,117.58
2016,5,30,7,45,570.5,141.0,0.5,15.5,456.0,175.44,113.79
2016,5,30,8,0,798.0,99.0,0.5,16.0,560.0,221.03,141.29
2016,5,30,8,15,816.0,102.0,0.5,16.5,608.0,269.9,182.48
2016,5,30,8,30,834.0,105.0,0.5,17.0,656.0,320.58,225.58
2016,5,30,8,45,848.5,107.5,0.55,17.5,700.0,371.27,268.56
2016,5,30,9,0,863.0,110.0,0.6,18.0,744.0,428.61,315.48
2016,5,30,9,15,874.0,112.0,0.6,18.5,783.0,478.76,355.59
2016,5,30,9,30,885.0,114.0,0.6,19.0,822.0,529.11,394.55
2016,5,30,9,45,888.0,119.0,0.65,19.5,854.0,577.65,431.34
2016,5,30,10,0,891.0,124.0,0.7,20.0,886.0,625.3,466.34
2016,5,30,10,15,897.0,125.0,0.75,20.0,913.5,670.41,499.6
2016,5,30,10,30,903.0,126.0,0.8,20.0,941.0,714.48,531.43
2016,5,30,10,45,907.5,127.0,0.85,20.5,961.0,756.26,560.0
2016,5,30,11,0,912.0,128.0,0.9,21.0,981.0,796.55,585.41
2016,5,30,11,15,914.5,128.5,0.9,21.0,994.0,833.17,608.54
2016,5,30,11,30,917.0,129.0,0.9,21.0,1007.0,867.85,630.26
2016,5,30,11,45,918.0,129.5,0.95,21.5,1012.0,899.2,649.32
2016,5,30,12,0,919.0,130.0,1.0,22.0,1017.0,928.28,666.87
2016,5,30,12,15,918.5,129.5,1.0,22.0,1015.0,952.7,681.87
2016,5,30,12,30,918.0,129.0,1.0,22.0,1013.0,974.51,695.29
2016,5,30,12,45,916.0,129.0,1.05,22.0,1003.0,992.64,707.43
2016,5,30,13,0,914.0,129.0,1.1,22.0,993.0,1007.89,717.91
2016,5,30,13,15,910.0,128.0,1.1,22.0,975.5,1017.24,723.95
2016,5,30,13,30,906.0,127.0,1.1,22.0,958.0,1023.49,728.26
2016,5,30,13,45,901.0,125.5,1.15,22.0,933.5,1025.14,730.83
2016,5,30,14,0,896.0,124.0,1.2,22.0,909.0,1023.66,731.64
2016,5,30,14,15,888.5,122.5,1.2,22.0,878.0,1016.61,728.23
2016,5,30,14,30,881.0,121.0,1.2,22.0,847.0,1006.55,723.12
2016,5,30,14,45,872.0,118.5,1.2,22.0,810.5,990.99,714.71
2016,5,30,15,0,863.0,116.0,1.2,22.0,774.0,972.61,704.64
2016,5,30,15,15,850.0,113.5,1.2,21.5,732.0,956.09,697.18
2016,5,30,15,30,837.0,111.0,1.2,21.0,690.0,928.69,682.68
2016,5,30,15,45,821.5,107.5,1.2,21.0,644.0,895.55,663.13
2016,5,30,16,0,806.0,104.0,1.2,21.0,598.0,860.39,642.15
2016,5,30,16,15,784.5,100.5,1.15,20.5,548.5,818.23,616.71
2016,5,30,16,30,763.0,97.0,1.1,20.0,499.0,774.84,590.07
2016,5,30,16,45,736.0,92.5,1.1,19.5,448.0,724.84,558.86
2016,5,30,17,0,709.0,88.0,1.1,19.0,397.0,678.62,529.51
2016,5,30,17,15,670.5,82.5,1.05,18.5,345.5,618.84,488.81
2016,5,30,17,30,632.0,77.0,1.0,18.0,294.0,560.28,447.29
2016,5,30,17,45,580.0,70.0,0.95,17.5,243.5,492.49,396.16
2016,5,30,18,0,528.0,63.0,0.9,17.0,193.0,427.74,345.23
2016,5,30,18,15,448.0,54.5,0.8,16.0,146.5,348.53,280.95
2016,5,30,18,30,368.0,46.0,0.7,15.0,100.0,275.57,219.28
2016,5,30,18,45,249.0,33.0,0.6,14.5,63.5,184.67,139.41
2016,5,30,19,0,130.0,20.0,0.5,14.0,27.0,96.69,23.0
2016,5,30,19,15,65.0,10.0,0.5,13.5,13.5,34.77,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.0,18.0,0.55,11.5,34.0,14.04,2.26
2016,5,31,5,30,294.0,36.0,0.5,12.0,68.0,28.81,19.15
2016,5,31,5,45,389.5,45.5,0.45,12.5,111.5,35.04,25.46
2016,5,31,6,0,485.0,55.0,0.4,13.0,155.0,40.98,31.11
2016,5,31,6,15,547.5,62.5,0.4,13.5,204.5,44.83,34.69
2016,5,31,6,30,610.0,70.0,0.4,14.0,254.0,48.48,37.93
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.0,49.93,39.07
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,51.27,40.07
2016,5,31,7,15,730.0,84.0,0.4,15.5,410.0,82.28,47.95
2016,5,31,7,30,761.0,88.0,0.4,16.0,462.0,125.91,69.5
2016,5,31,7,45,785.0,91.5,0.45,17.0,512.5,171.8,101.08
2016,5,31,8,0,809.0,95.0,0.5,18.0,563.0,220.44,139.36
2016,5,31,8,15,826.5,97.5,0.5,18.5,610.5,269.32,180.35
2016,5,31,8,30,844.0,100.0,0.5,19.0,658.0,319.93,223.2
2016,5,31,8,45,858.0,102.5,0.55,19.5,702.0,377.01,270.64
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,428.54,312.97
2016,5,31,9,15,882.5,107.0,0.65,20.5,785.0,478.84,353.34
2016,5,31,9,30,893.0,109.0,0.7,21.0,824.0,529.28,392.57
2016,5,31,9,45,898.5,112.0,0.75,21.5,856.5,577.83,429.25
2016,5,31,10,0,904.0,115.0,0.8,22.0,889.0,625.67,464.29
2016,5,31,10,15,910.0,116.0,0.85,22.0,916.5,671.25,497.75
2016,5,31,10,30,916.0,117.0,0.9,22.0,944.0,715.77,529.74
2016,5,31,10,45,920.5,118.0,0.95,22.5,964.0,757.98,558.18
2016,5,31,11,0,925.0,119.0,1.0,23.0,984.0,798.66,583.66
2016,5,31,11,15,927.5,119.5,1.0,23.0,997.0,835.65,606.93
2016,5,31,11,30,930.0,120.0,1.0,23.0,1010.0,870.66,628.77
2016,5,31,11,45,931.0,120.0,1.05,23.5,1015.5,901.84,647.59
2016,5,31,12,0,932.0,120.0,1.1,24.0,1021.0,930.7,664.87
2016,5,31,12,15,932.0,120.0,1.1,24.0,1018.5,956.22,680.5
2016,5,31,12,30,932.0,120.0,1.1,24.0,1016.0,979.12,694.53
2016,5,31,12,45,932.0,118.0,1.1,24.0,1007.0,997.34,705.72
2016,5,31,13,0,932.0,116.0,1.1,24.0,998.0,1012.63,715.22
2016,5,31,13,15,929.0,115.5,1.1,24.0,981.0,1023.48,722.12
2016,5,31,13,30,926.0,115.0,1.1,24.0,964.0,1031.21,727.28
2016,5,31,13,45,921.5,113.5,1.15,24.5,940.0,1033.3,728.67
2016,5,31,14,0,917.0,112.0,1.2,25.0,916.0,1032.2,728.3
2016,5,31,14,15,910.0,110.5,1.2,24.5,885.5,1025.48,726.55
2016,5,31,14,30,903.0,109.0,1.2,24.0,855.0,1015.67,723.07
2016,5,31,14,45,894.0,107.5,1.2,24.0,818.5,1000.9,715.24
2016,5,31,15,0,885.0,106.0,1.2,24.0,782.0,983.27,705.76
2016,5,31,15,15,873.5,103.5,1.2,24.0,740.5,959.39,692.41
2016,5,31,15,30,862.0,101.0,1.2,24.0,699.0,932.99,677.51
2016,5,31,15,45,846.0,98.5,1.2,24.0,652.5,907.98,663.48
2016,5,31,16,0,830.0,96.0,1.2,24.0,606.0,872.99,642.85
2016,5,31,16,15,810.0,93.0,1.15,23.5,557.0,832.13,618.72
2016,5,31,16,30,790.0,90.0,1.1,23.0,508.0,789.91,593.34
2016,5,31,16,45,763.0,86.5,1.1,22.5,456.5,740.31,562.98
2016,5,31,17,0,736.0,83.0,1.1,22.0,405.0,690.31,531.53
2016,5,31,17,15,699.0,78.0,1.05,21.0,353.0,634.89,495.62
2016,5,31,17,30,662.0,73.0,1.0,20.0,301.0,576.96,456.42
2016,5,31,17,45,609.5,67.0,0.95,19.5,249.5,508.9,405.7
2016,5,31,18,0,557.0,61.0,0.9,19.0,198.0,443.89,355.13
2016,5,31,18,15,477.5,52.5,0.8,18.0,151.0,363.71,290.81
2016,5,31,18,30,398.0,44.0,0.7,17.0,104.0,289.84,228.97
2016,5,31,18,45,275.0,32.5,0.65,16.0,66.5,198.71,149.94
2016,5,31,19,0,152.0,21.0,0.6,15.0,29.0,108.41,33.31
2016,5,31,19,15,76.0,10.5,0.65,14.5,14.5,39.61,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,0.9,11.5,34.5,14.43,2.73
2016,6,1,5,30,290.0,37.0,0.9,12.0,69.0,29.73,19.93
2016,6,1,5,45,386.0,47.5,0.95,12.5,113.5,36.85,27.03
2016,6,1,6,0,482.0,58.0,1.0,13.0,158.0,43.6,33.41
2016,6,1,6,15,545.5,65.0,0.95,13.5,207.5,46.91,36.51
2016,6,1,6,30,609.0,72.0,0.9,14.0,257.0,50.06,39.3
2016,6,1,6,45,438.0,111.5,0.85,14.5,257.5,77.75,63.66
2016,6,1,7,0,267.0,151.0,0.8,15.0,258.0,109.65,91.1
2016,6,1,7,15,517.0,121.0,0.8,15.5,363.0,99.5,66.56
2016,6,1,7,30,767.0,91.0,0.8,16.0,468.0,129.39,72.08
2016,6,1,7,45,791.5,94.5,0.85,16.5,519.0,175.62,104.32
2016,6,1,8,0,816.0,98.0,0.9,17.0,570.0,224.65,143.46
2016,6,1,8,15,834.0,101.0,0.9,17.5,618.5,274.38,185.55
2016,6,1,8,30,852.0,104.0,0.9,18.0,667.0,325.91,229.58
2016,6,1,8,45,866.0,106.5,0.9,18.5,711.5,383.3,277.61
2016,6,1,9,0,880.0,109.0,0.9,19.0,756.0,435.24,320.47
2016,6,1,9,15,890.5,111.0,0.9,19.5,795.5,485.94,361.24
2016,6,1,9,30,901.0,113.0,0.9,20.0,835.0,536.78,400.75
2016,6,1,9,45,907.0,115.5,0.9,20.5,868.0,585.56,437.45
2016,6,1,10,0,913.0,118.0,0.9,21.0,901.0,633.66,472.43
2016,6,1,10,15,919.0,119.5,0.9,21.0,928.5,680.06,506.07
2016,6,1,10,30,925.0,121.0,0.9,21.0,956.0,725.39,538.09
2016,6,1,10,45,927.0,123.5,0.95,21.5,976.0,767.51,566.54
2016,6,1,11,0,929.0,126.0,1.0,22.0,996.0,807.91,591.86
2016,6,1,11,15,932.0,126.5,1.0,22.0,1009.0,845.5,615.54
2016,6,1,11,30,935.0,127.0,1.0,22.0,1022.0,881.13,637.78
2016,6,1,11,45,933.0,129.5,1.05,22.0,1026.5,912.26,657.83
2016,6,1,12,0,931.0,132.0,1.1,22.0,1031.0,940.95,676.36
2016,6,1,12,15,726.0,262.5,1.1,22.0,963.0,914.51,658.93
2016,6,1,12,30,521.0,393.0,1.1,22.0,895.0,871.8,625.98
2016,6,1,12,45,713.0,268.5,1.15,22.0,948.0,949.26,683.12
2016,6,1,13,0,905.0,144.0,1.2,22.0,1001.0,1014.22,724.21
2016,6,1,13,15,901.0,143.0,1.2,22.0,983.5,1023.75,729.69
2016,6,1,13,30,897.0,142.0,1.2,22.0,966.0,1030.21,734.14
2016,6,1,13,45,889.5,142.0,1.2,22.0,941.0,1031.15,735.33
2016,6,1,14,0,882.0,142.0,1.2,22.0,916.0,1029.01,734.82
2016,6,1,14,15,874.0,140.0,1.15,22.0,885.0,1021.29,730.08
2016,6,1,14,30,866.0,138.0,1.1,22.0,854.0,1019.65,729.31
2016,6,1,14,45,855.0,136.5,1.1,22.0,817.0,1003.68,720.6
2016,6,1,15,0,844.0,135.0,1.1,22.0,780.0,984.91,710.4
2016,6,1,15,15,830.0,132.0,1.05,21.5,738.0,958.94,696.14
2016,6,1,15,30,816.0,129.0,1.0,21.0,696.0,930.54,680.36
2016,6,1,15,45,683.0,155.5,0.95,21.0,608.0,829.3,615.44
2016,6,1,16,0,550.0,182.0,0.9,21.0,520.0,719.75,543.06
2016,6,1,16,15,644.0,147.5,0.85,20.5,512.0,756.31,572.19
2016,6,1,16,30,738.0,113.0,0.8,20.0,504.0,778.33,588.96
2016,6,1,16,45,711.5,107.0,0.8,20.0,453.0,727.95,556.02
2016,6,1,17,0,685.0,101.0,0.8,20.0,402.0,677.26,523.0
2016,6,1,17,15,645.0,95.0,0.75,19.0,350.0,616.53,483.09
2016,6,1,17,30,605.0,89.0,0.7,18.0,298.0,557.06,441.61
2016,6,1,17,45,555.0,80.0,0.65,17.5,247.5,489.07,390.94
2016,6,1,18,0,505.0,71.0,0.6,17.0,197.0,423.92,340.32
2016,6,1,18,15,424.0,61.0,0.6,16.0,150.5,342.95,275.78
2016,6,1,18,30,343.0,51.0,0.6,15.0,104.0,267.8,213.22
2016,6,1,18,45,230.0,37.0,0.65,14.5,66.5,181.82,138.37
2016,6,1,19,0,117.0,23.0,0.7,14.0,29.0,96.85,34.78
2016,6,1,19,15,58.5,11.5,0.7,13.5,14.5,33.83,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
