Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,34.0,9.0,0.7,10.0,10.0,8.58,0.0
2016,6,2,5,15,166.5,23.0,0.65,10.5,40.5,18.09,5.17
2016,6,2,5,30,299.0,37.0,0.6,11.0,71.0,29.69,20.04
2016,6,2,5,45,395.5,47.0,0.55,11.5,115.0,36.35,26.75
2016,6,2,6,0,492.0,57.0,0.5,12.0,159.0,42.68,32.77
2016,6,2,6,15,555.5,64.0,0.45,12.5,209.5,46.04,35.92
2016,6,2,6,30,619.0,71.0,0.4,13.0,260.0,49.25,38.77
2016,6,2,6,45,504.5,101.5,0.4,13.5,274.0,70.73,57.71
2016,6,2,7,0,390.0,132.0,0.4,14.0,288.0,89.69,74.0
2016,6,2,7,15,581.0,111.5,0.35,14.5,379.0,93.28,59.99
2016,6,2,7,30,772.0,91.0,0.3,15.0,470.0,130.32,72.68
2016,6,2,7,45,796.0,94.5,0.3,15.5,521.5,176.7,104.95
2016,6,2,8,0,820.0,98.0,0.3,16.0,573.0,225.84,143.94
2016,6,2,8,15,838.0,101.0,0.3,16.5,621.5,275.75,185.81
2016,6,2,8,30,856.0,104.0,0.3,17.0,670.0,327.45,229.52
2016,6,2,8,45,870.0,106.0,0.35,18.0,714.5,384.61,276.55
2016,6,2,9,0,884.0,108.0,0.4,19.0,759.0,436.32,318.36
2016,6,2,9,15,894.5,110.0,0.45,19.5,798.5,487.18,358.99
2016,6,2,9,30,905.0,112.0,0.5,20.0,838.0,538.17,398.47
2016,6,2,9,45,906.5,117.5,0.55,20.5,870.0,587.17,435.26
2016,6,2,10,0,908.0,123.0,0.6,21.0,902.0,635.12,470.15
2016,6,2,10,15,914.0,124.0,0.65,21.5,929.0,680.9,502.62
2016,6,2,10,30,920.0,125.0,0.7,22.0,956.0,725.62,533.51
2016,6,2,10,45,924.0,126.5,0.75,22.5,976.5,768.11,562.04
2016,6,2,11,0,928.0,128.0,0.8,23.0,997.0,809.04,587.44
2016,6,2,11,15,930.5,128.5,0.8,23.0,1009.5,846.21,610.52
2016,6,2,11,30,933.0,129.0,0.8,23.0,1022.0,881.4,632.19
2016,6,2,11,45,933.5,129.5,0.85,23.5,1027.5,912.81,650.98
2016,6,2,12,0,934.0,130.0,0.9,24.0,1033.0,941.89,668.26
2016,6,2,12,15,933.0,129.5,0.9,24.0,1030.5,966.25,682.97
2016,6,2,12,30,932.0,129.0,0.9,24.0,1028.0,987.95,696.09
2016,6,2,12,45,939.0,123.0,0.9,24.0,1020.5,1009.12,708.95
2016,6,2,13,0,946.0,117.0,0.9,24.0,1013.0,1027.43,720.11
2016,6,2,13,15,942.5,116.0,0.9,24.0,996.0,1037.54,726.42
2016,6,2,13,30,939.0,115.0,0.9,24.0,979.0,1044.47,731.03
2016,6,2,13,45,934.5,114.0,0.95,24.5,954.5,1047.21,732.91
2016,6,2,14,0,930.0,113.0,1.0,25.0,930.0,1046.75,733.03
2016,6,2,14,15,922.5,111.5,1.0,24.5,898.5,1039.61,731.07
2016,6,2,14,30,915.0,110.0,1.0,24.0,867.0,1029.34,727.41
2016,6,2,14,45,906.0,108.0,1.0,24.0,830.0,1014.02,719.37
2016,6,2,15,0,897.0,106.0,1.0,24.0,793.0,995.79,709.67
2016,6,2,15,15,885.0,104.0,1.0,23.5,751.0,971.91,697.86
2016,6,2,15,30,873.0,102.0,1.0,23.0,709.0,945.5,684.46
2016,6,2,15,45,857.0,99.0,1.0,23.0,662.0,911.89,665.07
2016,6,2,16,0,841.0,96.0,1.0,23.0,615.0,884.02,649.32
2016,6,2,16,15,820.5,93.0,1.0,22.5,565.0,842.5,625.57
2016,6,2,16,30,800.0,90.0,1.0,22.0,515.0,799.62,600.58
2016,6,2,16,45,772.5,86.5,1.0,21.5,463.0,749.34,569.9
2016,6,2,17,0,745.0,83.0,1.0,21.0,411.0,698.68,538.14
2016,6,2,17,15,708.5,78.0,0.95,20.0,358.5,643.26,502.35
2016,6,2,17,30,672.0,73.0,0.9,19.0,306.0,585.32,463.33
2016,6,2,17,45,620.5,67.0,0.85,18.5,255.0,517.49,413.0
2016,6,2,18,0,569.0,61.0,0.8,18.0,204.0,452.59,362.66
2016,6,2,18,15,492.0,53.0,0.75,17.0,156.5,373.8,299.77
2016,6,2,18,30,415.0,45.0,0.7,16.0,109.0,301.02,238.95
2016,6,2,18,45,296.5,33.0,0.65,15.5,70.5,210.39,160.24
2016,6,2,19,0,178.0,21.0,0.6,15.0,32.0,122.61,50.74
2016,6,2,19,15,89.0,10.5,0.55,14.5,16.0,44.9,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,13.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,13.0,10.0,8.58,0.0
2016,6,3,5,15,187.0,22.0,0.1,13.0,41.0,17.62,5.05
2016,6,3,5,30,325.0,35.0,0.1,13.0,72.0,27.75,18.28
2016,6,3,5,45,417.0,44.5,0.1,13.5,116.5,34.05,24.56
2016,6,3,6,0,509.0,54.0,0.1,14.0,161.0,40.03,30.2
2016,6,3,6,15,570.0,61.0,0.1,14.5,210.5,43.53,33.44
2016,6,3,6,30,631.0,68.0,0.1,15.0,260.0,46.85,36.36
2016,6,3,6,45,673.0,73.0,0.1,15.5,312.0,48.38,37.58
2016,6,3,7,0,715.0,78.0,0.1,16.0,364.0,55.13,43.33
2016,6,3,7,15,745.0,82.5,0.1,16.5,416.0,83.16,47.34
2016,6,3,7,30,775.0,87.0,0.1,17.0,468.0,127.8,69.77
2016,6,3,7,45,652.5,130.5,0.1,18.0,475.0,179.85,112.32
2016,6,3,8,0,530.0,174.0,0.1,19.0,482.0,227.11,154.35
2016,6,3,8,15,693.0,136.0,0.15,20.0,573.5,263.96,178.8
2016,6,3,8,30,856.0,98.0,0.2,21.0,665.0,329.4,227.19
2016,6,3,8,45,868.5,100.5,0.25,22.0,708.5,380.02,268.56
2016,6,3,9,0,881.0,103.0,0.3,23.0,752.0,431.39,309.49
2016,6,3,9,15,891.0,105.0,0.3,23.5,790.5,481.81,348.73
2016,6,3,9,30,901.0,107.0,0.3,24.0,829.0,532.32,386.67
2016,6,3,9,45,916.0,104.0,0.35,25.0,864.0,581.24,421.97
2016,6,3,10,0,931.0,101.0,0.4,26.0,899.0,630.21,456.09
2016,6,3,10,15,936.0,102.0,0.45,26.5,926.0,676.17,487.93
2016,6,3,10,30,941.0,103.0,0.5,27.0,953.0,720.94,518.14
2016,6,3,10,45,944.0,104.5,0.55,27.5,972.5,763.37,545.28
2016,6,3,11,0,947.0,106.0,0.6,28.0,992.0,804.12,569.92
2016,6,3,11,15,949.0,106.5,0.65,28.0,1005.0,841.35,593.28
2016,6,3,11,30,951.0,107.0,0.7,28.0,1018.0,876.51,615.27
2016,6,3,11,45,950.5,108.0,0.75,28.0,1023.0,907.82,634.84
2016,6,3,12,0,950.0,109.0,0.8,28.0,1028.0,936.69,652.93
2016,6,3,12,15,949.5,109.0,0.85,28.0,1025.5,962.08,668.94
2016,6,3,12,30,949.0,109.0,0.9,28.0,1023.0,984.77,683.4
2016,6,3,12,45,937.0,115.0,0.95,28.0,1010.5,999.66,693.24
2016,6,3,13,0,925.0,121.0,1.0,28.0,998.0,1011.41,701.39
2016,6,3,13,15,921.0,120.0,1.0,27.5,980.5,1020.85,708.75
2016,6,3,13,30,917.0,119.0,1.0,27.0,963.0,1027.17,714.38
2016,6,3,13,45,912.0,118.0,1.05,27.0,939.0,1029.37,717.27
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,1028.44,718.43
2016,6,3,14,15,899.5,115.5,1.1,27.0,884.0,1021.4,715.1
2016,6,3,14,30,892.0,114.0,1.1,27.0,853.0,1011.31,710.11
2016,6,3,14,45,882.0,112.0,1.1,27.0,816.0,995.26,701.6
2016,6,3,15,0,872.0,110.0,1.1,27.0,779.0,976.4,691.49
2016,6,3,15,15,859.0,108.0,1.1,26.5,737.0,951.99,679.33
2016,6,3,15,30,846.0,106.0,1.1,26.0,695.0,925.16,665.62
2016,6,3,15,45,829.0,103.5,1.1,26.0,649.0,899.85,651.52
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,864.48,630.82
2016,6,3,16,15,790.5,97.5,1.05,25.5,553.5,822.27,605.98
2016,6,3,16,30,769.0,94.0,1.0,25.0,504.0,778.82,579.96
2016,6,3,16,45,740.5,90.5,1.0,24.5,453.0,728.69,549.47
2016,6,3,17,0,712.0,87.0,1.0,24.0,402.0,682.21,520.7
2016,6,3,17,15,674.5,81.5,0.95,23.0,350.0,623.07,482.39
2016,6,3,17,30,637.0,76.0,0.9,22.0,298.0,565.07,443.31
2016,6,3,17,45,584.0,70.0,0.85,21.5,248.0,497.59,393.48
2016,6,3,18,0,531.0,64.0,0.8,21.0,198.0,433.18,343.91
2016,6,3,18,15,455.0,55.0,0.75,20.0,151.5,355.3,282.31
2016,6,3,18,30,379.0,46.0,0.7,19.0,105.0,283.41,222.91
2016,6,3,18,45,265.0,34.0,0.65,18.5,68.0,196.46,148.35
2016,6,3,19,0,151.0,22.0,0.6,18.0,31.0,111.12,49.29
2016,6,3,19,15,75.5,11.0,0.6,17.5,15.5,40.18,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,16.0,8.0,7.63,0.0
2016,6,4,5,15,79.0,23.5,0.55,16.0,32.5,19.53,6.24
2016,6,4,5,30,158.0,39.0,0.5,16.0,57.0,30.16,20.01
2016,6,4,5,45,214.0,55.5,0.5,16.5,92.5,42.19,31.24
2016,6,4,6,0,270.0,72.0,0.5,17.0,128.0,53.69,41.7
2016,6,4,6,15,307.5,88.0,0.5,17.0,169.0,64.22,51.18
2016,6,4,6,30,345.0,104.0,0.5,17.0,210.0,74.22,59.97
2016,6,4,6,45,382.0,115.5,0.55,17.5,252.5,80.4,65.12
2016,6,4,7,0,419.0,127.0,0.6,18.0,295.0,86.21,69.82
2016,6,4,7,15,227.0,157.5,0.6,18.0,250.0,123.53,91.65
2016,6,4,7,30,35.0,188.0,0.6,18.0,205.0,157.92,122.64
2016,6,4,7,45,165.0,214.0,0.6,18.0,308.0,191.96,143.3
2016,6,4,8,0,295.0,240.0,0.6,18.0,411.0,238.93,174.49
2016,6,4,8,15,224.5,271.5,0.6,18.0,408.5,271.5,202.86
2016,6,4,8,30,154.0,303.0,0.6,18.0,406.0,289.37,219.15
2016,6,4,8,45,87.5,285.0,0.6,18.5,344.5,272.6,207.84
2016,6,4,9,0,21.0,267.0,0.6,19.0,283.0,247.1,189.14
2016,6,4,9,15,16.5,255.5,0.6,19.0,269.0,237.86,182.04
2016,6,4,9,30,12.0,244.0,0.6,19.0,255.0,227.62,174.06
2016,6,4,9,45,82.5,333.0,0.65,19.5,404.5,336.75,255.86
2016,6,4,10,0,153.0,422.0,0.7,20.0,554.0,451.79,338.46
2016,6,4,10,15,218.5,427.5,0.7,20.0,621.5,508.78,378.72
2016,6,4,10,30,284.0,433.0,0.7,20.0,689.0,566.44,419.56
2016,6,4,10,45,194.0,447.5,0.75,20.5,624.5,536.03,396.11
2016,6,4,11,0,104.0,462.0,0.8,21.0,560.0,496.36,366.4
2016,6,4,11,15,204.5,461.5,0.85,21.5,657.0,581.04,427.43
2016,6,4,11,30,305.0,461.0,0.9,22.0,754.0,673.97,491.42
2016,6,4,11,45,197.0,467.5,0.95,22.5,657.5,604.04,440.51
2016,6,4,12,0,89.0,474.0,1.0,23.0,561.0,524.11,383.08
2016,6,4,12,15,177.0,475.5,1.0,23.0,647.0,615.15,448.73
2016,6,4,12,30,265.0,477.0,1.0,23.0,733.0,711.97,515.02
2016,6,4,12,45,380.0,435.0,1.0,23.5,798.0,791.39,568.58
2016,6,4,13,0,495.0,393.0,1.0,24.0,863.0,878.71,625.82
2016,6,4,13,15,688.5,262.0,1.0,24.0,902.5,950.71,676.91
2016,6,4,13,30,882.0,131.0,1.0,24.0,942.0,1005.11,710.26
2016,6,4,13,45,881.0,127.0,1.05,24.5,920.0,1008.2,711.64
2016,6,4,14,0,880.0,123.0,1.1,25.0,898.0,1008.19,711.93
2016,6,4,14,15,873.0,121.5,1.1,25.0,868.5,1001.78,708.9
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,992.4,704.24
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,979.01,697.23
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,962.77,688.57
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,939.11,676.63
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,921.26,668.44
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,889.33,649.8
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,855.39,629.86
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,814.4,605.51
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,772.13,579.97
2016,6,4,16,45,733.0,91.0,1.0,22.5,450.5,723.78,550.35
2016,6,4,17,0,707.0,87.0,1.0,22.0,400.0,678.9,522.4
2016,6,4,17,15,670.5,81.5,0.95,21.0,349.0,620.69,484.37
2016,6,4,17,30,634.0,76.0,0.9,20.0,298.0,563.55,445.59
2016,6,4,17,45,583.5,69.5,0.85,19.5,248.5,497.22,396.27
2016,6,4,18,0,533.0,63.0,0.8,19.0,199.0,433.78,347.13
2016,6,4,18,15,460.0,54.5,0.7,18.0,153.0,358.13,286.58
2016,6,4,18,30,387.0,46.0,0.6,17.0,107.0,288.17,228.19
2016,6,4,18,45,276.5,34.0,0.55,16.5,69.5,202.42,154.31
2016,6,4,19,0,166.0,22.0,0.5,16.0,32.0,118.23,57.17
2016,6,4,19,15,83.0,11.0,0.45,15.5,16.0,43.23,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.6,12.0,10.0,8.58,0.0
2016,6,5,5,15,193.0,22.0,0.55,12.0,41.0,17.57,5.38
2016,6,5,5,30,324.0,35.0,0.5,12.0,72.0,27.69,18.28
2016,6,5,5,45,414.5,44.5,0.45,12.5,116.0,33.99,24.57
2016,6,5,6,0,505.0,54.0,0.4,13.0,160.0,39.97,30.24
2016,6,5,6,15,564.5,61.0,0.4,13.5,209.0,43.47,33.49
2016,6,5,6,30,624.0,68.0,0.4,14.0,258.0,46.79,36.42
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.0,48.32,37.65
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,49.75,38.72
2016,6,5,7,15,738.0,82.5,0.4,15.5,413.5,83.62,47.77
2016,6,5,7,30,768.0,87.0,0.4,16.0,465.0,127.86,70.4
2016,6,5,7,45,791.0,90.0,0.45,16.5,515.5,173.43,102.29
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,221.65,140.78
2016,6,5,8,15,831.0,96.0,0.5,17.5,613.5,270.9,182.32
2016,6,5,8,30,848.0,99.0,0.5,18.0,661.0,328.3,230.44
2016,6,5,8,45,861.5,101.5,0.55,18.5,705.0,378.81,273.06
2016,6,5,9,0,875.0,104.0,0.6,19.0,749.0,430.18,315.45
2016,6,5,9,15,885.5,105.5,0.6,19.5,787.5,480.07,355.3
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,530.11,393.92
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,579.09,430.97
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,627.94,466.84
2016,6,5,10,15,926.5,106.0,0.75,21.0,922.5,673.78,500.51
2016,6,5,10,30,932.0,107.0,0.8,21.0,949.0,718.49,532.66
2016,6,5,10,45,935.5,108.0,0.85,21.5,969.0,760.5,560.6
2016,6,5,11,0,939.0,109.0,0.9,22.0,989.0,800.86,585.89
2016,6,5,11,15,941.0,109.5,0.95,22.0,1002.0,837.83,609.87
2016,6,5,11,30,943.0,110.0,1.0,22.0,1015.0,872.76,632.45
2016,6,5,11,45,943.5,111.0,1.05,22.0,1020.5,904.71,653.07
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,934.31,672.19
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.0,960.07,688.06
2016,6,5,12,30,944.0,112.0,1.1,22.0,1022.0,983.18,702.3
2016,6,5,12,45,937.0,114.5,1.15,22.0,1011.5,999.36,713.19
2016,6,5,13,0,930.0,117.0,1.2,22.0,1001.0,1012.5,722.37
2016,6,5,13,15,927.0,116.5,1.2,22.0,984.0,1023.46,729.44
2016,6,5,13,30,924.0,116.0,1.2,22.0,967.0,1031.33,734.74
2016,6,5,13,45,919.5,114.5,1.2,22.0,943.5,1033.57,736.7
2016,6,5,14,0,915.0,113.0,1.2,22.0,920.0,1032.64,736.91
2016,6,5,14,15,908.5,112.0,1.2,22.0,890.0,1027.13,734.45
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,1018.56,730.26
2016,6,5,14,45,893.5,109.0,1.2,22.0,823.5,1003.94,722.44
2016,6,5,15,0,885.0,107.0,1.2,22.0,787.0,986.45,712.97
2016,6,5,15,15,873.0,104.5,1.2,21.5,745.5,962.29,700.67
2016,6,5,15,30,861.0,102.0,1.2,21.0,704.0,935.61,686.76
2016,6,5,15,45,846.5,99.5,1.2,21.0,658.5,904.31,668.46
2016,6,5,16,0,832.0,97.0,1.2,21.0,613.0,878.75,653.87
2016,6,5,16,15,812.5,93.5,1.15,20.5,564.0,837.82,629.33
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,795.5,603.62
2016,6,5,16,45,767.5,86.0,1.1,20.0,464.0,746.54,572.35
2016,6,5,17,0,742.0,82.0,1.1,20.0,413.0,697.09,540.05
2016,6,5,17,15,706.5,77.5,1.05,19.5,361.0,643.01,504.02
2016,6,5,17,30,671.0,73.0,1.0,19.0,309.0,586.51,465.02
2016,6,5,17,45,622.5,66.5,0.95,18.5,258.0,520.03,415.81
2016,6,5,18,0,574.0,60.0,0.9,18.0,207.0,456.25,366.38
2016,6,5,18,15,500.5,52.0,0.8,17.0,160.0,379.15,304.61
2016,6,5,18,30,427.0,44.0,0.7,16.0,113.0,307.79,244.88
2016,6,5,18,45,314.5,33.0,0.65,15.5,74.0,220.25,169.17
2016,6,5,19,0,202.0,22.0,0.6,15.0,35.0,136.71,71.05
2016,6,5,19,15,101.0,11.0,0.6,14.5,17.5,50.46,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,4.5,0.8,11.5,5.0,0.0,0.0
2016,6,6,5,0,61.0,9.0,0.8,12.0,10.0,8.58,0.0
2016,6,6,5,15,191.0,21.5,0.8,12.0,40.5,17.08,5.18
2016,6,6,5,30,321.0,34.0,0.8,12.0,71.0,26.71,17.44
2016,6,6,5,45,411.0,43.0,0.85,12.5,114.5,32.61,23.32
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,38.21,28.63
2016,6,6,6,15,312.0,86.0,0.85,13.5,158.0,62.68,50.57
2016,6,6,6,30,123.0,120.0,0.8,14.0,158.0,94.46,78.54
2016,6,6,6,45,133.5,141.0,0.8,14.5,189.0,109.2,91.07
2016,6,6,7,0,144.0,162.0,0.8,15.0,220.0,123.48,102.96
2016,6,6,7,15,451.0,123.0,0.75,15.5,339.0,99.86,67.68
2016,6,6,7,30,758.0,84.0,0.7,16.0,458.0,124.83,68.32
2016,6,6,7,45,780.5,87.0,0.7,16.5,507.0,169.81,100.03
2016,6,6,8,0,803.0,90.0,0.7,17.0,556.0,217.37,138.16
2016,6,6,8,15,819.5,92.5,0.7,17.0,602.5,265.51,179.38
2016,6,6,8,30,836.0,95.0,0.7,17.0,649.0,321.79,227.44
2016,6,6,8,45,849.5,97.0,0.75,17.5,692.0,371.23,269.64
2016,6,6,9,0,863.0,99.0,0.8,18.0,735.0,421.53,311.66
2016,6,6,9,15,873.0,101.0,0.8,18.5,773.5,470.95,351.64
2016,6,6,9,30,883.0,103.0,0.8,19.0,812.0,520.5,390.38
2016,6,6,9,45,890.5,104.5,0.85,19.5,844.5,568.22,426.93
2016,6,6,10,0,898.0,106.0,0.9,20.0,877.0,615.42,462.01
2016,6,6,10,15,903.5,107.0,0.95,20.0,903.5,660.24,495.38
2016,6,6,10,30,909.0,108.0,1.0,20.0,930.0,703.99,527.26
2016,6,6,10,45,913.0,109.0,1.05,20.5,950.0,745.42,555.32
2016,6,6,11,0,917.0,110.0,1.1,21.0,970.0,785.31,580.67
2016,6,6,11,15,919.0,110.5,1.1,21.0,982.5,821.49,603.81
2016,6,6,11,30,921.0,111.0,1.1,21.0,995.0,855.7,625.5
2016,6,6,11,45,921.5,111.5,1.1,21.0,1000.5,886.53,644.87
2016,6,6,12,0,922.0,112.0,1.1,21.0,1006.0,915.07,662.72
2016,6,6,12,15,922.0,112.0,1.1,21.0,1004.0,940.27,678.41
2016,6,6,12,30,922.0,112.0,1.1,21.0,1002.0,962.91,692.5
2016,6,6,12,45,911.0,117.5,1.15,21.0,990.0,977.81,702.67
2016,6,6,13,0,900.0,123.0,1.2,21.0,978.0,989.7,711.13
2016,6,6,13,15,896.5,122.0,1.2,21.0,961.0,999.42,717.5
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,1006.11,722.12
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,1007.79,723.75
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,1006.41,723.67
2016,6,6,14,15,875.0,117.5,1.2,21.0,867.5,1000.0,720.58
2016,6,6,14,30,868.0,116.0,1.2,21.0,838.0,990.63,715.82
2016,6,6,14,45,858.0,114.5,1.2,21.0,802.0,975.43,707.5
2016,6,6,15,0,848.0,113.0,1.2,21.0,766.0,957.51,697.58
2016,6,6,15,15,836.0,110.5,1.15,20.5,725.5,933.96,684.61
2016,6,6,15,30,824.0,108.0,1.1,20.0,685.0,916.22,675.46
2016,6,6,15,45,808.0,105.5,1.1,20.0,640.0,884.25,656.45
2016,6,6,16,0,792.0,103.0,1.1,20.0,595.0,850.35,636.18
2016,6,6,16,15,771.5,99.5,1.1,19.5,547.0,809.62,612.23
2016,6,6,16,30,751.0,96.0,1.1,19.0,499.0,767.64,587.01
2016,6,6,16,45,725.0,91.5,1.1,18.5,449.0,718.98,556.52
2016,6,6,17,0,699.0,87.0,1.1,18.0,399.0,673.78,527.72
2016,6,6,17,15,663.0,82.0,1.1,17.5,348.5,616.88,489.41
2016,6,6,17,30,627.0,77.0,1.1,17.0,298.0,561.0,450.35
2016,6,6,17,45,578.5,70.0,1.1,16.5,249.0,495.62,401.29
2016,6,6,18,0,530.0,63.0,1.1,16.0,200.0,432.99,352.22
2016,6,6,18,15,457.0,54.5,1.1,15.5,154.0,357.37,290.54
2016,6,6,18,30,384.0,46.0,1.1,15.0,108.0,287.46,231.11
2016,6,6,18,45,277.0,34.5,1.1,14.5,71.0,203.86,158.14
2016,6,6,19,0,170.0,23.0,1.1,14.0,34.0,122.66,66.87
2016,6,6,19,15,85.0,11.5,1.1,13.5,17.0,44.7,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,4.5,0.7,12.0,5.0,0.0,0.0
2016,6,7,5,0,47.0,9.0,0.7,12.0,10.0,8.58,0.0
2016,6,7,5,15,168.5,22.5,0.7,12.0,39.5,17.64,5.64
2016,6,7,5,30,290.0,36.0,0.7,12.0,69.0,28.56,19.04
2016,6,7,5,45,382.0,45.5,0.7,12.5,111.5,34.82,25.28
2016,6,7,6,0,474.0,55.0,0.7,13.0,154.0,40.76,30.91
2016,6,7,6,15,237.0,77.5,0.65,13.5,127.0,60.63,48.76
2016,6,7,6,30,0.0,100.0,0.6,14.0,100.0,88.32,73.14
2016,6,7,6,45,4.5,118.5,0.6,14.5,120.5,103.95,86.47
2016,6,7,7,0,9.0,137.0,0.6,15.0,141.0,119.45,99.43
2016,6,7,7,15,30.5,167.0,0.6,15.5,182.0,137.94,108.71
2016,6,7,7,30,52.0,197.0,0.6,16.0,223.0,165.59,129.03
2016,6,7,7,45,62.5,222.0,0.6,16.5,256.0,190.95,147.72
2016,6,7,8,0,73.0,247.0,0.6,17.0,289.0,217.71,167.57
2016,6,7,8,15,117.0,275.0,0.6,17.5,349.5,248.35,189.23
2016,6,7,8,30,161.0,303.0,0.6,18.0,410.0,291.5,220.75
2016,6,7,8,45,504.0,205.0,0.65,18.5,570.5,331.22,244.73
2016,6,7,9,0,847.0,107.0,0.7,19.0,731.0,421.73,310.6
2016,6,7,9,15,858.0,109.0,0.7,19.0,770.0,470.86,350.3
2016,6,7,9,30,869.0,111.0,0.7,19.0,809.0,520.22,389.35
2016,6,7,9,45,881.0,110.5,0.75,19.5,843.0,568.08,425.88
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,615.83,461.25
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,660.77,494.58
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,704.68,526.47
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,746.5,554.82
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,786.76,580.34
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,823.61,603.8
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,858.56,625.85
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,889.35,645.88
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,917.88,664.47
2016,6,7,12,15,920.0,117.0,1.1,21.0,1007.5,943.13,680.17
2016,6,7,12,30,920.0,117.0,1.1,21.0,1006.0,965.82,694.28
2016,6,7,12,45,912.0,121.0,1.15,21.0,995.5,982.15,705.33
2016,6,7,13,0,904.0,125.0,1.2,21.0,985.0,995.53,714.71
2016,6,7,13,15,901.0,124.0,1.2,20.5,968.5,1005.85,722.81
2016,6,7,13,30,898.0,123.0,1.2,20.0,952.0,1013.14,729.18
2016,6,7,13,45,890.0,124.0,1.2,20.0,928.0,1014.5,730.61
2016,6,7,14,0,882.0,125.0,1.2,20.0,904.0,1012.83,730.35
2016,6,7,14,15,875.0,123.5,1.2,19.5,874.0,1006.56,728.74
2016,6,7,14,30,868.0,122.0,1.2,19.0,844.0,997.31,725.41
2016,6,7,14,45,856.0,121.5,1.2,19.0,808.0,981.36,716.56
2016,6,7,15,0,844.0,121.0,1.2,19.0,772.0,962.75,706.16
2016,6,7,15,15,831.5,118.5,1.2,18.5,731.0,947.48,699.33
2016,6,7,15,30,819.0,116.0,1.2,18.0,690.0,921.18,685.24
2016,6,7,15,45,801.0,113.5,1.2,18.0,644.5,887.53,665.04
2016,6,7,16,0,783.0,111.0,1.2,18.0,599.0,852.04,643.49
2016,6,7,16,15,762.0,107.5,1.2,17.5,551.0,811.13,619.17
2016,6,7,16,30,741.0,104.0,1.2,17.0,503.0,773.08,596.4
2016,6,7,16,45,711.0,100.0,1.2,17.0,452.0,722.3,563.02
2016,6,7,17,0,681.0,96.0,1.2,17.0,401.0,671.47,528.95
2016,6,7,17,15,643.5,90.5,1.2,16.5,350.5,613.43,489.54
2016,6,7,17,30,606.0,85.0,1.2,16.0,300.0,556.5,448.94
2016,6,7,17,45,551.5,78.0,1.2,15.5,250.0,487.81,396.97
2016,6,7,18,0,497.0,71.0,1.2,15.0,200.0,422.26,345.28
2016,6,7,18,15,422.0,61.5,1.15,14.5,154.5,345.41,282.14
2016,6,7,18,30,347.0,52.0,1.1,14.0,109.0,272.85,220.36
2016,6,7,18,45,239.0,38.5,1.05,13.5,71.5,188.76,147.09
2016,6,7,19,0,131.0,25.0,1.0,13.0,34.0,109.1,61.59
2016,6,7,19,15,65.5,12.5,1.0,13.0,17.0,37.99,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,76.0,11.0,1.1,12.0,12.0,10.48,0.0
2016,6,8,5,15,211.0,23.0,1.1,12.0,43.0,18.5,6.25
2016,6,8,5,30,346.0,35.0,1.1,12.0,74.0,27.66,18.25
2016,6,8,5,45,435.0,43.0,1.15,12.5,118.0,32.62,23.32
2016,6,8,6,0,524.0,51.0,1.2,13.0,162.0,37.38,27.87
2016,6,8,6,15,362.0,84.0,1.2,13.0,170.5,61.26,49.4
2016,6,8,6,30,200.0,117.0,1.2,13.0,179.0,87.92,73.11
2016,6,8,6,45,215.0,136.5,1.2,13.5,214.0,100.6,83.98
2016,6,8,7,0,230.0,156.0,1.2,14.0,249.0,112.72,94.14
2016,6,8,7,15,332.5,160.5,1.2,14.0,314.5,129.96,95.9
2016,6,8,7,30,435.0,165.0,1.2,14.0,380.0,153.84,105.61
2016,6,8,7,45,626.5,126.5,1.25,14.5,471.5,174.01,111.13
2016,6,8,8,0,818.0,88.0,1.3,15.0,563.0,218.79,140.3
2016,6,8,8,15,834.5,90.5,1.3,15.0,610.0,274.43,188.17
2016,6,8,8,30,851.0,93.0,1.3,15.0,657.0,324.63,232.34
2016,6,8,8,45,863.0,95.5,1.3,15.5,700.0,374.65,275.76
2016,6,8,9,0,875.0,98.0,1.3,16.0,743.0,425.38,318.76
2016,6,8,9,15,885.0,100.0,1.3,16.0,781.5,475.35,360.65
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,525.43,401.44
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,573.2,438.46
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,619.51,473.14
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,664.29,507.13
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,708.06,539.66
2016,6,8,10,45,900.5,123.0,1.45,17.0,953.0,748.46,569.03
2016,6,8,11,0,901.0,126.0,1.5,17.0,972.0,787.12,595.26
2016,6,8,11,15,903.5,127.0,1.55,17.0,985.0,823.73,619.95
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,858.45,643.26
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,888.67,663.49
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,916.59,682.22
2016,6,8,12,15,694.0,270.5,1.7,17.0,943.0,893.06,665.4
2016,6,8,12,30,484.0,410.0,1.7,17.0,878.0,853.35,632.55
2016,6,8,12,45,670.0,284.0,1.75,17.0,925.0,923.64,687.05
2016,6,8,13,0,856.0,158.0,1.8,17.0,972.0,981.19,726.23
2016,6,8,13,15,852.5,157.0,1.8,17.0,955.5,999.54,737.96
2016,6,8,13,30,849.0,156.0,1.8,17.0,939.0,1006.8,743.02
2016,6,8,13,45,846.5,152.5,1.85,17.0,916.5,1009.46,746.04
2016,6,8,14,0,844.0,149.0,1.9,17.0,894.0,1009.09,747.25
2016,6,8,14,15,836.0,147.0,1.85,17.0,864.5,1001.84,742.8
2016,6,8,14,30,828.0,145.0,1.8,17.0,835.0,991.66,736.64
2016,6,8,14,45,820.5,141.5,1.8,17.0,800.0,977.49,728.66
2016,6,8,15,0,813.0,138.0,1.8,17.0,765.0,960.54,718.98
2016,6,8,15,15,799.5,135.0,1.8,16.5,724.5,935.72,705.44
2016,6,8,15,30,786.0,132.0,1.8,16.0,684.0,908.55,690.32
2016,6,8,15,45,562.5,192.5,1.8,16.0,574.5,755.66,585.73
2016,6,8,16,0,339.0,253.0,1.8,16.0,465.0,598.51,469.49
2016,6,8,16,15,410.5,213.0,1.75,15.5,449.0,623.25,492.93
2016,6,8,16,30,482.0,173.0,1.7,15.0,433.0,628.42,500.76
2016,6,8,16,45,452.0,160.5,1.7,15.0,385.0,576.24,462.81
2016,6,8,17,0,422.0,148.0,1.7,15.0,337.0,524.61,424.91
2016,6,8,17,15,386.5,137.5,1.65,14.5,294.5,472.13,385.75
2016,6,8,17,30,351.0,127.0,1.6,14.0,252.0,421.29,346.72
2016,6,8,17,45,433.0,98.5,1.6,14.0,228.0,429.11,354.51
2016,6,8,18,0,515.0,70.0,1.6,14.0,204.0,432.93,357.15
2016,6,8,18,15,440.5,60.5,1.55,13.5,157.5,355.6,292.59
2016,6,8,18,30,366.0,51.0,1.5,13.0,111.0,283.98,230.99
2016,6,8,18,45,264.0,38.5,1.45,13.0,74.0,201.16,157.82
2016,6,8,19,0,162.0,26.0,1.4,13.0,37.0,125.01,73.64
2016,6,8,19,15,81.0,13.0,1.3,13.0,18.5,44.73,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,1.5,12.0,11.0,9.53,0.0
2016,6,9,5,15,155.0,24.5,1.5,12.0,41.0,19.26,6.78
2016,6,9,5,30,271.0,39.0,1.5,12.0,71.0,30.25,20.47
2016,6,9,5,45,364.0,49.5,1.55,12.5,113.5,38.48,28.49
2016,6,9,6,0,457.0,60.0,1.6,13.0,156.0,45.17,34.8
2016,6,9,6,15,517.5,67.5,1.55,13.0,204.0,48.82,38.28
2016,6,9,6,30,578.0,75.0,1.5,13.0,252.0,52.28,41.43
2016,6,9,6,45,620.0,81.0,1.5,13.0,302.5,54.29,43.17
2016,6,9,7,0,662.0,87.0,1.5,13.0,353.0,56.16,44.7
2016,6,9,7,15,694.0,92.0,1.45,13.0,404.0,84.31,49.57
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,127.1,72.4
2016,6,9,7,45,566.0,155.5,1.4,13.5,452.5,189.61,127.06
2016,6,9,8,0,406.0,214.0,1.4,14.0,450.0,234.21,169.96
2016,6,9,8,15,611.0,161.0,1.3,14.5,549.5,264.73,188.42
2016,6,9,8,30,816.0,108.0,1.2,15.0,649.0,319.94,229.48
2016,6,9,8,45,833.0,109.0,1.2,15.5,693.0,369.1,271.84
2016,6,9,9,0,850.0,110.0,1.2,16.0,737.0,425.16,318.49
2016,6,9,9,15,861.0,112.0,1.2,16.0,776.0,474.43,359.56
2016,6,9,9,30,872.0,114.0,1.2,16.0,815.0,523.93,399.7
2016,6,9,9,45,882.5,114.5,1.2,16.5,848.5,571.97,436.85
2016,6,9,10,0,893.0,115.0,1.2,17.0,882.0,619.76,472.63
2016,6,9,10,15,899.0,116.0,1.2,17.0,909.0,664.73,506.24
2016,6,9,10,30,905.0,117.0,1.2,17.0,936.0,708.69,538.29
2016,6,9,10,45,913.0,115.5,1.2,17.5,957.0,750.71,566.91
2016,6,9,11,0,921.0,114.0,1.2,18.0,978.0,791.46,592.61
2016,6,9,11,15,923.5,114.5,1.2,18.0,991.0,828.23,616.44
2016,6,9,11,30,926.0,115.0,1.2,18.0,1004.0,863.06,638.82
2016,6,9,11,45,928.5,114.0,1.3,18.5,1010.5,894.47,659.02
2016,6,9,12,0,931.0,113.0,1.4,19.0,1017.0,923.64,677.71
2016,6,9,12,15,931.0,113.0,1.45,19.0,1015.0,949.15,694.6
2016,6,9,12,30,931.0,113.0,1.5,19.0,1013.0,972.07,709.9
2016,6,9,12,45,930.0,112.0,1.55,19.0,1004.0,990.37,722.32
2016,6,9,13,0,929.0,111.0,1.6,19.0,995.0,1005.78,733.02
2016,6,9,13,15,926.0,110.0,1.65,18.5,978.5,1016.25,742.11
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,1023.62,749.43
2016,6,9,13,45,917.5,108.5,1.75,18.0,938.0,1025.92,752.24
2016,6,9,14,0,912.0,108.0,1.8,18.0,914.0,1025.09,753.22
2016,6,9,14,15,905.5,106.5,1.8,17.5,884.0,1019.11,751.73
2016,6,9,14,30,899.0,105.0,1.8,17.0,854.0,1010.07,748.44
2016,6,9,14,45,889.5,103.5,1.85,17.0,818.5,995.11,740.67
2016,6,9,15,0,880.0,102.0,1.9,17.0,783.0,977.31,731.13
2016,6,9,15,15,868.5,100.0,1.9,16.5,742.0,954.34,718.91
2016,6,9,15,30,857.0,98.0,1.9,16.0,701.0,928.86,705.01
2016,6,9,15,45,841.5,96.0,1.95,16.0,655.5,897.38,686.18
2016,6,9,16,0,826.0,94.0,2.0,16.0,610.0,871.64,671.19
2016,6,9,16,15,806.5,91.0,2.0,15.5,562.0,831.58,646.68
2016,6,9,16,30,787.0,88.0,2.0,15.0,514.0,790.15,620.88
2016,6,9,16,45,760.5,85.0,2.0,15.0,463.0,741.86,588.46
2016,6,9,17,0,734.0,82.0,2.0,15.0,412.0,693.15,555.08
2016,6,9,17,15,699.5,77.5,1.95,14.5,361.0,640.06,518.25
2016,6,9,17,30,665.0,73.0,1.9,14.0,310.0,584.55,478.4
2016,6,9,17,45,615.0,67.5,1.9,14.0,260.0,518.53,427.13
2016,6,9,18,0,565.0,62.0,1.9,14.0,210.0,455.3,375.84
2016,6,9,18,15,494.0,54.5,1.8,13.5,163.5,380.42,313.45
2016,6,9,18,30,423.0,47.0,1.7,13.0,117.0,310.93,253.23
2016,6,9,18,45,312.5,36.0,1.65,12.5,78.0,223.96,176.66
2016,6,9,19,0,202.0,25.0,1.6,12.0,39.0,142.89,87.46
2016,6,9,19,15,101.0,12.5,1.55,12.0,19.5,52.35,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,87.0,10.0,1.1,12.0,12.0,9.53,0.0
2016,6,10,5,15,223.0,21.5,1.15,12.0,43.5,17.06,5.4
2016,6,10,5,30,359.0,33.0,1.2,12.0,75.0,25.78,16.63
2016,6,10,5,45,446.5,41.0,1.3,12.5,118.5,30.85,21.76
2016,6,10,6,0,534.0,49.0,1.4,13.0,162.0,35.69,26.36
2016,6,10,6,15,590.0,55.0,1.4,13.5,210.5,38.6,29.08
2016,6,10,6,30,646.0,61.0,1.4,14.0,259.0,41.36,31.52
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.0,47.09,36.51
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,48.67,37.72
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,78.1,42.63
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,122.3,65.78
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,167.87,98.38
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,215.76,137.45
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,271.3,185.22
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,321.29,229.25
2016,6,10,8,45,761.5,139.0,1.5,16.5,669.5,369.29,272.92
2016,6,10,9,0,672.0,189.0,1.5,17.0,685.0,409.63,308.42
2016,6,10,9,15,783.0,143.5,1.5,17.0,750.0,461.02,349.96
2016,6,10,9,30,894.0,98.0,1.5,17.0,815.0,521.32,398.1
2016,6,10,9,45,904.0,97.5,1.5,17.5,848.5,569.13,435.31
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,616.61,471.18
2016,6,10,10,15,919.5,98.0,1.55,18.0,909.0,662.03,505.76
2016,6,10,10,30,925.0,99.0,1.6,18.0,936.0,706.37,538.8
2016,6,10,10,45,928.5,100.0,1.65,18.5,956.5,748.01,567.35
2016,6,10,11,0,932.0,101.0,1.7,19.0,977.0,788.05,593.37
2016,6,10,11,15,935.0,101.5,1.7,19.0,990.5,825.49,618.02
2016,6,10,11,30,938.0,102.0,1.7,19.0,1004.0,860.98,641.2
2016,6,10,11,45,939.0,103.0,1.75,19.0,1010.0,893.17,662.6
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,923.05,682.46
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,949.13,699.84
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,972.61,715.6
2016,6,10,12,45,924.0,114.0,1.95,19.0,1000.5,986.6,725.26
2016,6,10,13,0,907.0,124.0,2.0,19.0,987.0,997.41,733.06
2016,6,10,13,15,904.0,123.5,2.0,18.5,971.5,1008.35,741.88
2016,6,10,13,30,901.0,123.0,2.0,18.0,956.0,1016.27,748.88
2016,6,10,13,45,897.0,121.5,2.0,18.0,933.5,1019.15,751.34
2016,6,10,14,0,893.0,120.0,2.0,18.0,911.0,1018.94,752.0
2016,6,10,14,15,886.5,119.0,2.0,18.0,881.5,1013.73,749.55
2016,6,10,14,30,880.0,118.0,2.0,18.0,852.0,1005.53,745.35
2016,6,10,14,45,871.0,116.0,2.05,18.0,817.0,990.87,737.66
2016,6,10,15,0,862.0,114.0,2.1,18.0,782.0,973.42,728.23
2016,6,10,15,15,850.5,112.0,2.1,17.5,741.0,950.89,716.25
2016,6,10,15,30,839.0,110.0,2.1,17.0,700.0,934.19,708.22
2016,6,10,15,45,823.0,107.5,2.1,17.0,655.0,902.08,688.31
2016,6,10,16,0,807.0,105.0,2.1,17.0,610.0,867.99,667.05
2016,6,10,16,15,787.0,101.5,2.05,16.5,561.5,827.45,641.82
2016,6,10,16,30,767.0,98.0,2.0,16.0,513.0,785.57,615.3
2016,6,10,16,45,739.5,94.5,2.0,15.5,462.5,736.45,583.43
2016,6,10,17,0,712.0,91.0,2.0,15.0,412.0,691.12,553.59
2016,6,10,17,15,675.5,85.5,1.95,14.5,360.5,632.76,512.72
2016,6,10,17,30,639.0,80.0,1.9,14.0,309.0,575.41,471.27
2016,6,10,17,45,586.5,74.0,1.9,14.0,259.0,508.01,418.58
2016,6,10,18,0,534.0,68.0,1.9,14.0,209.0,443.55,366.3
2016,6,10,18,15,461.0,59.5,1.8,13.5,162.0,367.4,302.91
2016,6,10,18,30,388.0,51.0,1.7,13.0,115.0,296.74,241.88
2016,6,10,18,45,278.5,38.5,1.65,13.0,77.0,208.54,164.36
2016,6,10,19,0,169.0,26.0,1.6,13.0,39.0,129.06,80.11
2016,6,10,19,15,84.5,13.0,1.55,12.5,19.5,46.31,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,25.0,10.0,0.9,11.0,11.0,9.53,0.0
2016,6,11,5,15,135.0,25.5,0.8,11.5,40.5,20.07,7.39
2016,6,11,5,30,245.0,41.0,0.7,12.0,70.0,31.84,21.88
2016,6,11,5,45,343.0,52.0,0.65,12.5,113.0,39.57,29.48
2016,6,11,6,0,441.0,63.0,0.6,13.0,156.0,47.88,37.26
2016,6,11,6,15,504.0,71.0,0.55,13.5,204.5,51.83,40.92
2016,6,11,6,30,567.0,79.0,0.5,14.0,253.0,55.58,44.22
2016,6,11,6,45,617.5,84.0,0.45,14.5,305.0,56.66,45.02
2016,6,11,7,0,668.0,89.0,0.4,15.0,357.0,57.7,45.72
2016,6,11,7,15,700.0,94.0,0.35,15.5,408.5,85.99,50.3
2016,6,11,7,30,732.0,99.0,0.3,16.0,460.0,129.03,72.63
2016,6,11,7,45,759.0,102.0,0.25,16.5,511.0,178.98,107.9
2016,6,11,8,0,786.0,105.0,0.2,17.0,562.0,226.15,144.85
2016,6,11,8,15,804.5,108.0,0.2,17.5,609.5,274.2,184.83
2016,6,11,8,30,823.0,111.0,0.2,18.0,657.0,324.13,226.68
2016,6,11,8,45,838.5,113.0,0.2,19.0,701.0,373.91,267.52
2016,6,11,9,0,854.0,115.0,0.2,20.0,745.0,430.35,311.96
2016,6,11,9,15,864.5,117.0,0.3,20.5,783.5,479.61,351.27
2016,6,11,9,30,875.0,119.0,0.4,21.0,822.0,529.06,389.74
2016,6,11,9,45,882.5,121.0,0.5,21.5,855.0,576.89,426.03
2016,6,11,10,0,890.0,123.0,0.6,22.0,888.0,624.24,461.0
2016,6,11,10,15,896.0,124.5,0.65,22.0,915.0,669.56,494.03
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,713.88,525.66
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,754.83,553.36
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,794.24,577.92
2016,6,11,11,15,911.5,129.0,0.85,23.0,995.0,831.18,601.78
2016,6,11,11,30,914.0,130.0,0.9,23.0,1008.0,866.23,624.32
2016,6,11,11,45,913.5,131.0,1.0,23.5,1013.0,896.73,643.49
2016,6,11,12,0,913.0,132.0,1.1,24.0,1018.0,924.95,661.18
2016,6,11,12,15,912.0,132.0,1.1,23.5,1016.0,949.41,677.48
2016,6,11,12,30,911.0,132.0,1.1,23.0,1014.0,971.33,692.29
2016,6,11,12,45,913.0,128.5,1.1,23.0,1005.5,990.07,703.87
2016,6,11,13,0,915.0,125.0,1.1,23.0,997.0,1006.0,713.79
2016,6,11,13,15,911.0,124.0,1.15,22.5,980.0,1015.63,722.25
2016,6,11,13,30,907.0,123.0,1.2,22.0,963.0,1022.18,729.04
2016,6,11,13,45,897.0,124.5,1.25,22.0,937.5,1022.28,730.58
2016,6,11,14,0,887.0,126.0,1.3,22.0,912.0,1019.32,730.4
2016,6,11,14,15,687.0,220.0,1.35,21.5,816.5,937.6,681.7
2016,6,11,14,30,487.0,314.0,1.4,21.0,721.0,836.23,614.58
2016,6,11,14,45,524.5,284.0,1.45,21.0,705.0,841.78,622.43
2016,6,11,15,0,562.0,254.0,1.5,21.0,689.0,843.96,626.95
2016,6,11,15,15,490.0,263.5,1.45,20.5,628.5,780.84,584.62
2016,6,11,15,30,418.0,273.0,1.4,20.0,568.0,717.99,542.28
2016,6,11,15,45,478.0,231.5,1.4,20.0,547.5,722.29,549.35
2016,6,11,16,0,538.0,190.0,1.4,20.0,527.0,721.09,551.98
2016,6,11,16,15,493.5,187.0,1.35,19.5,477.5,667.1,515.16
2016,6,11,16,30,449.0,184.0,1.3,19.0,428.0,613.93,478.64
2016,6,11,16,45,423.0,173.5,1.3,18.5,385.5,568.47,447.8
2016,6,11,17,0,397.0,163.0,1.3,18.0,343.0,523.4,416.32
2016,6,11,17,15,501.0,125.0,1.25,17.5,323.5,543.83,435.74
2016,6,11,17,30,605.0,87.0,1.2,17.0,304.0,560.2,450.64
2016,6,11,17,45,555.0,79.5,1.15,16.5,254.5,493.89,399.91
2016,6,11,18,0,505.0,72.0,1.1,16.0,205.0,430.35,350.06
2016,6,11,18,15,434.5,62.5,1.05,15.5,159.5,355.61,289.19
2016,6,11,18,30,364.0,53.0,1.0,15.0,114.0,284.42,229.07
2016,6,11,18,45,264.0,39.5,0.95,14.5,76.0,202.98,158.61
2016,6,11,19,0,164.0,26.0,0.9,14.0,38.0,127.25,79.97
2016,6,11,19,15,82.0,13.0,0.9,13.5,19.0,45.38,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
