Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,9.53,0.0
2016,6,12,5,15,123.5,26.0,0.95,12.0,39.0,20.47,7.6
2016,6,12,5,30,226.0,42.0,1.0,12.0,68.0,32.63,22.54
2016,6,12,5,45,320.0,54.0,1.05,12.5,110.5,41.12,30.83
2016,6,12,6,0,414.0,66.0,1.1,13.0,153.0,49.27,38.46
2016,6,12,6,15,477.0,74.5,1.1,13.5,201.0,54.87,43.6
2016,6,12,6,30,540.0,83.0,1.1,14.0,249.0,58.89,47.14
2016,6,12,6,45,595.0,87.5,1.1,14.5,301.0,59.39,47.42
2016,6,12,7,0,650.0,92.0,1.1,15.0,353.0,59.92,47.66
2016,6,12,7,15,682.5,97.0,1.1,15.0,404.0,87.46,52.13
2016,6,12,7,30,715.0,102.0,1.1,15.0,455.0,129.65,74.36
2016,6,12,7,45,745.0,104.0,1.1,15.5,505.5,172.96,104.7
2016,6,12,8,0,775.0,106.0,1.1,16.0,556.0,224.71,146.03
2016,6,12,8,15,793.5,109.0,1.05,16.5,603.0,272.18,186.29
2016,6,12,8,30,812.0,112.0,1.0,17.0,650.0,321.53,228.53
2016,6,12,8,45,829.0,113.5,1.0,17.5,694.0,370.84,270.49
2016,6,12,9,0,846.0,115.0,1.0,18.0,738.0,421.49,312.57
2016,6,12,9,15,857.0,117.0,1.0,18.0,777.0,476.05,356.98
2016,6,12,9,30,868.0,119.0,1.0,18.0,816.0,525.37,396.4
2016,6,12,9,45,885.0,115.5,1.05,18.5,851.5,573.42,433.47
2016,6,12,10,0,902.0,112.0,1.1,19.0,887.0,621.76,469.69
2016,6,12,10,15,908.0,113.0,1.1,19.0,914.0,667.1,503.2
2016,6,12,10,30,914.0,114.0,1.1,19.0,941.0,711.41,535.15
2016,6,12,10,45,919.0,114.0,1.15,19.5,961.5,752.95,563.59
2016,6,12,11,0,924.0,114.0,1.2,20.0,982.0,793.01,589.16
2016,6,12,11,15,926.5,114.5,1.2,20.0,995.0,829.93,612.89
2016,6,12,11,30,929.0,115.0,1.2,20.0,1008.0,864.9,635.18
2016,6,12,11,45,930.5,115.0,1.3,20.5,1014.0,896.51,655.33
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,925.86,673.96
2016,6,12,12,15,931.5,115.0,1.4,21.0,1018.0,951.04,689.77
2016,6,12,12,30,931.0,115.0,1.4,21.0,1016.0,973.63,703.96
2016,6,12,12,45,923.5,118.0,1.45,21.0,1005.0,989.79,714.91
2016,6,12,13,0,916.0,121.0,1.5,21.0,994.0,1002.98,724.15
2016,6,12,13,15,912.5,120.5,1.5,20.5,977.5,1013.57,732.51
2016,6,12,13,30,909.0,120.0,1.5,20.0,961.0,1021.12,739.1
2016,6,12,13,45,904.0,118.5,1.5,20.0,937.5,1023.08,740.93
2016,6,12,14,0,899.0,117.0,1.5,20.0,914.0,1021.94,740.98
2016,6,12,14,15,892.0,115.5,1.5,20.0,884.0,1015.73,737.99
2016,6,12,14,30,885.0,114.0,1.5,20.0,854.0,1006.51,733.25
2016,6,12,14,45,875.5,112.5,1.5,20.0,818.0,991.89,725.21
2016,6,12,15,0,866.0,111.0,1.5,20.0,782.0,974.49,715.51
2016,6,12,15,15,854.5,108.5,1.45,19.5,741.5,951.38,702.79
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,925.81,688.49
2016,6,12,15,45,827.0,103.5,1.35,19.0,655.5,901.8,673.93
2016,6,12,16,0,811.0,101.0,1.3,19.0,610.0,867.68,652.57
2016,6,12,16,15,791.0,97.5,1.25,18.5,562.0,827.08,627.97
2016,6,12,16,30,771.0,94.0,1.2,18.0,514.0,785.15,602.12
2016,6,12,16,45,744.5,90.5,1.2,18.0,463.5,736.8,570.78
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,691.75,541.17
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,634.95,502.68
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,579.05,463.73
2016,6,12,17,45,597.5,71.0,1.05,17.0,260.5,512.66,413.26
2016,6,12,18,0,547.0,65.0,1.0,17.0,210.0,449.08,363.06
2016,6,12,18,15,477.0,57.0,0.9,16.0,164.0,374.76,303.38
2016,6,12,18,30,407.0,49.0,0.8,15.0,118.0,305.73,245.54
2016,6,12,18,45,299.5,37.5,0.75,14.5,79.0,220.05,171.9
2016,6,12,19,0,192.0,26.0,0.7,14.0,40.0,140.27,89.9
2016,6,12,19,15,96.0,13.0,0.7,13.5,20.0,51.11,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,12.0,11.0,9.53,0.0
2016,6,13,5,15,161.5,24.0,1.0,12.0,40.5,18.86,6.52
2016,6,13,5,30,277.0,38.0,1.0,12.0,70.0,29.45,19.8
2016,6,13,5,45,370.5,47.5,1.0,12.5,112.5,36.64,26.88
2016,6,13,6,0,464.0,57.0,1.0,13.0,155.0,42.51,32.45
2016,6,13,6,15,243.5,83.5,0.9,13.0,136.0,64.96,52.69
2016,6,13,6,30,23.0,110.0,0.8,13.0,117.0,91.96,76.64
2016,6,13,6,45,30.0,130.5,0.7,13.5,141.5,107.61,90.02
2016,6,13,7,0,37.0,151.0,0.6,14.0,166.0,122.94,102.82
2016,6,13,7,15,24.0,159.0,0.6,14.5,169.0,139.1,110.24
2016,6,13,7,30,11.0,167.0,0.6,15.0,172.0,147.78,116.76
2016,6,13,7,45,64.0,211.0,0.6,15.5,247.5,183.47,142.37
2016,6,13,8,0,117.0,255.0,0.6,16.0,323.0,223.76,171.2
2016,6,13,8,15,283.0,247.0,0.65,16.0,430.0,259.82,193.61
2016,6,13,8,30,449.0,239.0,0.7,16.0,537.0,312.49,231.12
2016,6,13,8,45,659.0,169.0,0.8,16.5,638.0,352.64,260.21
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,422.82,314.19
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,472.25,355.24
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,521.85,395.52
2016,6,13,9,45,902.0,101.0,1.1,17.5,851.5,570.14,433.37
2016,6,13,10,0,914.0,100.0,1.2,18.0,886.0,618.29,470.1
2016,6,13,10,15,920.5,101.5,1.2,18.0,913.5,664.79,504.74
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,710.31,537.78
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,752.71,568.28
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,793.63,596.34
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,831.32,622.7
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,867.06,647.75
2016,6,13,11,45,944.0,105.5,1.55,17.0,1017.5,899.04,669.04
2016,6,13,12,0,945.0,106.0,1.6,17.0,1024.0,928.7,688.8
2016,6,13,12,15,945.0,106.5,1.65,17.0,1023.0,955.03,706.39
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,978.76,722.34
2016,6,13,12,45,937.0,111.0,1.8,17.0,1011.0,995.62,734.6
2016,6,13,13,0,929.0,115.0,1.9,17.0,1000.0,1009.47,745.07
2016,6,13,13,15,926.0,114.0,1.9,16.5,983.5,1020.15,753.7
2016,6,13,13,30,923.0,113.0,1.9,16.0,967.0,1027.75,760.49
2016,6,13,13,45,919.5,111.0,1.9,16.0,944.0,1030.7,763.01
2016,6,13,14,0,916.0,109.0,1.9,16.0,921.0,1030.49,763.66
2016,6,13,14,15,909.0,107.5,1.9,16.0,891.0,1024.19,760.52
2016,6,13,14,30,902.0,106.0,1.9,16.0,861.0,1014.83,755.57
2016,6,13,14,45,893.0,104.5,1.9,16.0,825.0,1000.51,747.5
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,983.35,737.69
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,960.5,725.52
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,935.13,711.66
2016,6,13,15,45,842.0,98.0,1.95,15.0,660.5,901.64,691.43
2016,6,13,16,0,823.0,97.0,2.0,15.0,614.0,874.14,675.21
2016,6,13,16,15,804.0,93.5,2.0,14.5,566.0,834.14,650.68
2016,6,13,16,30,785.0,90.0,2.0,14.0,518.0,792.72,624.82
2016,6,13,16,45,761.5,86.0,2.0,14.0,468.0,745.84,593.33
2016,6,13,17,0,738.0,82.0,2.0,14.0,418.0,698.33,560.78
2016,6,13,17,15,704.5,77.5,1.95,13.5,367.0,642.34,521.69
2016,6,13,17,30,671.0,73.0,1.9,13.0,316.0,590.85,484.9
2016,6,13,17,45,628.5,66.5,1.9,13.0,266.0,528.32,436.55
2016,6,13,18,0,586.0,60.0,1.9,13.0,216.0,467.97,387.62
2016,6,13,18,15,517.5,53.0,1.85,12.5,169.5,394.17,326.23
2016,6,13,18,30,449.0,46.0,1.8,12.0,123.0,325.55,266.72
2016,6,13,18,45,335.0,36.0,1.75,12.0,83.0,236.41,187.98
2016,6,13,19,0,221.0,26.0,1.7,12.0,43.0,155.23,102.55
2016,6,13,19,15,110.5,13.0,1.65,12.0,21.5,57.06,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,18.5,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,37.0,10.0,1.3,11.0,11.0,9.53,0.0
2016,6,14,5,15,155.5,24.5,1.35,11.0,40.5,19.27,6.76
2016,6,14,5,30,274.0,39.0,1.4,11.0,70.0,30.26,20.56
2016,6,14,5,45,372.5,48.0,1.45,11.5,113.0,37.12,27.4
2016,6,14,6,0,471.0,57.0,1.5,12.0,156.0,42.54,32.6
2016,6,14,6,15,531.0,64.0,1.5,12.0,204.0,45.91,35.83
2016,6,14,6,30,591.0,71.0,1.5,12.0,252.0,49.11,38.76
2016,6,14,6,45,641.0,74.5,1.5,12.5,303.5,49.4,38.88
2016,6,14,7,0,691.0,78.0,1.5,13.0,355.0,49.71,38.97
2016,6,14,7,15,721.0,82.5,1.5,13.5,406.0,83.14,48.13
2016,6,14,7,30,751.0,87.0,1.5,14.0,457.0,126.29,70.6
2016,6,14,7,45,777.5,88.5,1.5,14.5,507.0,170.05,101.48
2016,6,14,8,0,804.0,90.0,1.5,15.0,557.0,216.81,139.36
2016,6,14,8,15,821.0,93.0,1.5,15.0,604.0,265.32,181.56
2016,6,14,8,30,838.0,96.0,1.5,15.0,651.0,322.04,230.91
2016,6,14,8,45,853.0,97.0,1.5,15.5,694.5,371.15,273.62
2016,6,14,9,0,868.0,98.0,1.5,16.0,738.0,421.27,316.26
2016,6,14,9,15,878.0,100.0,1.5,16.0,776.5,470.81,358.03
2016,6,14,9,30,888.0,102.0,1.5,16.0,815.0,520.5,398.76
2016,6,14,9,45,899.5,101.0,1.55,16.5,849.0,568.43,436.56
2016,6,14,10,0,911.0,100.0,1.6,17.0,883.0,616.18,473.14
2016,6,14,10,15,640.5,249.0,1.6,17.0,808.0,610.81,467.08
2016,6,14,10,30,370.0,398.0,1.6,17.0,733.0,593.39,450.53
2016,6,14,10,45,651.0,250.5,1.65,17.0,855.5,680.26,519.33
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,788.69,599.0
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,825.82,622.91
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,860.98,646.03
2016,6,14,11,45,937.5,104.5,1.75,17.0,1010.5,892.35,667.05
2016,6,14,12,0,938.0,105.0,1.8,17.0,1016.0,921.4,686.53
2016,6,14,12,15,938.0,105.0,1.85,17.0,1015.0,947.1,703.8
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,970.2,719.42
2016,6,14,12,45,936.0,105.0,1.95,17.0,1004.5,988.69,732.11
2016,6,14,13,0,934.0,105.0,2.0,17.0,995.0,1004.28,743.04
2016,6,14,13,15,931.0,104.0,2.05,17.0,979.0,1014.89,750.86
2016,6,14,13,30,928.0,103.0,2.1,17.0,963.0,1022.4,756.83
2016,6,14,13,45,923.5,102.5,2.15,17.0,940.0,1025.82,760.28
2016,6,14,14,0,919.0,102.0,2.2,17.0,917.0,1026.11,761.86
2016,6,14,14,15,912.5,100.5,2.2,16.5,887.5,1020.24,760.39
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,1011.29,757.06
2016,6,14,14,45,898.5,97.0,2.25,16.0,822.5,997.8,750.02
2016,6,14,15,0,891.0,95.0,2.3,16.0,787.0,981.4,741.13
2016,6,14,15,15,880.5,93.0,2.3,15.5,746.5,959.34,729.31
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,934.71,715.75
2016,6,14,15,45,856.5,88.5,2.35,15.0,661.5,904.31,697.31
2016,6,14,16,0,843.0,86.0,2.4,15.0,617.0,871.81,677.27
2016,6,14,16,15,825.0,83.5,2.4,14.5,569.0,833.46,653.67
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,800.88,633.88
2016,6,14,16,45,497.5,134.0,2.4,14.0,397.0,583.49,473.68
2016,6,14,17,0,188.0,187.0,2.4,14.0,273.0,362.11,296.42
2016,6,14,17,15,438.5,127.5,2.4,13.5,295.5,500.74,414.21
2016,6,14,17,30,689.0,68.0,2.4,13.0,318.0,594.41,491.11
2016,6,14,17,45,636.0,64.0,2.4,12.5,267.0,530.59,441.27
2016,6,14,18,0,583.0,60.0,2.4,12.0,216.0,466.51,389.47
2016,6,14,18,15,514.5,53.0,2.3,11.5,169.5,392.82,327.45
2016,6,14,18,30,446.0,46.0,2.2,11.0,123.0,324.3,267.45
2016,6,14,18,45,326.0,36.5,2.15,11.0,83.0,232.77,186.29
2016,6,14,19,0,206.0,27.0,2.1,11.0,43.0,149.11,100.07
2016,6,14,19,15,103.0,13.5,2.05,11.0,21.5,54.6,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,20.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,40.0,11.0,1.3,11.0,12.0,10.48,0.0
2016,6,15,5,15,164.5,24.5,1.35,11.0,41.5,19.28,6.67
2016,6,15,5,30,289.0,38.0,1.4,11.0,71.0,30.52,20.78
2016,6,15,5,45,390.0,46.5,1.45,11.5,114.5,35.78,26.21
2016,6,15,6,0,491.0,55.0,1.5,12.0,158.0,40.83,31.07
2016,6,15,6,15,550.5,61.5,1.5,12.0,206.0,43.88,34.0
2016,6,15,6,30,610.0,68.0,1.5,12.0,254.0,46.78,36.66
2016,6,15,6,45,446.0,108.5,1.55,12.5,258.0,75.57,62.23
2016,6,15,7,0,282.0,149.0,1.6,13.0,262.0,108.38,90.82
2016,6,15,7,15,521.5,116.0,1.6,13.0,360.0,95.5,63.33
2016,6,15,7,30,761.0,83.0,1.6,13.0,458.0,123.68,68.35
2016,6,15,7,45,785.5,85.5,1.6,13.5,508.0,168.45,100.25
2016,6,15,8,0,810.0,88.0,1.6,14.0,558.0,216.0,139.03
2016,6,15,8,15,826.5,90.5,1.6,14.0,604.5,264.27,181.28
2016,6,15,8,30,843.0,93.0,1.6,14.0,651.0,320.74,230.74
2016,6,15,8,45,619.5,195.5,1.65,14.5,620.5,360.14,270.65
2016,6,15,9,0,396.0,298.0,1.7,15.0,590.0,395.23,303.03
2016,6,15,9,15,645.0,198.0,1.75,15.0,702.5,439.35,337.63
2016,6,15,9,30,894.0,98.0,1.8,15.0,815.0,519.69,401.17
2016,6,15,9,45,904.5,97.5,1.85,15.5,849.0,567.74,439.24
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,615.53,476.22
2016,6,15,10,15,920.5,98.0,1.9,16.0,910.0,661.02,511.11
2016,6,15,10,30,926.0,99.0,1.9,16.0,937.0,705.43,544.37
2016,6,15,10,45,931.5,99.0,1.95,16.0,958.0,747.7,574.93
2016,6,15,11,0,937.0,99.0,2.0,16.0,979.0,788.51,603.04
2016,6,15,11,15,940.0,99.5,2.0,16.0,992.5,826.19,628.35
2016,6,15,11,30,943.0,100.0,2.0,16.0,1006.0,861.92,652.16
2016,6,15,11,45,945.0,99.5,2.0,16.0,1012.5,893.81,673.22
2016,6,15,12,0,947.0,99.0,2.0,16.0,1019.0,923.41,692.69
2016,6,15,12,15,947.5,99.0,2.0,16.0,1018.0,949.73,709.92
2016,6,15,12,30,948.0,99.0,2.0,16.0,1017.0,973.45,725.45
2016,6,15,12,45,597.0,285.5,2.0,16.0,862.0,855.37,644.0
2016,6,15,13,0,246.0,472.0,2.0,16.0,707.0,710.9,534.47
2016,6,15,13,15,586.5,289.0,2.0,16.0,836.5,877.49,662.31
2016,6,15,13,30,927.0,106.0,2.0,16.0,966.0,1024.44,761.34
2016,6,15,13,45,925.5,103.5,2.0,16.0,943.5,1028.83,763.15
2016,6,15,14,0,924.0,101.0,2.0,16.0,921.0,1030.04,764.72
2016,6,15,14,15,918.0,100.0,1.95,16.0,892.0,1025.23,761.85
2016,6,15,14,30,912.0,99.0,1.9,16.0,863.0,1017.34,757.15
2016,6,15,14,45,906.0,96.5,1.9,16.0,828.0,1004.78,750.23
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,989.25,741.49
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,967.09,729.17
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,942.34,715.16
2016,6,15,15,45,479.0,182.0,1.8,15.0,518.0,667.62,523.38
2016,6,15,16,0,79.0,274.0,1.8,15.0,324.0,359.96,284.66
2016,6,15,16,15,449.0,176.5,1.75,15.0,425.0,616.6,492.73
2016,6,15,16,30,819.0,79.0,1.7,15.0,526.0,809.04,633.58
2016,6,15,16,45,797.0,75.0,1.7,15.0,476.0,762.36,600.25
2016,6,15,17,0,775.0,71.0,1.7,15.0,426.0,714.91,568.34
2016,6,15,17,15,743.5,67.5,1.65,14.5,374.5,660.44,531.05
2016,6,15,17,30,712.0,64.0,1.6,14.0,323.0,606.45,492.99
2016,6,15,17,45,670.5,58.5,1.55,13.5,272.5,544.01,446.77
2016,6,15,18,0,629.0,53.0,1.5,13.0,222.0,483.52,398.82
2016,6,15,18,15,563.5,47.0,1.4,12.5,174.5,414.34,341.34
2016,6,15,18,30,498.0,41.0,1.3,12.0,127.0,346.78,282.97
2016,6,15,18,45,398.5,32.5,1.2,12.0,87.0,264.46,209.96
2016,6,15,19,0,299.0,24.0,1.1,12.0,47.0,189.63,128.42
2016,6,15,19,15,149.5,12.0,1.05,11.5,23.5,72.14,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,12.0,12.0,9.53,0.0
2016,6,16,5,15,197.0,22.0,0.35,12.5,41.5,17.56,5.45
2016,6,16,5,30,327.0,34.0,0.3,13.0,71.0,26.74,17.41
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.0,31.76,22.52
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,36.56,27.1
2016,6,16,6,15,566.0,56.0,0.15,14.5,205.0,39.42,29.77
2016,6,16,6,30,623.0,62.0,0.1,15.0,253.0,42.14,32.18
2016,6,16,6,45,664.5,66.5,0.1,15.5,303.0,47.94,37.2
2016,6,16,7,0,706.0,71.0,0.1,16.0,353.0,49.48,38.36
2016,6,16,7,15,734.5,74.5,0.15,16.0,403.5,76.72,42.24
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,119.58,63.91
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,164.47,95.23
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,211.88,133.02
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,266.82,179.27
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,316.26,221.88
2016,6,16,8,45,853.0,91.0,0.5,17.5,688.0,365.5,264.02
2016,6,16,9,0,866.0,93.0,0.6,18.0,731.0,415.57,306.02
2016,6,16,9,15,876.0,94.5,0.65,18.0,769.0,464.55,346.55
2016,6,16,9,30,886.0,96.0,0.7,18.0,807.0,513.68,386.14
2016,6,16,9,45,615.5,242.0,0.75,18.5,745.5,526.69,396.05
2016,6,16,10,0,345.0,388.0,0.8,19.0,684.0,528.48,395.2
2016,6,16,10,15,265.0,418.5,0.85,19.0,650.5,523.78,391.77
2016,6,16,10,30,185.0,449.0,0.9,19.0,617.0,517.32,386.4
2016,6,16,10,45,560.0,271.0,1.0,19.0,793.5,633.05,476.81
2016,6,16,11,0,935.0,93.0,1.1,19.0,970.0,781.29,583.74
2016,6,16,11,15,937.0,93.5,1.15,19.0,983.0,818.08,606.83
2016,6,16,11,30,939.0,94.0,1.2,19.0,996.0,852.86,629.8
2016,6,16,11,45,940.0,94.0,1.3,19.5,1002.0,884.2,649.92
2016,6,16,12,0,941.0,94.0,1.4,20.0,1008.0,913.21,668.47
2016,6,16,12,15,941.0,94.0,1.4,20.0,1006.5,938.88,684.71
2016,6,16,12,30,941.0,94.0,1.4,20.0,1005.0,961.94,699.3
2016,6,16,12,45,940.5,93.0,1.45,20.0,996.5,980.81,712.03
2016,6,16,13,0,940.0,92.0,1.5,20.0,988.0,996.78,723.04
2016,6,16,13,15,937.0,91.5,1.5,20.0,972.5,1007.83,730.29
2016,6,16,13,30,934.0,91.0,1.5,20.0,957.0,1015.78,735.73
2016,6,16,13,45,931.0,89.5,1.5,20.0,934.5,1019.54,738.69
2016,6,16,14,0,928.0,88.0,1.5,20.0,912.0,1020.15,739.81
2016,6,16,14,15,922.5,86.5,1.5,19.5,883.0,1015.11,738.93
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,1006.97,736.25
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,994.31,729.42
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,978.72,720.83
2016,6,16,15,15,893.0,80.5,1.45,19.0,745.0,957.43,707.9
2016,6,16,15,30,883.0,79.0,1.4,19.0,705.0,933.54,693.37
2016,6,16,15,45,871.0,76.5,1.4,19.0,661.0,904.16,675.96
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,872.56,657.03
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.0,835.61,635.49
2016,6,16,16,30,826.0,70.0,1.4,18.0,521.0,797.13,612.56
2016,6,16,16,45,804.5,67.0,1.4,18.0,471.5,751.98,583.37
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,712.71,557.84
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,659.1,521.32
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,605.9,484.18
2016,6,16,17,45,681.5,53.0,1.2,16.5,271.5,544.97,440.61
2016,6,16,18,0,640.0,49.0,1.2,16.0,222.0,486.01,395.06
2016,6,16,18,15,578.0,43.5,1.05,15.5,175.0,415.3,337.22
2016,6,16,18,30,516.0,38.0,0.9,15.0,128.0,349.03,280.66
2016,6,16,18,45,415.5,30.5,0.8,14.5,87.5,270.56,212.16
2016,6,16,19,0,315.0,23.0,0.7,14.0,47.0,196.21,132.68
2016,6,16,19,15,157.5,11.5,0.65,13.5,23.5,75.04,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,52.5,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,105.0,10.0,0.5,13.0,12.0,9.53,0.0
2016,6,17,5,15,238.0,20.0,0.45,13.5,42.5,15.72,4.13
2016,6,17,5,30,371.0,30.0,0.4,14.0,73.0,23.12,14.2
2016,6,17,5,45,454.5,37.0,0.4,14.5,115.0,27.47,18.62
2016,6,17,6,0,538.0,44.0,0.4,15.0,157.0,31.63,22.57
2016,6,17,6,15,591.5,49.5,0.4,15.0,204.5,37.54,28.0
2016,6,17,6,30,645.0,55.0,0.4,15.0,252.0,40.42,30.61
2016,6,17,6,45,458.5,102.5,0.45,15.5,255.5,71.33,57.79
2016,6,17,7,0,272.0,150.0,0.5,16.0,259.0,109.02,90.16
2016,6,17,7,15,523.0,109.5,0.5,16.5,354.5,89.92,57.92
2016,6,17,7,30,774.0,69.0,0.5,17.0,450.0,113.2,58.15
2016,6,17,7,45,795.0,71.5,0.55,17.5,498.5,165.27,95.36
2016,6,17,8,0,816.0,74.0,0.6,18.0,547.0,212.39,132.96
2016,6,17,8,15,832.0,76.0,0.65,18.0,592.5,260.1,173.77
2016,6,17,8,30,848.0,78.0,0.7,18.0,638.0,309.3,216.54
2016,6,17,8,45,860.5,79.5,0.75,18.5,680.5,358.24,258.55
2016,6,17,9,0,873.0,81.0,0.8,19.0,723.0,407.96,300.29
2016,6,17,9,15,617.0,215.0,0.85,19.0,680.5,440.32,329.7
2016,6,17,9,30,361.0,349.0,0.9,19.0,638.0,463.85,348.77
2016,6,17,9,45,242.0,383.0,0.95,19.5,580.5,448.92,337.92
2016,6,17,10,0,123.0,417.0,1.0,20.0,523.0,429.46,322.72
2016,6,17,10,15,76.0,386.0,1.05,20.0,452.5,389.56,293.66
2016,6,17,10,30,29.0,355.0,1.1,20.0,382.0,338.11,255.49
2016,6,17,10,45,24.5,341.0,1.2,20.5,364.0,326.44,246.73
2016,6,17,11,0,20.0,327.0,1.3,21.0,346.0,316.16,238.73
2016,6,17,11,15,47.0,392.5,1.3,21.0,438.0,396.86,298.41
2016,6,17,11,30,74.0,458.0,1.3,21.0,530.0,482.86,359.95
2016,6,17,11,45,79.0,464.5,1.35,21.0,542.0,499.34,371.29
2016,6,17,12,0,84.0,471.0,1.4,21.0,554.0,516.09,383.36
2016,6,17,12,15,152.0,479.0,1.45,21.0,627.0,594.76,440.57
2016,6,17,12,30,220.0,487.0,1.5,21.0,700.0,674.15,496.79
2016,6,17,12,45,165.5,480.5,1.55,21.0,640.5,626.55,462.56
2016,6,17,13,0,111.0,474.0,1.6,21.0,581.0,568.37,421.54
2016,6,17,13,15,198.5,459.5,1.6,21.0,646.0,653.29,484.09
2016,6,17,13,30,286.0,445.0,1.6,21.0,711.0,741.04,546.06
2016,6,17,13,45,583.5,277.0,1.6,21.0,801.5,882.52,650.1
2016,6,17,14,0,881.0,109.0,1.6,21.0,892.0,995.79,724.72
2016,6,17,14,15,874.0,107.5,1.55,20.5,863.0,989.65,720.94
2016,6,17,14,30,867.0,106.0,1.5,20.0,834.0,980.55,716.83
2016,6,17,14,45,576.0,230.0,1.5,20.0,705.0,839.4,624.48
2016,6,17,15,0,285.0,354.0,1.5,20.0,576.0,670.23,502.73
2016,6,17,15,15,280.0,334.5,1.45,19.5,543.5,644.12,487.81
2016,6,17,15,30,275.0,315.0,1.4,19.0,511.0,616.82,470.55
2016,6,17,15,45,151.5,277.0,1.4,19.0,383.5,442.81,343.02
2016,6,17,16,0,28.0,239.0,1.4,19.0,256.0,273.47,212.92
2016,6,17,16,15,32.0,225.5,1.4,18.5,244.0,263.82,207.44
2016,6,17,16,30,36.0,212.0,1.4,18.0,232.0,253.92,200.96
2016,6,17,16,45,57.5,199.5,1.4,17.5,227.5,259.41,207.18
2016,6,17,17,0,79.0,187.0,1.4,17.0,223.0,263.65,212.29
2016,6,17,17,15,77.0,165.0,1.35,16.5,196.5,236.77,191.72
2016,6,17,17,30,75.0,143.0,1.3,16.0,170.0,209.61,170.59
2016,6,17,17,45,68.0,121.5,1.3,16.0,143.5,179.41,146.05
2016,6,17,18,0,61.0,100.0,1.3,16.0,117.0,149.29,121.02
2016,6,17,18,15,49.5,80.0,1.3,15.5,92.0,118.58,95.03
2016,6,17,18,30,38.0,60.0,1.3,15.0,67.0,88.2,68.8
2016,6,17,18,45,19.0,42.0,1.3,14.5,45.5,57.1,41.61
2016,6,17,19,0,0.0,24.0,1.3,14.0,24.0,23.3,11.35
2016,6,17,19,15,0.0,12.0,1.3,13.5,12.0,11.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,0.9,11.0,12.0,9.53,0.0
2016,6,18,5,15,233.0,20.5,0.95,11.5,42.5,16.21,4.34
2016,6,18,5,30,369.0,31.0,1.0,12.0,73.0,24.05,15.1
2016,6,18,5,45,455.5,38.5,1.05,12.5,116.0,28.78,19.91
2016,6,18,6,0,542.0,46.0,1.1,13.0,159.0,33.31,24.23
2016,6,18,6,15,598.0,51.0,1.05,13.5,207.5,38.9,29.36
2016,6,18,6,30,654.0,56.0,1.0,14.0,256.0,41.31,31.49
2016,6,18,6,45,693.5,60.5,1.0,14.5,306.5,43.17,33.04
2016,6,18,7,0,733.0,65.0,1.0,15.0,357.0,44.93,34.43
2016,6,18,7,15,761.5,68.0,0.95,15.5,408.5,71.86,38.09
2016,6,18,7,30,790.0,71.0,0.9,16.0,460.0,115.61,59.95
2016,6,18,7,45,811.5,74.0,0.9,16.5,509.5,168.92,98.16
2016,6,18,8,0,833.0,77.0,0.9,17.0,559.0,217.37,136.99
2016,6,18,8,15,850.0,79.5,0.9,17.0,607.0,266.59,179.2
2016,6,18,8,30,867.0,82.0,0.9,17.0,655.0,317.41,223.43
2016,6,18,8,45,880.0,84.0,0.9,17.5,699.0,367.92,266.77
2016,6,18,9,0,893.0,86.0,0.9,18.0,743.0,419.25,309.75
2016,6,18,9,15,903.5,87.5,0.9,18.5,782.5,469.72,350.86
2016,6,18,9,30,914.0,89.0,0.9,19.0,822.0,520.35,390.72
2016,6,18,9,45,918.5,92.5,0.95,19.5,855.0,569.46,428.49
2016,6,18,10,0,923.0,96.0,1.0,20.0,888.0,617.8,464.53
2016,6,18,10,15,929.5,97.0,1.0,20.0,916.0,664.29,498.73
2016,6,18,10,30,936.0,98.0,1.0,20.0,944.0,709.78,531.34
2016,6,18,10,45,941.5,98.0,1.0,20.5,965.5,752.49,559.42
2016,6,18,11,0,947.0,98.0,1.0,21.0,987.0,793.74,584.89
2016,6,18,11,15,949.5,98.5,1.0,21.0,1000.5,831.45,608.83
2016,6,18,11,30,952.0,99.0,1.0,21.0,1014.0,867.16,631.3
2016,6,18,11,45,954.5,98.5,1.05,21.5,1021.0,899.83,651.21
2016,6,18,12,0,957.0,98.0,1.1,22.0,1028.0,930.22,669.58
2016,6,18,12,15,957.0,98.0,1.15,22.0,1027.0,956.43,686.57
2016,6,18,12,30,957.0,98.0,1.2,22.0,1026.0,980.0,701.97
2016,6,18,12,45,957.0,97.0,1.25,22.0,1017.5,999.8,715.11
2016,6,18,13,0,957.0,96.0,1.3,22.0,1009.0,1016.68,726.55
2016,6,18,13,15,954.0,95.0,1.35,22.0,993.0,1027.61,734.41
2016,6,18,13,30,951.0,94.0,1.4,22.0,977.0,1035.37,740.49
2016,6,18,13,45,945.5,94.5,1.45,22.0,954.0,1039.03,744.18
2016,6,18,14,0,940.0,95.0,1.5,22.0,931.0,1039.52,746.06
2016,6,18,14,15,934.5,93.5,1.5,22.0,901.5,1034.71,743.96
2016,6,18,14,30,929.0,92.0,1.5,22.0,872.0,1026.74,740.08
2016,6,18,14,45,920.0,91.5,1.5,22.0,836.5,1013.36,732.92
2016,6,18,15,0,911.0,91.0,1.5,22.0,801.0,997.08,724.08
2016,6,18,15,15,901.0,89.0,1.5,21.5,760.5,975.34,713.21
2016,6,18,15,30,891.0,87.0,1.5,21.0,720.0,950.95,700.64
2016,6,18,15,45,876.5,86.0,1.5,21.0,675.0,921.08,683.1
2016,6,18,16,0,862.0,85.0,1.5,21.0,630.0,889.12,664.13
2016,6,18,16,15,844.5,82.0,1.45,20.5,581.5,850.23,640.95
2016,6,18,16,30,827.0,79.0,1.4,20.0,533.0,809.82,616.45
2016,6,18,16,45,803.0,76.5,1.4,20.0,482.0,770.37,591.61
2016,6,18,17,0,779.0,74.0,1.4,20.0,431.0,723.08,560.75
2016,6,18,17,15,747.5,70.0,1.4,19.5,379.5,667.87,524.47
2016,6,18,17,30,716.0,66.0,1.4,19.0,328.0,613.11,487.3
2016,6,18,17,45,673.0,61.0,1.4,18.5,277.5,550.07,442.15
2016,6,18,18,0,630.0,56.0,1.4,18.0,227.0,492.79,397.97
2016,6,18,18,15,565.0,49.5,1.3,17.0,179.0,419.71,339.56
2016,6,18,18,30,500.0,43.0,1.2,16.0,131.0,351.52,282.47
2016,6,18,18,45,399.0,34.0,1.2,15.5,90.0,267.45,210.04
2016,6,18,19,0,298.0,25.0,1.2,15.0,49.0,191.97,131.66
2016,6,18,19,15,149.0,12.5,1.15,14.5,24.5,72.75,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,0.6,13.0,12.0,9.53,0.0
2016,6,19,5,15,238.5,21.0,0.6,13.5,43.5,16.71,4.41
2016,6,19,5,30,380.0,32.0,0.6,14.0,75.0,25.01,15.77
2016,6,19,5,45,467.0,40.0,0.65,14.5,119.0,30.14,20.93
2016,6,19,6,0,554.0,48.0,0.7,15.0,163.0,35.03,25.56
2016,6,19,6,15,609.5,53.5,0.7,15.5,212.0,37.59,27.95
2016,6,19,6,30,665.0,59.0,0.7,16.0,261.0,43.93,33.56
2016,6,19,6,45,703.5,63.5,0.7,16.5,312.5,45.67,34.97
2016,6,19,7,0,742.0,68.0,0.7,17.0,364.0,47.32,36.26
2016,6,19,7,15,769.5,71.5,0.7,17.5,415.0,74.3,39.88
2016,6,19,7,30,797.0,75.0,0.7,18.0,466.0,118.72,61.81
2016,6,19,7,45,817.0,78.0,0.7,19.0,516.0,164.97,93.69
2016,6,19,8,0,837.0,81.0,0.7,20.0,566.0,220.62,137.54
2016,6,19,8,15,853.0,83.5,0.7,20.0,613.0,269.84,179.09
2016,6,19,8,30,869.0,86.0,0.7,20.0,660.0,320.57,222.56
2016,6,19,8,45,881.5,88.0,0.7,20.5,704.0,371.04,265.16
2016,6,19,9,0,894.0,90.0,0.7,21.0,748.0,422.29,307.34
2016,6,19,9,15,904.0,92.0,0.7,21.5,786.5,473.03,347.9
2016,6,19,9,30,914.0,94.0,0.7,22.0,825.0,523.91,387.18
2016,6,19,9,45,927.5,91.5,0.7,22.5,860.5,572.79,423.76
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,621.62,459.1
2016,6,19,10,15,946.0,90.0,0.75,23.0,923.0,667.94,492.99
2016,6,19,10,30,951.0,91.0,0.8,23.0,950.0,713.09,525.33
2016,6,19,10,45,953.0,93.0,0.85,23.5,970.5,755.67,553.2
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,796.51,578.61
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,834.51,603.08
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,870.49,626.15
2016,6,19,11,45,957.0,98.5,1.05,24.5,1023.0,901.52,644.76
2016,6,19,12,0,954.0,101.0,1.1,25.0,1028.0,930.02,661.71
2016,6,19,12,15,954.0,101.0,1.15,25.0,1027.0,956.23,678.53
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,979.81,693.76
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,997.9,706.51
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,1013.01,717.55
2016,6,19,13,15,939.0,106.5,1.45,25.0,990.0,1024.48,725.67
2016,6,19,13,30,936.0,106.0,1.5,25.0,974.0,1032.84,732.03
2016,6,19,13,45,934.0,103.5,1.55,25.0,952.0,1036.98,735.93
2016,6,19,14,0,932.0,101.0,1.6,25.0,930.0,1037.91,738.02
2016,6,19,14,15,925.5,100.0,1.6,24.5,900.5,1032.79,737.17
2016,6,19,14,30,919.0,99.0,1.6,24.0,871.0,1024.55,734.56
2016,6,19,14,45,650.0,213.0,1.65,24.0,747.5,894.4,653.2
2016,6,19,15,0,381.0,327.0,1.7,24.0,624.0,734.07,542.49
2016,6,19,15,15,633.0,209.0,1.7,23.5,671.5,864.87,641.25
2016,6,19,15,30,885.0,91.0,1.7,23.0,719.0,950.12,698.7
2016,6,19,15,45,870.5,89.0,1.75,23.0,674.0,919.27,679.86
2016,6,19,16,0,856.0,87.0,1.8,23.0,629.0,886.33,660.76
2016,6,19,16,15,838.0,84.5,1.8,22.5,580.5,847.82,638.36
2016,6,19,16,30,820.0,82.0,1.8,22.0,532.0,815.06,619.58
2016,6,19,16,45,794.0,79.5,1.8,21.5,481.0,767.03,589.71
2016,6,19,17,0,768.0,77.0,1.8,21.0,430.0,718.46,558.83
2016,6,19,17,15,736.5,73.0,1.75,20.5,378.5,663.63,522.14
2016,6,19,17,30,705.0,69.0,1.7,20.0,327.0,609.25,484.65
2016,6,19,17,45,660.0,64.0,1.7,19.5,276.5,548.88,441.02
2016,6,19,18,0,615.0,59.0,1.7,19.0,226.0,487.54,393.68
2016,6,19,18,15,549.0,52.0,1.65,18.0,178.0,413.81,334.89
2016,6,19,18,30,483.0,45.0,1.6,17.0,130.0,345.02,277.39
2016,6,19,18,45,381.0,35.5,1.55,16.5,89.5,260.5,204.48
2016,6,19,19,0,279.0,26.0,1.5,16.0,49.0,184.89,127.17
2016,6,19,19,15,139.5,13.0,1.45,15.5,24.5,69.44,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,12.0,12.0,9.53,0.0
2016,6,20,5,15,240.5,21.5,1.15,12.5,44.0,17.21,4.52
2016,6,20,5,30,387.0,33.0,1.1,13.0,76.0,25.99,16.64
2016,6,20,5,45,481.5,40.0,1.1,13.5,121.5,30.2,21.05
2016,6,20,6,0,576.0,47.0,1.1,14.0,167.0,34.27,24.97
2016,6,20,6,15,632.0,52.5,1.05,14.5,217.0,40.38,30.54
2016,6,20,6,30,688.0,58.0,1.0,15.0,267.0,43.17,33.01
2016,6,20,6,45,729.0,61.5,1.0,15.5,319.0,44.15,33.77
2016,6,20,7,0,770.0,65.0,1.0,16.0,371.0,45.12,34.46
2016,6,20,7,15,797.0,68.0,1.0,16.5,423.0,72.0,37.84
2016,6,20,7,30,824.0,71.0,1.0,17.0,475.0,117.32,60.04
2016,6,20,7,45,845.0,73.5,1.05,17.5,525.5,171.85,98.77
2016,6,20,8,0,866.0,76.0,1.1,18.0,576.0,221.46,138.42
2016,6,20,8,15,881.0,78.0,1.1,18.5,623.5,271.45,181.0
2016,6,20,8,30,896.0,80.0,1.1,19.0,671.0,322.83,225.31
2016,6,20,8,45,908.0,81.5,1.15,19.5,714.5,374.03,269.32
2016,6,20,9,0,920.0,83.0,1.2,20.0,758.0,425.93,312.96
2016,6,20,9,15,928.5,84.5,1.2,20.5,797.0,476.83,354.48
2016,6,20,9,30,937.0,86.0,1.2,21.0,836.0,527.69,394.59
2016,6,20,9,45,927.5,96.0,1.25,21.5,864.5,575.94,431.66
2016,6,20,10,0,918.0,106.0,1.3,22.0,893.0,622.16,466.05
2016,6,20,10,15,923.5,107.5,1.35,22.0,920.5,668.35,500.48
2016,6,20,10,30,929.0,109.0,1.4,22.0,948.0,713.48,533.37
2016,6,20,10,45,933.0,109.0,1.45,22.5,968.0,755.01,561.67
2016,6,20,11,0,937.0,109.0,1.5,23.0,988.0,794.97,587.03
2016,6,20,11,15,939.0,110.0,1.5,23.0,1001.5,832.54,611.17
2016,6,20,11,30,941.0,111.0,1.5,23.0,1015.0,868.12,633.82
2016,6,20,11,45,944.0,109.5,1.55,23.0,1022.0,900.17,654.66
2016,6,20,12,0,947.0,108.0,1.6,23.0,1029.0,929.99,674.05
2016,6,20,12,15,947.0,108.0,1.65,23.0,1028.0,956.16,691.12
2016,6,20,12,30,947.0,108.0,1.7,23.0,1027.0,979.73,706.59
2016,6,20,12,45,949.5,105.5,1.75,23.5,1019.5,1000.49,718.97
2016,6,20,13,0,952.0,103.0,1.8,24.0,1012.0,1018.38,729.59
2016,6,20,13,15,950.0,102.0,1.8,23.5,996.5,1030.43,738.8
2016,6,20,13,30,948.0,101.0,1.8,23.0,981.0,1039.34,746.24
2016,6,20,13,45,943.0,101.0,1.85,23.0,958.0,1043.16,749.91
2016,6,20,14,0,938.0,101.0,1.9,23.0,935.0,1043.8,751.76
2016,6,20,14,15,932.5,100.0,1.9,22.5,906.0,1039.72,751.55
2016,6,20,14,30,927.0,99.0,1.9,22.0,877.0,1032.51,749.53
2016,6,20,14,45,918.0,98.0,1.9,22.0,841.5,1018.78,742.05
2016,6,20,15,0,909.0,97.0,1.9,22.0,806.0,1002.13,732.85
2016,6,20,15,15,898.5,95.0,1.9,21.5,765.5,980.11,721.65
2016,6,20,15,30,888.0,93.0,1.9,21.0,725.0,955.46,708.74
2016,6,20,15,45,711.5,143.0,1.9,21.0,628.5,846.92,638.08
2016,6,20,16,0,535.0,193.0,1.9,21.0,532.0,723.5,554.24
2016,6,20,16,15,521.0,182.0,1.85,20.5,491.0,687.32,531.8
2016,6,20,16,30,507.0,171.0,1.8,20.0,450.0,650.16,507.43
2016,6,20,16,45,420.5,170.0,1.8,20.0,387.0,564.13,444.61
2016,6,20,17,0,334.0,169.0,1.8,20.0,324.0,468.77,373.53
2016,6,20,17,15,169.0,145.5,1.75,19.0,223.5,293.68,237.32
2016,6,20,17,30,4.0,122.0,1.7,18.0,123.0,123.87,97.59
2016,6,20,17,45,313.5,90.0,1.65,17.5,175.5,340.42,280.87
2016,6,20,18,0,623.0,58.0,1.6,17.0,228.0,491.69,401.13
2016,6,20,18,15,557.0,51.5,1.5,16.5,180.0,418.24,339.83
2016,6,20,18,30,491.0,45.0,1.4,16.0,132.0,349.71,281.72
2016,6,20,18,45,386.5,36.0,1.3,15.5,91.0,264.11,207.82
2016,6,20,19,0,282.0,27.0,1.2,15.0,50.0,187.75,130.11
2016,6,20,19,15,141.0,13.5,1.2,14.5,25.0,70.62,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,0.6,12.0,12.0,9.53,0.0
2016,6,21,5,15,227.0,21.0,0.6,12.5,43.0,16.76,4.03
2016,6,21,5,30,369.0,32.0,0.6,13.0,74.0,25.07,15.86
2016,6,21,5,45,463.0,39.5,0.6,13.5,118.0,29.76,20.69
2016,6,21,6,0,557.0,47.0,0.6,14.0,162.0,34.26,24.99
2016,6,21,6,15,614.0,52.5,0.6,14.5,211.5,36.86,27.43
2016,6,21,6,30,671.0,58.0,0.6,15.0,261.0,43.15,33.02
2016,6,21,6,45,713.5,61.5,0.65,16.0,313.5,44.13,33.7
2016,6,21,7,0,756.0,65.0,0.7,17.0,366.0,45.1,34.3
2016,6,21,7,15,783.5,68.5,0.75,17.5,417.5,71.27,37.7
2016,6,21,7,30,811.0,72.0,0.8,18.0,469.0,116.32,59.59
2016,6,21,7,45,832.5,74.0,0.85,18.5,519.0,169.87,97.26
2016,6,21,8,0,854.0,76.0,0.9,19.0,569.0,218.54,135.86
2016,6,21,8,15,869.0,78.0,0.9,19.5,616.0,267.91,177.62
2016,6,21,8,30,884.0,80.0,0.9,20.0,663.0,318.69,221.11
2016,6,21,8,45,896.0,82.0,0.95,20.5,706.5,369.68,264.62
2016,6,21,9,0,908.0,84.0,1.0,21.0,750.0,421.41,307.78
2016,6,21,9,15,916.5,85.5,1.0,21.5,788.5,471.73,348.52
2016,6,21,9,30,925.0,87.0,1.0,22.0,827.0,522.03,387.89
2016,6,21,9,45,925.0,92.0,1.05,22.5,858.0,570.56,424.95
2016,6,21,10,0,925.0,97.0,1.1,23.0,889.0,617.93,460.0
2016,6,21,10,15,929.5,98.0,1.15,23.0,916.0,663.33,493.66
2016,6,21,10,30,934.0,99.0,1.2,23.0,943.0,707.57,525.75
2016,6,21,10,45,936.5,100.5,1.25,23.5,962.5,749.49,553.88
2016,6,21,11,0,939.0,102.0,1.3,24.0,982.0,789.74,579.24
2016,6,21,11,15,941.0,102.5,1.3,24.0,995.5,826.9,602.88
2016,6,21,11,30,943.0,103.0,1.3,24.0,1009.0,862.06,625.04
2016,6,21,11,45,942.5,103.5,1.35,24.5,1014.5,892.98,643.77
2016,6,21,12,0,942.0,104.0,1.4,25.0,1020.0,921.51,660.9
2016,6,21,12,15,942.0,104.0,1.4,25.0,1018.5,947.53,677.01
2016,6,21,12,30,942.0,104.0,1.4,25.0,1017.0,970.96,691.5
2016,6,21,12,45,939.0,104.5,1.45,25.0,1008.0,989.33,703.64
2016,6,21,13,0,936.0,105.0,1.5,25.0,999.0,1004.78,714.1
2016,6,21,13,15,933.5,104.5,1.55,25.0,983.5,1016.71,722.49
2016,6,21,13,30,931.0,104.0,1.6,25.0,968.0,1025.56,729.13
2016,6,21,13,45,926.5,103.0,1.65,25.0,945.5,1028.8,732.44
2016,6,21,14,0,922.0,102.0,1.7,25.0,923.0,1028.89,733.96
2016,6,21,14,15,916.0,101.0,1.7,24.5,894.0,1024.36,733.46
2016,6,21,14,30,910.0,100.0,1.7,24.0,865.0,1016.75,731.2
2016,6,21,14,45,901.5,99.0,1.75,24.0,830.0,1003.68,724.88
2016,6,21,15,0,893.0,98.0,1.8,24.0,795.0,987.73,716.84
2016,6,21,15,15,883.0,96.0,1.8,23.5,755.0,966.44,706.16
2016,6,21,15,30,873.0,94.0,1.8,23.0,715.0,942.56,693.81
2016,6,21,15,45,859.5,91.5,1.8,23.0,670.5,912.4,675.95
2016,6,21,16,0,846.0,89.0,1.8,23.0,626.0,880.11,656.63
2016,6,21,16,15,829.0,86.5,1.8,22.0,578.5,850.26,641.27
2016,6,21,16,30,812.0,84.0,1.8,21.0,531.0,811.28,619.27
2016,6,21,16,45,789.5,80.5,1.8,20.5,481.0,765.19,590.65
2016,6,21,17,0,767.0,77.0,1.8,20.0,431.0,718.34,560.84
2016,6,21,17,15,736.0,73.0,1.75,19.0,380.0,663.95,525.3
2016,6,21,17,30,705.0,69.0,1.7,18.0,329.0,609.96,488.83
2016,6,21,17,45,662.0,64.0,1.65,17.5,278.5,550.93,445.68
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,490.77,398.78
2016,6,21,18,15,554.0,52.0,1.5,16.5,180.0,417.41,339.21
2016,6,21,18,30,489.0,45.0,1.4,16.0,132.0,348.89,281.15
2016,6,21,18,45,387.0,36.0,1.3,15.5,91.0,264.58,208.31
2016,6,21,19,0,285.0,27.0,1.2,15.0,50.0,189.53,131.91
2016,6,21,19,15,142.5,13.5,1.1,14.5,25.0,71.32,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
