Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,90.0,10.0,1.2,11.0,12.0,9.53,0.0
2016,6,22,5,15,239.0,21.0,1.2,11.5,43.5,16.8,3.8
2016,6,22,5,30,388.0,32.0,1.2,12.0,75.0,25.13,15.93
2016,6,22,5,45,476.5,40.0,1.3,12.5,119.5,30.26,21.18
2016,6,22,6,0,565.0,48.0,1.4,13.0,164.0,35.16,25.85
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.0,37.71,28.33
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,44.07,34.09
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,45.41,35.17
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,46.7,36.14
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,72.2,39.27
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,117.39,61.3
2016,6,22,7,45,836.5,76.0,1.3,15.5,522.5,171.18,99.51
2016,6,22,8,0,859.0,78.0,1.3,16.0,573.0,220.25,138.87
2016,6,22,8,15,874.5,80.5,1.3,16.0,621.0,270.41,182.23
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,322.03,227.63
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,373.05,272.07
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,424.92,316.32
2016,6,22,9,15,926.0,86.5,1.4,17.0,797.0,475.93,359.26
2016,6,22,9,30,935.0,88.0,1.4,17.0,836.0,526.95,400.99
2016,6,22,9,45,943.5,88.5,1.4,17.5,870.0,576.67,439.75
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,625.93,476.87
2016,6,22,10,15,957.0,90.0,1.4,18.0,931.5,672.79,512.06
2016,6,22,10,30,962.0,91.0,1.4,18.0,959.0,718.48,545.5
2016,6,22,10,45,966.0,91.5,1.4,18.5,980.0,761.68,574.34
2016,6,22,11,0,970.0,92.0,1.4,19.0,1001.0,803.25,600.54
2016,6,22,11,15,972.5,92.0,1.4,19.0,1015.0,841.41,625.27
2016,6,22,11,30,975.0,92.0,1.4,19.0,1029.0,877.51,648.45
2016,6,22,11,45,976.5,92.0,1.45,19.0,1035.5,910.56,670.17
2016,6,22,12,0,978.0,92.0,1.5,19.0,1042.0,941.24,690.31
2016,6,22,12,15,978.0,92.0,1.5,19.0,1041.0,968.06,707.26
2016,6,22,12,30,978.0,92.0,1.5,19.0,1040.0,992.17,722.48
2016,6,22,12,45,967.5,98.0,1.55,19.0,1029.0,1009.46,734.18
2016,6,22,13,0,957.0,104.0,1.6,19.0,1018.0,1023.61,744.04
2016,6,22,13,15,954.5,103.5,1.6,18.5,1002.5,1035.85,753.5
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,1044.95,761.11
2016,6,22,13,45,947.0,102.5,1.6,18.0,964.0,1048.4,763.86
2016,6,22,14,0,942.0,102.0,1.6,18.0,941.0,1048.65,764.78
2016,6,22,14,15,936.0,100.5,1.6,18.0,911.5,1043.64,762.53
2016,6,22,14,30,930.0,99.0,1.6,18.0,882.0,1035.47,758.45
2016,6,22,14,45,922.0,97.5,1.6,18.0,846.0,1022.24,751.28
2016,6,22,15,0,914.0,96.0,1.6,18.0,810.0,1006.05,742.34
2016,6,22,15,15,903.5,94.5,1.55,17.5,769.5,984.6,730.72
2016,6,22,15,30,893.0,93.0,1.5,17.0,729.0,960.52,717.43
2016,6,22,15,45,879.0,91.0,1.5,17.0,683.5,930.12,699.34
2016,6,22,16,0,865.0,89.0,1.5,17.0,638.0,897.57,679.75
2016,6,22,16,15,847.0,86.0,1.5,16.5,589.0,858.35,656.68
2016,6,22,16,30,829.0,83.0,1.5,16.0,540.0,824.86,637.23
2016,6,22,16,45,805.0,80.0,1.55,15.5,489.0,777.65,608.18
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,729.74,577.89
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,674.11,540.49
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,618.93,502.18
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,557.68,456.4
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,495.56,406.96
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,421.36,346.29
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,352.04,287.08
2016,6,22,18,45,383.5,37.0,1.45,12.5,92.5,264.21,210.65
2016,6,22,19,0,275.0,28.0,1.4,12.0,51.0,186.32,131.73
2016,6,22,19,15,137.5,14.0,1.35,12.0,25.5,69.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,5,15,198.5,15.5,1.2,11.0,37.5,11.78,0.76
2016,6,23,5,30,397.0,31.0,1.2,11.0,75.0,24.26,15.23
2016,6,23,5,45,489.5,38.0,1.3,11.5,119.5,28.56,19.76
2016,6,23,6,0,582.0,45.0,1.4,12.0,164.0,35.75,26.5
2016,6,23,6,15,637.5,50.0,1.4,12.5,214.0,38.28,28.9
2016,6,23,6,30,693.0,55.0,1.4,13.0,264.0,40.74,31.1
2016,6,23,6,45,734.5,58.5,1.4,13.5,316.5,41.84,31.99
2016,6,23,7,0,776.0,62.0,1.4,14.0,369.0,42.92,32.79
2016,6,23,7,15,803.5,65.0,1.35,14.5,421.0,67.83,35.64
2016,6,23,7,30,831.0,68.0,1.3,15.0,473.0,120.69,63.58
2016,6,23,7,45,853.0,69.5,1.3,15.5,524.0,167.6,95.89
2016,6,23,8,0,875.0,71.0,1.3,16.0,575.0,216.91,135.5
2016,6,23,8,15,890.5,73.5,1.3,16.5,623.0,267.79,179.19
2016,6,23,8,30,906.0,76.0,1.3,17.0,671.0,320.13,224.79
2016,6,23,8,45,918.5,77.0,1.3,17.5,715.5,371.55,269.42
2016,6,23,9,0,931.0,78.0,1.3,18.0,760.0,423.72,313.67
2016,6,23,9,15,939.5,79.5,1.3,18.0,799.5,475.14,356.8
2016,6,23,9,30,948.0,81.0,1.3,18.0,839.0,526.53,398.64
2016,6,23,9,45,950.0,85.0,1.3,18.5,871.5,576.36,437.25
2016,6,23,10,0,952.0,89.0,1.3,19.0,904.0,625.18,473.78
2016,6,23,10,15,956.5,90.0,1.3,19.5,931.5,671.76,507.58
2016,6,23,10,30,961.0,91.0,1.3,20.0,959.0,717.12,539.5
2016,6,23,10,45,964.0,92.0,1.35,20.5,979.0,760.05,568.41
2016,6,23,11,0,967.0,93.0,1.4,21.0,999.0,801.28,594.7
2016,6,23,11,15,968.0,93.5,1.45,21.0,1011.5,838.66,619.33
2016,6,23,11,30,969.0,94.0,1.5,21.0,1024.0,873.9,642.46
2016,6,23,11,45,969.0,93.5,1.55,21.0,1029.5,905.11,662.88
2016,6,23,12,0,969.0,93.0,1.6,21.0,1035.0,933.86,681.71
2016,6,23,12,15,968.0,93.0,1.65,21.0,1032.5,959.6,698.63
2016,6,23,12,30,967.0,93.0,1.7,21.0,1030.0,982.62,713.87
2016,6,23,12,45,963.0,93.5,1.75,21.0,1020.0,1000.47,725.88
2016,6,23,13,0,959.0,94.0,1.8,21.0,1010.0,1015.27,736.1
2016,6,23,13,15,955.5,93.5,1.8,21.0,994.0,1026.44,743.45
2016,6,23,13,30,952.0,93.0,1.8,21.0,978.0,1034.44,748.94
2016,6,23,13,45,948.0,92.0,1.85,21.0,954.5,1038.23,752.62
2016,6,23,14,0,944.0,91.0,1.9,21.0,931.0,1038.81,754.42
2016,6,23,14,15,938.0,90.0,1.9,20.5,901.5,1034.2,753.84
2016,6,23,14,30,932.0,89.0,1.9,20.0,872.0,1026.44,751.42
2016,6,23,14,45,926.0,86.5,1.95,20.0,837.5,1013.93,745.31
2016,6,23,15,0,920.0,84.0,2.0,20.0,803.0,998.37,737.32
2016,6,23,15,15,910.0,82.5,2.0,19.5,762.5,977.18,726.48
2016,6,23,15,30,900.0,81.0,2.0,19.0,722.0,953.32,713.9
2016,6,23,15,45,890.5,77.5,2.0,19.0,678.5,925.04,696.99
2016,6,23,16,0,881.0,74.0,2.0,19.0,635.0,894.33,678.39
2016,6,23,16,15,864.5,72.0,1.95,18.5,586.5,857.04,655.88
2016,6,23,16,30,848.0,70.0,1.9,18.0,538.0,818.13,631.99
2016,6,23,16,45,828.0,67.0,1.9,17.5,487.5,773.71,604.22
2016,6,23,17,0,808.0,64.0,1.9,17.0,437.0,728.38,575.16
2016,6,23,17,15,778.5,60.5,1.85,16.5,385.5,680.96,543.4
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,627.22,505.93
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,564.54,460.3
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,503.89,413.02
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,432.36,354.38
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,365.14,296.78
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,282.61,224.12
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,206.28,145.32
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,78.74,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,205.5,14.5,1.15,12.0,37.0,10.94,0.03
2016,6,24,5,30,411.0,29.0,1.2,12.0,74.0,22.48,13.6
2016,6,24,5,45,496.5,36.5,1.3,12.5,118.5,27.31,18.55
2016,6,24,6,0,582.0,44.0,1.4,13.0,163.0,34.87,25.59
2016,6,24,6,15,639.0,49.5,1.4,13.5,213.5,37.88,28.42
2016,6,24,6,30,696.0,55.0,1.4,14.0,264.0,40.78,31.01
2016,6,24,6,45,732.5,59.5,1.4,14.5,316.0,42.68,32.6
2016,6,24,7,0,769.0,64.0,1.4,15.0,368.0,44.47,34.03
2016,6,24,7,15,797.5,67.5,1.35,15.0,420.5,68.71,36.87
2016,6,24,7,30,826.0,71.0,1.3,15.0,473.0,114.45,58.76
2016,6,24,7,45,846.0,74.5,1.3,15.5,524.0,169.64,97.9
2016,6,24,8,0,866.0,78.0,1.3,16.0,575.0,219.85,138.14
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.0,270.19,181.57
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,322.08,227.19
2016,6,24,8,45,910.5,85.0,1.35,16.5,717.5,374.5,272.79
2016,6,24,9,0,922.0,88.0,1.4,17.0,762.0,427.62,318.01
2016,6,24,9,15,931.5,89.5,1.4,17.5,802.0,479.13,360.65
2016,6,24,9,30,941.0,91.0,1.4,18.0,842.0,530.71,401.96
2016,6,24,9,45,948.0,92.5,1.4,18.5,876.5,580.83,440.83
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,630.37,477.96
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,677.46,513.14
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,723.37,546.59
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,766.97,576.26
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,808.89,603.11
2016,6,24,11,15,973.5,99.5,1.5,20.0,1023.0,847.68,628.2
2016,6,24,11,30,976.0,100.0,1.5,20.0,1037.0,884.42,651.74
2016,6,24,11,45,975.5,100.5,1.55,20.5,1043.0,916.46,671.44
2016,6,24,12,0,975.0,101.0,1.6,21.0,1049.0,946.02,689.45
2016,6,24,12,15,975.0,101.0,1.6,21.0,1047.5,972.98,706.41
2016,6,24,12,30,975.0,101.0,1.6,21.0,1046.0,997.25,721.65
2016,6,24,12,45,968.5,104.0,1.65,21.5,1036.0,1015.52,732.47
2016,6,24,13,0,962.0,107.0,1.7,22.0,1026.0,1030.72,741.45
2016,6,24,13,15,958.5,106.5,1.7,22.0,1009.5,1042.21,748.92
2016,6,24,13,30,955.0,106.0,1.7,22.0,993.0,1050.52,754.53
2016,6,24,13,45,951.0,104.5,1.75,22.0,970.0,1054.08,758.09
2016,6,24,14,0,947.0,103.0,1.8,22.0,947.0,1054.4,759.78
2016,6,24,14,15,940.5,102.0,1.8,21.5,917.0,1049.55,759.11
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,1041.53,756.61
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,1027.91,749.22
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,1011.31,740.09
2016,6,24,15,15,906.5,96.0,1.8,21.0,774.0,989.36,727.59
2016,6,24,15,30,896.0,94.0,1.8,21.0,733.0,964.75,713.42
2016,6,24,15,45,881.0,92.5,1.8,21.0,687.5,934.03,695.23
2016,6,24,16,0,866.0,91.0,1.8,21.0,642.0,901.2,675.57
2016,6,24,16,15,848.5,88.0,1.75,20.5,593.0,862.49,652.46
2016,6,24,16,30,831.0,85.0,1.7,20.0,544.0,829.5,633.02
2016,6,24,16,45,806.0,82.5,1.7,19.5,492.5,782.05,603.61
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,733.94,573.11
2016,6,24,17,15,748.5,75.5,1.65,18.5,389.0,677.33,535.14
2016,6,24,17,30,716.0,71.0,1.6,18.0,337.0,621.17,496.37
2016,6,24,17,45,669.5,66.5,1.55,17.5,285.0,560.16,452.0
2016,6,24,18,0,623.0,62.0,1.5,17.0,233.0,498.02,403.81
2016,6,24,18,15,555.5,55.0,1.4,16.0,184.0,422.88,343.73
2016,6,24,18,30,488.0,48.0,1.3,15.0,135.0,352.7,284.98
2016,6,24,18,45,381.0,38.0,1.2,14.5,93.5,264.46,209.02
2016,6,24,19,0,274.0,28.0,1.1,14.0,52.0,186.4,131.21
2016,6,24,19,15,137.0,14.0,1.05,13.5,26.0,69.74,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,170.0,17.0,0.55,12.5,35.5,13.15,0.84
2016,6,25,5,30,340.0,34.0,0.5,13.0,71.0,27.13,17.5
2016,6,25,5,45,440.0,42.0,0.5,13.5,115.5,32.14,22.75
2016,6,25,6,0,540.0,50.0,0.5,14.0,160.0,36.96,27.37
2016,6,25,6,15,599.5,56.0,0.5,14.5,209.5,39.82,30.06
2016,6,25,6,30,659.0,62.0,0.5,15.0,259.0,42.55,32.49
2016,6,25,6,45,703.5,66.0,0.55,15.5,312.0,47.97,37.19
2016,6,25,7,0,748.0,70.0,0.6,16.0,365.0,49.15,38.04
2016,6,25,7,15,777.0,73.5,0.65,16.5,417.0,71.83,40.12
2016,6,25,7,30,806.0,77.0,0.7,17.0,469.0,116.58,60.91
2016,6,25,7,45,829.5,79.5,0.8,18.0,520.5,163.24,92.32
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,219.67,136.58
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.0,269.79,178.64
2016,6,25,8,30,886.0,87.0,0.9,20.0,668.0,321.48,222.67
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.0,372.75,266.32
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,424.9,309.77
2016,6,25,9,15,922.5,91.5,1.05,21.5,798.0,476.01,351.34
2016,6,25,9,30,932.0,93.0,1.1,22.0,838.0,527.19,391.69
2016,6,25,9,45,934.5,97.5,1.15,22.5,870.5,577.08,429.81
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,626.02,466.03
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,672.71,500.2
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,718.32,532.73
2016,6,25,10,45,952.0,105.0,1.25,23.5,980.5,761.59,561.91
2016,6,25,11,0,956.0,106.0,1.3,24.0,1002.0,803.28,588.09
2016,6,25,11,15,959.0,106.5,1.3,24.0,1016.0,842.02,612.63
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,878.79,635.7
2016,6,25,11,45,962.5,107.5,1.35,24.5,1036.5,911.35,655.34
2016,6,25,12,0,963.0,108.0,1.4,25.0,1043.0,941.54,673.39
2016,6,25,12,15,963.0,107.5,1.4,25.0,1042.0,967.86,689.57
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,991.52,704.1
2016,6,25,12,45,962.5,106.5,1.45,25.0,1032.5,1011.92,717.45
2016,6,25,13,0,962.0,106.0,1.5,25.0,1024.0,1029.39,729.09
2016,6,25,13,15,958.5,105.0,1.55,25.0,1008.0,1040.4,736.87
2016,6,25,13,30,955.0,104.0,1.6,25.0,992.0,1048.22,742.88
2016,6,25,13,45,950.5,103.5,1.65,25.0,969.0,1052.34,746.76
2016,6,25,14,0,946.0,103.0,1.7,25.0,946.0,1053.25,748.81
2016,6,25,14,15,939.5,101.5,1.7,24.5,916.0,1047.9,747.86
2016,6,25,14,30,933.0,100.0,1.7,24.0,886.0,1039.38,745.1
2016,6,25,14,45,925.0,98.5,1.7,24.0,850.0,1026.28,738.16
2016,6,25,15,0,917.0,97.0,1.7,24.0,814.0,1010.19,729.48
2016,6,25,15,15,906.0,95.5,1.7,23.5,773.0,988.36,718.63
2016,6,25,15,30,895.0,94.0,1.7,23.0,732.0,963.88,706.1
2016,6,25,15,45,881.5,91.5,1.7,23.0,686.5,933.44,688.28
2016,6,25,16,0,868.0,89.0,1.7,23.0,641.0,900.8,668.96
2016,6,25,16,15,850.5,86.0,1.65,22.5,592.0,862.03,646.06
2016,6,25,16,30,833.0,83.0,1.6,22.0,543.0,828.94,626.75
2016,6,25,16,45,810.0,80.0,1.6,21.5,492.0,782.49,598.36
2016,6,25,17,0,787.0,77.0,1.6,21.0,441.0,735.26,568.82
2016,6,25,17,15,755.0,73.0,1.5,20.0,389.0,679.45,532.43
2016,6,25,17,30,723.0,69.0,1.4,19.0,337.0,624.06,495.18
2016,6,25,17,45,679.0,64.0,1.35,18.5,285.0,560.0,449.22
2016,6,25,18,0,635.0,59.0,1.3,18.0,233.0,502.07,404.56
2016,6,25,18,15,569.0,52.5,1.2,17.0,184.5,427.99,345.72
2016,6,25,18,30,503.0,46.0,1.1,16.0,136.0,358.77,288.14
2016,6,25,18,45,399.0,36.5,1.0,15.5,94.0,272.0,213.79
2016,6,25,19,0,295.0,27.0,0.9,15.0,52.0,195.15,136.95
2016,6,25,19,15,147.5,13.5,0.85,14.5,26.0,73.64,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,0.5,12.5,35.0,12.29,0.05
2016,6,26,5,30,351.0,32.0,0.5,13.0,70.0,25.3,15.9
2016,6,26,5,45,443.5,40.5,0.5,13.5,113.5,30.85,21.6
2016,6,26,6,0,536.0,49.0,0.5,14.0,157.0,36.14,26.64
2016,6,26,6,15,594.5,55.0,0.5,14.5,206.0,39.04,29.36
2016,6,26,6,30,653.0,61.0,0.5,15.0,255.0,41.8,31.82
2016,6,26,6,45,695.0,65.0,0.55,15.5,307.0,47.16,36.47
2016,6,26,7,0,737.0,69.0,0.6,16.0,359.0,48.36,37.35
2016,6,26,7,15,766.0,72.5,0.6,16.5,410.5,69.84,39.16
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,114.02,59.42
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,160.04,90.39
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,215.81,134.3
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,265.19,175.77
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,316.09,219.19
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,366.54,262.22
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,417.83,305.03
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,468.25,345.83
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,518.77,385.32
2016,6,26,9,45,925.5,93.0,0.85,21.5,858.0,567.7,422.74
2016,6,26,10,0,933.0,94.0,0.9,22.0,892.0,616.12,458.65
2016,6,26,10,15,938.5,95.0,0.95,22.5,919.0,662.6,492.13
2016,6,26,10,30,944.0,96.0,1.0,23.0,946.0,708.0,523.95
2016,6,26,10,45,947.0,97.0,1.05,23.5,966.5,750.37,552.3
2016,6,26,11,0,950.0,98.0,1.1,24.0,987.0,791.1,577.83
2016,6,26,11,15,952.0,98.5,1.15,24.0,1000.5,828.81,602.27
2016,6,26,11,30,954.0,99.0,1.2,24.0,1014.0,864.48,625.3
2016,6,26,11,45,954.0,99.5,1.25,24.0,1020.0,896.32,645.79
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,925.78,664.77
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,951.36,681.31
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,974.28,696.25
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,989.91,705.34
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,1002.44,712.63
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,1013.63,720.6
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,1021.75,726.78
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,1024.3,729.65
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,1023.73,730.76
2016,6,26,14,15,902.0,108.5,1.7,25.0,890.5,1018.01,728.08
2016,6,26,14,30,895.0,107.0,1.7,25.0,861.0,1009.24,723.66
2016,6,26,14,45,885.0,106.0,1.75,25.0,825.0,995.08,716.66
2016,6,26,15,0,875.0,105.0,1.8,25.0,789.0,978.12,707.96
2016,6,26,15,15,864.0,102.5,1.8,24.5,749.0,955.82,696.61
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,930.98,683.62
2016,6,26,15,45,837.5,98.0,1.8,24.0,664.5,900.17,665.33
2016,6,26,16,0,822.0,96.0,1.8,24.0,620.0,875.15,650.83
2016,6,26,16,15,803.5,93.0,1.75,23.5,572.0,836.57,627.77
2016,6,26,16,30,785.0,90.0,1.7,23.0,524.0,796.52,603.5
2016,6,26,16,45,761.0,86.5,1.7,22.5,474.0,750.1,574.8
2016,6,26,17,0,737.0,83.0,1.7,22.0,424.0,703.04,544.98
2016,6,26,17,15,704.5,78.5,1.65,21.0,373.5,647.97,509.09
2016,6,26,17,30,672.0,74.0,1.6,20.0,323.0,597.23,475.18
2016,6,26,17,45,627.5,68.5,1.55,19.5,273.0,534.53,429.2
2016,6,26,18,0,583.0,63.0,1.5,19.0,223.0,474.1,382.49
2016,6,26,18,15,517.5,55.5,1.4,18.0,176.0,401.21,324.38
2016,6,26,18,30,452.0,48.0,1.3,17.0,129.0,333.17,267.68
2016,6,26,18,45,354.0,38.0,1.2,16.5,89.0,251.08,197.16
2016,6,26,19,0,256.0,28.0,1.1,16.0,49.0,178.35,124.84
2016,6,26,19,15,128.0,14.0,1.05,15.5,24.5,66.12,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.0,15.0,0.45,12.5,34.5,11.44,0.0
2016,6,27,5,30,372.0,30.0,0.4,13.0,69.0,23.5,14.34
2016,6,27,5,45,461.0,38.0,0.4,13.5,112.5,28.7,19.71
2016,6,27,6,0,550.0,46.0,0.4,14.0,156.0,33.66,24.44
2016,6,27,6,15,607.0,51.5,0.4,14.5,205.0,36.29,26.92
2016,6,27,6,30,664.0,57.0,0.4,15.0,254.0,42.53,32.49
2016,6,27,6,45,703.0,61.0,0.4,15.5,305.5,43.93,33.62
2016,6,27,7,0,742.0,65.0,0.4,16.0,357.0,45.28,34.64
2016,6,27,7,15,770.0,68.5,0.45,16.5,408.0,65.95,36.37
2016,6,27,7,30,798.0,72.0,0.5,17.0,459.0,110.21,56.4
2016,6,27,7,45,819.0,75.5,0.6,18.0,509.0,164.08,93.45
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,213.1,131.61
2016,6,27,8,15,856.0,81.0,0.75,19.5,606.5,262.01,172.68
2016,6,27,8,30,872.0,83.0,0.8,20.0,654.0,312.44,215.79
2016,6,27,8,45,883.5,85.5,0.9,21.0,698.0,363.13,258.66
2016,6,27,9,0,895.0,88.0,1.0,22.0,742.0,414.53,301.13
2016,6,27,9,15,904.5,89.5,1.0,22.5,781.0,464.76,341.74
2016,6,27,9,30,914.0,91.0,1.0,23.0,820.0,515.1,381.07
2016,6,27,9,45,907.5,100.5,1.0,23.5,849.5,563.65,417.69
2016,6,27,10,0,901.0,110.0,1.0,24.0,879.0,610.49,451.77
2016,6,27,10,15,906.5,111.5,1.05,24.5,906.5,656.14,484.49
2016,6,27,10,30,912.0,113.0,1.1,25.0,934.0,700.77,515.61
2016,6,27,10,45,915.5,114.0,1.15,25.5,955.0,742.37,543.92
2016,6,27,11,0,919.0,115.0,1.2,26.0,976.0,782.44,568.97
2016,6,27,11,15,921.5,115.5,1.2,26.0,989.5,819.61,592.39
2016,6,27,11,30,924.0,116.0,1.2,26.0,1003.0,854.87,614.4
2016,6,27,11,45,924.5,117.0,1.25,26.5,1009.5,886.87,633.65
2016,6,27,12,0,925.0,118.0,1.3,27.0,1016.0,916.62,651.38
2016,6,27,12,15,925.0,118.0,1.35,27.0,1015.5,942.65,668.04
2016,6,27,12,30,925.0,118.0,1.4,27.0,1015.0,966.15,683.18
2016,6,27,12,45,925.5,116.0,1.45,27.0,1007.0,985.55,695.86
2016,6,27,13,0,926.0,114.0,1.5,27.0,999.0,1002.12,706.91
2016,6,27,13,15,923.5,113.5,1.55,27.0,984.0,1014.33,715.4
2016,6,27,13,30,921.0,113.0,1.6,27.0,969.0,1023.5,722.17
2016,6,27,13,45,917.5,112.0,1.65,27.0,947.0,1028.08,726.26
2016,6,27,14,0,914.0,111.0,1.7,27.0,925.0,1029.54,728.6
2016,6,27,14,15,907.5,109.5,1.75,26.5,896.0,1024.39,728.41
2016,6,27,14,30,901.0,108.0,1.8,26.0,867.0,1016.16,726.46
2016,6,27,14,45,894.5,105.5,1.85,26.0,832.5,1003.83,720.61
2016,6,27,15,0,888.0,103.0,1.9,26.0,798.0,988.55,712.99
2016,6,27,15,15,877.0,101.0,1.9,25.5,758.0,966.67,701.97
2016,6,27,15,30,866.0,99.0,1.9,25.0,718.0,942.21,689.31
2016,6,27,15,45,854.0,96.0,1.9,25.0,673.5,913.26,672.33
2016,6,27,16,0,842.0,93.0,1.9,25.0,629.0,882.11,653.84
2016,6,27,16,15,824.0,90.0,1.85,24.5,581.0,851.18,636.11
2016,6,27,16,30,806.0,87.0,1.8,24.0,533.0,811.02,611.87
2016,6,27,16,45,784.5,83.0,1.8,23.5,483.0,765.44,583.98
2016,6,27,17,0,763.0,79.0,1.8,23.0,433.0,719.02,554.84
2016,6,27,17,15,731.0,75.0,1.7,22.0,381.5,664.06,518.99
2016,6,27,17,30,699.0,71.0,1.6,21.0,330.0,609.54,482.32
2016,6,27,17,45,657.0,65.5,1.55,20.5,279.5,550.95,440.11
2016,6,27,18,0,615.0,60.0,1.5,20.0,229.0,490.94,394.05
2016,6,27,18,15,550.0,53.0,1.35,19.0,181.0,417.64,335.81
2016,6,27,18,30,485.0,46.0,1.2,18.0,133.0,349.15,278.92
2016,6,27,18,45,386.0,36.5,1.1,17.5,92.0,265.67,207.6
2016,6,27,19,0,287.0,27.0,1.0,17.0,51.0,191.68,133.76
2016,6,27,19,15,143.5,13.5,0.95,16.5,25.5,72.07,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,16.5,0.5,12.5,32.0,12.79,0.0
2016,6,28,5,30,292.0,33.0,0.5,13.0,64.0,26.32,16.67
2016,6,28,5,45,385.5,42.5,0.5,13.5,106.0,32.71,23.2
2016,6,28,6,0,479.0,52.0,0.5,14.0,148.0,38.77,28.95
2016,6,28,6,15,539.0,59.0,0.5,14.5,196.0,42.33,32.28
2016,6,28,6,30,599.0,66.0,0.5,15.0,244.0,45.71,35.29
2016,6,28,6,45,643.5,71.0,0.55,15.5,294.5,47.3,36.59
2016,6,28,7,0,688.0,76.0,0.6,16.0,345.0,48.79,37.73
2016,6,28,7,15,718.5,80.5,0.6,16.5,396.0,72.98,43.69
2016,6,28,7,30,749.0,85.0,0.6,17.0,447.0,115.63,62.9
2016,6,28,7,45,773.0,88.0,0.6,18.0,497.0,159.82,92.02
2016,6,28,8,0,797.0,91.0,0.6,19.0,547.0,206.79,128.25
2016,6,28,8,15,814.5,94.0,0.6,19.5,594.0,254.9,168.3
2016,6,28,8,30,832.0,97.0,0.6,20.0,641.0,304.81,210.49
2016,6,28,8,45,846.0,99.0,0.65,20.5,685.0,360.6,257.04
2016,6,28,9,0,860.0,101.0,0.7,21.0,729.0,410.81,298.56
2016,6,28,9,15,870.5,103.0,0.75,21.5,768.0,460.3,338.57
2016,6,28,9,30,881.0,105.0,0.8,22.0,807.0,510.02,377.56
2016,6,28,9,45,891.5,105.5,0.85,22.5,841.0,558.52,414.51
2016,6,28,10,0,902.0,106.0,0.9,23.0,875.0,606.84,450.21
2016,6,28,10,15,908.0,107.0,0.95,23.0,903.0,652.41,483.91
2016,6,28,10,30,914.0,108.0,1.0,23.0,931.0,697.0,516.17
2016,6,28,10,45,918.0,109.0,1.1,23.5,952.0,739.03,545.45
2016,6,28,11,0,922.0,110.0,1.2,24.0,973.0,779.55,571.56
2016,6,28,11,15,925.0,110.5,1.2,24.0,987.0,817.21,595.5
2016,6,28,11,30,928.0,111.0,1.2,24.0,1001.0,852.98,618.03
2016,6,28,11,45,929.0,111.5,1.25,24.0,1007.5,885.07,638.74
2016,6,28,12,0,930.0,112.0,1.3,24.0,1014.0,914.9,658.0
2016,6,28,12,15,930.0,112.0,1.35,24.0,1013.5,941.01,674.92
2016,6,28,12,30,930.0,112.0,1.4,24.0,1013.0,964.59,690.29
2016,6,28,12,45,921.5,116.0,1.45,24.0,1002.5,981.37,701.48
2016,6,28,13,0,913.0,120.0,1.5,24.0,992.0,995.18,710.97
2016,6,28,13,15,910.0,119.5,1.5,24.0,977.0,1006.87,718.52
2016,6,28,13,30,907.0,119.0,1.5,24.0,962.0,1015.55,724.31
2016,6,28,13,45,903.0,117.5,1.55,24.0,939.5,1019.16,727.87
2016,6,28,14,0,899.0,116.0,1.6,24.0,917.0,1019.68,729.67
2016,6,28,14,15,892.5,114.5,1.6,23.5,888.5,1014.64,728.8
2016,6,28,14,30,886.0,113.0,1.6,23.0,860.0,1006.56,726.2
2016,6,28,14,45,878.5,111.0,1.6,23.0,825.5,994.0,719.48
2016,6,28,15,0,871.0,109.0,1.6,23.0,791.0,978.57,711.08
2016,6,28,15,15,860.0,106.5,1.6,22.5,751.0,956.46,699.82
2016,6,28,15,30,849.0,104.0,1.6,22.0,711.0,931.81,686.93
2016,6,28,15,45,836.5,100.5,1.6,22.0,666.5,902.24,669.45
2016,6,28,16,0,824.0,97.0,1.6,22.0,622.0,878.32,655.69
2016,6,28,16,15,805.5,94.0,1.55,21.5,574.5,839.75,632.56
2016,6,28,16,30,787.0,91.0,1.5,21.0,527.0,799.69,608.23
2016,6,28,16,45,764.5,87.0,1.45,20.5,477.0,753.88,579.46
2016,6,28,17,0,742.0,83.0,1.4,20.0,427.0,707.32,549.57
2016,6,28,17,15,709.5,78.5,1.3,19.5,376.0,652.09,512.2
2016,6,28,17,30,677.0,74.0,1.2,19.0,325.0,601.17,477.01
2016,6,28,17,45,634.0,68.0,1.2,18.5,275.0,538.65,431.89
2016,6,28,18,0,591.0,62.0,1.2,18.0,225.0,478.27,385.75
2016,6,28,18,15,525.5,55.0,1.15,17.0,178.0,405.66,328.18
2016,6,28,18,30,460.0,48.0,1.1,16.0,131.0,337.86,271.85
2016,6,28,18,45,361.0,38.0,1.05,15.5,90.5,254.85,200.63
2016,6,28,19,0,262.0,28.0,1.0,15.0,50.0,181.28,127.38
2016,6,28,19,15,131.0,14.0,0.95,14.5,25.0,67.42,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.0,0.8,11.5,34.5,11.51,0.0
2016,6,29,5,30,372.0,30.0,0.8,12.0,69.0,23.62,14.38
2016,6,29,5,45,466.0,37.5,0.8,12.5,113.0,28.38,19.46
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,32.94,23.86
2016,6,29,6,15,618.0,50.5,0.8,13.0,206.5,38.97,29.46
2016,6,29,6,30,676.0,56.0,0.8,13.0,256.0,41.81,32.09
2016,6,29,6,45,717.0,60.0,0.85,13.5,308.0,43.26,33.28
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,44.65,34.36
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,63.58,35.6
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,108.65,55.5
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,162.72,92.76
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,212.01,131.65
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.0,262.24,174.67
2016,6,29,8,30,891.0,81.0,1.0,16.0,662.0,314.01,219.96
2016,6,29,8,45,903.5,82.5,1.05,16.5,706.5,365.19,264.45
2016,6,29,9,0,916.0,84.0,1.1,17.0,751.0,417.15,308.71
2016,6,29,9,15,925.5,85.5,1.1,17.0,791.0,468.42,351.75
2016,6,29,9,30,935.0,87.0,1.1,17.0,831.0,519.78,393.61
2016,6,29,9,45,936.5,92.0,1.15,17.5,864.0,569.8,432.72
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,618.79,469.83
2016,6,29,10,15,943.5,98.0,1.2,18.0,925.0,665.62,504.88
2016,6,29,10,30,949.0,99.0,1.2,18.0,953.0,711.36,538.24
2016,6,29,10,45,954.0,99.5,1.25,18.5,975.0,755.04,568.4
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,797.21,595.5
2016,6,29,11,15,961.5,100.5,1.3,19.0,1011.5,835.78,620.44
2016,6,29,11,30,964.0,101.0,1.3,19.0,1026.0,872.34,643.86
2016,6,29,11,45,966.0,101.0,1.35,19.0,1033.0,905.88,665.86
2016,6,29,12,0,968.0,101.0,1.4,19.0,1040.0,937.1,686.33
2016,6,29,12,15,968.5,101.0,1.45,19.0,1040.0,964.55,704.36
2016,6,29,12,30,969.0,101.0,1.5,19.0,1040.0,989.35,720.76
2016,6,29,12,45,960.0,106.0,1.55,19.0,1029.5,1007.34,732.88
2016,6,29,13,0,951.0,111.0,1.6,19.0,1019.0,1022.24,743.21
2016,6,29,13,15,948.0,110.5,1.6,18.5,1003.5,1034.36,752.57
2016,6,29,13,30,945.0,110.0,1.6,18.0,988.0,1043.35,760.1
2016,6,29,13,45,941.5,108.5,1.6,18.0,965.5,1047.63,763.38
2016,6,29,14,0,938.0,107.0,1.6,18.0,943.0,1048.71,764.8
2016,6,29,14,15,932.0,106.0,1.6,17.5,914.0,1044.62,764.56
2016,6,29,14,30,926.0,105.0,1.6,17.0,885.0,1037.4,762.49
2016,6,29,14,45,919.0,103.0,1.6,17.0,850.0,1025.01,755.82
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,1009.63,747.37
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,987.97,735.56
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,963.65,722.07
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,933.92,704.38
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,901.96,685.13
2016,6,29,16,15,847.0,89.0,1.45,15.5,594.0,870.48,666.67
2016,6,29,16,30,829.0,86.0,1.4,15.0,545.0,829.72,641.55
2016,6,29,16,45,806.5,82.5,1.4,15.0,494.0,783.27,611.52
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,735.98,580.32
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,680.67,542.56
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,625.72,504.04
2016,6,29,17,45,677.0,65.5,1.2,13.5,287.0,564.9,460.14
2016,6,29,18,0,633.0,60.0,1.2,13.0,235.0,502.77,412.05
2016,6,29,18,15,566.5,53.5,1.15,12.5,186.0,428.41,351.65
2016,6,29,18,30,500.0,47.0,1.1,12.0,137.0,358.91,292.59
2016,6,29,18,45,395.5,37.5,1.05,12.0,95.0,271.87,216.66
2016,6,29,19,0,291.0,28.0,1.0,12.0,53.0,194.7,138.42
2016,6,29,19,15,145.5,14.0,0.95,11.5,26.5,73.44,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.5,33.0,12.89,0.0
2016,6,30,5,30,319.0,33.0,0.9,12.0,66.0,26.5,16.75
2016,6,30,5,45,416.5,42.0,0.95,12.5,109.0,32.43,23.0
2016,6,30,6,0,514.0,51.0,1.0,13.0,152.0,38.09,28.43
2016,6,30,6,15,576.0,57.5,1.0,13.0,201.5,41.29,31.53
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,44.34,34.34
2016,6,30,6,45,346.5,107.0,1.0,13.5,211.5,74.77,61.32
2016,6,30,7,0,55.0,150.0,1.0,14.0,172.0,121.78,102.14
2016,6,30,7,15,214.0,161.0,0.95,14.5,262.0,121.51,93.27
2016,6,30,7,30,373.0,172.0,0.9,15.0,352.0,147.1,103.4
2016,6,30,7,45,304.5,207.5,0.9,15.5,364.5,193.17,140.2
2016,6,30,8,0,236.0,243.0,0.9,16.0,377.0,225.37,167.91
2016,6,30,8,15,549.0,168.5,0.9,16.5,517.0,247.04,173.83
2016,6,30,8,30,862.0,94.0,0.9,17.0,657.0,315.18,220.53
2016,6,30,8,45,874.5,97.0,0.9,17.5,701.0,366.24,264.17
2016,6,30,9,0,887.0,100.0,0.9,18.0,745.0,418.13,307.61
2016,6,30,9,15,897.5,102.0,0.9,18.5,785.0,468.97,349.09
2016,6,30,9,30,908.0,104.0,0.9,19.0,825.0,520.04,389.36
2016,6,30,9,45,913.5,107.0,0.9,19.5,859.0,569.33,426.99
2016,6,30,10,0,919.0,110.0,0.9,20.0,893.0,617.98,462.86
2016,6,30,10,15,925.0,111.5,0.9,20.0,921.5,664.84,497.25
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,710.69,530.04
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.0,753.54,559.55
2016,6,30,11,0,939.0,115.0,1.0,21.0,992.0,794.85,585.74
2016,6,30,11,15,942.0,115.5,1.0,21.0,1006.5,833.27,610.12
2016,6,30,11,30,945.0,116.0,1.0,21.0,1021.0,869.76,633.05
2016,6,30,11,45,946.0,116.5,1.05,21.5,1028.0,902.53,652.99
2016,6,30,12,0,947.0,117.0,1.1,22.0,1035.0,933.02,671.39
2016,6,30,12,15,946.5,117.0,1.1,22.0,1034.0,959.29,687.54
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,982.96,702.09
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.0,998.89,712.77
2016,6,30,13,0,919.0,132.0,1.2,22.0,1009.0,1011.7,721.71
2016,6,30,13,15,915.5,131.0,1.2,22.0,993.5,1022.8,728.83
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,1030.83,734.18
2016,6,30,13,45,906.0,129.5,1.25,22.0,954.5,1033.8,737.47
2016,6,30,14,0,900.0,129.0,1.3,22.0,931.0,1033.67,739.01
2016,6,30,14,15,893.0,127.5,1.3,22.0,901.5,1028.43,736.65
2016,6,30,14,30,886.0,126.0,1.3,22.0,872.0,1020.14,732.57
2016,6,30,14,45,876.0,124.0,1.35,22.0,836.0,1005.4,725.43
2016,6,30,15,0,866.0,122.0,1.4,22.0,800.0,987.82,716.59
2016,6,30,15,15,853.5,120.0,1.4,21.5,759.0,973.74,710.63
2016,6,30,15,30,841.0,118.0,1.4,21.0,718.0,948.5,697.44
2016,6,30,15,45,824.5,115.0,1.4,21.0,672.5,916.01,678.24
2016,6,30,16,0,808.0,112.0,1.4,21.0,627.0,881.49,657.62
2016,6,30,16,15,787.5,108.5,1.35,20.5,578.5,841.03,633.38
2016,6,30,16,30,767.0,105.0,1.3,20.0,530.0,799.17,607.88
2016,6,30,16,45,739.0,101.0,1.3,19.5,479.0,753.62,579.89
2016,6,30,17,0,711.0,97.0,1.3,19.0,428.0,703.76,548.15
2016,6,30,17,15,675.0,92.0,1.25,18.5,376.0,646.56,509.72
2016,6,30,17,30,639.0,87.0,1.2,18.0,324.0,590.2,470.61
2016,6,30,17,45,587.5,80.5,1.2,17.5,273.0,522.61,420.71
2016,6,30,18,0,536.0,74.0,1.2,17.0,222.0,457.73,370.81
2016,6,30,18,15,465.5,65.0,1.1,16.0,174.5,381.71,310.06
2016,6,30,18,30,395.0,56.0,1.0,15.0,127.0,310.8,250.99
2016,6,30,18,45,290.0,43.5,0.95,14.5,87.0,223.92,176.77
2016,6,30,19,0,185.0,31.0,0.9,14.0,47.0,149.34,104.61
2016,6,30,19,15,92.5,15.5,0.85,13.5,23.5,52.98,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,17.5,0.8,11.5,30.5,13.74,0.0
2016,7,1,5,30,254.0,35.0,0.8,12.0,61.0,27.32,17.37
2016,7,1,5,45,352.5,45.5,0.8,12.5,103.0,35.7,25.86
2016,7,1,6,0,451.0,56.0,0.8,13.0,145.0,42.54,32.38
2016,7,1,6,15,515.5,63.5,0.8,13.0,193.0,46.33,36.03
2016,7,1,6,30,580.0,71.0,0.8,13.0,241.0,49.94,39.35
2016,7,1,6,45,290.5,98.0,0.8,13.5,183.0,68.12,55.41
2016,7,1,7,0,1.0,125.0,0.8,14.0,125.0,109.92,91.8
2016,7,1,7,15,39.0,161.0,0.8,14.5,179.5,132.35,104.94
2016,7,1,7,30,77.0,197.0,0.8,15.0,234.0,165.07,128.72
2016,7,1,7,45,56.0,208.5,0.85,15.5,237.0,178.52,139.08
2016,7,1,8,0,35.0,220.0,0.9,16.0,240.0,189.6,148.1
2016,7,1,8,15,30.0,231.0,0.9,16.5,249.0,201.58,157.14
2016,7,1,8,30,25.0,242.0,0.9,17.0,258.0,220.94,171.86
2016,7,1,8,45,203.0,271.0,0.9,17.5,417.5,289.91,220.55
2016,7,1,9,0,381.0,300.0,0.9,18.0,577.0,384.47,289.26
2016,7,1,9,15,236.0,334.5,0.9,18.0,509.0,372.27,282.46
2016,7,1,9,30,91.0,369.0,0.9,18.0,441.0,360.21,274.38
2016,7,1,9,45,494.0,243.0,0.9,18.5,660.5,457.89,348.3
2016,7,1,10,0,897.0,117.0,0.9,19.0,880.0,610.38,460.28
2016,7,1,10,15,903.5,118.0,0.9,19.0,908.5,656.24,493.05
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,701.16,525.39
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,743.59,554.81
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,784.57,581.26
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,822.79,606.4
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,859.15,630.2
2016,7,1,11,45,926.5,123.0,1.15,20.5,1016.0,891.39,650.0
2016,7,1,12,0,928.0,123.0,1.2,21.0,1023.0,921.41,668.29
2016,7,1,12,15,928.0,123.0,1.2,21.0,1022.0,947.76,684.7
2016,7,1,12,30,928.0,123.0,1.2,21.0,1021.0,971.59,699.52
2016,7,1,12,45,924.5,123.5,1.25,21.0,1012.5,989.96,711.81
2016,7,1,13,0,921.0,124.0,1.3,21.0,1004.0,1005.44,722.43
2016,7,1,13,15,917.5,123.5,1.3,21.0,988.0,1016.96,729.85
2016,7,1,13,30,914.0,123.0,1.3,21.0,972.0,1025.43,735.52
2016,7,1,13,45,910.0,121.5,1.35,21.0,949.5,1029.31,739.34
2016,7,1,14,0,906.0,120.0,1.4,21.0,927.0,1030.05,741.38
2016,7,1,14,15,899.0,118.5,1.4,20.5,897.5,1024.71,740.33
2016,7,1,14,30,892.0,117.0,1.4,20.0,868.0,1016.31,737.53
2016,7,1,14,45,883.5,115.0,1.45,20.0,832.5,1002.9,731.09
2016,7,1,15,0,875.0,113.0,1.5,20.0,797.0,986.62,722.91
2016,7,1,15,15,863.0,110.5,1.45,19.5,756.5,963.65,710.31
2016,7,1,15,30,851.0,108.0,1.4,19.0,716.0,938.15,696.11
2016,7,1,15,45,836.0,105.5,1.4,19.0,671.0,915.62,683.28
