Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,821.0,103.0,1.4,19.0,626.0,882.79,663.51
2016,7,1,16,15,801.5,99.5,1.35,18.5,577.5,842.9,639.45
2016,7,1,16,30,782.0,96.0,1.3,18.0,529.0,801.55,614.1
2016,7,1,16,45,756.0,92.0,1.3,17.5,478.5,753.03,583.83
2016,7,1,17,0,730.0,88.0,1.3,17.0,428.0,703.97,552.44
2016,7,1,17,15,696.0,83.5,1.25,16.5,376.5,651.96,517.5
2016,7,1,17,30,662.0,79.0,1.2,16.0,325.0,597.0,479.29
2016,7,1,17,45,614.0,73.0,1.15,15.5,274.0,531.63,430.8
2016,7,1,18,0,566.0,67.0,1.1,15.0,223.0,468.75,381.93
2016,7,1,18,15,497.5,59.0,1.0,14.5,175.5,394.04,321.32
2016,7,1,18,30,429.0,51.0,0.9,14.0,128.0,324.38,262.51
2016,7,1,18,45,323.5,40.0,0.85,13.5,88.0,238.18,188.55
2016,7,1,19,0,218.0,29.0,0.8,13.0,48.0,161.28,113.37
2016,7,1,19,15,109.0,14.5,0.75,12.5,24.0,58.85,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,16.5,0.7,12.0,29.0,12.94,0.0
2016,7,2,5,30,248.0,33.0,0.7,12.0,58.0,25.72,15.95
2016,7,2,5,45,338.5,44.5,0.75,12.5,98.5,34.83,25.08
2016,7,2,6,0,429.0,56.0,0.8,13.0,139.0,42.6,32.41
2016,7,2,6,15,492.0,64.0,0.8,13.5,186.5,46.8,36.37
2016,7,2,6,30,555.0,72.0,0.8,14.0,234.0,50.78,39.94
2016,7,2,6,45,279.0,99.5,0.85,14.5,181.0,69.22,56.17
2016,7,2,7,0,3.0,127.0,0.9,15.0,128.0,111.39,92.74
2016,7,2,7,15,26.5,158.0,0.9,15.0,170.5,129.94,103.0
2016,7,2,7,30,50.0,189.0,0.9,15.0,213.0,157.66,123.79
2016,7,2,7,45,74.5,217.0,0.9,15.5,257.0,186.33,144.65
2016,7,2,8,0,99.0,245.0,0.9,16.0,301.0,217.92,167.82
2016,7,2,8,15,445.0,179.5,0.9,16.5,464.5,232.16,165.85
2016,7,2,8,30,791.0,114.0,0.9,17.0,628.0,303.03,213.04
2016,7,2,8,45,805.0,117.5,0.95,17.5,671.5,351.85,254.71
2016,7,2,9,0,819.0,121.0,1.0,18.0,715.0,401.78,296.67
2016,7,2,9,15,830.5,123.5,1.0,18.5,754.5,450.76,336.69
2016,7,2,9,30,842.0,126.0,1.0,19.0,794.0,500.22,375.83
2016,7,2,9,45,850.0,129.0,1.05,19.5,827.5,552.35,415.85
2016,7,2,10,0,858.0,132.0,1.1,20.0,861.0,599.71,451.36
2016,7,2,10,15,865.0,133.5,1.1,20.0,889.0,644.72,484.76
2016,7,2,10,30,872.0,135.0,1.1,20.0,917.0,688.91,516.74
2016,7,2,10,45,876.5,136.5,1.15,20.5,938.5,730.38,545.6
2016,7,2,11,0,881.0,138.0,1.2,21.0,960.0,770.49,572.27
2016,7,2,11,15,884.0,138.5,1.2,21.0,974.5,807.09,595.86
2016,7,2,11,30,887.0,139.0,1.2,21.0,989.0,841.92,618.12
2016,7,2,11,45,888.5,139.5,1.25,21.0,996.0,873.62,638.89
2016,7,2,12,0,890.0,140.0,1.3,21.0,1003.0,903.23,658.29
2016,7,2,12,15,890.5,140.0,1.35,21.0,1002.5,929.31,675.43
2016,7,2,12,30,891.0,140.0,1.4,21.0,1002.0,953.02,691.11
2016,7,2,12,45,896.5,135.0,1.45,21.0,996.5,974.18,705.24
2016,7,2,13,0,902.0,130.0,1.5,21.0,991.0,992.68,717.77
2016,7,2,13,15,899.0,129.5,1.5,20.5,976.0,1004.56,726.86
2016,7,2,13,30,896.0,129.0,1.5,20.0,961.0,1013.46,734.27
2016,7,2,13,45,892.0,127.0,1.5,20.0,939.0,1016.83,736.93
2016,7,2,14,0,888.0,125.0,1.5,20.0,917.0,1017.11,737.84
2016,7,2,14,15,881.5,123.5,1.5,20.0,888.0,1012.37,735.72
2016,7,2,14,30,875.0,122.0,1.5,20.0,859.0,1004.61,731.86
2016,7,2,14,45,867.0,119.5,1.5,20.0,824.5,991.36,724.64
2016,7,2,15,0,859.0,117.0,1.5,20.0,790.0,975.27,715.74
2016,7,2,15,15,847.5,114.5,1.45,19.5,750.0,953.07,703.57
2016,7,2,15,30,836.0,112.0,1.4,19.0,710.0,936.7,695.29
2016,7,2,15,45,823.0,108.5,1.4,19.0,665.5,906.99,677.58
2016,7,2,16,0,810.0,105.0,1.4,19.0,621.0,875.11,658.47
2016,7,2,16,15,790.5,101.5,1.3,18.5,573.0,835.51,633.88
2016,7,2,16,30,771.0,98.0,1.2,18.0,525.0,794.48,608.07
2016,7,2,16,45,747.0,93.5,1.2,17.5,475.0,747.37,578.8
2016,7,2,17,0,723.0,89.0,1.2,17.0,425.0,703.38,551.06
2016,7,2,17,15,689.5,84.0,1.15,16.5,374.0,647.69,513.46
2016,7,2,17,30,656.0,79.0,1.1,16.0,323.0,592.7,475.31
2016,7,2,17,45,610.5,73.0,1.1,16.0,273.0,529.27,427.89
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,468.15,380.06
2016,7,2,18,15,498.5,58.5,1.0,15.5,175.5,394.08,320.17
2016,7,2,18,30,432.0,50.0,0.9,15.0,128.0,324.94,261.98
2016,7,2,18,45,333.5,39.0,0.8,14.5,88.0,242.2,190.89
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,168.81,117.95
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,61.88,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,0.6,11.5,29.0,12.55,0.0
2016,7,3,5,30,257.0,32.0,0.6,12.0,58.0,25.73,15.87
2016,7,3,5,45,350.0,43.0,0.65,12.5,99.0,33.52,23.91
2016,7,3,6,0,443.0,54.0,0.7,13.0,140.0,40.89,30.9
2016,7,3,6,15,247.5,81.5,0.7,13.5,132.0,63.59,51.3
2016,7,3,6,30,52.0,109.0,0.7,14.0,124.0,90.58,75.12
2016,7,3,6,45,60.5,130.0,0.75,14.5,151.0,106.6,88.86
2016,7,3,7,0,69.0,151.0,0.8,15.0,178.0,122.29,102.05
2016,7,3,7,15,84.5,175.0,0.8,15.5,212.5,141.8,111.77
2016,7,3,7,30,100.0,199.0,0.8,16.0,247.0,167.44,129.39
2016,7,3,7,45,194.5,215.5,0.8,16.5,321.0,191.85,143.25
2016,7,3,8,0,289.0,232.0,0.8,17.0,395.0,225.32,164.87
2016,7,3,8,15,549.0,170.0,0.8,17.0,514.0,247.27,173.28
2016,7,3,8,30,809.0,108.0,0.8,17.0,633.0,301.92,211.2
2016,7,3,8,45,823.0,111.0,0.85,17.5,676.5,351.23,253.43
2016,7,3,9,0,837.0,114.0,0.9,18.0,720.0,401.64,295.81
2016,7,3,9,15,848.5,116.0,0.9,18.5,759.5,456.28,339.95
2016,7,3,9,30,860.0,118.0,0.9,19.0,799.0,505.64,378.91
2016,7,3,9,45,887.0,109.5,0.95,19.5,838.5,554.55,416.82
2016,7,3,10,0,914.0,101.0,1.0,20.0,878.0,604.59,454.53
2016,7,3,10,15,920.0,102.0,1.05,20.0,906.0,650.84,489.28
2016,7,3,10,30,926.0,103.0,1.1,20.0,934.0,696.09,522.55
2016,7,3,10,45,929.5,104.5,1.15,20.5,955.0,738.86,552.29
2016,7,3,11,0,933.0,106.0,1.2,21.0,976.0,780.09,578.62
2016,7,3,11,15,935.5,106.5,1.2,21.0,990.5,817.94,602.96
2016,7,3,11,30,938.0,107.0,1.2,21.0,1005.0,853.86,625.83
2016,7,3,11,45,938.5,107.5,1.25,21.5,1011.5,886.03,645.6
2016,7,3,12,0,939.0,108.0,1.3,22.0,1018.0,915.89,663.78
2016,7,3,12,15,939.0,108.0,1.3,22.0,1017.5,942.42,680.34
2016,7,3,12,30,939.0,108.0,1.3,22.0,1017.0,966.36,695.27
2016,7,3,12,45,925.0,116.0,1.35,22.0,1005.0,982.23,705.94
2016,7,3,13,0,911.0,124.0,1.4,22.0,993.0,994.99,714.85
2016,7,3,13,15,907.5,123.5,1.4,22.0,977.5,1006.46,722.3
2016,7,3,13,30,904.0,123.0,1.4,22.0,962.0,1014.9,727.97
2016,7,3,13,45,900.0,121.5,1.45,22.0,940.0,1018.78,731.74
2016,7,3,14,0,896.0,120.0,1.5,22.0,918.0,1019.56,733.74
2016,7,3,14,15,889.0,118.5,1.5,21.5,889.0,1014.29,732.7
2016,7,3,14,30,882.0,117.0,1.5,21.0,860.0,1005.98,729.93
2016,7,3,14,45,874.0,114.5,1.5,21.0,825.0,992.65,722.69
2016,7,3,15,0,866.0,112.0,1.5,21.0,790.0,976.44,713.76
2016,7,3,15,15,854.5,110.0,1.45,20.5,750.0,954.66,701.93
2016,7,3,15,30,843.0,108.0,1.4,20.0,710.0,930.38,688.52
2016,7,3,15,45,829.0,104.5,1.4,20.0,665.5,907.8,675.64
2016,7,3,16,0,815.0,101.0,1.4,20.0,621.0,874.88,655.82
2016,7,3,16,15,796.0,98.0,1.35,19.5,573.0,836.19,632.6
2016,7,3,16,30,777.0,95.0,1.3,19.0,525.0,796.05,608.1
2016,7,3,16,45,753.5,90.5,1.3,19.0,475.0,749.18,577.93
2016,7,3,17,0,730.0,86.0,1.3,19.0,425.0,701.62,546.69
2016,7,3,17,15,696.5,81.5,1.25,18.5,374.0,649.83,512.13
2016,7,3,17,30,663.0,77.0,1.2,18.0,323.0,595.23,474.45
2016,7,3,17,45,619.0,70.5,1.2,17.5,272.5,531.94,428.32
2016,7,3,18,0,575.0,64.0,1.2,17.0,222.0,470.86,381.41
2016,7,3,18,15,509.0,56.5,1.1,16.0,175.0,397.94,323.1
2016,7,3,18,30,443.0,49.0,1.0,15.0,128.0,329.88,266.19
2016,7,3,18,45,344.5,38.0,0.95,14.5,88.0,246.68,194.65
2016,7,3,19,0,246.0,27.0,0.9,14.0,48.0,172.7,120.52
2016,7,3,19,15,123.0,13.5,0.85,13.5,24.0,63.67,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.0,0.7,12.0,29.5,11.7,0.0
2016,7,4,5,30,300.0,30.0,0.7,12.0,59.0,23.92,14.26
2016,7,4,5,45,397.5,38.5,0.75,12.5,101.0,29.51,20.37
2016,7,4,6,0,495.0,47.0,0.8,13.0,143.0,34.86,25.52
2016,7,4,6,15,247.5,64.5,0.75,13.5,112.5,46.92,36.48
2016,7,4,6,30,0.0,82.0,0.7,14.0,82.0,73.79,60.36
2016,7,4,6,45,0.0,99.5,0.7,14.5,99.5,88.81,73.36
2016,7,4,7,0,0.0,117.0,0.7,15.0,117.0,103.7,85.98
2016,7,4,7,15,28.0,153.0,0.7,15.5,166.5,126.33,99.85
2016,7,4,7,30,56.0,189.0,0.7,16.0,216.0,157.65,123.05
2016,7,4,7,45,73.0,215.5,0.75,16.5,254.5,184.66,142.73
2016,7,4,8,0,90.0,242.0,0.8,17.0,293.0,213.79,164.21
2016,7,4,8,15,168.0,263.5,0.8,17.5,368.5,247.21,186.81
2016,7,4,8,30,246.0,285.0,0.8,18.0,444.0,288.63,216.36
2016,7,4,8,45,564.5,188.0,0.85,18.5,587.5,324.22,237.49
2016,7,4,9,0,883.0,91.0,0.9,19.0,731.0,404.78,296.48
2016,7,4,9,15,581.0,226.5,0.95,19.0,657.5,423.72,317.19
2016,7,4,9,30,279.0,362.0,1.0,19.0,584.0,428.42,323.33
2016,7,4,9,45,585.5,238.0,1.05,19.5,727.5,497.11,375.51
2016,7,4,10,0,892.0,114.0,1.1,20.0,871.0,602.04,453.78
2016,7,4,10,15,898.0,115.5,1.15,20.0,899.5,647.88,487.75
2016,7,4,10,30,904.0,117.0,1.2,20.0,928.0,692.77,520.82
2016,7,4,10,45,907.5,118.5,1.25,20.5,949.0,734.8,550.17
2016,7,4,11,0,911.0,120.0,1.3,21.0,970.0,775.33,576.62
2016,7,4,11,15,914.0,121.0,1.3,21.0,984.5,813.39,601.23
2016,7,4,11,30,917.0,122.0,1.3,21.0,999.0,849.61,624.43
2016,7,4,11,45,917.5,123.0,1.35,21.0,1005.5,881.78,645.49
2016,7,4,12,0,918.0,124.0,1.4,21.0,1012.0,911.72,665.1
2016,7,4,12,15,918.0,124.0,1.4,20.5,1011.5,937.96,682.93
2016,7,4,12,30,918.0,124.0,1.4,20.0,1011.0,961.7,699.23
2016,7,4,12,45,925.0,117.5,1.45,20.0,1006.0,983.14,713.57
2016,7,4,13,0,932.0,111.0,1.5,20.0,1001.0,1001.81,726.24
2016,7,4,13,15,929.0,110.5,1.45,20.0,985.5,1013.89,733.28
2016,7,4,13,30,926.0,110.0,1.4,20.0,970.0,1022.88,738.5
2016,7,4,13,45,922.0,109.0,1.4,20.0,948.0,1027.26,741.79
2016,7,4,14,0,918.0,108.0,1.4,20.0,926.0,1028.49,743.28
2016,7,4,14,15,912.0,106.5,1.35,20.0,897.0,1024.08,740.53
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,1016.55,736.01
2016,7,4,14,45,897.5,103.5,1.3,20.0,833.0,1003.53,729.03
2016,7,4,15,0,889.0,102.0,1.3,20.0,798.0,987.6,720.36
2016,7,4,15,15,878.5,100.0,1.25,19.5,757.5,966.39,708.91
2016,7,4,15,30,868.0,98.0,1.2,19.0,717.0,942.57,695.85
2016,7,4,15,45,854.0,95.5,1.2,19.0,672.5,912.47,678.17
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,880.24,659.03
2016,7,4,16,15,821.5,90.0,1.15,18.5,580.0,849.06,640.94
2016,7,4,16,30,803.0,87.0,1.1,18.0,532.0,808.66,616.33
2016,7,4,16,45,778.5,83.5,1.1,18.0,481.0,761.39,586.16
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,713.46,554.94
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,658.47,518.29
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,607.56,483.54
2016,7,4,17,45,642.0,66.5,1.0,16.5,276.0,542.49,436.66
2016,7,4,18,0,595.0,61.0,1.0,16.0,225.0,479.87,388.73
2016,7,4,18,15,529.0,54.0,0.9,15.5,177.5,406.78,329.74
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,338.57,272.32
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.0,252.38,198.61
2016,7,4,19,0,253.0,27.0,0.7,14.0,48.0,175.69,121.95
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.0,65.1,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,139.5,15.0,0.8,12.0,28.5,11.74,0.0
2016,7,5,5,30,279.0,30.0,0.8,12.0,57.0,23.99,14.21
2016,7,5,5,45,380.5,39.5,0.85,12.5,99.0,30.49,21.19
2016,7,5,6,0,482.0,49.0,0.9,13.0,141.0,36.66,27.1
2016,7,5,6,15,544.5,55.5,0.85,13.0,189.0,39.91,30.27
2016,7,5,6,30,607.0,62.0,0.8,13.0,237.0,43.01,33.15
2016,7,5,6,45,653.5,66.5,0.8,13.5,288.0,44.37,34.28
2016,7,5,7,0,700.0,71.0,0.8,14.0,339.0,50.38,39.48
2016,7,5,7,15,351.5,110.0,0.8,14.5,245.0,78.24,57.21
2016,7,5,7,30,3.0,149.0,0.8,15.0,151.0,132.12,104.81
2016,7,5,7,45,11.0,175.0,0.8,15.5,181.5,155.57,122.72
2016,7,5,8,0,19.0,201.0,0.8,16.0,212.0,180.04,141.23
2016,7,5,8,15,20.5,218.5,0.8,16.5,231.5,197.37,154.16
2016,7,5,8,30,22.0,236.0,0.8,17.0,251.0,214.93,167.17
2016,7,5,8,45,22.5,251.0,0.85,17.5,267.0,230.34,178.51
2016,7,5,9,0,23.0,266.0,0.9,18.0,283.0,245.83,189.81
2016,7,5,9,15,22.0,276.0,0.9,18.0,293.0,256.59,197.71
2016,7,5,9,30,21.0,286.0,0.9,18.0,303.0,267.2,205.47
2016,7,5,9,45,61.5,345.5,0.95,18.5,397.5,333.28,254.71
2016,7,5,10,0,102.0,405.0,1.0,19.0,492.0,410.58,310.93
2016,7,5,10,15,216.0,408.5,1.05,19.0,599.5,485.71,366.36
2016,7,5,10,30,330.0,412.0,1.1,19.0,707.0,571.49,428.76
2016,7,5,10,45,635.0,256.5,1.15,19.5,842.0,663.19,498.26
2016,7,5,11,0,940.0,101.0,1.2,20.0,977.0,779.03,581.04
2016,7,5,11,15,943.0,101.5,1.2,20.0,992.0,817.58,605.07
2016,7,5,11,30,946.0,102.0,1.2,20.0,1007.0,854.2,628.48
2016,7,5,11,45,946.5,103.0,1.25,20.0,1014.0,887.13,650.04
2016,7,5,12,0,947.0,104.0,1.3,20.0,1021.0,917.73,670.07
2016,7,5,12,15,947.5,104.0,1.3,19.5,1021.0,944.95,688.49
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,969.58,705.31
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,987.46,717.38
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,1002.31,727.7
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,1014.45,735.61
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,1023.51,741.72
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,1027.45,745.57
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,1028.21,747.6
2016,7,5,14,15,910.5,108.0,1.5,18.5,896.5,1023.88,747.16
2016,7,5,14,30,904.0,107.0,1.5,18.0,867.0,1016.47,744.92
2016,7,5,14,45,897.0,104.5,1.55,18.0,832.5,1003.9,738.9
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,988.36,731.06
2016,7,5,15,15,879.0,100.0,1.6,17.5,757.5,966.69,719.9
2016,7,5,15,30,868.0,98.0,1.6,17.0,717.0,942.41,707.05
2016,7,5,15,45,855.5,95.0,1.6,17.0,673.0,913.15,689.51
2016,7,5,16,0,843.0,92.0,1.6,17.0,629.0,881.67,670.42
2016,7,5,16,15,825.5,89.0,1.55,16.5,581.0,851.28,652.57
2016,7,5,16,30,808.0,86.0,1.5,16.0,533.0,811.63,628.05
2016,7,5,16,45,786.5,82.0,1.5,16.0,483.0,766.09,598.45
2016,7,5,17,0,765.0,78.0,1.5,16.0,433.0,719.69,567.67
2016,7,5,17,15,734.0,74.0,1.5,15.5,381.5,665.48,531.4
2016,7,5,17,30,703.0,70.0,1.5,15.0,330.0,611.62,494.2
2016,7,5,17,45,660.0,64.5,1.5,14.5,279.5,552.12,450.8
2016,7,5,18,0,617.0,59.0,1.5,14.0,229.0,491.35,403.35
2016,7,5,18,15,551.5,52.5,1.45,13.5,181.0,418.29,343.62
2016,7,5,18,30,486.0,46.0,1.4,13.0,133.0,350.04,285.29
2016,7,5,18,45,378.5,36.5,1.4,13.0,91.5,262.16,208.52
2016,7,5,19,0,271.0,27.0,1.4,13.0,50.0,183.69,128.04
2016,7,5,19,15,135.5,13.5,1.35,12.5,25.0,68.78,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,1.2,12.0,27.5,12.6,0.0
2016,7,6,5,30,248.0,32.0,1.2,12.0,55.0,25.03,14.92
2016,7,6,5,45,345.0,42.5,1.25,12.5,96.0,33.33,23.64
2016,7,6,6,0,442.0,53.0,1.3,13.0,137.0,40.27,30.27
2016,7,6,6,15,235.0,78.0,1.25,13.0,124.0,61.06,49.11
2016,7,6,6,30,28.0,103.0,1.2,13.0,111.0,86.31,71.67
2016,7,6,6,45,35.0,123.5,1.2,13.5,135.5,102.08,85.35
2016,7,6,7,0,42.0,144.0,1.2,14.0,160.0,117.54,98.46
2016,7,6,7,15,121.0,169.5,1.15,14.0,225.0,130.72,103.43
2016,7,6,7,30,200.0,195.0,1.1,14.0,290.0,162.89,123.7
2016,7,6,7,45,297.5,200.5,1.1,14.5,359.5,184.12,134.08
2016,7,6,8,0,395.0,206.0,1.1,15.0,429.0,215.29,154.01
2016,7,6,8,15,609.0,152.0,1.1,15.5,529.0,241.74,167.89
2016,7,6,8,30,823.0,98.0,1.1,16.0,629.0,293.99,205.65
2016,7,6,8,45,841.5,98.0,1.1,16.5,674.0,349.34,252.86
2016,7,6,9,0,860.0,98.0,1.1,17.0,719.0,399.51,295.37
2016,7,6,9,15,870.5,100.0,1.1,17.0,758.0,449.16,337.18
2016,7,6,9,30,881.0,102.0,1.1,17.0,797.0,499.07,378.04
2016,7,6,9,45,887.5,104.5,1.15,17.5,830.5,547.39,416.11
2016,7,6,10,0,894.0,107.0,1.2,18.0,864.0,595.2,452.63
2016,7,6,10,15,900.0,108.0,1.2,18.0,892.0,640.73,486.99
2016,7,6,10,30,906.0,109.0,1.2,18.0,920.0,685.31,519.79
2016,7,6,10,45,913.5,107.5,1.25,18.0,942.0,727.61,550.8
2016,7,6,11,0,921.0,106.0,1.3,18.0,964.0,768.66,578.79
2016,7,6,11,15,923.5,106.5,1.35,18.0,978.0,806.23,603.98
2016,7,6,11,30,926.0,107.0,1.4,18.0,992.0,841.87,627.78
2016,7,6,11,45,930.0,105.5,1.45,18.5,999.5,874.91,648.53
2016,7,6,12,0,934.0,104.0,1.5,19.0,1007.0,905.8,667.77
2016,7,6,12,15,933.5,104.0,1.5,18.5,1006.5,931.84,685.66
2016,7,6,12,30,933.0,104.0,1.5,18.0,1006.0,955.27,701.96
2016,7,6,12,45,929.0,105.5,1.55,18.0,997.0,974.18,714.82
2016,7,6,13,0,925.0,107.0,1.6,18.0,988.0,990.19,725.93
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.0,1001.68,733.53
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,1010.09,739.32
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,1013.94,743.08
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,1014.67,745.01
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,1009.75,744.13
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,1001.75,741.44
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.0,988.84,734.98
2016,7,6,15,0,878.0,99.0,1.8,17.0,785.0,973.08,726.76
2016,7,6,15,15,867.0,97.0,1.8,16.5,745.5,951.52,715.44
2016,7,6,15,30,856.0,95.0,1.8,16.0,706.0,927.4,702.43
2016,7,6,15,45,842.0,92.5,1.8,16.0,661.5,897.52,684.15
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,865.53,664.38
2016,7,6,16,15,810.0,87.0,1.75,15.5,569.5,835.0,646.15
2016,7,6,16,30,792.0,84.0,1.7,15.0,522.0,795.35,621.25
2016,7,6,16,45,768.5,80.5,1.7,15.0,472.5,749.25,590.75
2016,7,6,17,0,745.0,77.0,1.7,15.0,423.0,702.47,559.18
2016,7,6,17,15,713.5,73.0,1.65,14.5,372.5,648.59,522.17
2016,7,6,17,30,682.0,69.0,1.6,14.0,322.0,595.15,484.41
2016,7,6,17,45,638.5,64.0,1.55,14.0,272.0,536.7,440.09
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,477.16,392.28
2016,7,6,18,15,530.0,52.0,1.45,13.5,175.0,404.71,332.89
2016,7,6,18,30,465.0,45.0,1.4,13.0,128.0,337.12,275.01
2016,7,6,18,45,363.5,35.5,1.35,12.5,88.0,253.32,201.77
2016,7,6,19,0,262.0,26.0,1.3,12.0,48.0,178.18,123.85
2016,7,6,19,15,131.0,13.0,1.25,12.0,24.0,66.42,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,153.5,13.5,0.9,12.0,27.5,10.48,0.0
2016,7,7,5,30,307.0,27.0,0.9,12.0,55.0,21.33,11.77
2016,7,7,5,45,406.0,35.0,0.95,12.5,96.5,26.61,17.74
2016,7,7,6,0,505.0,43.0,1.0,13.0,138.0,31.66,22.63
2016,7,7,6,15,565.0,49.0,0.95,13.0,185.5,34.75,25.64
2016,7,7,6,30,625.0,55.0,0.9,13.0,233.0,41.31,31.63
2016,7,7,6,45,665.5,59.5,0.9,13.5,282.5,43.15,33.19
2016,7,7,7,0,706.0,64.0,0.9,14.0,332.0,44.91,34.61
2016,7,7,7,15,735.5,68.0,0.9,14.5,382.5,53.29,34.23
2016,7,7,7,30,765.0,72.0,0.9,15.0,433.0,96.1,49.66
2016,7,7,7,45,789.5,74.0,0.95,15.5,483.0,140.27,77.17
2016,7,7,8,0,814.0,76.0,1.0,16.0,533.0,194.41,119.04
2016,7,7,8,15,831.0,78.5,1.0,16.0,580.0,242.65,159.87
2016,7,7,8,30,848.0,81.0,1.0,16.0,627.0,292.55,203.44
2016,7,7,8,45,862.5,82.0,1.05,16.5,671.5,341.93,246.52
2016,7,7,9,0,877.0,83.0,1.1,17.0,716.0,392.34,289.73
2016,7,7,9,15,887.5,84.5,1.15,17.0,755.0,442.32,332.24
2016,7,7,9,30,898.0,86.0,1.2,17.0,794.0,492.54,373.86
2016,7,7,9,45,900.5,90.5,1.25,17.5,827.0,541.22,412.45
2016,7,7,10,0,903.0,95.0,1.3,18.0,860.0,589.03,449.16
2016,7,7,10,15,909.0,96.0,1.3,18.0,888.0,634.91,483.99
2016,7,7,10,30,915.0,97.0,1.3,18.0,916.0,679.81,517.22
2016,7,7,10,45,918.5,98.5,1.35,18.0,937.0,722.27,548.39
2016,7,7,11,0,922.0,100.0,1.4,18.0,958.0,763.2,576.19
2016,7,7,11,15,925.0,100.5,1.4,18.0,972.5,801.17,601.21
2016,7,7,11,30,928.0,101.0,1.4,18.0,987.0,837.26,624.77
2016,7,7,11,45,928.5,101.5,1.45,18.0,994.0,869.24,646.07
2016,7,7,12,0,929.0,102.0,1.5,18.0,1001.0,898.92,665.84
2016,7,7,12,15,929.5,102.0,1.55,18.0,1001.0,925.73,683.73
2016,7,7,12,30,930.0,102.0,1.6,18.0,1001.0,950.0,700.01
2016,7,7,12,45,921.0,107.0,1.65,18.0,991.0,967.59,712.03
2016,7,7,13,0,912.0,112.0,1.7,18.0,981.0,982.21,722.28
2016,7,7,13,15,909.5,111.5,1.7,18.0,966.0,994.62,730.54
2016,7,7,13,30,907.0,111.0,1.7,18.0,951.0,1004.03,736.98
2016,7,7,13,45,903.5,109.0,1.7,18.0,929.5,1007.85,739.98
2016,7,7,14,0,900.0,107.0,1.7,18.0,908.0,1008.55,741.15
2016,7,7,14,15,894.0,106.0,1.7,17.5,880.0,1004.73,740.97
2016,7,7,14,30,888.0,105.0,1.7,17.0,852.0,997.88,738.99
2016,7,7,14,45,882.0,102.0,1.7,17.0,818.0,985.85,732.39
2016,7,7,15,0,876.0,99.0,1.7,17.0,784.0,970.87,724.01
2016,7,7,15,15,865.0,97.0,1.7,16.5,744.0,949.36,712.74
2016,7,7,15,30,854.0,95.0,1.7,16.0,704.0,925.3,699.8
2016,7,7,15,45,842.5,91.5,1.7,16.0,660.5,896.62,682.4
2016,7,7,16,0,831.0,88.0,1.7,16.0,617.0,865.71,663.42
2016,7,7,16,15,813.5,85.5,1.7,15.5,570.0,836.09,646.4
2016,7,7,16,30,796.0,83.0,1.7,15.0,523.0,797.39,622.71
2016,7,7,16,45,775.0,79.0,1.7,15.0,473.5,752.63,593.18
2016,7,7,17,0,754.0,75.0,1.7,15.0,424.0,707.01,562.48
2016,7,7,17,15,722.5,71.0,1.7,14.5,373.0,652.82,525.67
2016,7,7,17,30,691.0,67.0,1.7,14.0,322.0,599.08,488.01
2016,7,7,17,45,650.5,61.5,1.7,14.0,272.5,538.11,442.23
2016,7,7,18,0,610.0,56.0,1.7,14.0,223.0,482.7,397.65
2016,7,7,18,15,546.0,49.5,1.65,13.5,176.0,410.9,338.52
2016,7,7,18,30,482.0,43.0,1.6,13.0,129.0,343.89,280.87
2016,7,7,18,45,384.0,34.0,1.55,12.5,88.5,261.79,208.65
2016,7,7,19,0,286.0,25.0,1.5,12.0,48.0,187.73,129.84
2016,7,7,19,15,143.0,12.5,1.45,12.0,24.0,70.84,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,13.0,1.0,12.0,27.0,10.08,0.0
2016,7,8,5,30,314.0,26.0,1.0,12.0,54.0,20.48,10.94
2016,7,8,5,45,411.0,34.0,1.05,12.5,95.0,25.8,17.01
2016,7,8,6,0,508.0,42.0,1.1,13.0,136.0,30.88,21.92
2016,7,8,6,15,367.5,71.5,1.1,13.0,150.5,52.7,41.67
2016,7,8,6,30,227.0,101.0,1.1,13.0,165.0,77.15,63.56
2016,7,8,6,45,238.0,121.5,1.1,13.5,200.5,90.9,75.53
2016,7,8,7,0,249.0,142.0,1.1,14.0,236.0,104.06,86.72
2016,7,8,7,15,505.5,106.0,1.05,14.0,332.5,72.87,59.13
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,93.03,47.82
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,137.2,75.31
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,191.14,117.12
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,238.92,157.39
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,288.3,200.24
2016,7,8,8,45,855.0,80.5,1.0,16.5,664.0,337.05,242.69
2016,7,8,9,0,870.0,81.0,1.0,17.0,708.0,386.86,285.27
2016,7,8,9,15,880.0,82.5,1.0,17.0,746.5,436.3,327.14
2016,7,8,9,30,890.0,84.0,1.0,17.0,785.0,485.94,367.98
2016,7,8,9,45,899.5,84.5,1.05,17.5,819.0,534.48,406.41
2016,7,8,10,0,909.0,85.0,1.1,18.0,853.0,582.74,443.46
2016,7,8,10,15,914.5,85.5,1.15,18.5,880.5,628.11,477.36
2016,7,8,10,30,920.0,86.0,1.2,19.0,908.0,672.45,509.59
2016,7,8,10,45,925.0,86.0,1.25,19.5,929.5,714.78,539.29
2016,7,8,11,0,930.0,86.0,1.3,20.0,951.0,755.66,565.79
2016,7,8,11,15,932.5,86.5,1.35,20.0,965.5,793.45,591.04
2016,7,8,11,30,935.0,87.0,1.4,20.0,980.0,829.3,614.87
2016,7,8,11,45,936.5,87.0,1.45,20.0,987.0,861.76,636.37
2016,7,8,12,0,938.0,87.0,1.5,20.0,994.0,891.94,656.34
2016,7,8,12,15,938.5,87.0,1.55,20.0,994.0,918.81,674.17
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,943.11,690.36
2016,7,8,12,45,931.0,91.5,1.65,20.5,984.5,961.2,701.28
2016,7,8,13,0,923.0,96.0,1.7,21.0,975.0,976.3,710.39
2016,7,8,13,15,920.5,95.5,1.7,20.5,960.5,988.64,719.88
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,997.93,727.59
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.0,1002.13,731.51
2016,7,8,14,0,910.0,93.0,1.8,20.0,902.0,1003.22,733.6
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.0,999.21,731.9
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,992.13,728.4
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,980.03,722.43
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,965.01,714.67
2016,7,8,15,15,872.5,86.5,1.9,19.5,738.5,944.32,703.98
2016,7,8,15,30,862.0,85.0,1.9,19.0,699.0,921.05,691.59
2016,7,8,15,45,849.5,82.5,1.9,19.0,655.5,892.32,674.19
2016,7,8,16,0,837.0,80.0,1.9,19.0,612.0,861.41,655.26
2016,7,8,16,15,820.0,77.5,1.85,18.5,565.0,824.53,632.78
2016,7,8,16,30,803.0,75.0,1.8,18.0,518.0,786.13,608.97
2016,7,8,16,45,782.0,71.5,1.8,18.0,469.0,748.81,584.86
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,703.57,554.58
2016,7,8,17,15,730.5,64.5,1.7,17.5,370.0,650.54,518.2
2016,7,8,17,30,700.0,61.0,1.6,17.0,320.0,597.92,481.14
2016,7,8,17,45,660.0,56.5,1.55,16.5,270.5,538.25,437.69
2016,7,8,18,0,620.0,52.0,1.5,16.0,221.0,480.36,392.32
2016,7,8,18,15,557.5,46.0,1.4,15.5,174.0,412.9,336.89
2016,7,8,18,30,495.0,40.0,1.3,15.0,127.0,346.99,280.52
2016,7,8,18,45,398.0,31.5,1.2,14.5,87.5,265.51,209.39
2016,7,8,19,0,301.0,23.0,1.1,14.0,48.0,191.75,130.3
2016,7,8,19,15,150.5,11.5,1.05,13.5,24.0,72.91,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,11.5,0.45,13.5,27.0,8.8,0.0
2016,7,9,5,30,350.0,23.0,0.4,14.0,54.0,17.82,8.59
2016,7,9,5,45,442.0,30.5,0.4,14.5,95.0,24.88,16.06
2016,7,9,6,0,534.0,38.0,0.4,15.0,136.0,30.12,21.09
2016,7,9,6,15,592.0,42.5,0.45,15.5,183.0,32.44,23.33
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,34.72,25.39
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,36.46,26.88
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,38.13,28.22
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,43.3,32.6
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,93.5,47.23
2016,7,9,7,45,804.5,63.5,0.75,18.5,478.0,138.43,74.36
2016,7,9,8,0,825.0,66.0,0.8,19.0,527.0,185.67,110.03
2016,7,9,8,15,841.5,68.0,0.85,19.0,573.5,233.87,150.38
2016,7,9,8,30,858.0,70.0,0.9,19.0,620.0,283.68,193.56
2016,7,9,8,45,870.0,71.5,1.0,19.5,663.5,333.12,236.51
2016,7,9,9,0,882.0,73.0,1.1,20.0,707.0,383.35,279.48
2016,7,9,9,15,892.0,74.5,1.15,20.0,746.0,433.35,321.74
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,483.54,363.06
2016,7,9,9,45,903.5,81.0,1.3,20.5,817.5,532.36,401.76
2016,7,9,10,0,905.0,86.0,1.4,21.0,850.0,580.22,438.58
2016,7,9,10,15,911.0,87.0,1.45,21.0,878.5,626.2,473.67
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,671.2,507.25
2016,7,9,10,45,922.0,88.5,1.55,21.0,928.5,713.92,538.35
2016,7,9,11,0,927.0,89.0,1.6,21.0,950.0,755.2,566.25
2016,7,9,11,15,930.0,89.5,1.6,21.0,965.0,793.34,591.34
2016,7,9,11,30,933.0,90.0,1.6,21.0,980.0,829.58,614.95
2016,7,9,11,45,936.0,89.0,1.65,21.5,987.5,862.39,635.47
2016,7,9,12,0,939.0,88.0,1.7,22.0,995.0,892.98,654.42
2016,7,9,12,15,939.5,88.0,1.7,21.5,995.0,919.94,672.92
2016,7,9,12,30,940.0,88.0,1.7,21.0,995.0,944.32,689.81
2016,7,9,12,45,938.0,88.5,1.75,21.0,987.5,964.15,703.15
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,981.08,714.75
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,993.52,722.94
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,1002.87,729.31
2016,7,9,13,45,929.0,86.0,1.85,21.0,929.0,1008.01,733.79
2016,7,9,14,0,927.0,84.0,1.9,21.0,908.0,1009.95,736.4
2016,7,9,14,15,921.5,83.0,1.9,20.5,879.5,1006.34,736.36
2016,7,9,14,30,916.0,82.0,1.9,20.0,851.0,999.6,734.49
2016,7,9,14,45,910.5,79.5,1.9,20.0,817.5,988.11,728.27
2016,7,9,15,0,905.0,77.0,1.9,20.0,784.0,973.58,720.22
2016,7,9,15,15,895.5,75.5,1.9,19.5,744.5,953.43,709.93
2016,7,9,15,30,886.0,74.0,1.9,19.0,705.0,930.59,697.9
2016,7,9,15,45,874.5,71.5,1.95,19.0,661.5,902.18,681.32
2016,7,9,16,0,863.0,69.0,2.0,19.0,618.0,871.46,663.07
2016,7,9,16,15,847.5,67.0,1.95,18.5,571.0,835.71,641.42
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,798.29,618.35
2016,7,9,16,45,810.0,63.0,1.9,17.5,474.5,754.08,590.48
2016,7,9,17,0,788.0,61.0,1.9,17.0,425.0,709.12,561.44
2016,7,9,17,15,760.5,58.0,1.85,16.5,375.0,664.65,531.59
2016,7,9,17,30,733.0,55.0,1.8,16.0,325.0,613.74,495.99
2016,7,9,17,45,691.0,51.5,1.8,16.0,275.0,552.75,450.81
2016,7,9,18,0,649.0,48.0,1.8,16.0,225.0,493.69,404.09
2016,7,9,18,15,590.0,43.0,1.8,15.5,178.0,424.83,347.75
2016,7,9,18,30,531.0,38.0,1.8,15.0,131.0,360.04,292.08
2016,7,9,18,45,427.5,30.5,1.8,14.5,90.0,278.95,220.61
2016,7,9,19,0,324.0,23.0,1.8,14.0,49.0,201.85,136.4
2016,7,9,19,15,162.0,11.5,1.75,13.5,24.5,77.57,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.0,1.25,12.5,27.0,12.39,0.0
2016,7,10,5,30,324.0,26.0,1.3,13.0,54.0,20.65,10.68
2016,7,10,5,45,424.5,34.5,1.4,13.5,96.0,26.42,17.4
2016,7,10,6,0,525.0,43.0,1.5,14.0,138.0,31.92,22.7
2016,7,10,6,15,587.5,48.5,1.5,14.0,187.0,34.6,25.36
2016,7,10,6,30,650.0,54.0,1.5,14.0,236.0,40.73,30.95
2016,7,10,6,45,692.0,58.5,1.55,14.5,287.0,42.61,32.55
2016,7,10,7,0,734.0,63.0,1.6,15.0,338.0,44.41,34.01
2016,7,10,7,15,764.0,66.5,1.6,15.0,390.0,48.24,37.29
2016,7,10,7,30,794.0,70.0,1.6,15.0,442.0,92.06,46.81
2016,7,10,7,45,816.5,73.0,1.6,15.5,492.5,145.47,80.86
2016,7,10,8,0,839.0,76.0,1.6,16.0,543.0,194.18,117.92
2016,7,10,8,15,856.5,78.0,1.6,16.5,591.5,243.46,159.36
2016,7,10,8,30,874.0,80.0,1.6,17.0,640.0,294.44,203.68
2016,7,10,8,45,888.0,82.0,1.65,17.5,685.0,345.87,248.67
2016,7,10,9,0,902.0,84.0,1.7,18.0,730.0,398.27,293.78
2016,7,10,9,15,912.5,85.5,1.7,18.0,770.5,449.61,337.57
2016,7,10,9,30,923.0,87.0,1.7,18.0,811.0,501.17,380.36
2016,7,10,9,45,930.5,88.5,1.7,18.5,846.0,551.22,420.04
2016,7,10,10,0,938.0,90.0,1.7,19.0,881.0,600.79,458.05
2016,7,10,10,15,944.0,91.0,1.7,19.0,910.5,648.33,494.34
2016,7,10,10,30,950.0,92.0,1.7,19.0,940.0,694.85,528.94
2016,7,10,10,45,954.5,93.0,1.7,19.5,962.0,739.12,559.95
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,781.85,587.32
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.0,821.3,613.22
2016,7,10,11,30,965.0,95.0,1.7,20.0,1014.0,858.76,637.59
2016,7,10,11,45,966.5,95.0,1.75,20.5,1022.0,892.39,658.57
2016,7,10,12,0,968.0,95.0,1.8,21.0,1030.0,923.66,677.89
2016,7,10,12,15,968.5,95.0,1.85,21.0,1030.0,951.55,696.26
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,976.78,712.95
2016,7,10,12,45,963.5,98.0,1.95,21.0,1021.0,996.56,726.21
2016,7,10,13,0,958.0,101.0,2.0,21.0,1012.0,1013.3,737.65
2016,7,10,13,15,955.5,100.0,2.0,21.0,997.0,1025.82,745.89
2016,7,10,13,30,953.0,99.0,2.0,21.0,982.0,1035.15,752.24
2016,7,10,13,45,951.0,97.0,2.0,21.0,960.5,1040.71,756.33
2016,7,10,14,0,949.0,95.0,2.0,21.0,939.0,1043.0,758.52
2016,7,10,14,15,943.5,94.0,2.0,21.0,910.0,1039.64,757.27
2016,7,10,14,30,938.0,93.0,2.0,21.0,881.0,1033.08,754.17
2016,7,10,14,45,932.0,91.0,2.0,21.0,846.5,1021.77,748.17
2016,7,10,15,0,926.0,89.0,2.0,21.0,812.0,1007.37,740.34
2016,7,10,15,15,916.0,87.5,1.95,20.5,771.5,986.7,729.32
2016,7,10,15,30,906.0,86.0,1.9,20.0,731.0,963.3,716.58
2016,7,10,15,45,894.5,83.0,1.9,20.0,686.0,934.16,699.28
2016,7,10,16,0,883.0,80.0,1.9,20.0,641.0,902.63,680.33
2016,7,10,16,15,866.5,78.0,1.85,19.5,592.5,865.71,658.31
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,827.11,634.88
2016,7,10,16,45,828.5,72.5,1.8,19.0,492.5,781.09,605.15
2016,7,10,17,0,807.0,69.0,1.8,19.0,441.0,740.88,579.04
2016,7,10,17,15,776.5,65.5,1.75,18.5,389.0,686.25,542.45
2016,7,10,17,30,746.0,62.0,1.7,18.0,337.0,631.9,505.02
2016,7,10,17,45,702.5,58.0,1.65,17.5,285.0,568.63,459.43
2016,7,10,18,0,659.0,54.0,1.6,17.0,233.0,507.29,411.85
2016,7,10,18,15,594.5,48.0,1.5,16.5,183.5,433.25,351.71
2016,7,10,18,30,530.0,42.0,1.4,16.0,134.0,368.61,296.34
2016,7,10,18,45,421.0,33.5,1.35,15.5,91.5,279.51,219.23
2016,7,10,19,0,312.0,25.0,1.3,15.0,49.0,198.16,131.5
2016,7,10,19,15,156.0,12.5,1.25,14.5,24.5,75.97,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,13.0,0.65,12.5,26.0,12.39,0.0
2016,7,11,5,30,314.0,26.0,0.6,13.0,52.0,20.74,10.56
2016,7,11,5,45,416.0,34.0,0.6,13.5,94.0,26.04,17.08
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,31.12,22.02
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,34.25,25.03
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,40.79,30.91
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.0,42.66,32.51
2016,7,11,7,0,729.0,63.0,0.5,16.0,335.0,44.46,33.96
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.0,46.72,35.77
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,90.27,45.59
2016,7,11,7,45,811.5,73.0,0.55,18.0,489.5,136.17,72.62
2016,7,11,8,0,834.0,76.0,0.6,19.0,540.0,191.9,114.33
2016,7,11,8,15,850.5,78.5,0.65,19.5,588.0,241.12,154.77
2016,7,11,8,30,867.0,81.0,0.7,20.0,636.0,291.96,197.98
2016,7,11,8,45,880.0,82.5,0.75,20.5,680.0,342.36,241.09
2016,7,11,9,0,893.0,84.0,0.8,21.0,724.0,393.63,284.22
2016,7,11,9,15,903.0,86.0,0.85,21.0,764.0,444.77,326.84
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,496.09,368.49
2016,7,11,9,45,909.5,95.5,0.95,21.5,835.5,545.17,406.56
2016,7,11,10,0,906.0,103.0,1.0,22.0,867.0,592.82,442.35
2016,7,11,10,15,912.0,104.0,1.05,22.0,895.0,639.09,477.08
2016,7,11,10,30,918.0,105.0,1.1,22.0,923.0,684.39,510.31
2016,7,11,10,45,922.0,106.5,1.15,22.5,944.5,727.58,540.32
2016,7,11,11,0,926.0,108.0,1.2,23.0,966.0,769.29,567.3
2016,7,11,11,15,929.0,108.5,1.2,23.0,981.0,807.69,591.89
2016,7,11,11,30,932.0,109.0,1.2,23.0,996.0,844.2,615.05
2016,7,11,11,45,933.0,109.5,1.25,23.5,1003.0,877.03,635.11
2016,7,11,12,0,934.0,110.0,1.3,24.0,1010.0,907.58,653.63
2016,7,11,12,15,934.0,110.0,1.35,23.5,1010.0,934.38,672.29
2016,7,11,12,30,934.0,110.0,1.4,23.0,1010.0,958.6,689.44
2016,7,11,12,45,937.5,106.5,1.45,23.0,1004.0,979.98,703.57
2016,7,11,13,0,941.0,103.0,1.5,23.0,998.0,998.54,716.03
2016,7,11,13,15,938.5,102.5,1.55,23.0,983.0,1011.39,725.02
2016,7,11,13,30,936.0,102.0,1.6,23.0,968.0,1021.12,732.24
2016,7,11,13,45,933.0,100.5,1.65,23.0,946.5,1026.17,736.68
2016,7,11,14,0,930.0,99.0,1.7,23.0,925.0,1028.01,739.28
2016,7,11,14,15,924.5,98.0,1.7,22.5,897.0,1024.72,739.51
2016,7,11,14,30,919.0,97.0,1.7,22.0,869.0,1018.29,737.93
2016,7,11,14,45,912.5,95.5,1.75,22.0,834.5,1007.23,732.85
2016,7,11,15,0,906.0,94.0,1.8,22.0,800.0,993.17,725.95
2016,7,11,15,15,896.5,92.0,1.8,21.5,760.5,972.75,715.74
