Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,887.0,90.0,1.8,21.0,721.0,949.63,703.81
2016,7,11,15,45,875.5,87.5,1.8,21.0,677.0,921.5,687.21
2016,7,11,16,0,864.0,85.0,1.8,21.0,633.0,891.05,669.03
2016,7,11,16,15,847.5,82.5,1.75,20.5,585.0,854.08,646.99
2016,7,11,16,30,831.0,80.0,1.7,20.0,537.0,822.66,628.55
2016,7,11,16,45,811.0,76.0,1.7,19.5,487.0,777.68,600.76
2016,7,11,17,0,791.0,72.0,1.7,19.0,437.0,731.68,571.69
2016,7,11,17,15,761.0,68.5,1.65,18.5,385.0,677.98,535.78
2016,7,11,17,30,731.0,65.0,1.6,18.0,333.0,624.53,498.97
2016,7,11,17,45,690.5,59.5,1.55,17.5,281.5,562.01,453.9
2016,7,11,18,0,650.0,54.0,1.5,17.0,230.0,501.23,406.69
2016,7,11,18,15,584.5,48.0,1.4,16.0,181.0,431.12,350.14
2016,7,11,18,30,519.0,42.0,1.3,15.0,132.0,362.32,292.09
2016,7,11,18,45,415.5,33.0,1.25,14.5,90.5,275.93,216.89
2016,7,11,19,0,312.0,24.0,1.2,14.0,49.0,196.45,129.04
2016,7,11,19,15,156.0,12.0,1.2,13.5,24.5,75.4,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,12.0,26.0,11.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,12.0,52.0,18.96,8.99
2016,7,12,5,45,441.0,31.5,1.05,12.5,94.0,23.93,15.27
2016,7,12,6,0,540.0,39.0,1.1,13.0,136.0,31.3,22.23
2016,7,12,6,15,601.0,44.5,1.05,13.5,184.5,34.43,25.26
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,37.46,28.04
2016,7,12,6,45,703.0,54.0,1.0,14.5,284.0,39.09,29.43
2016,7,12,7,0,744.0,58.0,1.0,15.0,335.0,40.65,30.7
2016,7,12,7,15,773.0,61.5,1.0,15.0,386.5,41.71,31.54
2016,7,12,7,30,802.0,65.0,1.0,15.0,438.0,92.99,48.46
2016,7,12,7,45,824.0,67.5,1.05,15.5,488.5,139.07,75.53
2016,7,12,8,0,846.0,70.0,1.1,16.0,539.0,187.63,112.04
2016,7,12,8,15,862.5,72.0,1.15,16.0,587.0,237.02,153.67
2016,7,12,8,30,879.0,74.0,1.2,16.0,635.0,288.02,198.39
2016,7,12,8,45,891.5,76.0,1.25,16.5,680.0,339.22,243.32
2016,7,12,9,0,904.0,78.0,1.3,17.0,725.0,391.27,288.25
2016,7,12,9,15,914.5,79.5,1.3,17.0,765.0,442.73,332.13
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,494.42,374.97
2016,7,12,9,45,931.5,83.0,1.35,17.5,840.0,544.52,414.9
2016,7,12,10,0,938.0,85.0,1.4,18.0,875.0,594.05,453.16
2016,7,12,10,15,944.0,86.0,1.4,18.0,903.5,641.66,489.45
2016,7,12,10,30,950.0,87.0,1.4,18.0,932.0,688.23,524.03
2016,7,12,10,45,954.5,87.5,1.45,18.5,954.5,732.12,555.16
2016,7,12,11,0,959.0,88.0,1.5,19.0,977.0,774.46,582.72
2016,7,12,11,15,962.5,88.5,1.5,19.0,992.5,814.33,608.9
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,852.24,633.55
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,886.35,656.12
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,918.12,677.11
2016,7,12,12,15,970.5,89.0,1.6,19.0,1024.5,946.07,694.95
2016,7,12,12,30,971.0,89.0,1.6,19.0,1025.0,971.34,711.06
2016,7,12,12,45,963.0,94.0,1.65,19.0,1016.0,990.82,724.18
2016,7,12,13,0,955.0,99.0,1.7,19.0,1007.0,1007.2,735.46
2016,7,12,13,15,953.0,98.5,1.7,19.0,992.5,1020.7,744.32
2016,7,12,13,30,951.0,98.0,1.7,19.0,978.0,1031.05,751.29
2016,7,12,13,45,948.5,96.5,1.7,19.0,956.5,1036.68,755.41
2016,7,12,14,0,946.0,95.0,1.7,19.0,935.0,1039.05,757.64
2016,7,12,14,15,941.0,94.0,1.7,19.0,906.5,1036.24,756.74
2016,7,12,14,30,936.0,93.0,1.7,19.0,878.0,1030.23,753.99
2016,7,12,14,45,930.0,91.0,1.75,19.0,843.5,1018.97,748.76
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,1004.63,741.67
2016,7,12,15,15,914.0,87.5,1.8,18.5,769.0,984.03,731.27
2016,7,12,15,30,904.0,86.0,1.8,18.0,729.0,960.69,719.12
2016,7,12,15,45,892.5,83.5,1.8,18.0,684.0,932.19,702.17
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,901.33,683.58
2016,7,12,16,15,864.0,78.5,1.75,17.5,590.5,863.44,660.74
2016,7,12,16,30,847.0,76.0,1.7,17.0,542.0,823.88,636.49
2016,7,12,16,45,826.0,73.0,1.7,17.0,491.0,785.94,612.32
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,739.91,581.88
2016,7,12,17,15,774.5,66.5,1.65,16.5,387.5,685.36,545.17
2016,7,12,17,30,744.0,63.0,1.6,16.0,335.0,631.07,507.55
2016,7,12,17,45,702.0,58.0,1.55,16.0,283.0,567.65,460.7
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,506.08,411.94
2016,7,12,18,15,594.5,47.0,1.35,15.5,181.5,431.47,350.93
2016,7,12,18,30,529.0,41.0,1.2,15.0,132.0,366.26,294.76
2016,7,12,18,45,420.5,32.5,1.1,14.5,90.0,277.62,217.64
2016,7,12,19,0,312.0,24.0,1.0,14.0,48.0,195.8,126.38
2016,7,12,19,15,156.0,12.0,0.95,13.5,24.0,75.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,0.75,11.5,25.5,11.91,0.0
2016,7,13,5,30,327.0,25.0,0.7,12.0,51.0,19.98,9.53
2016,7,13,5,45,432.0,33.0,0.7,13.0,93.5,25.33,16.43
2016,7,13,6,0,537.0,41.0,0.7,14.0,136.0,30.46,21.4
2016,7,13,6,15,600.5,47.0,0.7,14.0,185.5,36.76,27.29
2016,7,13,6,30,664.0,53.0,0.7,14.0,235.0,40.13,30.43
2016,7,13,6,45,707.5,57.0,0.7,14.5,287.0,41.62,31.71
2016,7,13,7,0,751.0,61.0,0.7,15.0,339.0,43.09,32.88
2016,7,13,7,15,780.5,64.5,0.7,15.5,391.5,44.05,33.55
2016,7,13,7,30,810.0,68.0,0.7,16.0,444.0,86.76,43.42
2016,7,13,7,45,832.5,71.0,0.7,17.0,495.5,141.01,76.42
2016,7,13,8,0,855.0,74.0,0.7,18.0,547.0,190.53,112.79
2016,7,13,8,15,871.5,76.0,0.7,18.5,595.5,240.45,153.83
2016,7,13,8,30,888.0,78.0,0.7,19.0,644.0,291.99,197.73
2016,7,13,8,45,901.0,80.0,0.7,19.5,689.0,343.89,242.1
2016,7,13,9,0,914.0,82.0,0.7,20.0,734.0,396.67,286.38
2016,7,13,9,15,923.5,84.0,0.7,20.5,774.5,448.72,328.94
2016,7,13,9,30,933.0,86.0,0.7,21.0,815.0,500.89,370.17
2016,7,13,9,45,927.0,95.0,0.75,21.5,846.5,551.04,408.85
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,599.51,445.01
2016,7,13,10,15,927.0,105.0,0.85,22.5,907.0,646.56,479.19
2016,7,13,10,30,933.0,106.0,0.9,23.0,936.0,692.62,511.69
2016,7,13,10,45,937.5,107.0,0.95,23.5,958.0,736.46,541.83
2016,7,13,11,0,942.0,108.0,1.0,24.0,980.0,778.81,568.97
2016,7,13,11,15,945.0,108.5,1.0,24.0,995.0,817.92,593.63
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,855.1,616.83
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,888.5,637.01
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,919.6,655.63
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,946.94,673.13
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,971.64,689.05
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,992.17,702.46
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,1009.77,714.19
2016,7,13,13,15,946.0,107.5,1.35,25.0,993.5,1022.41,722.99
2016,7,13,13,30,943.0,107.0,1.4,25.0,978.0,1031.89,730.02
2016,7,13,13,45,938.5,106.0,1.45,25.0,955.5,1036.2,734.02
2016,7,13,14,0,934.0,105.0,1.5,25.0,933.0,1037.28,736.2
2016,7,13,14,15,927.5,104.0,1.5,25.0,904.0,1033.17,734.54
2016,7,13,14,30,921.0,103.0,1.5,25.0,875.0,1025.89,731.11
2016,7,13,14,45,912.5,101.5,1.55,25.0,839.5,1013.0,725.09
2016,7,13,15,0,904.0,100.0,1.6,25.0,804.0,997.13,717.31
2016,7,13,15,15,893.0,98.0,1.6,24.5,763.0,975.43,706.55
2016,7,13,15,30,882.0,96.0,1.6,24.0,722.0,951.06,694.1
2016,7,13,15,45,867.0,94.0,1.6,24.0,676.5,920.47,676.24
2016,7,13,16,0,852.0,92.0,1.6,24.0,631.0,887.75,656.92
2016,7,13,16,15,833.5,89.0,1.6,23.5,582.0,856.33,639.55
2016,7,13,16,30,815.0,86.0,1.6,23.0,533.0,815.67,615.62
2016,7,13,16,45,790.0,83.0,1.6,22.5,482.0,768.3,586.61
2016,7,13,17,0,765.0,80.0,1.6,22.0,431.0,720.24,556.43
2016,7,13,17,15,732.0,75.5,1.55,21.0,378.5,663.91,519.97
2016,7,13,17,30,699.0,71.0,1.5,20.0,326.0,608.05,482.55
2016,7,13,17,45,651.5,66.0,1.45,19.5,274.5,546.61,437.86
2016,7,13,18,0,604.0,61.0,1.4,19.0,223.0,483.97,389.43
2016,7,13,18,15,534.5,53.5,1.3,18.0,174.5,407.9,328.75
2016,7,13,18,30,465.0,46.0,1.2,17.0,126.0,337.02,269.55
2016,7,13,18,45,354.0,36.0,1.1,16.5,85.0,248.08,192.94
2016,7,13,19,0,243.0,26.0,1.0,16.0,44.0,165.56,103.64
2016,7,13,19,15,121.5,13.0,0.9,15.5,22.0,62.04,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,134.5,13.0,0.65,12.5,24.0,12.39,0.0
2016,7,14,5,30,269.0,26.0,0.6,13.0,48.0,21.0,9.92
2016,7,14,5,45,383.5,35.5,0.6,14.0,90.0,27.65,18.33
2016,7,14,6,0,498.0,45.0,0.6,15.0,132.0,33.98,24.38
2016,7,14,6,15,565.0,51.5,0.6,15.5,181.0,37.35,27.63
2016,7,14,6,30,632.0,58.0,0.6,16.0,230.0,40.59,30.58
2016,7,14,6,45,681.0,62.0,0.6,16.5,282.5,45.83,35.16
2016,7,14,7,0,730.0,66.0,0.6,17.0,335.0,47.09,36.13
2016,7,14,7,15,761.5,69.5,0.6,17.5,387.5,47.86,36.61
2016,7,14,7,30,793.0,73.0,0.6,18.0,440.0,88.1,45.27
2016,7,14,7,45,818.0,75.5,0.6,18.5,492.0,134.08,71.1
2016,7,14,8,0,843.0,78.0,0.6,19.0,544.0,190.17,112.48
2016,7,14,8,15,860.5,80.5,0.6,19.5,592.5,240.15,153.12
2016,7,14,8,30,878.0,83.0,0.6,20.0,641.0,291.86,196.72
2016,7,14,8,45,892.5,84.5,0.65,20.5,687.0,343.39,240.61
2016,7,14,9,0,907.0,86.0,0.7,21.0,733.0,395.96,284.67
2016,7,14,9,15,917.0,88.0,0.75,21.5,773.5,447.94,327.28
2016,7,14,9,30,927.0,90.0,0.8,22.0,814.0,500.1,368.73
2016,7,14,9,45,933.0,92.5,0.85,22.5,848.5,550.64,407.72
2016,7,14,10,0,939.0,95.0,0.9,23.0,883.0,600.57,445.02
2016,7,14,10,15,945.0,96.0,0.95,23.5,912.5,648.41,479.74
2016,7,14,10,30,951.0,97.0,1.0,24.0,942.0,695.22,512.75
2016,7,14,10,45,955.0,98.0,1.05,24.5,964.0,739.45,543.12
2016,7,14,11,0,959.0,99.0,1.1,25.0,986.0,782.1,570.15
2016,7,14,11,15,961.5,99.5,1.1,25.0,1001.0,821.43,594.93
2016,7,14,11,30,964.0,100.0,1.1,25.0,1016.0,858.74,618.2
2016,7,14,11,45,965.5,100.5,1.15,25.0,1023.5,893.07,640.15
2016,7,14,12,0,967.0,101.0,1.2,25.0,1031.0,925.04,660.57
2016,7,14,12,15,966.5,101.0,1.2,25.0,1031.0,952.3,677.24
2016,7,14,12,30,966.0,101.0,1.2,25.0,1031.0,976.85,692.24
2016,7,14,12,45,958.0,105.0,1.3,25.0,1021.0,995.49,705.3
2016,7,14,13,0,950.0,109.0,1.4,25.0,1011.0,1011.02,716.58
2016,7,14,13,15,947.0,108.5,1.4,25.0,995.5,1023.73,724.64
2016,7,14,13,30,944.0,108.0,1.4,25.0,980.0,1033.28,730.88
2016,7,14,13,45,939.0,107.5,1.4,25.0,957.5,1037.67,734.11
2016,7,14,14,0,934.0,107.0,1.4,25.0,935.0,1038.84,735.54
2016,7,14,14,15,927.5,105.5,1.35,24.5,905.5,1034.25,734.18
2016,7,14,14,30,921.0,104.0,1.3,24.0,876.0,1026.48,731.02
2016,7,14,14,45,911.5,103.0,1.3,24.0,840.0,1013.2,724.03
2016,7,14,15,0,902.0,102.0,1.3,24.0,804.0,996.97,715.36
2016,7,14,15,15,891.0,100.0,1.3,23.5,763.0,975.33,704.74
2016,7,14,15,30,880.0,98.0,1.3,23.0,722.0,951.03,692.45
2016,7,14,15,45,865.0,95.5,1.3,22.5,676.0,919.95,675.71
2016,7,14,16,0,850.0,93.0,1.3,22.0,630.0,886.7,657.42
2016,7,14,16,15,831.0,90.0,1.25,21.5,581.0,854.93,639.21
2016,7,14,16,30,812.0,87.0,1.2,21.0,532.0,813.92,614.49
2016,7,14,16,45,787.5,83.5,1.2,21.0,480.5,766.44,584.47
2016,7,14,17,0,763.0,80.0,1.2,21.0,429.0,718.25,553.36
2016,7,14,17,15,729.0,76.0,1.15,20.0,377.0,661.84,517.03
2016,7,14,17,30,695.0,72.0,1.1,19.0,325.0,609.74,482.57
2016,7,14,17,45,648.5,66.0,1.1,18.5,273.5,544.21,435.37
2016,7,14,18,0,602.0,60.0,1.1,18.0,222.0,481.06,387.08
2016,7,14,18,15,531.5,53.0,1.0,17.0,173.5,405.16,326.55
2016,7,14,18,30,461.0,46.0,0.9,16.0,125.0,334.51,267.53
2016,7,14,18,45,352.0,35.5,0.85,15.5,84.0,246.28,191.54
2016,7,14,19,0,243.0,25.0,0.8,15.0,43.0,163.88,100.48
2016,7,14,19,15,121.5,12.5,0.75,14.5,21.5,61.47,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,12.0,0.9,11.5,23.5,11.44,0.0
2016,7,15,5,30,294.0,24.0,0.9,12.0,47.0,19.19,8.27
2016,7,15,5,45,400.5,33.0,0.95,12.5,88.5,25.47,16.51
2016,7,15,6,0,507.0,42.0,1.0,13.0,130.0,31.44,22.32
2016,7,15,6,15,572.5,48.0,0.95,13.5,178.5,34.54,25.34
2016,7,15,6,30,638.0,54.0,0.9,14.0,227.0,41.1,31.29
2016,7,15,6,45,389.0,99.5,0.9,14.5,212.0,70.49,57.34
2016,7,15,7,0,140.0,145.0,0.9,15.0,197.0,112.01,93.38
2016,7,15,7,15,156.5,168.0,0.85,15.5,234.0,127.45,106.11
2016,7,15,7,30,173.0,191.0,0.8,16.0,271.0,154.13,117.56
2016,7,15,7,45,506.5,133.0,0.8,16.5,404.0,142.71,91.58
2016,7,15,8,0,840.0,75.0,0.8,17.0,537.0,185.82,110.12
2016,7,15,8,15,857.0,77.5,0.8,17.5,586.0,235.53,150.99
2016,7,15,8,30,874.0,80.0,0.8,18.0,635.0,286.92,194.89
2016,7,15,8,45,888.0,82.0,0.85,18.5,680.5,338.5,239.37
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,391.07,284.02
2016,7,15,9,15,912.0,86.0,0.9,19.5,766.5,442.83,326.81
2016,7,15,9,30,922.0,88.0,0.9,20.0,807.0,494.77,368.35
2016,7,15,9,45,926.5,91.5,0.95,20.5,841.5,545.19,407.72
2016,7,15,10,0,931.0,95.0,1.0,21.0,876.0,594.88,445.29
2016,7,15,10,15,937.5,96.0,1.05,21.0,905.0,642.71,481.35
2016,7,15,10,30,944.0,97.0,1.1,21.0,934.0,689.57,515.86
2016,7,15,10,45,949.0,97.5,1.15,21.5,957.0,733.8,546.76
2016,7,15,11,0,954.0,98.0,1.2,22.0,980.0,776.54,574.37
2016,7,15,11,15,957.0,98.5,1.2,22.0,995.5,816.1,599.74
2016,7,15,11,30,960.0,99.0,1.2,22.0,1011.0,853.69,623.61
2016,7,15,11,45,962.5,99.0,1.25,22.0,1019.0,888.3,646.07
2016,7,15,12,0,965.0,99.0,1.3,22.0,1027.0,920.6,667.02
2016,7,15,12,15,965.0,99.0,1.3,22.0,1027.0,948.27,684.24
2016,7,15,12,30,965.0,99.0,1.3,22.0,1027.0,973.24,699.77
2016,7,15,12,45,958.0,102.5,1.3,22.0,1018.0,992.32,711.62
2016,7,15,13,0,951.0,106.0,1.3,22.0,1009.0,1008.32,721.68
2016,7,15,13,15,948.5,105.5,1.3,22.0,993.5,1021.5,730.09
2016,7,15,13,30,946.0,105.0,1.3,22.0,978.0,1031.54,736.68
2016,7,15,13,45,943.0,103.5,1.3,22.0,956.0,1036.85,740.49
2016,7,15,14,0,940.0,102.0,1.3,22.0,934.0,1038.9,742.47
2016,7,15,14,15,934.0,100.5,1.25,21.5,905.0,1034.76,741.3
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,1027.4,738.3
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,1015.01,731.82
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,999.62,723.62
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,978.29,712.23
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,954.25,699.18
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,923.16,681.11
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,889.94,661.6
2016,7,15,16,15,839.5,87.0,1.1,19.5,582.0,858.31,644.19
2016,7,15,16,30,821.0,84.0,1.1,19.0,533.0,817.48,620.24
2016,7,15,16,45,794.0,81.5,1.1,19.0,481.5,768.9,589.39
2016,7,15,17,0,767.0,79.0,1.1,19.0,430.0,719.75,557.53
2016,7,15,17,15,733.5,75.0,1.05,18.5,377.5,663.59,520.24
2016,7,15,17,30,700.0,71.0,1.0,18.0,325.0,607.91,482.14
2016,7,15,17,45,647.5,66.5,0.95,17.5,272.5,543.77,435.5
2016,7,15,18,0,595.0,62.0,0.9,17.0,220.0,478.75,385.36
2016,7,15,18,15,523.0,54.5,0.85,16.5,171.5,401.61,323.52
2016,7,15,18,30,451.0,47.0,0.8,16.0,123.0,329.84,263.34
2016,7,15,18,45,334.5,36.5,0.75,15.5,82.5,238.3,184.83
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,152.55,90.64
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,56.75,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,12.5,0.9,13.0,22.0,11.91,0.0
2016,7,16,5,30,249.0,25.0,0.9,13.0,44.0,20.23,8.54
2016,7,16,5,45,366.5,34.0,0.9,13.5,85.0,26.45,17.23
2016,7,16,6,0,484.0,43.0,0.9,14.0,126.0,32.38,23.03
2016,7,16,6,15,242.0,58.0,0.9,14.5,99.5,42.58,32.36
2016,7,16,6,30,0.0,73.0,0.9,15.0,73.0,66.12,53.32
2016,7,16,6,45,0.0,90.0,0.9,15.5,90.0,80.84,66.15
2016,7,16,7,0,0.0,107.0,0.9,16.0,107.0,95.43,78.6
2016,7,16,7,15,1.0,126.0,0.9,16.0,126.5,111.43,92.19
2016,7,16,7,30,2.0,145.0,0.9,16.0,146.0,128.13,101.25
2016,7,16,7,45,418.5,110.5,0.9,16.5,340.0,117.06,74.51
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,184.22,109.18
2016,7,16,8,15,444.0,169.5,0.9,17.5,415.5,213.12,149.5
2016,7,16,8,30,53.0,263.0,0.9,18.0,297.0,233.49,180.1
2016,7,16,8,45,47.0,276.0,0.95,18.5,307.5,247.64,190.69
2016,7,16,9,0,41.0,289.0,1.0,19.0,318.0,261.12,200.64
2016,7,16,9,15,481.0,187.5,1.0,19.0,560.5,340.63,256.95
2016,7,16,9,30,921.0,86.0,1.0,19.0,803.0,491.24,368.57
2016,7,16,9,45,577.0,243.5,1.05,19.5,700.0,487.4,367.17
2016,7,16,10,0,233.0,401.0,1.1,20.0,597.0,470.52,353.39
2016,7,16,10,15,585.0,250.0,1.15,20.0,763.0,557.62,421.33
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,685.64,516.87
2016,7,16,10,45,941.0,100.0,1.25,20.5,951.5,729.41,546.82
2016,7,16,11,0,945.0,101.0,1.3,21.0,974.0,771.63,574.47
2016,7,16,11,15,948.5,101.5,1.3,21.0,989.5,811.32,600.17
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,849.1,624.38
2016,7,16,11,45,953.5,102.5,1.35,21.5,1012.5,883.16,645.42
2016,7,16,12,0,955.0,103.0,1.4,22.0,1020.0,914.9,664.85
2016,7,16,12,15,955.5,103.0,1.4,22.0,1020.5,942.84,682.35
2016,7,16,12,30,956.0,103.0,1.4,22.0,1021.0,968.13,698.18
2016,7,16,12,45,951.5,105.0,1.45,22.0,1013.0,987.98,711.35
2016,7,16,13,0,947.0,107.0,1.5,22.0,1005.0,1004.81,722.78
2016,7,16,13,15,944.5,106.5,1.5,21.5,990.0,1017.99,732.66
2016,7,16,13,30,942.0,106.0,1.5,21.0,975.0,1028.02,740.75
2016,7,16,13,45,938.5,105.0,1.5,21.0,953.0,1033.38,744.64
2016,7,16,14,0,935.0,104.0,1.5,21.0,931.0,1035.5,746.68
2016,7,16,14,15,929.5,102.5,1.45,21.0,902.5,1031.9,744.48
2016,7,16,14,30,924.0,101.0,1.4,21.0,874.0,1025.09,740.46
2016,7,16,14,45,916.0,99.5,1.4,21.0,838.5,1012.71,733.91
2016,7,16,15,0,908.0,98.0,1.4,21.0,803.0,997.3,725.62
2016,7,16,15,15,897.5,96.0,1.35,20.5,762.5,976.04,714.24
2016,7,16,15,30,887.0,94.0,1.3,20.0,722.0,952.07,701.19
2016,7,16,15,45,873.0,92.0,1.3,20.0,677.0,922.32,683.82
2016,7,16,16,0,859.0,90.0,1.3,20.0,632.0,890.35,664.94
2016,7,16,16,15,841.0,87.0,1.25,19.5,583.0,859.14,646.97
2016,7,16,16,30,823.0,84.0,1.2,19.0,534.0,818.69,622.47
2016,7,16,16,45,798.5,81.0,1.2,19.0,482.5,771.5,592.47
2016,7,16,17,0,774.0,78.0,1.2,19.0,431.0,723.57,561.36
2016,7,16,17,15,741.0,74.0,1.15,18.5,378.5,667.55,524.11
2016,7,16,17,30,708.0,70.0,1.1,18.0,326.0,611.97,486.02
2016,7,16,17,45,661.5,64.5,1.1,17.5,274.0,550.21,441.58
2016,7,16,18,0,615.0,59.0,1.1,17.0,222.0,487.22,393.16
2016,7,16,18,15,543.5,52.0,1.0,16.5,173.0,410.25,330.91
2016,7,16,18,30,472.0,45.0,0.9,16.0,124.0,338.64,270.4
2016,7,16,18,45,359.0,35.0,0.85,15.5,83.0,248.67,192.68
2016,7,16,19,0,246.0,25.0,0.8,15.0,42.0,163.51,94.17
2016,7,16,19,15,123.0,12.5,0.8,14.5,21.0,61.86,0.0
2016,7,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,13.0,22.5,10.48,0.0
2016,7,17,5,30,313.0,22.0,0.9,13.0,45.0,17.49,6.19
2016,7,17,5,45,424.5,30.0,0.95,13.0,87.0,22.97,14.23
2016,7,17,6,0,536.0,38.0,1.0,13.0,129.0,30.78,21.7
2016,7,17,6,15,268.0,53.0,0.95,13.5,98.5,38.89,29.21
2016,7,17,6,30,0.0,68.0,0.9,14.0,68.0,62.04,49.92
2016,7,17,6,45,0.0,83.5,0.9,14.5,83.5,75.62,61.82
2016,7,17,7,0,0.0,99.0,0.9,15.0,99.0,89.09,73.39
2016,7,17,7,15,7.5,129.0,0.9,15.0,133.0,113.69,94.54
2016,7,17,7,30,15.0,159.0,0.9,15.0,167.0,139.26,110.44
2016,7,17,7,45,110.0,196.5,0.9,15.5,257.0,164.24,125.91
2016,7,17,8,0,205.0,234.0,0.9,16.0,347.0,213.41,159.93
2016,7,17,8,15,292.0,240.0,0.95,16.5,416.5,241.66,178.36
2016,7,17,8,30,379.0,246.0,1.0,17.0,486.0,286.49,211.2
2016,7,17,8,45,646.5,162.0,1.05,17.5,605.5,315.53,228.76
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,387.37,282.62
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,439.15,326.49
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,491.05,369.35
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,541.56,409.36
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,590.02,446.46
2016,7,17,10,15,919.0,105.5,1.2,19.0,897.0,637.35,482.24
2016,7,17,10,30,925.0,107.0,1.2,19.0,926.0,683.69,516.35
2016,7,17,10,45,928.5,108.5,1.3,19.5,947.5,727.18,547.58
2016,7,17,11,0,932.0,110.0,1.4,20.0,969.0,769.12,576.06
2016,7,17,11,15,934.5,110.5,1.4,20.0,984.0,807.71,601.25
2016,7,17,11,30,937.0,111.0,1.4,20.0,999.0,844.35,624.93
2016,7,17,11,45,938.5,111.0,1.45,20.0,1006.0,877.62,646.87
2016,7,17,12,0,940.0,111.0,1.5,20.0,1013.0,908.61,667.29
2016,7,17,12,15,939.5,111.0,1.5,19.5,1013.0,935.42,685.61
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,959.59,702.31
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.5,979.21,715.55
2016,7,17,13,0,931.0,114.0,1.6,19.0,996.0,995.87,727.03
2016,7,17,13,15,928.0,113.0,1.6,19.0,980.5,1007.99,734.98
2016,7,17,13,30,925.0,112.0,1.6,19.0,965.0,1016.98,741.1
2016,7,17,13,45,922.5,110.0,1.65,19.0,943.0,1022.26,745.77
2016,7,17,14,0,920.0,108.0,1.7,19.0,921.0,1024.34,748.56
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.5,1019.33,747.65
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,1011.16,744.92
2016,7,17,14,45,899.5,102.0,1.7,18.0,827.0,998.76,738.17
2016,7,17,15,0,893.0,99.0,1.7,18.0,792.0,983.32,729.59
2016,7,17,15,15,882.0,97.0,1.7,17.5,751.5,961.78,718.46
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,937.59,705.59
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,908.25,687.92
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,876.6,668.62
2016,7,17,16,15,828.0,85.5,1.7,16.5,572.5,845.33,650.66
2016,7,17,16,30,809.0,83.0,1.7,16.0,524.0,805.0,626.05
2016,7,17,16,45,787.0,79.0,1.7,16.0,473.0,759.04,595.88
2016,7,17,17,0,765.0,75.0,1.7,16.0,422.0,712.24,564.51
2016,7,17,17,15,732.0,71.0,1.7,15.5,370.5,656.56,526.77
2016,7,17,17,30,699.0,67.0,1.7,15.0,319.0,601.38,488.14
2016,7,17,17,45,655.0,61.5,1.7,14.5,268.0,541.37,443.65
2016,7,17,18,0,611.0,56.0,1.7,14.0,217.0,480.3,395.27
2016,7,17,18,15,541.5,49.0,1.65,13.5,169.0,404.79,332.8
2016,7,17,18,30,472.0,42.0,1.6,13.0,121.0,334.6,272.07
2016,7,17,18,45,359.5,32.5,1.55,13.0,80.5,245.74,192.93
2016,7,17,19,0,247.0,23.0,1.5,13.0,40.0,161.2,90.02
2016,7,17,19,15,123.5,11.5,1.45,12.5,20.0,60.99,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.0,11.5,1.1,12.0,21.0,10.96,0.0
2016,7,18,5,30,262.0,23.0,1.1,12.0,42.0,18.51,6.37
2016,7,18,5,45,379.5,31.5,1.15,12.5,82.5,24.37,15.41
2016,7,18,6,0,497.0,40.0,1.2,13.0,123.0,29.96,20.94
2016,7,18,6,15,299.5,70.0,1.15,13.0,125.0,52.03,40.95
2016,7,18,6,30,102.0,100.0,1.1,13.0,127.0,80.03,66.06
2016,7,18,6,45,111.5,121.5,1.1,13.5,157.0,95.53,79.62
2016,7,18,7,0,121.0,143.0,1.1,14.0,187.0,110.55,92.46
2016,7,18,7,15,452.5,105.0,1.05,14.0,305.5,70.66,57.23
2016,7,18,7,30,784.0,67.0,1.0,14.0,424.0,76.55,39.4
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.0,128.91,69.52
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,176.66,104.05
2016,7,18,8,15,849.0,73.5,1.0,15.5,573.5,225.98,144.73
2016,7,18,8,30,866.0,76.0,1.0,16.0,621.0,276.99,188.75
2016,7,18,8,45,880.0,77.0,1.0,16.5,665.5,327.42,232.8
2016,7,18,9,0,894.0,78.0,1.0,17.0,710.0,378.83,277.03
2016,7,18,9,15,903.5,79.5,1.0,17.0,750.0,429.65,320.39
2016,7,18,9,30,913.0,81.0,1.0,17.0,790.0,480.61,362.65
2016,7,18,9,45,915.0,85.5,1.05,17.5,823.5,530.31,402.28
2016,7,18,10,0,917.0,90.0,1.1,18.0,857.0,579.08,439.92
2016,7,18,10,15,923.0,91.0,1.15,18.0,885.0,626.09,476.09
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,672.1,510.68
2016,7,18,10,45,933.0,93.0,1.25,18.5,935.0,715.58,541.69
2016,7,18,11,0,937.0,94.0,1.3,19.0,957.0,757.52,569.45
2016,7,18,11,15,940.0,94.5,1.35,19.0,972.0,796.56,595.61
2016,7,18,11,30,943.0,95.0,1.4,19.0,987.0,833.67,620.33
2016,7,18,11,45,944.5,95.0,1.45,19.0,994.5,866.99,642.45
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,897.99,663.0
2016,7,18,12,15,946.0,95.0,1.5,19.0,1002.0,925.21,680.42
2016,7,18,12,30,946.0,95.0,1.5,19.0,1002.0,949.78,696.12
2016,7,18,12,45,949.0,92.0,1.55,19.0,995.5,971.41,710.67
2016,7,18,13,0,952.0,89.0,1.6,19.0,989.0,990.14,723.47
2016,7,18,13,15,949.5,88.5,1.6,19.0,974.5,1003.14,731.98
2016,7,18,13,30,947.0,88.0,1.6,19.0,960.0,1012.97,738.63
2016,7,18,13,45,945.5,85.5,1.65,19.0,938.5,1018.46,743.42
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,1020.67,746.29
2016,7,18,14,15,938.5,82.0,1.7,19.0,888.5,1017.3,745.02
2016,7,18,14,30,933.0,81.0,1.7,19.0,860.0,1010.71,741.88
2016,7,18,14,45,927.5,79.0,1.7,19.0,825.5,999.84,736.13
2016,7,18,15,0,922.0,77.0,1.7,19.0,791.0,985.86,728.53
2016,7,18,15,15,913.0,75.5,1.65,18.5,751.5,966.11,717.93
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,943.58,705.59
2016,7,18,15,45,893.0,71.5,1.6,18.0,667.5,915.36,688.83
2016,7,18,16,0,882.0,69.0,1.6,18.0,623.0,884.74,670.41
2016,7,18,16,15,866.5,67.0,1.55,17.5,575.0,848.56,648.7
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,810.64,625.54
2016,7,18,16,45,830.5,62.0,1.5,17.0,476.5,765.84,596.53
2016,7,18,17,0,810.0,59.0,1.5,17.0,426.0,720.09,566.31
2016,7,18,17,15,781.0,56.0,1.45,16.5,374.5,667.29,530.74
2016,7,18,17,30,752.0,53.0,1.4,16.0,323.0,620.92,498.86
2016,7,18,17,45,710.5,49.0,1.4,16.0,272.0,558.94,453.27
2016,7,18,18,0,669.0,45.0,1.4,16.0,221.0,498.85,405.89
2016,7,18,18,15,605.5,40.0,1.35,15.5,172.5,426.71,346.82
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,359.12,288.64
2016,7,18,18,45,432.0,27.5,1.3,14.5,83.0,270.44,210.27
2016,7,18,19,0,322.0,20.0,1.3,14.0,42.0,186.06,98.54
2016,7,18,19,15,161.0,10.0,1.25,13.5,21.0,74.58,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.0,1.0,11.5,21.5,9.53,0.0
2016,7,19,5,30,334.0,20.0,1.0,12.0,43.0,17.22,4.92
2016,7,19,5,45,444.0,27.5,1.0,12.5,84.5,22.79,14.0
2016,7,19,6,0,554.0,35.0,1.0,13.0,126.0,28.15,19.33
2016,7,19,6,15,617.5,40.0,0.95,13.0,175.0,30.98,22.17
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,33.75,24.81
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,35.15,26.05
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,42.56,32.57
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,44.44,34.06
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,77.03,39.56
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,123.94,64.03
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,173.22,99.49
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,223.47,141.04
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,275.31,186.12
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,327.08,231.55
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,379.54,276.97
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,431.29,320.82
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,483.13,363.42
2016,7,19,9,45,933.5,80.5,1.15,18.5,832.0,533.87,403.82
2016,7,19,10,0,932.0,87.0,1.2,19.0,865.0,583.34,441.92
2016,7,19,10,15,938.0,88.0,1.2,19.0,893.5,631.06,478.17
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,677.76,512.7
2016,7,19,10,45,947.0,90.5,1.3,19.5,944.0,721.66,544.34
2016,7,19,11,0,950.0,92.0,1.4,20.0,966.0,763.92,572.65
2016,7,19,11,15,952.5,92.5,1.4,20.0,981.0,803.11,598.27
2016,7,19,11,30,955.0,93.0,1.4,20.0,996.0,840.28,622.34
2016,7,19,11,45,956.5,92.5,1.45,20.0,1003.5,873.57,644.3
2016,7,19,12,0,958.0,92.0,1.5,20.0,1011.0,904.47,664.69
2016,7,19,12,15,958.0,92.0,1.55,20.0,1011.0,932.02,682.89
2016,7,19,12,30,958.0,92.0,1.6,20.0,1011.0,956.87,699.39
2016,7,19,12,45,953.0,94.5,1.65,20.0,1002.0,976.75,712.76
2016,7,19,13,0,948.0,97.0,1.7,20.0,993.0,993.59,724.32
2016,7,19,13,15,945.5,96.5,1.7,20.0,978.0,1006.7,732.92
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,1016.65,739.65
2016,7,19,13,45,940.5,94.0,1.7,20.0,941.5,1021.84,743.48
2016,7,19,14,0,938.0,92.0,1.7,20.0,920.0,1023.76,745.43
2016,7,19,14,15,932.0,91.0,1.7,20.0,891.0,1020.06,743.96
2016,7,19,14,30,926.0,90.0,1.7,20.0,862.0,1013.15,740.64
2016,7,19,14,45,920.5,87.5,1.7,20.0,827.5,1001.93,734.71
2016,7,19,15,0,915.0,85.0,1.7,20.0,793.0,987.61,726.92
2016,7,19,15,15,905.0,83.5,1.65,19.5,752.5,967.12,715.91
2016,7,19,15,30,895.0,82.0,1.6,19.0,712.0,943.9,703.18
2016,7,19,15,45,884.5,79.0,1.6,19.0,667.5,915.86,686.62
2016,7,19,16,0,874.0,76.0,1.6,19.0,623.0,885.4,668.38
2016,7,19,16,15,857.0,73.5,1.6,18.5,574.5,847.61,646.25
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,808.15,622.63
2016,7,19,16,45,820.0,67.5,1.6,18.0,475.5,763.57,593.79
2016,7,19,17,0,800.0,64.0,1.6,18.0,425.0,718.03,563.69
2016,7,19,17,15,769.5,60.5,1.55,17.5,373.5,670.3,531.84
2016,7,19,17,30,739.0,57.0,1.5,17.0,322.0,616.24,494.26
2016,7,19,17,45,698.0,52.5,1.5,16.5,270.5,554.45,449.68
2016,7,19,18,0,657.0,48.0,1.5,16.0,219.0,494.48,402.81
2016,7,19,18,15,591.0,42.5,1.4,15.5,170.5,420.69,342.07
2016,7,19,18,30,525.0,37.0,1.3,15.0,122.0,351.57,282.45
2016,7,19,18,45,416.0,28.5,1.25,14.5,81.0,268.11,207.77
2016,7,19,19,0,307.0,20.0,1.2,14.0,40.0,183.05,90.55
2016,7,19,19,15,153.5,10.0,1.15,13.5,20.0,71.37,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,167.5,9.5,0.95,11.5,20.5,9.05,0.0
2016,7,20,5,30,335.0,19.0,1.0,12.0,41.0,16.28,3.67
2016,7,20,5,45,442.5,26.5,1.05,12.5,82.5,21.9,13.18
2016,7,20,6,0,550.0,34.0,1.1,13.0,124.0,27.29,18.55
2016,7,20,6,15,613.5,39.0,1.05,13.5,172.5,30.16,21.38
2016,7,20,6,30,677.0,44.0,1.0,14.0,221.0,32.96,23.99
2016,7,20,6,45,719.5,48.0,1.0,14.5,272.5,34.8,25.61
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,36.57,27.09
2016,7,20,7,15,791.0,54.5,1.0,15.5,376.0,44.09,33.61
2016,7,20,7,30,820.0,57.0,1.0,16.0,428.0,74.42,38.13
2016,7,20,7,45,841.5,59.5,1.0,16.5,479.0,121.32,62.0
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,170.7,97.13
2016,7,20,8,15,879.0,64.0,1.0,17.5,578.5,220.96,138.21
2016,7,20,8,30,895.0,66.0,1.0,18.0,627.0,272.82,182.75
2016,7,20,8,45,907.5,67.5,1.0,18.5,672.0,324.66,227.84
2016,7,20,9,0,920.0,69.0,1.0,19.0,717.0,377.34,273.0
2016,7,20,9,15,929.5,70.5,1.0,19.0,757.5,429.47,317.25
2016,7,20,9,30,939.0,72.0,1.0,19.0,798.0,481.73,360.36
2016,7,20,9,45,938.5,78.5,1.05,19.5,832.0,533.22,401.11
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,583.52,439.61
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.0,631.55,476.28
2016,7,20,10,30,950.0,87.0,1.2,20.0,924.0,678.55,511.31
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.0,723.1,542.85
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,766.17,570.97
2016,7,20,11,15,963.5,87.5,1.35,21.0,985.0,805.77,597.22
2016,7,20,11,30,966.0,88.0,1.4,21.0,1000.0,843.33,621.99
2016,7,20,11,45,969.0,87.0,1.45,21.5,1008.0,877.72,643.35
2016,7,20,12,0,972.0,86.0,1.5,22.0,1016.0,909.77,663.05
2016,7,20,12,15,972.0,86.5,1.5,22.0,1016.5,938.14,680.92
2016,7,20,12,30,972.0,87.0,1.5,22.0,1017.0,963.78,697.05
2016,7,20,12,45,969.5,87.5,1.55,22.0,1009.5,984.25,710.65
2016,7,20,13,0,967.0,88.0,1.6,22.0,1002.0,1001.67,722.46
2016,7,20,13,15,965.0,87.5,1.6,22.0,987.0,1015.41,731.33
2016,7,20,13,30,963.0,87.0,1.6,22.0,972.0,1025.94,738.33
2016,7,20,13,45,960.0,86.0,1.65,22.0,950.0,1031.71,743.24
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,1034.18,746.26
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,1030.9,746.51
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,1024.35,744.88
2016,7,20,14,45,938.5,81.5,1.7,21.0,835.0,1012.08,738.33
2016,7,20,15,0,931.0,80.0,1.7,21.0,800.0,996.7,729.95
2016,7,20,15,15,921.5,78.5,1.7,20.5,759.5,976.43,719.88
2016,7,20,15,30,912.0,77.0,1.7,20.0,719.0,953.35,708.02
2016,7,20,15,45,899.0,75.5,1.7,20.0,673.5,924.39,690.91
2016,7,20,16,0,886.0,74.0,1.7,20.0,628.0,893.12,672.22
2016,7,20,16,15,869.5,71.5,1.7,19.5,579.0,855.43,650.26
2016,7,20,16,30,853.0,69.0,1.7,19.0,530.0,816.02,626.78
2016,7,20,16,45,830.5,66.5,1.7,19.0,479.0,770.23,597.18
2016,7,20,17,0,808.0,64.0,1.7,19.0,428.0,723.64,566.44
2016,7,20,17,15,777.5,60.5,1.65,18.0,375.5,675.62,535.52
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,621.27,498.69
2016,7,20,17,45,703.5,52.5,1.6,16.5,271.0,557.48,452.52
2016,7,20,18,0,660.0,48.0,1.6,16.0,219.0,495.71,404.11
2016,7,20,18,15,593.0,42.5,1.55,15.5,170.0,421.23,342.86
2016,7,20,18,30,526.0,37.0,1.5,15.0,121.0,351.49,282.64
2016,7,20,18,45,414.0,28.5,1.45,14.5,80.0,266.77,206.39
2016,7,20,19,0,302.0,20.0,1.4,14.0,39.0,179.81,81.51
2016,7,20,19,15,151.0,10.0,1.35,13.5,19.5,70.19,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.0,10.0,1.2,12.0,20.0,9.53,0.0
2016,7,21,5,30,314.0,20.0,1.2,12.0,40.0,15.97,2.69
2016,7,21,5,45,427.0,28.0,1.3,12.5,81.5,23.46,14.45
2016,7,21,6,0,540.0,36.0,1.4,13.0,123.0,29.25,20.25
2016,7,21,6,15,605.0,41.5,1.35,13.5,171.5,32.45,23.4
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,35.57,26.3
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,36.86,27.45
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,38.15,28.49
2016,7,21,7,15,785.0,57.0,1.25,15.0,375.0,45.9,35.28
2016,7,21,7,30,814.0,60.0,1.2,15.0,427.0,74.61,39.5
2016,7,21,7,45,835.5,62.5,1.2,15.5,478.0,121.28,62.82
2016,7,21,8,0,857.0,65.0,1.2,16.0,529.0,170.42,97.64
2016,7,21,8,15,873.0,67.0,1.2,16.5,577.0,220.45,138.6
2016,7,21,8,30,889.0,69.0,1.2,17.0,625.0,272.08,183.14
2016,7,21,8,45,901.5,70.5,1.25,17.5,670.0,323.68,228.42
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,376.13,273.89
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.0,428.04,318.43
2016,7,21,9,30,933.0,75.0,1.3,18.0,795.0,480.08,361.86
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.0,530.56,402.11
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,580.46,440.54
2016,7,21,10,15,951.5,79.0,1.3,19.0,894.0,628.55,477.28
2016,7,21,10,30,957.0,80.0,1.3,19.0,923.0,675.55,512.23
2016,7,21,10,45,962.0,80.5,1.35,19.5,945.5,720.49,544.29
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,763.89,572.7
2016,7,21,11,15,970.0,81.5,1.45,20.0,983.5,804.09,599.54
2016,7,21,11,30,973.0,82.0,1.5,20.0,999.0,842.26,624.88
2016,7,21,11,45,975.0,81.5,1.55,20.5,1007.0,876.49,646.26
