Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,908.31,665.95
2016,7,21,12,15,977.5,81.0,1.65,21.0,1015.5,936.74,684.66
2016,7,21,12,30,978.0,81.0,1.7,21.0,1016.0,962.43,701.64
2016,7,21,12,45,969.0,86.5,1.75,21.0,1007.0,981.93,714.72
2016,7,21,13,0,960.0,92.0,1.8,21.0,998.0,998.27,725.91
2016,7,21,13,15,957.5,92.0,1.8,20.5,983.0,1012.03,736.34
2016,7,21,13,30,955.0,92.0,1.8,20.0,968.0,1022.61,744.88
2016,7,21,13,45,953.5,89.5,1.85,20.0,946.5,1028.31,749.76
2016,7,21,14,0,952.0,87.0,1.9,20.0,925.0,1030.68,752.69
2016,7,21,14,15,947.0,86.0,1.9,19.5,896.5,1027.93,753.26
2016,7,21,14,30,942.0,85.0,1.9,19.0,868.0,1021.92,751.92
2016,7,21,14,45,937.5,82.0,1.9,19.0,833.5,1010.95,746.1
2016,7,21,15,0,933.0,79.0,1.9,19.0,799.0,996.78,738.36
2016,7,21,15,15,923.5,77.5,1.85,18.5,758.5,976.46,727.45
2016,7,21,15,30,914.0,76.0,1.8,18.0,718.0,953.33,714.75
2016,7,21,15,45,904.5,73.0,1.8,18.0,673.5,925.75,698.38
2016,7,21,16,0,895.0,70.0,1.8,18.0,629.0,895.63,680.25
2016,7,21,16,15,879.0,68.0,1.75,18.0,580.0,858.71,656.8
2016,7,21,16,30,863.0,66.0,1.7,18.0,531.0,820.01,631.96
2016,7,21,16,45,843.5,62.5,1.7,18.0,480.0,775.04,602.87
2016,7,21,17,0,824.0,59.0,1.7,18.0,429.0,728.99,572.45
2016,7,21,17,15,794.5,56.0,1.65,17.5,376.5,675.34,536.32
2016,7,21,17,30,765.0,53.0,1.6,17.0,324.0,628.1,503.82
2016,7,21,17,45,724.0,49.0,1.55,16.5,272.0,565.97,458.64
2016,7,21,18,0,683.0,45.0,1.5,16.0,220.0,505.67,411.35
2016,7,21,18,15,618.0,39.5,1.4,15.5,171.0,431.52,350.24
2016,7,21,18,30,553.0,34.0,1.3,15.0,122.0,362.07,290.12
2016,7,21,18,45,440.5,26.5,1.25,14.5,80.5,272.03,209.44
2016,7,21,19,0,328.0,19.0,1.2,14.0,39.0,184.74,74.45
2016,7,21,19,15,164.0,9.5,1.15,13.5,19.5,74.73,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,0.8,11.5,19.5,9.05,0.0
2016,7,22,5,30,319.0,19.0,0.8,12.0,39.0,16.47,1.98
2016,7,22,5,45,431.0,27.0,0.85,13.0,80.0,22.56,13.6
2016,7,22,6,0,543.0,35.0,0.9,14.0,121.0,28.39,19.4
2016,7,22,6,15,609.0,40.5,0.9,14.5,170.0,31.64,22.58
2016,7,22,6,30,675.0,46.0,0.9,15.0,219.0,34.79,25.51
2016,7,22,6,45,719.0,50.0,0.95,15.5,271.5,36.54,27.05
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,38.24,28.46
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,45.95,35.12
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,73.09,38.65
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,120.28,61.46
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,170.0,96.1
2016,7,22,8,15,883.5,67.0,1.1,18.5,581.0,220.68,137.07
2016,7,22,8,30,900.0,69.0,1.1,19.0,630.0,273.0,181.73
2016,7,22,8,45,912.0,70.5,1.15,19.5,675.5,325.07,227.02
2016,7,22,9,0,924.0,72.0,1.2,20.0,721.0,377.93,272.47
2016,7,22,9,15,934.0,73.5,1.2,20.0,762.0,430.59,317.19
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,483.43,360.83
2016,7,22,9,45,937.5,84.5,1.25,20.5,835.5,534.89,401.61
2016,7,22,10,0,931.0,94.0,1.3,21.0,868.0,584.62,439.71
2016,7,22,10,15,937.0,95.5,1.35,21.0,897.0,632.95,476.61
2016,7,22,10,30,943.0,97.0,1.4,21.0,926.0,680.26,511.89
2016,7,22,10,45,948.5,97.0,1.45,21.5,949.0,724.72,543.38
2016,7,22,11,0,954.0,97.0,1.5,22.0,972.0,767.72,571.9
2016,7,22,11,15,957.0,97.5,1.5,22.0,987.0,807.65,597.88
2016,7,22,11,30,960.0,98.0,1.5,22.0,1002.0,845.58,622.31
2016,7,22,11,45,962.5,97.5,1.55,22.5,1010.5,880.05,643.66
2016,7,22,12,0,965.0,97.0,1.6,23.0,1019.0,912.19,663.36
2016,7,22,12,15,965.0,97.0,1.65,23.0,1018.5,940.13,681.58
2016,7,22,12,30,965.0,97.0,1.7,23.0,1018.0,965.34,698.12
2016,7,22,12,45,964.5,96.0,1.75,23.5,1010.5,986.27,710.62
2016,7,22,13,0,964.0,95.0,1.8,24.0,1003.0,1004.17,721.28
2016,7,22,13,15,961.0,94.5,1.8,23.5,987.5,1017.09,731.05
2016,7,22,13,30,958.0,94.0,1.8,23.0,972.0,1026.78,738.96
2016,7,22,13,45,953.5,93.0,1.8,23.0,949.5,1031.21,742.3
2016,7,22,14,0,949.0,92.0,1.8,23.0,927.0,1032.33,743.74
2016,7,22,14,15,943.0,91.0,1.8,22.5,897.5,1028.69,743.79
2016,7,22,14,30,937.0,90.0,1.8,22.0,868.0,1021.8,741.95
2016,7,22,14,45,928.5,89.0,1.85,22.0,832.0,1009.3,735.93
2016,7,22,15,0,920.0,88.0,1.9,22.0,796.0,993.75,728.06
2016,7,22,15,15,909.5,86.0,1.85,21.5,755.0,972.21,716.5
2016,7,22,15,30,899.0,84.0,1.8,21.0,714.0,947.9,703.19
2016,7,22,15,45,873.5,86.5,1.8,21.0,665.5,912.52,681.79
2016,7,22,16,0,848.0,89.0,1.8,21.0,617.0,875.47,659.19
2016,7,22,16,15,829.0,86.5,1.75,20.5,568.0,844.2,641.0
2016,7,22,16,30,810.0,84.0,1.7,20.0,519.0,803.82,616.21
2016,7,22,16,45,775.0,83.0,1.7,20.0,466.0,750.86,581.54
2016,7,22,17,0,740.0,82.0,1.7,20.0,413.0,697.82,546.1
2016,7,22,17,15,705.0,77.5,1.65,19.5,361.0,644.59,510.19
2016,7,22,17,30,670.0,73.0,1.6,19.0,309.0,588.73,471.1
2016,7,22,17,45,618.0,67.0,1.55,18.5,257.5,520.64,420.02
2016,7,22,18,0,566.0,61.0,1.5,18.0,206.0,455.42,368.7
2016,7,22,18,15,491.5,53.0,1.4,17.0,158.5,377.81,305.68
2016,7,22,18,30,417.0,45.0,1.3,16.0,111.0,305.87,244.56
2016,7,22,18,45,297.0,33.5,1.25,15.5,71.5,214.06,163.52
2016,7,22,19,0,177.0,22.0,1.2,15.0,32.0,123.31,40.43
2016,7,22,19,15,88.5,11.0,1.15,14.5,16.0,45.81,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,69.5,11.5,0.65,12.5,15.5,10.96,0.0
2016,7,23,5,30,139.0,23.0,0.6,13.0,31.0,18.2,1.44
2016,7,23,5,45,254.0,36.0,0.6,13.5,69.0,28.02,18.11
2016,7,23,6,0,369.0,49.0,0.6,14.0,107.0,38.6,28.34
2016,7,23,6,15,444.5,59.0,0.6,14.5,154.0,44.72,34.17
2016,7,23,6,30,520.0,69.0,0.6,15.0,201.0,50.53,39.5
2016,7,23,6,45,577.0,75.0,0.6,16.0,253.0,52.61,41.23
2016,7,23,7,0,634.0,81.0,0.6,17.0,305.0,54.61,42.76
2016,7,23,7,15,671.5,86.5,0.6,17.5,357.0,56.05,43.81
2016,7,23,7,30,709.0,92.0,0.6,18.0,409.0,79.16,46.69
2016,7,23,7,45,739.0,95.5,0.6,18.5,460.5,122.41,67.24
2016,7,23,8,0,769.0,99.0,0.6,19.0,512.0,174.39,103.18
2016,7,23,8,15,789.5,102.5,0.65,19.5,561.0,222.3,140.94
2016,7,23,8,30,810.0,106.0,0.7,20.0,610.0,272.43,182.69
2016,7,23,8,45,823.0,110.0,0.75,21.0,655.0,322.82,225.06
2016,7,23,9,0,836.0,114.0,0.8,22.0,700.0,374.26,267.66
2016,7,23,9,15,848.0,116.5,0.85,22.5,740.5,424.95,309.23
2016,7,23,9,30,860.0,119.0,0.9,23.0,781.0,481.03,353.44
2016,7,23,9,45,871.0,119.5,0.95,23.5,816.5,529.87,391.26
2016,7,23,10,0,882.0,120.0,1.0,24.0,852.0,578.62,427.91
2016,7,23,10,15,889.0,121.5,1.05,24.5,881.0,625.57,462.19
2016,7,23,10,30,896.0,123.0,1.1,25.0,910.0,671.68,494.91
2016,7,23,10,45,867.5,144.5,1.2,25.5,922.5,709.87,521.28
2016,7,23,11,0,839.0,166.0,1.3,26.0,935.0,745.22,545.07
2016,7,23,11,15,843.0,167.0,1.3,26.0,950.0,783.69,571.06
2016,7,23,11,30,847.0,168.0,1.3,26.0,965.0,820.6,594.48
2016,7,23,11,45,831.0,180.0,1.35,26.5,967.5,849.52,611.98
2016,7,23,12,0,815.0,192.0,1.4,27.0,970.0,875.57,627.63
2016,7,23,12,15,815.5,192.0,1.45,27.0,970.0,902.08,644.82
2016,7,23,12,30,816.0,192.0,1.5,27.0,970.0,926.33,660.58
2016,7,23,12,45,827.0,183.0,1.55,27.0,966.0,949.19,675.54
2016,7,23,13,0,838.0,174.0,1.6,27.0,962.0,969.59,689.02
2016,7,23,13,15,834.5,173.0,1.65,26.5,947.5,981.47,698.66
2016,7,23,13,30,831.0,172.0,1.7,26.0,933.0,990.4,706.69
2016,7,23,13,45,819.5,174.0,1.75,26.0,909.0,991.63,708.65
2016,7,23,14,0,808.0,176.0,1.8,26.0,885.0,989.82,708.9
2016,7,23,14,15,800.0,174.0,1.8,26.0,856.5,984.35,706.35
2016,7,23,14,30,792.0,172.0,1.8,26.0,828.0,975.93,702.08
2016,7,23,14,45,801.0,158.5,1.8,26.0,798.0,969.05,698.95
2016,7,23,15,0,810.0,145.0,1.8,26.0,768.0,958.78,693.76
2016,7,23,15,15,797.0,142.0,1.8,25.5,728.0,935.72,681.79
2016,7,23,15,30,784.0,139.0,1.8,25.0,688.0,910.15,668.28
2016,7,23,15,45,789.5,126.0,1.8,24.5,647.5,888.19,657.07
2016,7,23,16,0,795.0,113.0,1.8,24.0,607.0,863.04,643.64
2016,7,23,16,15,774.0,109.5,1.75,23.5,558.5,822.63,619.24
2016,7,23,16,30,753.0,106.0,1.7,23.0,510.0,785.15,596.63
2016,7,23,16,45,738.5,97.5,1.7,22.5,461.0,741.66,569.82
2016,7,23,17,0,724.0,89.0,1.7,22.0,412.0,696.89,541.44
2016,7,23,17,15,687.5,84.0,1.6,21.0,359.5,639.05,502.96
2016,7,23,17,30,651.0,79.0,1.5,20.0,307.0,582.08,463.7
2016,7,23,17,45,606.0,71.5,1.45,19.5,256.5,517.53,415.31
2016,7,23,18,0,561.0,64.0,1.4,19.0,206.0,455.26,366.55
2016,7,23,18,15,484.0,55.0,1.3,18.0,158.0,375.16,301.88
2016,7,23,18,30,407.0,46.0,1.2,17.0,110.0,300.97,239.27
2016,7,23,18,45,283.5,34.0,1.1,16.5,70.5,207.45,156.94
2016,7,23,19,0,160.0,22.0,1.0,16.0,31.0,115.09,28.42
2016,7,23,19,15,80.0,11.0,0.95,15.5,15.5,42.31,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,47.5,11.0,0.65,12.5,14.0,10.48,0.0
2016,7,24,5,30,95.0,22.0,0.6,13.0,28.0,18.28,0.0
2016,7,24,5,45,202.0,38.0,0.6,13.5,65.0,29.65,19.38
2016,7,24,6,0,309.0,54.0,0.6,14.0,102.0,41.41,30.76
2016,7,24,6,15,386.5,65.5,0.6,14.5,148.5,49.12,38.03
2016,7,24,6,30,464.0,77.0,0.6,15.0,195.0,56.5,44.76
2016,7,24,6,45,531.0,83.0,0.65,15.5,247.0,59.39,47.3
2016,7,24,7,0,598.0,89.0,0.7,16.0,299.0,61.05,48.6
2016,7,24,7,15,637.5,95.0,0.7,16.5,351.0,62.54,49.68
2016,7,24,7,30,677.0,101.0,0.7,17.0,403.0,83.3,51.8
2016,7,24,7,45,713.0,103.5,0.75,17.5,455.5,124.6,70.67
2016,7,24,8,0,749.0,106.0,0.8,18.0,508.0,170.03,101.11
2016,7,24,8,15,770.5,110.0,0.8,18.5,557.0,223.29,143.11
2016,7,24,8,30,792.0,114.0,0.8,19.0,606.0,273.09,184.52
2016,7,24,8,45,804.5,119.0,0.85,20.0,650.5,323.28,226.81
2016,7,24,9,0,817.0,124.0,0.9,21.0,695.0,374.51,269.35
2016,7,24,9,15,830.0,126.5,0.9,21.5,736.0,424.71,310.45
2016,7,24,9,30,843.0,129.0,0.9,22.0,777.0,475.58,350.84
2016,7,24,9,45,828.0,145.0,0.9,22.5,806.0,524.6,388.51
2016,7,24,10,0,813.0,161.0,0.9,23.0,835.0,571.41,423.12
2016,7,24,10,15,821.5,163.0,0.9,23.0,864.5,617.59,457.18
2016,7,24,10,30,830.0,165.0,0.9,23.0,894.0,663.29,489.99
2016,7,24,10,45,802.5,188.0,0.95,23.5,906.5,702.5,516.48
2016,7,24,11,0,775.0,211.0,1.0,24.0,919.0,737.63,539.56
2016,7,24,11,15,779.0,212.0,1.05,24.0,934.5,774.96,565.35
2016,7,24,11,30,783.0,213.0,1.1,24.0,950.0,809.78,589.14
2016,7,24,11,45,761.0,229.5,1.15,24.5,950.0,838.32,606.67
2016,7,24,12,0,739.0,246.0,1.2,25.0,950.0,862.84,621.41
2016,7,24,12,15,739.0,246.0,1.2,25.0,950.0,888.32,637.83
2016,7,24,12,30,739.0,246.0,1.2,25.0,950.0,911.69,652.5
2016,7,24,12,45,757.5,231.5,1.25,25.5,948.5,935.75,667.01
2016,7,24,13,0,776.0,217.0,1.3,26.0,947.0,957.54,680.08
2016,7,24,13,15,771.5,216.0,1.3,25.5,931.5,968.58,688.42
2016,7,24,13,30,767.0,215.0,1.3,25.0,916.0,976.77,695.25
2016,7,24,13,45,739.5,225.0,1.35,25.0,888.0,971.08,692.98
2016,7,24,14,0,712.0,235.0,1.4,25.0,860.0,962.4,689.09
2016,7,24,14,15,702.0,231.5,1.4,24.5,830.5,954.12,686.16
2016,7,24,14,30,692.0,228.0,1.4,24.0,801.0,943.1,681.57
2016,7,24,14,45,690.5,217.5,1.45,24.0,769.0,930.34,675.35
2016,7,24,15,0,689.0,207.0,1.5,24.0,737.0,914.79,667.4
2016,7,24,15,15,672.5,202.0,1.45,23.5,696.0,888.15,652.24
2016,7,24,15,30,656.0,197.0,1.4,23.0,655.0,859.38,635.71
2016,7,24,15,45,666.0,178.0,1.4,23.0,617.0,837.87,623.36
2016,7,24,16,0,676.0,159.0,1.4,23.0,579.0,813.21,608.79
2016,7,24,16,15,651.0,153.0,1.35,22.5,530.0,769.54,581.77
2016,7,24,16,30,626.0,147.0,1.3,22.0,481.0,724.89,553.8
2016,7,24,16,45,625.5,130.0,1.3,21.5,436.0,687.32,530.72
2016,7,24,17,0,625.0,113.0,1.3,21.0,391.0,647.63,505.47
2016,7,24,17,15,584.0,105.5,1.25,20.0,339.5,586.7,463.81
2016,7,24,17,30,543.0,98.0,1.2,19.0,288.0,527.03,421.26
2016,7,24,17,45,511.0,85.0,1.15,18.5,240.0,468.96,377.58
2016,7,24,18,0,479.0,72.0,1.1,18.0,192.0,412.29,333.0
2016,7,24,18,15,403.0,61.0,1.0,17.5,146.0,333.84,268.76
2016,7,24,18,30,327.0,50.0,0.9,17.0,100.0,260.92,206.89
2016,7,24,18,45,226.5,35.0,0.85,16.5,63.5,179.87,134.91
2016,7,24,19,0,126.0,20.0,0.8,16.0,27.0,96.16,13.81
2016,7,24,19,15,63.0,10.0,0.8,15.5,13.5,34.5,0.0
2016,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,59.0,9.5,0.6,11.5,13.0,9.05,0.0
2016,7,25,5,30,118.0,19.0,0.6,12.0,26.0,14.97,0.0
2016,7,25,5,45,220.0,34.5,0.6,12.5,62.5,26.86,17.01
2016,7,25,6,0,322.0,50.0,0.6,13.0,99.0,38.29,28.13
2016,7,25,6,15,397.0,62.0,0.55,13.5,145.5,46.48,35.85
2016,7,25,6,30,472.0,74.0,0.5,14.0,192.0,55.19,43.79
2016,7,25,6,45,267.0,104.0,0.5,14.5,173.5,79.25,65.03
2016,7,25,7,0,62.0,134.0,0.5,15.0,155.0,109.64,91.27
2016,7,25,7,15,360.0,119.5,0.5,15.5,276.0,81.07,65.98
2016,7,25,7,30,658.0,105.0,0.5,16.0,397.0,84.26,53.97
2016,7,25,7,45,684.5,111.5,0.55,17.0,447.5,126.83,74.0
2016,7,25,8,0,711.0,118.0,0.6,18.0,498.0,172.56,104.69
2016,7,25,8,15,733.5,123.0,0.6,18.5,547.0,219.44,141.22
2016,7,25,8,30,756.0,128.0,0.6,19.0,596.0,268.79,181.87
2016,7,25,8,45,768.0,134.0,0.65,19.5,640.0,318.22,223.64
2016,7,25,9,0,780.0,140.0,0.7,20.0,684.0,373.8,269.59
2016,7,25,9,15,794.0,143.5,0.75,20.5,725.5,423.42,310.16
2016,7,25,9,30,808.0,147.0,0.8,21.0,767.0,473.88,350.32
2016,7,25,9,45,843.0,136.5,0.85,21.5,809.5,523.4,388.78
2016,7,25,10,0,878.0,126.0,0.9,22.0,852.0,578.71,430.28
2016,7,25,10,15,885.0,127.5,0.95,22.0,881.5,625.64,465.57
2016,7,25,10,30,892.0,129.0,1.0,22.0,911.0,671.73,499.49
2016,7,25,10,45,877.5,142.5,1.05,22.5,927.5,712.56,527.68
2016,7,25,11,0,863.0,156.0,1.1,23.0,944.0,751.22,553.67
2016,7,25,11,15,867.0,157.0,1.1,23.0,959.5,788.98,578.93
2016,7,25,11,30,871.0,158.0,1.1,23.0,975.0,825.73,602.3
2016,7,25,11,45,856.0,169.0,1.15,23.5,977.5,857.98,622.07
2016,7,25,12,0,841.0,180.0,1.2,24.0,980.0,884.75,638.25
2016,7,25,12,15,841.0,180.0,1.2,24.0,980.5,911.45,654.92
2016,7,25,12,30,841.0,180.0,1.2,24.0,981.0,935.76,670.04
2016,7,25,12,45,851.5,171.5,1.25,24.0,976.5,958.97,685.29
2016,7,25,13,0,862.0,163.0,1.3,24.0,972.0,979.61,699.01
2016,7,25,13,15,858.5,162.0,1.3,24.0,957.0,991.74,706.72
2016,7,25,13,30,855.0,161.0,1.3,24.0,942.0,1000.84,712.75
2016,7,25,13,45,837.0,166.5,1.35,24.0,915.5,999.49,713.25
2016,7,25,14,0,819.0,172.0,1.4,24.0,889.0,995.02,712.03
2016,7,25,14,15,810.5,170.0,1.35,23.5,860.0,989.06,709.81
2016,7,25,14,30,802.0,168.0,1.3,23.0,831.0,980.12,705.84
2016,7,25,14,45,797.5,161.5,1.3,23.0,797.0,967.41,699.07
2016,7,25,15,0,793.0,155.0,1.3,23.0,763.0,951.75,690.56
2016,7,25,15,15,778.5,151.5,1.25,22.5,722.0,926.96,676.81
2016,7,25,15,30,764.0,148.0,1.2,22.0,681.0,905.32,665.19
2016,7,25,15,45,765.5,136.0,1.2,22.0,639.5,880.89,651.17
2016,7,25,16,0,767.0,124.0,1.2,22.0,598.0,853.56,635.22
2016,7,25,16,15,744.5,119.5,1.15,21.5,549.0,811.58,609.84
2016,7,25,16,30,722.0,115.0,1.1,21.0,500.0,768.37,583.36
2016,7,25,16,45,716.0,103.0,1.1,21.0,452.5,728.57,558.25
2016,7,25,17,0,710.0,91.0,1.1,21.0,405.0,686.87,531.23
2016,7,25,17,15,672.0,85.5,1.05,20.0,352.5,627.8,492.4
2016,7,25,17,30,634.0,80.0,1.0,19.0,300.0,569.73,452.58
2016,7,25,17,45,597.5,70.5,0.95,18.5,250.5,509.12,407.44
2016,7,25,18,0,561.0,61.0,0.9,18.0,201.0,450.17,361.44
2016,7,25,18,15,484.0,52.5,0.8,17.5,153.0,370.91,296.94
2016,7,25,18,30,407.0,44.0,0.7,17.0,105.0,297.6,234.74
2016,7,25,18,45,293.0,31.5,0.65,16.5,67.0,208.75,155.5
2016,7,25,19,0,179.0,19.0,0.6,16.0,29.0,118.6,4.32
2016,7,25,19,15,89.5,9.5,0.6,15.5,14.5,44.4,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,60.0,9.5,0.55,13.5,12.5,9.05,0.0
2016,7,26,5,30,120.0,19.0,0.5,14.0,25.0,15.0,0.0
2016,7,26,5,45,221.5,34.0,0.45,14.5,61.5,26.51,16.43
2016,7,26,6,0,323.0,49.0,0.4,15.0,98.0,37.56,27.23
2016,7,26,6,15,398.0,60.5,0.35,15.5,144.0,45.38,34.58
2016,7,26,6,30,473.0,72.0,0.3,16.0,190.0,53.55,41.99
2016,7,26,6,45,525.5,81.0,0.3,17.0,240.0,57.96,45.77
2016,7,26,7,0,578.0,90.0,0.3,18.0,290.0,62.1,49.14
2016,7,26,7,15,617.0,96.5,0.3,18.5,341.5,63.92,50.48
2016,7,26,7,30,656.0,103.0,0.3,19.0,393.0,81.11,51.67
2016,7,26,7,45,681.5,110.0,0.3,20.0,443.0,123.88,71.12
2016,7,26,8,0,707.0,117.0,0.3,21.0,493.0,169.7,101.18
2016,7,26,8,15,729.5,121.5,0.3,21.5,541.5,216.01,136.51
2016,7,26,8,30,752.0,126.0,0.3,22.0,590.0,264.77,175.95
2016,7,26,8,45,765.0,131.5,0.35,23.0,634.5,319.29,220.29
2016,7,26,9,0,778.0,137.0,0.4,24.0,679.0,369.17,260.61
2016,7,26,9,15,791.5,140.5,0.45,24.5,719.5,418.53,300.19
2016,7,26,9,30,805.0,144.0,0.5,25.0,760.0,468.68,339.28
2016,7,26,9,45,826.5,140.0,0.55,25.5,798.5,516.97,376.02
2016,7,26,10,0,848.0,136.0,0.6,26.0,837.0,566.3,412.46
2016,7,26,10,15,855.5,138.0,0.65,26.5,866.0,615.91,447.87
2016,7,26,10,30,863.0,140.0,0.7,27.0,895.0,661.57,479.67
2016,7,26,10,45,858.0,147.5,0.8,27.5,914.0,702.58,508.01
2016,7,26,11,0,853.0,155.0,0.9,28.0,933.0,742.16,534.77
2016,7,26,11,15,856.5,156.0,0.9,28.0,948.5,780.81,560.05
2016,7,26,11,30,860.0,157.0,0.9,28.0,964.0,815.28,581.38
2016,7,26,11,45,852.5,163.5,0.95,28.5,968.5,849.12,601.74
2016,7,26,12,0,845.0,170.0,1.0,29.0,973.0,877.95,618.82
2016,7,26,12,15,845.0,170.0,1.05,29.0,973.0,904.65,635.82
2016,7,26,12,30,845.0,170.0,1.1,29.0,973.0,928.95,651.37
2016,7,26,12,45,852.0,163.5,1.15,29.0,967.5,950.79,665.48
2016,7,26,13,0,859.0,157.0,1.2,29.0,962.0,962.58,673.52
2016,7,26,13,15,855.0,156.0,1.2,29.0,946.5,981.53,685.36
2016,7,26,13,30,851.0,155.0,1.2,29.0,931.0,990.03,690.81
2016,7,26,13,45,841.5,155.5,1.2,29.0,907.5,991.71,692.34
2016,7,26,14,0,832.0,156.0,1.2,29.0,884.0,990.3,692.21
2016,7,26,14,15,824.0,154.0,1.2,28.5,854.5,984.69,691.03
2016,7,26,14,30,816.0,152.0,1.2,28.0,825.0,976.08,688.17
2016,7,26,14,45,808.0,147.5,1.2,28.0,790.0,961.84,680.6
2016,7,26,15,0,800.0,143.0,1.2,28.0,755.0,944.74,671.39
2016,7,26,15,15,786.0,140.0,1.2,27.5,714.0,920.82,659.28
2016,7,26,15,30,772.0,137.0,1.2,27.0,673.0,894.47,645.61
2016,7,26,15,45,758.5,131.0,1.2,27.0,629.0,867.79,630.4
2016,7,26,16,0,745.0,125.0,1.2,27.0,585.0,834.26,610.64
2016,7,26,16,15,722.0,120.0,1.2,26.5,536.0,791.78,585.94
2016,7,26,16,30,699.0,115.0,1.2,26.0,487.0,748.17,560.04
2016,7,26,16,45,673.0,108.5,1.2,25.5,437.0,699.46,529.98
2016,7,26,17,0,647.0,102.0,1.2,25.0,387.0,650.36,498.84
2016,7,26,17,15,607.5,95.0,1.15,24.5,335.5,590.53,458.49
2016,7,26,17,30,568.0,88.0,1.1,24.0,284.0,531.88,416.71
2016,7,26,17,45,514.5,79.0,1.05,23.5,234.0,463.13,365.62
2016,7,26,18,0,461.0,70.0,1.0,23.0,184.0,397.45,314.77
2016,7,26,18,15,387.0,58.5,0.9,22.0,138.5,317.87,251.34
2016,7,26,18,30,313.0,47.0,0.8,21.0,93.0,248.64,193.59
2016,7,26,18,45,209.0,32.0,0.75,20.0,57.5,166.67,121.39
2016,7,26,19,0,105.0,17.0,0.7,19.0,22.0,80.79,0.0
2016,7,26,19,15,52.5,8.5,0.65,18.5,11.0,28.75,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.0,0.4,14.5,8.5,6.67,0.0
2016,7,27,5,30,57.0,14.0,0.4,15.0,17.0,11.89,0.0
2016,7,27,5,45,133.0,32.5,0.45,15.5,49.5,26.73,16.38
2016,7,27,6,0,209.0,51.0,0.5,16.0,82.0,39.07,28.36
2016,7,27,6,15,273.0,67.5,0.5,16.5,124.5,50.7,39.04
2016,7,27,6,30,337.0,84.0,0.5,17.0,167.0,61.8,49.0
2016,7,27,6,45,395.0,95.5,0.5,18.0,214.5,68.59,54.83
2016,7,27,7,0,453.0,107.0,0.5,19.0,262.0,75.03,60.12
2016,7,27,7,15,492.5,116.5,0.5,19.5,311.0,79.64,63.8
2016,7,27,7,30,532.0,126.0,0.5,20.0,360.0,95.57,65.93
2016,7,27,7,45,569.0,131.5,0.5,21.0,409.5,130.89,80.89
2016,7,27,8,0,606.0,137.0,0.5,22.0,459.0,171.08,106.33
2016,7,27,8,15,630.0,143.5,0.55,22.5,506.0,213.94,138.7
2016,7,27,8,30,654.0,150.0,0.6,23.0,553.0,259.5,175.21
2016,7,27,8,45,672.0,155.0,0.65,23.5,596.5,304.7,212.39
2016,7,27,9,0,690.0,160.0,0.7,24.0,640.0,351.64,250.72
2016,7,27,9,15,705.0,164.5,0.75,24.5,679.5,398.59,288.47
2016,7,27,9,30,720.0,169.0,0.8,25.0,719.0,446.59,326.07
2016,7,27,9,45,728.5,174.0,0.9,25.5,752.5,492.75,361.67
2016,7,27,10,0,737.0,179.0,1.0,26.0,786.0,538.98,396.36
2016,7,27,10,15,746.0,181.5,1.05,26.0,814.5,583.3,429.35
2016,7,27,10,30,755.0,184.0,1.1,26.0,843.0,629.51,462.84
2016,7,27,10,45,758.0,188.0,1.15,26.5,864.0,669.69,490.58
2016,7,27,11,0,761.0,192.0,1.2,27.0,885.0,708.76,516.96
2016,7,27,11,15,765.0,193.5,1.2,27.0,900.0,745.13,541.61
2016,7,27,11,30,769.0,195.0,1.2,27.0,915.0,780.15,564.95
2016,7,27,11,45,768.5,197.5,1.25,27.0,922.0,810.92,585.23
2016,7,27,12,0,768.0,200.0,1.3,27.0,929.0,839.8,604.03
2016,7,27,12,15,768.0,200.0,1.3,27.0,929.0,864.81,619.7
2016,7,27,12,30,768.0,200.0,1.3,27.0,929.0,887.64,634.01
2016,7,27,12,45,768.5,198.0,1.3,27.0,922.5,906.72,645.99
2016,7,27,13,0,769.0,196.0,1.3,27.0,916.0,923.33,656.49
2016,7,27,13,15,764.5,194.5,1.3,27.0,901.0,933.09,662.79
2016,7,27,13,30,760.0,193.0,1.3,27.0,886.0,940.06,667.52
2016,7,27,13,45,757.5,189.0,1.3,27.0,865.0,943.64,670.28
2016,7,27,14,0,755.0,185.0,1.3,27.0,844.0,944.37,671.42
2016,7,27,14,15,746.0,182.5,1.3,26.5,815.0,943.15,672.81
2016,7,27,14,30,737.0,180.0,1.3,26.0,786.0,933.67,669.15
2016,7,27,14,45,736.5,170.5,1.3,26.0,754.5,921.99,662.96
2016,7,27,15,0,736.0,161.0,1.3,26.0,723.0,907.39,655.03
2016,7,27,15,15,721.0,157.5,1.25,25.5,683.0,883.05,641.49
2016,7,27,15,30,706.0,154.0,1.2,25.0,643.0,856.5,626.56
2016,7,27,15,45,704.5,142.0,1.2,25.0,602.5,830.46,611.4
2016,7,27,16,0,703.0,130.0,1.2,25.0,562.0,801.84,594.43
2016,7,27,16,15,679.5,125.0,1.15,24.5,514.5,759.98,568.91
2016,7,27,16,30,656.0,120.0,1.1,24.0,467.0,717.12,542.41
2016,7,27,16,45,644.0,109.0,1.1,23.5,421.0,675.71,516.9
2016,7,27,17,0,632.0,98.0,1.1,23.0,375.0,633.04,489.78
2016,7,27,17,15,593.5,91.5,1.05,22.5,325.0,575.13,450.26
2016,7,27,17,30,555.0,85.0,1.0,22.0,275.0,518.4,409.4
2016,7,27,17,45,517.5,74.0,0.95,21.5,228.0,458.54,364.66
2016,7,27,18,0,480.0,63.0,0.9,21.0,181.0,400.57,319.37
2016,7,27,18,15,406.0,53.0,0.8,20.0,136.5,324.94,258.38
2016,7,27,18,30,332.0,43.0,0.7,19.0,92.0,255.25,199.75
2016,7,27,18,45,231.5,29.5,0.65,18.5,57.5,175.91,127.77
2016,7,27,19,0,131.0,16.0,0.6,18.0,23.0,89.96,0.0
2016,7,27,19,15,65.5,8.0,0.55,17.5,11.5,33.29,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,0.4,13.0,11.5,10.96,0.0
2016,7,28,5,30,0.0,23.0,0.4,13.0,23.0,20.23,0.0
2016,7,28,5,45,176.0,33.0,0.4,13.5,58.5,25.75,15.57
2016,7,28,6,0,352.0,43.0,0.4,14.0,94.0,33.61,23.83
2016,7,28,6,15,426.5,52.5,0.4,14.5,139.0,39.5,29.49
2016,7,28,6,30,501.0,62.0,0.4,15.0,184.0,45.09,34.65
2016,7,28,6,45,551.0,69.0,0.4,16.0,233.0,48.22,37.37
2016,7,28,7,0,601.0,76.0,0.4,17.0,282.0,51.18,39.78
2016,7,28,7,15,637.5,81.5,0.4,17.5,332.5,52.76,40.97
2016,7,28,7,30,674.0,87.0,0.4,18.0,383.0,66.4,41.53
2016,7,28,7,45,701.0,91.5,0.45,18.5,432.0,108.31,59.07
2016,7,28,8,0,728.0,96.0,0.5,19.0,481.0,158.55,92.6
2016,7,28,8,15,748.5,100.0,0.5,19.5,528.5,204.82,128.28
2016,7,28,8,30,769.0,104.0,0.5,20.0,576.0,253.3,168.24
2016,7,28,8,45,782.5,108.0,0.55,21.0,619.5,301.88,208.98
2016,7,28,9,0,796.0,112.0,0.6,22.0,663.0,351.59,250.18
2016,7,28,9,15,808.0,114.5,0.65,22.5,702.5,400.44,290.38
2016,7,28,9,30,820.0,117.0,0.7,23.0,742.0,449.86,329.94
2016,7,28,9,45,828.5,119.0,0.75,23.5,776.0,501.92,370.12
2016,7,28,10,0,837.0,121.0,0.8,24.0,810.0,548.78,405.48
2016,7,28,10,15,844.0,122.5,0.85,24.0,838.5,593.92,439.49
2016,7,28,10,30,851.0,124.0,0.9,24.0,867.0,638.29,472.14
2016,7,28,10,45,842.0,134.5,0.95,24.5,884.5,678.74,500.16
2016,7,28,11,0,833.0,145.0,1.0,25.0,902.0,716.86,525.9
2016,7,28,11,15,836.0,145.5,1.05,25.0,916.5,752.99,550.65
2016,7,28,11,30,839.0,146.0,1.1,25.0,931.0,787.42,573.21
2016,7,28,11,45,828.0,155.0,1.15,25.0,934.5,819.47,594.13
2016,7,28,12,0,817.0,164.0,1.2,25.0,938.0,846.94,612.07
2016,7,28,12,15,816.5,164.0,1.2,25.0,938.0,872.4,628.08
2016,7,28,12,30,816.0,164.0,1.2,25.0,938.0,895.51,642.58
2016,7,28,12,45,814.0,163.5,1.25,25.0,930.0,914.28,655.1
2016,7,28,13,0,812.0,163.0,1.3,25.0,922.0,930.37,666.06
2016,7,28,13,15,808.0,162.0,1.3,25.0,907.0,941.31,673.16
2016,7,28,13,30,804.0,161.0,1.3,25.0,892.0,949.37,678.59
2016,7,28,13,45,793.0,162.5,1.3,25.0,868.5,950.32,679.71
2016,7,28,14,0,782.0,164.0,1.3,25.0,845.0,948.34,679.18
2016,7,28,14,15,773.5,161.5,1.25,24.5,816.5,941.72,676.43
2016,7,28,14,30,765.0,159.0,1.2,24.0,788.0,932.25,672.03
2016,7,28,14,45,759.5,153.5,1.2,24.0,755.0,919.7,665.26
2016,7,28,15,0,754.0,148.0,1.2,24.0,722.0,904.37,656.84
2016,7,28,15,15,740.0,144.5,1.15,23.5,682.5,880.48,643.47
2016,7,28,15,30,726.0,141.0,1.1,23.0,643.0,859.37,632.0
2016,7,28,15,45,721.5,131.0,1.1,23.0,602.0,832.3,616.06
2016,7,28,16,0,717.0,121.0,1.1,23.0,561.0,802.79,598.45
2016,7,28,16,15,694.5,116.5,1.05,22.5,513.5,762.03,573.56
2016,7,28,16,30,672.0,112.0,1.0,22.0,466.0,720.19,547.63
2016,7,28,16,45,657.5,102.0,1.0,22.0,419.5,677.35,520.03
2016,7,28,17,0,643.0,92.0,1.0,22.0,373.0,633.39,491.03
2016,7,28,17,15,605.0,86.0,0.95,21.5,323.0,576.13,451.99
2016,7,28,17,30,567.0,80.0,0.9,21.0,273.0,520.03,411.7
2016,7,28,17,45,524.5,71.0,0.85,20.5,225.5,458.81,365.72
2016,7,28,18,0,482.0,62.0,0.8,20.0,178.0,399.88,319.47
2016,7,28,18,15,407.5,52.0,0.75,19.0,134.0,323.99,258.26
2016,7,28,18,30,333.0,42.0,0.7,18.0,90.0,254.12,199.32
2016,7,28,18,45,229.0,28.5,0.7,17.5,55.5,173.29,125.02
2016,7,28,19,0,125.0,15.0,0.7,17.0,21.0,85.08,0.0
2016,7,28,19,15,62.5,7.5,0.65,16.5,10.5,31.53,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,37.5,7.0,0.4,13.5,8.5,6.67,0.0
2016,7,29,5,30,75.0,14.0,0.4,14.0,17.0,10.98,0.0
2016,7,29,5,45,165.0,30.5,0.4,14.5,50.0,23.75,13.69
2016,7,29,6,0,255.0,47.0,0.4,15.0,83.0,36.05,25.8
2016,7,29,6,15,325.0,60.0,0.4,15.5,126.0,45.06,34.23
2016,7,29,6,30,395.0,73.0,0.4,16.0,169.0,53.67,42.05
2016,7,29,6,45,455.0,81.5,0.45,16.5,217.5,58.51,46.33
2016,7,29,7,0,515.0,90.0,0.5,17.0,266.0,62.37,49.58
2016,7,29,7,15,554.0,98.0,0.5,17.5,315.0,65.34,51.94
2016,7,29,7,30,593.0,106.0,0.5,18.0,364.0,77.56,52.79
2016,7,29,7,45,631.0,109.5,0.55,18.5,414.5,115.24,67.61
2016,7,29,8,0,669.0,113.0,0.6,19.0,465.0,157.28,94.21
2016,7,29,8,15,691.5,117.5,0.6,19.5,512.0,201.61,128.15
2016,7,29,8,30,714.0,122.0,0.6,20.0,559.0,248.41,166.45
2016,7,29,8,45,737.5,123.0,0.65,21.0,604.5,300.09,208.97
2016,7,29,9,0,761.0,124.0,0.7,22.0,650.0,348.39,248.67
2016,7,29,9,15,774.5,127.0,0.75,22.5,690.0,396.53,288.23
2016,7,29,9,30,788.0,130.0,0.8,23.0,730.0,445.45,327.36
2016,7,29,9,45,804.0,129.0,0.85,23.5,766.0,492.8,364.28
2016,7,29,10,0,820.0,128.0,0.9,24.0,802.0,540.69,400.55
2016,7,29,10,15,828.0,130.0,0.9,24.0,830.5,589.68,436.83
2016,7,29,10,30,836.0,132.0,0.9,24.0,859.0,634.48,469.32
2016,7,29,10,45,836.5,136.0,0.95,24.5,879.5,675.19,497.72
2016,7,29,11,0,837.0,140.0,1.0,25.0,900.0,714.32,524.37
2016,7,29,11,15,840.5,141.0,1.05,25.0,915.5,751.39,549.66
2016,7,29,11,30,844.0,142.0,1.1,25.0,931.0,786.8,572.86
2016,7,29,11,45,841.5,145.5,1.15,25.5,937.0,817.77,591.92
2016,7,29,12,0,839.0,149.0,1.2,26.0,943.0,846.52,609.47
2016,7,29,12,15,839.0,149.0,1.2,26.0,943.5,871.98,625.4
2016,7,29,12,30,839.0,149.0,1.2,26.0,944.0,895.08,639.85
2016,7,29,12,45,841.0,146.5,1.3,26.0,937.5,915.2,653.9
2016,7,29,13,0,843.0,144.0,1.4,26.0,931.0,932.74,666.42
2016,7,29,13,15,840.0,143.0,1.4,25.5,916.5,944.29,675.19
2016,7,29,13,30,837.0,142.0,1.4,25.0,902.0,952.95,682.35
2016,7,29,13,45,829.5,142.0,1.4,25.0,879.5,955.36,684.38
2016,7,29,14,0,822.0,142.0,1.4,25.0,857.0,963.26,690.09
2016,7,29,14,15,814.0,140.0,1.4,24.5,828.5,957.47,688.55
2016,7,29,14,30,806.0,138.0,1.4,24.0,800.0,948.73,685.41
2016,7,29,14,45,798.0,134.5,1.4,24.0,765.5,935.46,678.18
2016,7,29,15,0,790.0,131.0,1.4,24.0,731.0,919.39,669.29
2016,7,29,15,15,776.5,128.0,1.3,23.5,691.5,895.98,655.6
2016,7,29,15,30,763.0,125.0,1.2,23.0,652.0,870.17,640.41
2016,7,29,15,45,747.5,121.0,1.2,23.0,608.0,839.17,621.93
2016,7,29,16,0,732.0,117.0,1.2,23.0,564.0,810.48,604.91
2016,7,29,16,15,710.0,112.5,1.15,22.5,516.5,769.75,580.05
2016,7,29,16,30,688.0,108.0,1.1,22.0,469.0,727.9,554.13
2016,7,29,16,45,658.5,102.5,1.1,22.0,419.5,677.9,521.47
2016,7,29,17,0,629.0,97.0,1.1,22.0,370.0,627.8,488.03
2016,7,29,17,15,590.5,90.5,1.05,21.0,320.0,570.05,449.22
2016,7,29,17,30,552.0,84.0,1.0,20.0,270.0,513.48,408.87
2016,7,29,17,45,497.5,75.5,0.95,19.5,221.5,445.49,357.23
2016,7,29,18,0,443.0,67.0,0.9,19.0,173.0,380.71,305.97
2016,7,29,18,15,369.0,55.5,0.85,18.5,129.0,302.05,241.67
2016,7,29,18,30,295.0,44.0,0.8,18.0,85.0,234.03,183.51
2016,7,29,18,45,194.0,29.0,0.75,17.5,51.5,154.87,110.04
2016,7,29,19,0,93.0,14.0,0.7,17.0,18.0,68.92,0.0
2016,7,29,19,15,46.5,7.0,0.65,16.5,9.0,24.74,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,51.5,7.5,0.5,13.0,9.5,7.15,0.0
2016,7,30,5,30,103.0,15.0,0.5,13.0,19.0,11.83,0.0
2016,7,30,5,45,209.5,29.0,0.5,13.5,53.5,22.62,12.63
2016,7,30,6,0,316.0,43.0,0.5,14.0,88.0,33.86,23.97
2016,7,30,6,15,391.5,54.0,0.5,14.5,132.5,41.08,30.84
2016,7,30,6,30,467.0,65.0,0.5,15.0,177.0,47.91,37.12
2016,7,30,6,45,520.0,73.0,0.55,16.0,226.0,51.72,40.45
2016,7,30,7,0,573.0,81.0,0.6,17.0,275.0,55.32,43.41
2016,7,30,7,15,611.5,87.5,0.6,17.5,325.5,57.45,45.08
2016,7,30,7,30,650.0,94.0,0.6,18.0,376.0,67.87,45.27
2016,7,30,7,45,677.0,99.5,0.65,18.5,425.5,109.28,61.63
2016,7,30,8,0,704.0,105.0,0.7,19.0,475.0,153.88,90.17
2016,7,30,8,15,726.5,109.5,0.75,19.5,523.5,200.02,125.54
2016,7,30,8,30,749.0,114.0,0.8,20.0,572.0,253.78,169.53
2016,7,30,8,45,763.5,118.5,0.85,20.5,616.0,302.1,210.43
2016,7,30,9,0,778.0,123.0,0.9,21.0,660.0,351.68,252.18
2016,7,30,9,15,791.5,126.0,0.95,21.5,700.5,400.72,292.81
2016,7,30,9,30,805.0,129.0,1.0,22.0,741.0,450.53,332.97
2016,7,30,9,45,837.5,119.5,1.05,22.5,782.0,503.86,374.51
2016,7,30,10,0,870.0,110.0,1.1,23.0,823.0,554.36,413.06
2016,7,30,10,15,877.0,111.5,1.15,23.0,852.5,601.02,448.59
2016,7,30,10,30,884.0,113.0,1.2,23.0,882.0,646.85,482.69
2016,7,30,10,45,873.5,124.0,1.3,23.0,899.5,688.25,513.12
2016,7,30,11,0,863.0,135.0,1.4,23.0,917.0,727.14,541.24
2016,7,30,11,15,866.5,136.0,1.4,23.0,932.5,765.19,566.88
2016,7,30,11,30,870.0,137.0,1.4,23.0,948.0,801.51,590.43
2016,7,30,11,45,852.5,150.0,1.45,23.0,950.0,829.61,608.96
2016,7,30,12,0,835.0,163.0,1.5,23.0,952.0,859.2,628.53
2016,7,30,12,15,835.0,163.0,1.5,23.0,952.5,885.63,645.41
2016,7,30,12,30,835.0,163.0,1.5,23.0,953.0,909.67,660.73
2016,7,30,12,45,831.5,163.5,1.5,23.0,945.0,928.48,672.73
2016,7,30,13,0,828.0,164.0,1.5,23.0,937.0,944.52,683.06
2016,7,30,13,15,824.5,163.0,1.45,22.5,922.0,956.22,691.35
2016,7,30,13,30,821.0,162.0,1.4,22.0,907.0,964.99,697.9
2016,7,30,13,45,811.0,163.5,1.4,22.0,883.5,967.09,699.77
2016,7,30,14,0,801.0,165.0,1.4,22.0,860.0,966.19,699.93
2016,7,30,14,15,793.0,162.5,1.3,22.0,831.5,960.11,695.42
2016,7,30,14,30,785.0,160.0,1.2,22.0,803.0,951.1,689.17
2016,7,30,14,45,778.5,155.0,1.2,22.0,769.5,938.01,682.07
2016,7,30,15,0,772.0,150.0,1.2,22.0,736.0,922.09,673.3
2016,7,30,15,15,758.0,146.5,1.15,21.5,696.0,897.98,659.79
2016,7,30,15,30,744.0,143.0,1.1,21.0,656.0,876.77,648.26
2016,7,30,15,45,737.0,134.5,1.1,21.0,613.5,848.86,631.77
2016,7,30,16,0,730.0,126.0,1.1,21.0,571.0,818.61,613.68
2016,7,30,16,15,707.0,121.5,1.05,20.5,523.0,777.1,588.25
2016,7,30,16,30,684.0,117.0,1.0,20.0,475.0,734.49,561.75
2016,7,30,16,45,665.0,108.0,0.95,20.0,426.5,688.9,531.61
2016,7,30,17,0,646.0,99.0,0.9,20.0,378.0,642.48,500.31
2016,7,30,17,15,607.0,92.5,0.85,19.5,327.0,583.74,460.0
2016,7,30,17,30,568.0,86.0,0.8,19.0,276.0,526.16,418.27
2016,7,30,17,45,520.5,76.5,0.8,18.5,227.5,460.98,369.39
2016,7,30,18,0,473.0,67.0,0.8,18.0,179.0,398.42,320.24
2016,7,30,18,15,395.5,55.5,0.75,17.5,133.5,319.5,255.62
2016,7,30,18,30,318.0,44.0,0.7,17.0,88.0,245.93,192.88
2016,7,30,18,45,211.5,29.5,0.7,16.5,53.5,164.35,115.44
2016,7,30,19,0,105.0,15.0,0.7,16.0,19.0,59.62,0.0
2016,7,30,19,15,52.5,7.5,0.65,15.5,9.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.0,0.65,12.5,7.5,5.72,0.0
2016,7,31,5,30,60.0,12.0,0.6,13.0,15.0,11.44,0.0
2016,7,31,5,45,147.5,30.0,0.55,13.5,47.5,23.43,13.04
2016,7,31,6,0,235.0,48.0,0.5,14.0,80.0,36.96,26.61
2016,7,31,6,15,305.0,63.0,0.5,14.5,123.5,47.52,36.49
2016,7,31,6,30,375.0,78.0,0.5,15.0,167.0,57.61,45.68
2016,7,31,6,45,430.0,89.0,0.5,15.5,215.0,64.18,51.51
2016,7,31,7,0,485.0,100.0,0.5,16.0,263.0,70.42,56.85
2016,7,31,7,15,525.5,109.0,0.55,16.5,312.5,74.85,60.46
2016,7,31,7,30,566.0,118.0,0.6,17.0,362.0,83.8,60.41
2016,7,31,7,45,595.0,126.0,0.65,17.5,411.0,122.8,76.15
2016,7,31,8,0,624.0,134.0,0.7,18.0,460.0,165.29,103.17
