Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,648.0,140.0,0.75,18.5,507.5,208.7,136.02
2016,7,31,8,30,672.0,146.0,0.8,19.0,555.0,254.81,173.52
2016,7,31,8,45,683.5,154.0,0.85,19.5,597.5,301.63,212.91
2016,7,31,9,0,695.0,162.0,0.9,20.0,640.0,349.53,252.96
2016,7,31,9,15,710.0,166.0,0.95,20.5,680.0,396.44,291.55
2016,7,31,9,30,725.0,170.0,1.0,21.0,720.0,444.42,330.03
2016,7,31,9,45,707.0,189.5,1.05,21.5,746.5,490.32,365.92
2016,7,31,10,0,689.0,209.0,1.1,22.0,773.0,534.03,398.94
2016,7,31,10,15,698.5,212.5,1.15,22.0,801.5,577.67,431.96
2016,7,31,10,30,708.0,216.0,1.2,22.0,830.0,621.22,464.19
2016,7,31,10,45,704.5,225.0,1.3,22.5,849.0,660.68,492.22
2016,7,31,11,0,701.0,234.0,1.4,23.0,868.0,698.75,518.69
2016,7,31,11,15,705.5,235.5,1.4,23.0,883.5,734.62,543.54
2016,7,31,11,30,710.0,237.0,1.4,23.0,899.0,769.33,567.22
2016,7,31,11,45,699.5,246.5,1.45,23.0,903.0,797.92,586.65
2016,7,31,12,0,689.0,256.0,1.5,23.0,907.0,824.31,604.47
2016,7,31,12,15,689.0,256.5,1.5,23.0,907.0,849.19,620.96
2016,7,31,12,30,689.0,257.0,1.5,23.0,907.0,872.09,636.05
2016,7,31,12,45,769.0,203.5,1.5,23.0,924.0,909.1,660.73
2016,7,31,13,0,849.0,150.0,1.5,23.0,941.0,942.22,681.87
2016,7,31,13,15,845.0,149.5,1.45,22.5,925.5,953.52,689.71
2016,7,31,13,30,841.0,149.0,1.4,22.0,910.0,969.86,701.1
2016,7,31,13,45,815.5,159.0,1.4,22.0,882.0,965.89,699.0
2016,7,31,14,0,790.0,169.0,1.4,22.0,854.0,958.77,695.27
2016,7,31,14,15,781.0,167.0,1.35,21.5,825.0,952.27,692.67
2016,7,31,14,30,772.0,165.0,1.3,21.0,796.0,942.86,688.28
2016,7,31,14,45,751.5,166.5,1.3,21.0,758.5,928.81,680.48
2016,7,31,15,0,731.0,168.0,1.3,21.0,721.0,907.25,667.93
2016,7,31,15,15,716.0,164.0,1.25,20.5,681.0,882.45,653.87
2016,7,31,15,30,701.0,160.0,1.2,20.0,641.0,855.41,638.32
2016,7,31,15,45,686.5,153.0,1.2,20.0,597.5,823.38,618.83
2016,7,31,16,0,672.0,146.0,1.2,20.0,554.0,789.45,597.94
2016,7,31,16,15,647.5,140.0,1.15,19.5,506.0,746.35,570.96
2016,7,31,16,30,623.0,134.0,1.1,19.0,458.0,702.3,542.93
2016,7,31,16,45,604.5,123.0,1.1,19.0,410.5,656.74,512.76
2016,7,31,17,0,586.0,112.0,1.1,19.0,363.0,610.43,481.15
2016,7,31,17,15,545.0,103.5,1.05,18.5,313.0,549.88,437.83
2016,7,31,17,30,504.0,95.0,1.0,18.0,263.0,486.13,390.78
2016,7,31,17,45,462.0,83.0,0.95,17.5,216.0,425.09,343.9
2016,7,31,18,0,420.0,71.0,0.9,17.0,169.0,366.62,296.94
2016,7,31,18,15,343.5,58.0,0.8,16.5,125.0,290.14,233.36
2016,7,31,18,30,267.0,45.0,0.7,16.0,81.0,220.4,173.18
2016,7,31,18,45,176.5,29.0,0.65,15.5,48.5,146.28,100.72
2016,7,31,19,0,86.0,13.0,0.6,15.0,16.0,49.34,0.0
2016,7,31,19,15,43.0,6.5,0.55,14.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.0,0.45,13.0,9.5,6.67,0.0
2016,8,1,5,30,156.0,14.0,0.4,13.0,19.0,13.34,0.0
2016,8,1,5,45,282.5,24.5,0.4,13.5,55.0,19.25,9.49
2016,8,1,6,0,409.0,35.0,0.4,14.0,91.0,26.82,17.77
2016,8,1,6,15,485.5,42.5,0.4,14.5,137.0,31.32,22.19
2016,8,1,6,30,562.0,50.0,0.4,15.0,183.0,35.61,26.22
2016,8,1,6,45,613.0,55.5,0.45,15.5,233.0,38.06,28.43
2016,8,1,7,0,664.0,61.0,0.5,16.0,283.0,44.35,33.93
2016,8,1,7,15,699.0,65.0,0.5,16.5,334.0,45.59,34.87
2016,8,1,7,30,734.0,69.0,0.5,17.0,385.0,52.12,40.39
2016,8,1,7,45,377.5,128.5,0.5,17.5,292.0,111.25,74.38
2016,8,1,8,0,21.0,188.0,0.5,18.0,199.0,166.76,129.89
2016,8,1,8,15,166.5,219.5,0.55,18.5,319.5,203.26,151.58
2016,8,1,8,30,312.0,251.0,0.6,19.0,440.0,262.35,191.83
2016,8,1,8,45,329.0,268.5,0.65,19.5,481.5,300.17,221.1
2016,8,1,9,0,346.0,286.0,0.7,20.0,523.0,339.87,251.88
2016,8,1,9,15,610.5,188.0,0.75,20.5,638.0,375.64,276.66
2016,8,1,9,30,875.0,90.0,0.8,21.0,753.0,450.43,332.79
2016,8,1,9,45,877.5,95.5,0.85,21.5,786.0,500.26,372.06
2016,8,1,10,0,880.0,101.0,0.9,22.0,819.0,549.24,409.61
2016,8,1,10,15,887.0,102.0,0.95,22.0,848.0,595.95,445.3
2016,8,1,10,30,894.0,103.0,1.0,22.0,877.0,641.79,479.5
2016,8,1,10,45,899.5,104.0,1.05,22.5,900.0,685.6,510.53
2016,8,1,11,0,905.0,105.0,1.1,23.0,923.0,728.03,539.68
2016,8,1,11,15,908.0,105.5,1.15,23.0,938.0,766.65,565.25
2016,8,1,11,30,911.0,106.0,1.2,23.0,953.0,803.36,589.43
2016,8,1,11,45,913.5,106.0,1.25,23.5,961.0,837.17,610.43
2016,8,1,12,0,916.0,106.0,1.3,24.0,969.0,868.75,629.85
2016,8,1,12,15,916.5,106.0,1.3,24.0,969.5,896.23,647.13
2016,8,1,12,30,917.0,106.0,1.3,24.0,970.0,921.1,662.75
2016,8,1,12,45,915.5,105.5,1.35,24.0,962.0,940.95,675.95
2016,8,1,13,0,914.0,105.0,1.4,24.0,954.0,957.86,687.43
2016,8,1,13,15,911.0,104.5,1.4,23.5,939.0,970.35,696.85
2016,8,1,13,30,908.0,104.0,1.4,23.0,924.0,979.73,704.5
2016,8,1,13,45,906.0,101.5,1.4,23.0,903.0,984.85,708.26
2016,8,1,14,0,904.0,99.0,1.4,23.0,882.0,986.75,710.17
2016,8,1,14,15,898.0,98.0,1.4,22.5,853.0,983.18,710.17
2016,8,1,14,30,892.0,97.0,1.4,22.0,824.0,976.47,708.37
2016,8,1,14,45,886.5,94.0,1.4,22.0,789.5,964.95,702.29
2016,8,1,15,0,881.0,91.0,1.4,22.0,755.0,950.37,694.4
2016,8,1,15,15,870.0,89.0,1.4,21.5,714.5,928.79,683.4
2016,8,1,15,30,859.0,87.0,1.4,21.0,674.0,904.56,670.71
2016,8,1,15,45,844.0,85.0,1.4,21.0,629.0,874.23,652.65
2016,8,1,16,0,829.0,83.0,1.4,21.0,584.0,841.78,633.1
2016,8,1,16,15,810.0,80.0,1.35,20.5,536.0,810.01,614.41
2016,8,1,16,30,791.0,77.0,1.3,20.0,488.0,769.4,589.35
2016,8,1,16,45,764.0,74.0,1.3,19.5,437.0,721.11,558.99
2016,8,1,17,0,737.0,71.0,1.3,19.0,386.0,672.34,527.47
2016,8,1,17,15,701.5,66.5,1.25,18.5,334.5,615.29,488.39
2016,8,1,17,30,666.0,62.0,1.2,18.0,283.0,559.02,448.54
2016,8,1,17,45,615.0,56.5,1.2,17.5,232.5,496.27,401.0
2016,8,1,18,0,564.0,51.0,1.2,17.0,182.0,433.14,350.55
2016,8,1,18,15,485.0,43.0,1.15,16.0,135.5,354.21,285.47
2016,8,1,18,30,406.0,35.0,1.1,15.0,89.0,281.83,222.45
2016,8,1,18,45,278.5,24.0,1.05,14.5,53.5,188.42,128.05
2016,8,1,19,0,151.0,13.0,1.0,14.0,18.0,76.96,0.0
2016,8,1,19,15,75.5,6.5,0.95,14.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,137.0,14.0,0.7,12.0,19.0,13.34,0.0
2016,8,2,5,45,269.5,25.5,0.7,12.5,55.0,20.3,10.06
2016,8,2,6,0,402.0,37.0,0.7,13.0,91.0,28.75,19.48
2016,8,2,6,15,483.0,45.0,0.65,13.5,138.0,33.58,24.26
2016,8,2,6,30,564.0,53.0,0.6,14.0,185.0,38.19,28.61
2016,8,2,6,45,621.5,58.5,0.6,14.5,237.0,40.52,30.73
2016,8,2,7,0,679.0,64.0,0.6,15.0,289.0,47.02,36.44
2016,8,2,7,15,363.5,115.0,0.6,15.5,238.0,78.73,64.18
2016,8,2,7,30,48.0,166.0,0.6,16.0,187.0,134.01,111.44
2016,8,2,7,45,135.0,192.0,0.6,16.5,260.5,155.87,118.88
2016,8,2,8,0,222.0,218.0,0.6,17.0,334.0,194.69,144.04
2016,8,2,8,15,537.0,151.0,0.6,17.5,467.0,196.28,130.98
2016,8,2,8,30,852.0,84.0,0.6,18.0,600.0,254.34,166.68
2016,8,2,8,45,868.0,86.0,0.65,18.5,646.5,306.11,210.99
2016,8,2,9,0,884.0,88.0,0.7,19.0,693.0,359.09,256.18
2016,8,2,9,15,896.0,90.0,0.75,19.5,735.0,411.6,300.26
2016,8,2,9,30,908.0,92.0,0.8,20.0,777.0,464.52,343.43
2016,8,2,9,45,910.0,97.5,0.85,20.5,811.5,515.81,384.11
2016,8,2,10,0,912.0,103.0,0.9,21.0,846.0,566.15,422.73
2016,8,2,10,15,919.0,104.0,0.95,21.0,876.0,614.41,459.59
2016,8,2,10,30,926.0,105.0,1.0,21.0,906.0,661.75,494.87
2016,8,2,10,45,925.0,110.0,1.05,21.5,927.5,706.2,526.2
2016,8,2,11,0,924.0,115.0,1.1,22.0,949.0,748.75,555.42
2016,8,2,11,15,927.5,115.5,1.1,22.0,964.5,788.61,581.27
2016,8,2,11,30,931.0,116.0,1.1,22.0,980.0,826.56,605.5
2016,8,2,11,45,928.5,119.0,1.15,22.5,986.5,859.9,626.05
2016,8,2,12,0,926.0,122.0,1.2,23.0,993.0,890.72,644.89
2016,8,2,12,15,925.5,122.0,1.2,23.0,993.0,917.88,661.84
2016,8,2,12,30,925.0,122.0,1.2,23.0,993.0,942.35,677.1
2016,8,2,12,45,922.5,122.0,1.25,23.0,984.5,962.22,690.3
2016,8,2,13,0,920.0,122.0,1.3,23.0,976.0,979.11,701.77
2016,8,2,13,15,916.5,121.5,1.3,23.0,960.0,991.52,709.75
2016,8,2,13,30,913.0,121.0,1.3,23.0,944.0,1000.78,715.92
2016,8,2,13,45,905.0,121.5,1.3,23.0,920.0,1003.56,718.2
2016,8,2,14,0,897.0,122.0,1.3,23.0,896.0,1003.14,718.69
2016,8,2,14,15,889.5,120.0,1.3,22.5,866.0,997.41,717.42
2016,8,2,14,30,882.0,118.0,1.3,22.0,836.0,988.54,714.34
2016,8,2,14,45,876.5,113.5,1.3,22.0,800.5,975.79,707.57
2016,8,2,15,0,871.0,109.0,1.3,22.0,765.0,959.95,698.98
2016,8,2,15,15,858.5,107.0,1.3,21.5,723.0,937.36,687.46
2016,8,2,15,30,846.0,105.0,1.3,21.0,681.0,920.16,679.49
2016,8,2,15,45,831.5,101.0,1.3,21.0,635.5,888.33,660.56
2016,8,2,16,0,817.0,97.0,1.3,21.0,590.0,854.29,640.16
2016,8,2,16,15,795.5,93.5,1.25,20.5,540.0,812.8,615.05
2016,8,2,16,30,774.0,90.0,1.2,20.0,490.0,769.92,588.62
2016,8,2,16,45,745.0,86.0,1.2,20.0,438.0,719.29,555.69
2016,8,2,17,0,716.0,82.0,1.2,20.0,386.0,672.12,524.5
2016,8,2,17,15,676.5,77.0,1.15,19.0,333.0,612.55,484.7
2016,8,2,17,30,637.0,72.0,1.1,18.0,280.0,554.16,443.76
2016,8,2,17,45,579.5,65.0,1.1,17.5,229.0,483.01,389.7
2016,8,2,18,0,522.0,58.0,1.1,17.0,178.0,415.3,335.75
2016,8,2,18,15,437.0,48.5,1.05,16.5,131.5,332.89,267.42
2016,8,2,18,30,352.0,39.0,1.0,16.0,85.0,257.45,201.81
2016,8,2,18,45,218.5,26.0,0.95,15.5,50.0,160.39,104.55
2016,8,2,19,0,85.0,13.0,0.9,15.0,15.0,48.56,0.0
2016,8,2,19,15,42.5,6.5,0.9,14.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,73.0,13.0,0.8,13.0,15.0,12.39,0.0
2016,8,3,5,45,198.5,28.0,0.8,13.5,50.0,21.98,10.92
2016,8,3,6,0,324.0,43.0,0.8,14.0,85.0,34.53,24.33
2016,8,3,6,15,409.0,53.5,0.75,14.5,131.5,41.27,30.9
2016,8,3,6,30,494.0,64.0,0.7,15.0,178.0,47.68,36.87
2016,8,3,6,45,554.5,71.0,0.65,15.5,229.5,50.69,39.6
2016,8,3,7,0,615.0,78.0,0.6,16.0,281.0,53.57,42.06
2016,8,3,7,15,655.5,84.0,0.6,16.5,333.5,55.44,43.53
2016,8,3,7,30,696.0,90.0,0.6,17.0,386.0,58.7,46.13
2016,8,3,7,45,725.0,95.0,0.65,17.5,438.0,102.22,56.63
2016,8,3,8,0,754.0,100.0,0.7,18.0,490.0,154.81,89.75
2016,8,3,8,15,776.5,103.5,0.7,18.5,540.0,202.45,125.51
2016,8,3,8,30,799.0,107.0,0.7,19.0,590.0,252.56,166.55
2016,8,3,8,45,813.0,111.5,0.75,19.5,635.5,303.47,209.8
2016,8,3,9,0,827.0,116.0,0.8,20.0,681.0,355.58,253.88
2016,8,3,9,15,840.5,118.5,0.8,20.0,722.5,406.83,296.92
2016,8,3,9,30,854.0,121.0,0.8,20.0,764.0,458.79,339.43
2016,8,3,9,45,866.5,122.0,0.85,20.5,801.0,513.85,382.51
2016,8,3,10,0,879.0,123.0,0.9,21.0,838.0,564.1,420.91
2016,8,3,10,15,886.5,124.5,0.95,21.5,868.0,611.77,456.39
2016,8,3,10,30,894.0,126.0,1.0,22.0,898.0,658.63,490.26
2016,8,3,10,45,873.5,143.0,1.05,22.5,913.5,699.26,518.48
2016,8,3,11,0,853.0,160.0,1.1,23.0,929.0,737.26,544.13
2016,8,3,11,15,857.0,161.0,1.1,23.0,944.5,776.66,571.1
2016,8,3,11,30,861.0,162.0,1.1,23.0,960.0,814.42,595.42
2016,8,3,11,45,844.5,174.0,1.15,23.0,962.0,844.02,614.73
2016,8,3,12,0,828.0,186.0,1.2,23.0,964.0,870.63,632.17
2016,8,3,12,15,828.0,186.0,1.2,23.0,964.0,897.28,648.97
2016,8,3,12,30,828.0,186.0,1.2,23.0,964.0,921.54,664.2
2016,8,3,12,45,834.5,180.0,1.25,23.0,958.5,943.39,678.71
2016,8,3,13,0,841.0,174.0,1.3,23.0,953.0,962.63,691.68
2016,8,3,13,15,837.0,173.0,1.3,22.5,937.5,974.23,700.5
2016,8,3,13,30,833.0,172.0,1.3,22.0,922.0,982.81,707.65
2016,8,3,13,45,820.0,174.0,1.35,22.0,897.0,982.76,708.97
2016,8,3,14,0,807.0,176.0,1.4,22.0,872.0,979.6,708.54
2016,8,3,14,15,798.0,173.5,1.4,21.5,842.0,972.66,706.44
2016,8,3,14,30,789.0,171.0,1.4,21.0,812.0,962.73,702.57
2016,8,3,14,45,792.5,160.5,1.4,21.0,779.5,953.49,697.94
2016,8,3,15,0,796.0,150.0,1.4,21.0,747.0,941.06,691.35
2016,8,3,15,15,781.0,146.5,1.4,20.5,705.5,915.67,677.72
2016,8,3,15,30,766.0,143.0,1.4,20.0,664.0,893.22,666.11
2016,8,3,15,45,774.0,128.0,1.4,20.0,623.5,865.99,649.96
2016,8,3,16,0,782.0,113.0,1.4,20.0,583.0,840.78,635.14
2016,8,3,16,15,758.5,109.0,1.35,19.5,533.0,797.86,608.63
2016,8,3,16,30,735.0,105.0,1.3,19.0,483.0,758.3,584.19
2016,8,3,16,45,728.5,93.5,1.3,18.5,434.5,717.86,559.12
2016,8,3,17,0,722.0,82.0,1.3,18.0,386.0,675.52,531.98
2016,8,3,17,15,682.5,76.5,1.25,17.5,333.0,615.12,490.2
2016,8,3,17,30,643.0,71.0,1.2,17.0,280.0,555.89,447.47
2016,8,3,17,45,601.5,62.5,1.15,16.5,230.0,493.11,399.26
2016,8,3,18,0,560.0,54.0,1.1,16.0,180.0,432.49,350.33
2016,8,3,18,15,475.0,45.0,1.05,15.5,133.0,349.28,281.02
2016,8,3,18,30,390.0,36.0,1.0,15.0,86.0,273.13,214.17
2016,8,3,18,45,254.0,24.0,0.95,14.5,50.5,173.33,108.81
2016,8,3,19,0,118.0,12.0,0.9,14.0,15.0,61.39,0.0
2016,8,3,19,15,59.0,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,57.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,115.0,13.0,1.1,12.0,16.0,12.39,0.0
2016,8,4,5,45,252.5,25.0,1.15,12.5,51.5,20.05,9.12
2016,8,4,6,0,390.0,37.0,1.2,13.0,87.0,29.0,19.57
2016,8,4,6,15,473.0,45.5,1.15,13.5,134.0,34.24,24.77
2016,8,4,6,30,556.0,54.0,1.1,14.0,181.0,39.24,29.49
2016,8,4,6,45,614.0,59.5,1.1,14.5,233.0,41.5,31.58
2016,8,4,7,0,672.0,65.0,1.1,15.0,285.0,43.68,33.45
2016,8,4,7,15,419.0,119.0,1.05,15.0,264.0,82.01,67.22
2016,8,4,7,30,166.0,173.0,1.0,15.0,243.0,130.73,109.22
2016,8,4,7,45,483.0,126.5,0.95,15.5,368.0,112.74,73.79
2016,8,4,8,0,800.0,80.0,0.9,16.0,493.0,142.11,78.39
2016,8,4,8,15,819.5,83.0,0.9,16.5,542.0,191.31,115.92
2016,8,4,8,30,839.0,86.0,0.9,17.0,591.0,249.52,164.17
2016,8,4,8,45,851.0,89.5,0.9,17.5,636.0,300.82,208.44
2016,8,4,9,0,863.0,93.0,0.9,18.0,681.0,352.97,253.26
2016,8,4,9,15,874.5,95.0,0.9,18.0,722.0,404.37,297.22
2016,8,4,9,30,886.0,97.0,0.9,18.0,763.0,456.13,340.36
2016,8,4,9,45,887.5,102.5,0.95,18.5,796.5,506.25,380.66
2016,8,4,10,0,889.0,108.0,1.0,19.0,830.0,555.4,418.91
2016,8,4,10,15,896.0,109.5,1.05,19.0,859.5,603.16,455.86
2016,8,4,10,30,903.0,111.0,1.1,19.0,889.0,650.04,491.25
2016,8,4,10,45,897.5,118.0,1.15,19.5,908.5,692.43,521.53
2016,8,4,11,0,892.0,125.0,1.2,20.0,928.0,732.63,549.52
2016,8,4,11,15,895.0,126.0,1.2,20.0,943.0,771.52,575.72
2016,8,4,11,30,898.0,127.0,1.2,20.0,958.0,808.56,599.78
2016,8,4,11,45,892.5,131.5,1.3,20.0,963.0,839.92,621.21
2016,8,4,12,0,887.0,136.0,1.4,20.0,968.0,868.71,640.99
2016,8,4,12,15,887.0,136.0,1.45,19.5,968.0,895.46,660.07
2016,8,4,12,30,887.0,136.0,1.5,19.0,968.0,919.66,677.6
2016,8,4,12,45,878.5,139.5,1.55,19.0,958.0,936.83,689.37
2016,8,4,13,0,870.0,143.0,1.6,19.0,948.0,951.02,699.37
2016,8,4,13,15,866.5,142.5,1.6,18.5,932.5,963.01,708.75
2016,8,4,13,30,863.0,142.0,1.6,18.0,917.0,972.02,716.34
2016,8,4,13,45,859.0,139.5,1.6,18.0,894.5,975.5,719.16
2016,8,4,14,0,855.0,137.0,1.6,18.0,872.0,975.89,720.17
2016,8,4,14,15,847.0,135.0,1.55,18.0,842.5,978.19,721.88
2016,8,4,14,30,839.0,133.0,1.5,18.0,813.0,969.29,716.41
2016,8,4,14,45,842.5,124.0,1.5,18.0,780.5,960.62,712.09
2016,8,4,15,0,846.0,115.0,1.5,18.0,748.0,940.5,700.36
2016,8,4,15,15,833.5,112.5,1.5,17.5,707.0,925.85,693.74
2016,8,4,15,30,821.0,110.0,1.5,17.0,666.0,900.48,679.91
2016,8,4,15,45,820.5,100.5,1.5,17.0,624.0,875.33,665.01
2016,8,4,16,0,820.0,91.0,1.5,17.0,582.0,847.22,648.02
2016,8,4,16,15,800.0,88.0,1.5,16.5,533.0,807.51,624.03
2016,8,4,16,30,780.0,85.0,1.5,16.0,484.0,766.33,598.65
2016,8,4,16,45,763.0,78.5,1.5,16.0,434.0,722.07,569.39
2016,8,4,17,0,746.0,72.0,1.5,16.0,384.0,676.65,538.62
2016,8,4,17,15,709.0,67.5,1.5,15.5,331.5,618.22,498.17
2016,8,4,17,30,672.0,63.0,1.5,15.0,279.0,560.62,456.84
2016,8,4,17,45,624.0,56.0,1.5,14.5,228.5,498.1,408.19
2016,8,4,18,0,576.0,49.0,1.5,14.0,178.0,434.62,356.28
2016,8,4,18,15,492.0,41.0,1.45,13.5,131.0,352.79,286.85
2016,8,4,18,30,408.0,33.0,1.4,13.0,84.0,278.08,219.69
2016,8,4,18,45,266.5,22.0,1.4,13.0,49.0,175.18,104.64
2016,8,4,19,0,125.0,11.0,1.4,13.0,14.0,63.13,0.0
2016,8,4,19,15,62.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,51.5,6.0,1.05,13.0,7.5,0.0,0.0
2016,8,5,5,30,103.0,12.0,1.1,13.0,15.0,11.44,0.0
2016,8,5,5,45,239.5,24.5,1.2,13.0,50.0,19.69,8.36
2016,8,5,6,0,376.0,37.0,1.3,13.0,85.0,29.12,19.62
2016,8,5,6,15,461.5,46.0,1.25,13.5,132.0,34.79,25.24
2016,8,5,6,30,547.0,55.0,1.2,14.0,179.0,40.2,30.32
2016,8,5,6,45,312.0,90.0,1.2,14.5,164.5,65.09,52.53
2016,8,5,7,0,77.0,125.0,1.2,15.0,150.0,102.76,85.51
2016,8,5,7,15,63.0,144.5,1.15,15.0,167.5,117.56,98.13
2016,8,5,7,30,49.0,164.0,1.1,15.0,185.0,132.03,110.27
2016,8,5,7,45,116.0,191.5,1.05,15.5,249.0,152.93,118.18
2016,8,5,8,0,183.0,219.0,1.0,16.0,313.0,189.09,142.35
2016,8,5,8,15,131.5,239.0,0.95,16.5,310.5,208.97,159.15
2016,8,5,8,30,80.0,259.0,0.9,17.0,308.0,231.19,178.16
2016,8,5,8,45,56.0,262.0,0.9,17.5,297.0,235.3,181.69
2016,8,5,9,0,32.0,265.0,0.9,18.0,286.0,236.28,182.58
2016,8,5,9,15,31.5,279.5,0.9,18.0,302.0,252.01,194.48
2016,8,5,9,30,31.0,294.0,0.9,18.0,318.0,267.76,206.24
2016,8,5,9,45,41.5,323.5,0.9,18.5,356.5,300.82,230.51
2016,8,5,10,0,52.0,353.0,0.9,19.0,395.0,335.34,255.48
2016,8,5,10,15,150.0,383.5,0.9,19.5,511.5,416.33,314.96
2016,8,5,10,30,248.0,414.0,0.9,20.0,628.0,507.51,380.22
2016,8,5,10,45,582.0,266.5,0.95,20.5,784.5,611.5,458.24
2016,8,5,11,0,916.0,119.0,1.0,21.0,941.0,742.73,553.23
2016,8,5,11,15,919.0,119.5,1.0,21.0,956.5,782.08,578.08
2016,8,5,11,30,922.0,120.0,1.0,21.0,972.0,819.5,602.02
2016,8,5,11,45,923.5,120.5,1.05,21.5,979.5,853.63,623.18
2016,8,5,12,0,925.0,121.0,1.1,22.0,987.0,885.44,642.72
2016,8,5,12,15,925.0,121.0,1.1,22.0,986.5,913.05,659.98
2016,8,5,12,30,925.0,121.0,1.1,22.0,986.0,937.98,675.54
2016,8,5,12,45,923.5,120.5,1.15,22.0,978.0,958.29,689.07
2016,8,5,13,0,922.0,120.0,1.2,22.0,970.0,975.63,700.87
2016,8,5,13,15,918.5,119.0,1.2,22.0,954.0,987.54,708.54
2016,8,5,13,30,915.0,118.0,1.2,22.0,938.0,996.26,714.39
2016,8,5,13,45,908.5,117.5,1.25,22.0,914.5,999.42,717.79
2016,8,5,14,0,902.0,117.0,1.3,22.0,891.0,999.34,719.35
2016,8,5,14,15,894.5,115.5,1.3,21.5,860.5,994.05,718.33
2016,8,5,14,30,887.0,114.0,1.3,21.0,830.0,985.59,715.5
2016,8,5,14,45,876.5,112.5,1.3,21.0,793.5,971.18,707.64
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,953.85,698.07
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,930.27,685.85
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,912.09,677.19
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,878.04,657.34
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,841.98,636.05
2016,8,5,16,15,779.5,97.5,1.4,19.5,529.0,800.0,610.9
2016,8,5,16,30,757.0,94.0,1.4,19.0,479.0,756.68,584.35
2016,8,5,16,45,722.5,90.5,1.4,18.5,426.0,706.78,552.44
2016,8,5,17,0,688.0,87.0,1.4,18.0,373.0,653.33,517.02
2016,8,5,17,15,646.0,81.0,1.4,17.5,320.5,591.75,474.33
2016,8,5,17,30,604.0,75.0,1.4,17.0,268.0,531.58,430.05
2016,8,5,17,45,537.0,68.0,1.4,16.5,216.5,455.75,371.12
2016,8,5,18,0,470.0,61.0,1.4,16.0,165.0,384.08,312.88
2016,8,5,18,15,381.0,50.0,1.35,15.5,119.5,300.29,242.34
2016,8,5,18,30,292.0,39.0,1.3,15.0,74.0,223.45,174.46
2016,8,5,18,45,165.5,24.0,1.3,14.5,42.0,127.4,68.65
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,24.91,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,10.48,0.0
2016,8,6,5,45,183.5,25.5,1.05,12.5,45.5,20.05,8.08
2016,8,6,6,0,311.0,40.0,1.1,13.0,79.0,32.08,22.13
2016,8,6,6,15,398.5,50.5,1.1,13.0,124.5,38.94,28.94
2016,8,6,6,30,486.0,61.0,1.1,13.0,170.0,45.45,35.13
2016,8,6,6,45,300.5,93.0,1.1,13.5,166.5,67.44,54.81
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,98.05,81.7
2016,8,6,7,15,67.0,137.5,1.05,14.5,160.5,112.97,94.33
2016,8,6,7,30,19.0,150.0,1.0,15.0,158.0,129.62,108.2
2016,8,6,7,45,388.0,121.5,1.0,15.5,319.5,101.9,68.49
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,144.25,82.4
2016,8,6,8,15,421.0,176.5,1.0,16.0,396.0,193.59,135.01
2016,8,6,8,30,85.0,260.0,1.0,16.0,311.0,232.59,179.96
2016,8,6,8,45,145.5,285.0,1.0,16.5,380.0,267.71,204.92
2016,8,6,9,0,206.0,310.0,1.0,17.0,449.0,317.1,241.38
2016,8,6,9,15,535.5,209.0,1.05,17.5,602.0,360.9,270.38
2016,8,6,9,30,865.0,108.0,1.1,18.0,755.0,453.13,339.22
2016,8,6,9,45,867.5,114.0,1.15,18.5,789.0,503.28,379.36
2016,8,6,10,0,870.0,120.0,1.2,19.0,823.0,552.59,417.88
2016,8,6,10,15,877.5,121.5,1.2,19.0,852.5,599.94,454.36
2016,8,6,10,30,885.0,123.0,1.2,19.0,882.0,646.49,489.24
2016,8,6,10,45,890.5,123.5,1.25,19.0,905.0,689.9,521.51
2016,8,6,11,0,896.0,124.0,1.3,19.0,928.0,731.93,552.18
2016,8,6,11,15,900.0,125.0,1.3,19.0,943.5,771.77,579.3
2016,8,6,11,30,904.0,126.0,1.3,19.0,959.0,809.81,604.22
2016,8,6,11,45,906.5,126.0,1.35,19.5,967.0,843.79,625.67
2016,8,6,12,0,909.0,126.0,1.4,20.0,975.0,875.54,645.55
2016,8,6,12,15,909.0,126.0,1.4,20.0,975.0,902.79,662.99
2016,8,6,12,30,909.0,126.0,1.4,20.0,975.0,927.42,678.74
2016,8,6,12,45,903.5,128.5,1.45,20.0,966.0,946.73,691.81
2016,8,6,13,0,898.0,131.0,1.5,20.0,957.0,963.06,703.12
2016,8,6,13,15,895.0,130.0,1.5,19.5,942.0,975.26,712.53
2016,8,6,13,30,892.0,129.0,1.5,19.0,927.0,984.36,720.14
2016,8,6,13,45,891.5,125.5,1.5,19.0,905.5,990.17,724.44
2016,8,6,14,0,891.0,122.0,1.5,19.0,884.0,992.78,726.86
2016,8,6,14,15,884.5,120.5,1.5,19.0,854.5,988.5,725.03
2016,8,6,14,30,878.0,119.0,1.5,19.0,825.0,981.08,721.4
2016,8,6,14,45,873.5,114.5,1.5,19.0,790.5,969.25,715.06
2016,8,6,15,0,869.0,110.0,1.5,19.0,756.0,954.31,706.86
2016,8,6,15,15,856.5,107.5,1.5,18.5,714.5,931.13,694.67
2016,8,6,15,30,844.0,105.0,1.5,18.0,673.0,913.27,686.07
2016,8,6,15,45,834.0,100.0,1.55,17.5,628.0,884.28,670.55
2016,8,6,16,0,824.0,95.0,1.6,17.0,583.0,852.85,653.22
2016,8,6,16,15,803.0,91.5,1.6,16.5,533.5,811.57,628.15
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,768.84,601.64
2016,8,6,16,45,759.5,82.5,1.65,16.0,432.5,721.34,570.42
2016,8,6,17,0,737.0,77.0,1.7,16.0,381.0,673.03,537.75
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.0,616.34,498.3
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,557.32,455.08
2016,8,6,17,45,603.5,60.0,1.75,14.5,223.5,487.61,400.6
2016,8,6,18,0,549.0,53.0,1.8,14.0,172.0,421.14,345.92
2016,8,6,18,15,458.0,44.0,1.75,13.5,125.0,335.55,272.88
2016,8,6,18,30,367.0,35.0,1.7,13.0,78.0,257.61,202.23
2016,8,6,18,45,183.5,17.5,1.65,13.0,39.0,127.41,61.4
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,102.0,11.0,1.4,12.0,13.0,10.48,0.0
2016,8,7,5,45,252.0,23.0,1.5,12.5,48.5,18.5,6.37
2016,8,7,6,0,402.0,35.0,1.6,13.0,84.0,27.54,18.13
2016,8,7,6,15,490.0,43.0,1.6,13.0,131.5,32.41,23.13
2016,8,7,6,30,578.0,51.0,1.6,13.0,179.0,37.1,27.65
2016,8,7,6,45,637.0,56.0,1.65,13.5,232.0,39.08,29.52
2016,8,7,7,0,696.0,61.0,1.7,14.0,285.0,45.04,34.8
2016,8,7,7,15,733.0,65.5,1.65,14.5,338.5,46.68,36.11
2016,8,7,7,30,770.0,70.0,1.6,15.0,392.0,48.23,37.3
2016,8,7,7,45,800.5,72.0,1.6,15.5,445.0,86.66,44.73
2016,8,7,8,0,831.0,74.0,1.6,16.0,498.0,135.08,72.18
2016,8,7,8,15,850.5,77.0,1.5,16.0,548.5,193.14,116.47
2016,8,7,8,30,870.0,80.0,1.4,16.0,599.0,245.91,160.75
2016,8,7,8,45,886.5,81.0,1.35,16.5,646.0,298.1,206.16
2016,8,7,9,0,903.0,82.0,1.3,17.0,693.0,351.54,252.62
2016,8,7,9,15,914.5,84.0,1.3,17.5,735.0,405.01,298.49
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,458.81,343.32
2016,8,7,9,45,927.5,91.0,1.3,18.5,811.5,510.59,385.23
2016,8,7,10,0,929.0,96.0,1.3,19.0,846.0,561.35,424.86
2016,8,7,10,15,935.5,97.0,1.3,19.0,876.0,610.28,462.73
2016,8,7,10,30,942.0,98.0,1.3,19.0,906.0,658.2,498.79
2016,8,7,10,45,948.5,98.0,1.3,19.5,929.0,704.03,531.43
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,748.44,562.03
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,789.12,588.7
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,827.75,613.76
2016,8,7,11,45,963.5,98.5,1.35,20.5,991.0,862.85,635.73
2016,8,7,12,0,966.0,98.0,1.4,21.0,999.0,895.52,655.99
2016,8,7,12,15,966.0,98.0,1.4,21.0,999.0,923.97,674.01
2016,8,7,12,30,966.0,98.0,1.4,21.0,999.0,949.58,690.22
2016,8,7,12,45,961.0,100.5,1.45,21.0,990.0,970.21,704.03
2016,8,7,13,0,956.0,103.0,1.5,21.0,981.0,987.69,715.97
2016,8,7,13,15,953.0,102.0,1.5,21.0,965.5,1000.28,724.19
2016,8,7,13,30,950.0,101.0,1.5,21.0,950.0,1009.58,730.48
2016,8,7,13,45,950.5,97.5,1.55,21.0,928.0,1016.26,736.07
2016,8,7,14,0,951.0,94.0,1.6,21.0,906.0,1019.55,739.68
2016,8,7,14,15,945.0,93.0,1.6,20.5,876.0,1015.89,739.7
2016,8,7,14,30,939.0,92.0,1.6,20.0,846.0,1008.91,737.82
2016,8,7,14,45,933.5,89.0,1.65,20.0,810.0,996.91,732.2
2016,8,7,15,0,928.0,86.0,1.7,20.0,774.0,981.67,724.61
2016,8,7,15,15,917.0,84.0,1.7,19.5,732.0,959.33,713.12
2016,8,7,15,30,906.0,82.0,1.7,19.0,690.0,934.16,699.8
2016,8,7,15,45,893.0,79.5,1.7,19.0,643.0,903.95,681.75
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,871.38,662.01
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,831.11,637.46
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,789.3,611.48
2016,8,7,16,45,814.5,68.5,1.6,18.0,442.0,746.14,583.38
2016,8,7,17,0,788.0,65.0,1.6,18.0,389.0,695.44,549.14
2016,8,7,17,15,750.5,61.0,1.55,17.0,335.0,635.86,508.89
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,577.14,467.57
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,505.19,411.96
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,436.43,355.71
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,355.14,286.22
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,277.14,214.96
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,134.3,54.01
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,9.53,0.0
2016,8,8,5,45,266.5,20.5,0.95,13.5,46.5,16.24,4.21
2016,8,8,6,0,419.0,31.0,1.0,14.0,81.0,23.98,14.96
2016,8,8,6,15,504.5,38.5,0.95,14.0,128.5,28.63,19.69
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,36.15,26.7
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.0,39.44,29.74
2016,8,8,7,0,693.0,58.0,0.8,15.0,278.0,42.6,32.51
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.0,43.95,33.57
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,45.24,34.53
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,82.1,41.74
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,137.83,74.7
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,187.57,111.34
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,239.23,153.81
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,291.59,198.74
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,345.09,244.68
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,397.24,289.52
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,449.67,333.57
2016,8,8,9,45,910.0,91.0,0.95,19.5,796.5,500.85,374.85
2016,8,8,10,0,910.0,97.0,1.0,20.0,830.0,550.9,413.87
2016,8,8,10,15,917.0,98.5,1.05,20.0,860.0,599.7,451.63
2016,8,8,10,30,924.0,100.0,1.1,20.0,890.0,647.58,487.76
2016,8,8,10,45,931.5,99.5,1.15,20.5,913.5,692.9,520.32
2016,8,8,11,0,939.0,99.0,1.2,21.0,937.0,736.9,551.14
2016,8,8,11,15,942.0,99.5,1.2,21.0,952.5,777.01,577.37
2016,8,8,11,30,945.0,100.0,1.2,21.0,968.0,815.1,602.0
2016,8,8,11,45,947.5,100.0,1.3,21.0,976.0,850.16,625.74
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,882.85,647.92
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,911.32,666.71
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,937.03,683.77
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,958.02,697.87
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,975.95,710.13
2016,8,8,13,15,946.5,98.0,1.65,21.0,953.5,988.82,719.3
2016,8,8,13,30,944.0,97.0,1.7,21.0,938.0,998.44,726.55
2016,8,8,13,45,940.5,96.0,1.75,21.0,915.5,1003.79,731.26
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,1005.82,734.01
2016,8,8,14,15,931.0,93.5,1.8,20.5,863.0,1001.59,733.65
2016,8,8,14,30,925.0,92.0,1.8,20.0,833.0,994.07,731.36
2016,8,8,14,45,917.5,90.0,1.85,20.0,797.0,981.34,725.1
2016,8,8,15,0,910.0,88.0,1.9,20.0,761.0,965.49,716.91
2016,8,8,15,15,898.5,86.5,1.9,19.5,719.0,943.48,705.46
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,918.75,692.22
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,887.89,673.47
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,854.72,653.07
2016,8,8,16,15,840.0,76.0,1.85,18.5,534.0,813.94,627.88
2016,8,8,16,30,820.0,73.0,1.8,18.0,484.0,778.63,606.2
2016,8,8,16,45,795.5,69.0,1.8,17.5,431.5,730.13,574.97
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,680.95,542.42
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,621.65,500.81
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,563.29,458.36
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,494.14,404.24
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,427.92,349.54
2016,8,8,18,15,498.0,37.5,1.65,14.5,122.0,347.34,280.26
2016,8,8,18,30,407.0,30.0,1.6,14.0,75.0,270.46,208.96
2016,8,8,18,45,203.5,15.0,1.55,14.0,37.5,130.1,38.33
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,11.76,0.9
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,24.09,14.98
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,28.73,19.74
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,36.26,26.78
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,39.54,29.81
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,42.69,32.58
2016,8,9,7,15,346.0,93.5,1.15,15.0,203.0,64.1,51.48
2016,8,9,7,30,0.0,129.0,1.1,15.0,129.0,113.72,94.66
2016,8,9,7,45,1.0,142.0,1.05,15.5,142.5,125.74,99.55
2016,8,9,8,0,2.0,155.0,1.0,16.0,156.0,138.02,108.91
2016,8,9,8,15,11.0,184.0,0.95,16.5,191.0,164.41,129.13
2016,8,9,8,30,20.0,213.0,0.9,17.0,226.0,191.96,149.91
2016,8,9,8,45,135.5,256.5,0.85,17.5,347.5,243.36,185.58
2016,8,9,9,0,251.0,300.0,0.8,18.0,469.0,314.64,237.12
2016,8,9,9,15,253.0,318.5,0.8,18.5,498.0,346.85,261.7
2016,8,9,9,30,255.0,337.0,0.8,19.0,527.0,379.39,286.27
2016,8,9,9,45,255.5,354.0,0.8,19.5,552.0,410.36,309.17
2016,8,9,10,0,256.0,371.0,0.8,20.0,577.0,441.43,331.62
2016,8,9,10,15,294.0,374.5,0.8,20.0,619.0,482.49,361.74
2016,8,9,10,30,332.0,378.0,0.8,20.0,661.0,526.59,393.64
2016,8,9,10,45,319.5,399.0,0.85,20.5,677.5,555.74,413.5
2016,8,9,11,0,307.0,420.0,0.9,21.0,694.0,583.82,432.33
2016,8,9,11,15,318.5,417.0,0.9,21.0,705.5,607.38,448.88
2016,8,9,11,30,330.0,414.0,0.9,21.0,717.0,631.0,465.38
2016,8,9,11,45,632.5,261.5,0.95,21.5,847.5,750.1,553.03
2016,8,9,12,0,935.0,109.0,1.0,22.0,978.0,877.56,637.7
2016,8,9,12,15,935.0,109.0,1.05,22.0,977.5,905.33,654.59
2016,8,9,12,30,935.0,109.0,1.1,22.0,977.0,930.36,671.06
2016,8,9,12,45,913.5,121.0,1.15,22.5,963.0,944.88,679.64
2016,8,9,13,0,892.0,133.0,1.2,23.0,949.0,955.89,686.2
2016,8,9,13,15,888.5,132.0,1.2,23.0,933.0,967.54,693.82
2016,8,9,13,30,885.0,131.0,1.2,23.0,917.0,976.1,699.58
2016,8,9,13,45,880.0,129.5,1.2,23.0,894.0,979.58,702.33
2016,8,9,14,0,875.0,128.0,1.2,23.0,871.0,979.9,703.29
2016,8,9,14,15,867.5,126.0,1.2,22.5,841.0,974.15,701.96
2016,8,9,14,30,860.0,124.0,1.2,22.0,811.0,965.3,698.86
2016,8,9,14,45,854.0,120.0,1.2,22.0,775.5,952.69,692.17
2016,8,9,15,0,848.0,116.0,1.2,22.0,740.0,945.17,688.9
2016,8,9,15,15,834.5,113.0,1.15,22.0,698.0,920.78,673.99
2016,8,9,15,30,821.0,110.0,1.1,22.0,656.0,893.79,657.65
2016,8,9,15,45,812.0,103.5,1.1,22.0,611.5,864.35,640.45
2016,8,9,16,0,803.0,97.0,1.1,22.0,567.0,832.43,621.51
2016,8,9,16,15,780.5,93.5,1.1,21.5,517.0,790.37,596.65
2016,8,9,16,30,758.0,90.0,1.1,21.0,467.0,746.99,570.44
2016,8,9,16,45,736.0,83.5,1.1,20.5,416.0,699.41,540.59
2016,8,9,17,0,714.0,77.0,1.1,20.0,365.0,651.05,509.28
2016,8,9,17,15,672.5,71.5,1.05,19.5,312.5,593.39,469.56
2016,8,9,17,30,631.0,66.0,1.0,19.0,260.0,533.46,425.86
2016,8,9,17,45,573.0,59.0,0.95,18.5,209.0,462.87,371.35
2016,8,9,18,0,515.0,52.0,0.9,18.0,158.0,395.89,317.06
2016,8,9,18,15,420.0,42.0,0.85,17.0,112.5,309.01,245.11
2016,8,9,18,30,325.0,32.0,0.8,16.0,67.0,230.51,174.43
2016,8,9,18,45,162.5,16.0,0.75,15.5,33.5,111.51,15.98
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.0,0.85,13.5,34.0,14.06,1.34
2016,8,10,6,0,273.0,36.0,0.9,14.0,68.0,27.92,18.18
2016,8,10,6,15,361.0,48.0,0.85,14.0,112.5,37.17,27.16
2016,8,10,6,30,449.0,60.0,0.8,14.0,157.0,45.1,34.63
2016,8,10,6,45,224.5,71.5,0.75,14.5,120.0,56.23,44.65
2016,8,10,7,0,0.0,83.0,0.7,15.0,83.0,75.18,61.32
2016,8,10,7,15,0.0,100.0,0.65,15.5,100.0,89.86,73.9
2016,8,10,7,30,0.0,117.0,0.6,16.0,117.0,104.41,86.09
2016,8,10,7,45,2.5,139.0,0.6,16.5,140.5,123.37,97.08
2016,8,10,8,0,5.0,161.0,0.6,17.0,164.0,142.96,112.19
2016,8,10,8,15,5.5,172.0,0.6,17.5,175.5,153.91,120.24
2016,8,10,8,30,6.0,183.0,0.6,18.0,187.0,164.84,128.24
2016,8,10,8,45,88.5,245.5,0.65,18.5,305.0,230.1,175.95
2016,8,10,9,0,171.0,308.0,0.7,19.0,423.0,302.68,228.84
