Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,103.0,302.5,0.7,19.5,373.5,294.57,223.72
2016,8,10,9,30,35.0,297.0,0.7,20.0,324.0,271.08,206.52
2016,8,10,9,45,26.0,285.5,0.75,20.5,306.0,262.21,199.57
2016,8,10,10,0,17.0,274.0,0.8,21.0,288.0,257.03,195.22
2016,8,10,10,15,19.0,290.0,0.8,21.0,306.0,274.12,207.85
2016,8,10,10,30,21.0,306.0,0.8,21.0,324.0,291.5,220.51
2016,8,10,10,45,43.5,358.5,0.85,21.5,397.0,350.27,263.49
2016,8,10,11,0,66.0,411.0,0.9,22.0,470.0,416.16,310.48
2016,8,10,11,15,192.5,421.0,0.95,22.0,596.5,521.25,387.25
2016,8,10,11,30,319.0,431.0,1.0,22.0,723.0,637.28,469.23
2016,8,10,11,45,623.0,273.0,1.1,22.5,849.0,752.06,553.5
2016,8,10,12,0,927.0,115.0,1.2,23.0,975.0,875.22,636.67
2016,8,10,12,15,927.5,115.0,1.2,23.0,974.5,903.29,653.17
2016,8,10,12,30,928.0,115.0,1.2,23.0,974.0,928.67,669.09
2016,8,10,12,45,926.5,114.5,1.3,23.0,966.0,948.96,683.37
2016,8,10,13,0,925.0,114.0,1.4,23.0,958.0,966.23,695.89
2016,8,10,13,15,921.5,113.5,1.4,23.0,942.0,978.56,703.9
2016,8,10,13,30,918.0,113.0,1.4,23.0,926.0,987.68,710.06
2016,8,10,13,45,913.5,111.5,1.45,23.0,903.0,991.59,713.87
2016,8,10,14,0,909.0,110.0,1.5,23.0,880.0,992.22,715.81
2016,8,10,14,15,901.5,108.5,1.5,22.5,849.5,986.73,714.66
2016,8,10,14,30,894.0,107.0,1.5,22.0,819.0,978.05,711.66
2016,8,10,14,45,885.5,104.5,1.5,22.0,782.5,964.19,704.13
2016,8,10,15,0,877.0,102.0,1.5,22.0,746.0,947.3,694.79
2016,8,10,15,15,864.0,99.5,1.45,21.5,703.5,923.35,681.55
2016,8,10,15,30,851.0,97.0,1.4,21.0,661.0,896.78,666.64
2016,8,10,15,45,835.5,94.0,1.4,21.0,614.5,872.55,652.66
2016,8,10,16,0,820.0,91.0,1.4,21.0,568.0,838.51,631.99
2016,8,10,16,15,798.0,87.5,1.3,20.5,518.0,796.42,605.64
2016,8,10,16,30,776.0,84.0,1.2,20.0,468.0,752.95,578.0
2016,8,10,16,45,747.5,79.5,1.2,19.5,416.0,702.08,545.65
2016,8,10,17,0,719.0,75.0,1.2,19.0,364.0,650.83,512.07
2016,8,10,17,15,677.5,69.5,1.1,18.5,311.0,592.88,471.44
2016,8,10,17,30,636.0,64.0,1.0,18.0,258.0,532.82,427.0
2016,8,10,17,45,576.5,57.0,0.95,17.5,207.0,461.19,371.37
2016,8,10,18,0,517.0,50.0,0.9,17.0,156.0,393.34,316.04
2016,8,10,18,15,421.0,40.5,0.8,16.5,110.0,306.72,243.18
2016,8,10,18,30,325.0,31.0,0.7,16.0,64.0,228.6,171.2
2016,8,10,18,45,162.5,15.5,0.65,15.5,32.0,109.44,0.0
2016,8,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.0,0.7,12.5,30.0,14.07,0.34
2016,8,11,6,0,217.0,36.0,0.7,13.0,60.0,27.92,18.19
2016,8,11,6,15,299.0,51.0,0.65,13.5,103.5,38.82,28.65
2016,8,11,6,30,381.0,66.0,0.6,14.0,147.0,49.25,38.3
2016,8,11,6,45,436.5,78.0,0.6,14.5,195.0,56.88,45.22
2016,8,11,7,0,492.0,90.0,0.6,15.0,243.0,64.13,51.58
2016,8,11,7,15,536.5,99.0,0.6,15.5,294.5,68.33,55.08
2016,8,11,7,30,581.0,108.0,0.6,16.0,346.0,71.8,57.83
2016,8,11,7,45,432.5,154.0,0.6,16.5,344.5,121.51,85.41
2016,8,11,8,0,284.0,200.0,0.6,17.0,343.0,174.17,126.12
2016,8,11,8,15,187.5,228.0,0.6,17.5,326.5,206.81,154.17
2016,8,11,8,30,91.0,256.0,0.6,18.0,310.0,229.18,175.05
2016,8,11,8,45,168.0,277.5,0.65,18.5,386.5,265.74,200.39
2016,8,11,9,0,245.0,299.0,0.7,19.0,463.0,310.84,232.97
2016,8,11,9,15,504.5,227.0,0.7,19.5,591.0,358.58,265.28
2016,8,11,9,30,764.0,155.0,0.7,20.0,719.0,433.39,320.23
2016,8,11,9,45,809.0,141.0,0.75,20.5,764.5,486.95,361.93
2016,8,11,10,0,854.0,127.0,0.8,21.0,810.0,542.77,404.51
2016,8,11,10,15,862.0,129.0,0.85,21.0,840.0,590.34,440.93
2016,8,11,10,30,870.0,131.0,0.9,21.0,870.0,637.16,475.97
2016,8,11,10,45,875.0,132.5,0.95,21.5,893.0,680.71,506.97
2016,8,11,11,0,880.0,134.0,1.0,22.0,916.0,722.89,536.26
2016,8,11,11,15,884.0,135.0,1.05,22.0,931.5,762.37,563.93
2016,8,11,11,30,888.0,136.0,1.1,22.0,947.0,800.07,588.83
2016,8,11,11,45,888.0,137.5,1.15,22.5,954.0,833.11,609.4
2016,8,11,12,0,888.0,139.0,1.2,23.0,961.0,863.84,628.36
2016,8,11,12,15,888.0,139.0,1.2,23.0,961.0,890.75,645.33
2016,8,11,12,30,888.0,139.0,1.2,23.0,961.0,915.07,660.65
2016,8,11,12,45,891.0,136.0,1.25,23.0,954.5,936.53,674.95
2016,8,11,13,0,894.0,133.0,1.3,23.0,948.0,955.18,687.59
2016,8,11,13,15,890.5,132.0,1.3,23.0,931.5,966.84,695.16
2016,8,11,13,30,887.0,131.0,1.3,23.0,915.0,975.39,700.95
2016,8,11,13,45,881.5,129.5,1.35,23.0,892.0,978.38,704.21
2016,8,11,14,0,876.0,128.0,1.4,23.0,869.0,978.18,705.64
2016,8,11,14,15,868.0,126.5,1.4,23.0,838.5,972.45,702.96
2016,8,11,14,30,860.0,125.0,1.4,23.0,808.0,963.61,698.51
2016,8,11,14,45,849.5,122.5,1.4,23.0,771.0,956.49,695.31
2016,8,11,15,0,839.0,120.0,1.4,23.0,734.0,938.36,685.13
2016,8,11,15,15,825.0,117.0,1.35,22.5,692.0,913.6,671.41
2016,8,11,15,30,811.0,114.0,1.3,22.0,650.0,886.29,656.05
2016,8,11,15,45,794.0,110.0,1.3,22.0,603.5,852.79,635.95
2016,8,11,16,0,777.0,106.0,1.3,22.0,557.0,817.23,614.35
2016,8,11,16,15,753.0,102.0,1.25,21.5,506.5,773.95,587.73
2016,8,11,16,30,729.0,98.0,1.2,21.0,456.0,733.78,562.86
2016,8,11,16,45,698.5,92.0,1.15,20.5,404.0,681.21,528.61
2016,8,11,17,0,668.0,86.0,1.1,20.0,352.0,628.56,493.43
2016,8,11,17,15,624.0,79.5,1.05,19.5,299.5,565.92,449.41
2016,8,11,17,30,580.0,73.0,1.0,19.0,247.0,504.89,403.91
2016,8,11,17,45,517.5,64.5,1.0,18.5,197.0,431.74,347.2
2016,8,11,18,0,455.0,56.0,1.0,18.0,147.0,362.56,290.92
2016,8,11,18,15,360.5,44.0,0.9,17.0,102.5,276.63,219.01
2016,8,11,18,30,266.0,32.0,0.8,16.0,58.0,199.29,147.6
2016,8,11,18,45,133.0,16.0,0.75,15.5,29.0,93.05,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.5,0.65,12.5,34.0,12.85,0.0
2016,8,12,6,0,324.0,33.0,0.6,13.0,68.0,26.25,16.68
2016,8,12,6,15,416.0,43.0,0.55,13.5,113.5,32.93,23.46
2016,8,12,6,30,508.0,53.0,0.5,14.0,159.0,39.28,29.46
2016,8,12,6,45,569.5,60.0,0.5,14.5,210.5,42.71,32.65
2016,8,12,7,0,631.0,67.0,0.5,15.0,262.0,45.98,35.54
2016,8,12,7,15,390.0,116.0,0.5,15.5,244.0,80.67,65.95
2016,8,12,7,30,149.0,165.0,0.5,16.0,226.0,125.4,104.18
2016,8,12,7,45,461.5,125.0,0.5,17.0,349.0,100.9,68.03
2016,8,12,8,0,774.0,85.0,0.5,18.0,472.0,128.82,69.97
2016,8,12,8,15,796.0,88.5,0.5,18.5,522.0,177.6,104.61
2016,8,12,8,30,818.0,92.0,0.5,19.0,572.0,228.77,145.69
2016,8,12,8,45,834.5,94.5,0.55,19.5,618.5,279.96,189.0
2016,8,12,9,0,851.0,97.0,0.6,20.0,665.0,338.79,238.34
2016,8,12,9,15,863.5,99.5,0.65,20.5,706.5,390.71,281.88
2016,8,12,9,30,876.0,102.0,0.7,21.0,748.0,443.1,324.74
2016,8,12,9,45,878.0,107.5,0.75,21.5,781.5,493.44,364.87
2016,8,12,10,0,880.0,113.0,0.8,22.0,815.0,542.85,403.0
2016,8,12,10,15,887.0,114.5,0.85,22.0,844.5,590.56,439.59
2016,8,12,10,30,894.0,116.0,0.9,22.0,874.0,637.39,474.61
2016,8,12,10,45,898.5,117.5,0.95,22.5,896.5,681.53,505.98
2016,8,12,11,0,903.0,119.0,1.0,23.0,919.0,724.2,535.54
2016,8,12,11,15,906.5,119.5,1.05,23.0,934.0,763.63,562.64
2016,8,12,11,30,910.0,120.0,1.1,23.0,949.0,801.15,587.33
2016,8,12,11,45,911.0,120.5,1.15,23.5,956.0,834.64,608.1
2016,8,12,12,0,912.0,121.0,1.2,24.0,963.0,865.77,627.23
2016,8,12,12,15,911.5,121.0,1.2,24.0,962.5,892.67,644.11
2016,8,12,12,30,911.0,121.0,1.2,24.0,962.0,916.87,659.29
2016,8,12,12,45,912.0,119.0,1.3,24.0,954.5,937.66,673.87
2016,8,12,13,0,913.0,117.0,1.4,24.0,947.0,955.52,686.72
2016,8,12,13,15,909.5,116.0,1.4,24.0,931.0,967.19,694.3
2016,8,12,13,30,906.0,115.0,1.4,24.0,915.0,975.67,700.06
2016,8,12,13,45,901.0,114.0,1.4,24.0,891.5,979.51,703.07
2016,8,12,14,0,896.0,113.0,1.4,24.0,868.0,980.13,704.23
2016,8,12,14,15,888.5,111.5,1.4,23.5,837.5,974.63,703.07
2016,8,12,14,30,881.0,110.0,1.4,23.0,807.0,965.96,700.08
2016,8,12,14,45,871.5,108.0,1.4,23.0,770.5,951.78,692.37
2016,8,12,15,0,862.0,106.0,1.4,23.0,734.0,934.65,682.91
2016,8,12,15,15,849.0,103.5,1.35,23.0,692.0,910.9,668.53
2016,8,12,15,30,836.0,101.0,1.3,23.0,650.0,892.31,657.65
2016,8,12,15,45,819.5,98.0,1.3,23.0,604.0,859.84,638.26
2016,8,12,16,0,803.0,95.0,1.3,23.0,558.0,825.26,617.45
2016,8,12,16,15,780.5,91.0,1.25,22.5,507.5,782.57,591.42
2016,8,12,16,30,758.0,87.0,1.2,22.0,457.0,738.56,564.08
2016,8,12,16,45,727.5,82.5,1.15,21.5,405.0,686.68,530.54
2016,8,12,17,0,697.0,78.0,1.1,21.0,353.0,638.57,498.81
2016,8,12,17,15,653.5,72.5,1.05,20.5,300.5,576.58,455.75
2016,8,12,17,30,610.0,67.0,1.0,20.0,248.0,516.18,411.05
2016,8,12,17,45,547.0,59.0,0.95,19.5,197.5,442.32,353.73
2016,8,12,18,0,484.0,51.0,0.9,19.0,147.0,372.57,296.98
2016,8,12,18,15,385.0,40.5,0.8,18.0,102.0,285.03,223.98
2016,8,12,18,30,286.0,30.0,0.7,17.0,57.0,206.48,150.0
2016,8,12,18,45,143.0,15.0,0.65,16.5,28.5,97.19,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.0,16.0,0.45,13.5,32.5,12.47,0.0
2016,8,13,6,0,308.0,32.0,0.4,14.0,65.0,25.41,15.8
2016,8,13,6,15,401.0,42.0,0.4,14.5,110.0,32.13,22.64
2016,8,13,6,30,494.0,52.0,0.4,15.0,155.0,38.51,28.64
2016,8,13,6,45,557.0,59.0,0.4,15.5,205.5,41.98,31.86
2016,8,13,7,0,620.0,66.0,0.4,16.0,256.0,45.28,34.77
2016,8,13,7,15,661.5,71.5,0.4,16.5,308.5,47.19,36.33
2016,8,13,7,30,703.0,77.0,0.4,17.0,361.0,48.96,37.7
2016,8,13,7,45,734.5,80.5,0.45,18.0,413.0,79.37,44.97
2016,8,13,8,0,766.0,84.0,0.5,19.0,465.0,125.51,67.71
2016,8,13,8,15,788.5,87.0,0.5,19.5,514.5,173.56,101.33
2016,8,13,8,30,811.0,90.0,0.5,20.0,564.0,224.04,141.59
2016,8,13,8,45,829.0,92.0,0.55,21.0,610.5,274.85,184.02
2016,8,13,9,0,847.0,94.0,0.6,22.0,657.0,333.48,232.49
2016,8,13,9,15,860.0,96.5,0.65,22.5,698.5,385.37,275.75
2016,8,13,9,30,873.0,99.0,0.7,23.0,740.0,437.79,318.36
2016,8,13,9,45,886.5,98.5,0.75,23.5,777.0,488.26,358.37
2016,8,13,10,0,900.0,98.0,0.8,24.0,814.0,538.8,397.19
2016,8,13,10,15,907.0,99.0,0.85,24.0,844.0,586.9,433.93
2016,8,13,10,30,914.0,100.0,0.9,24.0,874.0,634.07,469.07
2016,8,13,10,45,919.0,101.0,0.95,24.5,896.5,678.83,500.72
2016,8,13,11,0,924.0,102.0,1.0,25.0,919.0,722.09,530.54
2016,8,13,11,15,927.5,103.0,1.05,25.0,934.5,762.6,557.71
2016,8,13,11,30,931.0,104.0,1.1,25.0,950.0,801.15,582.87
2016,8,13,11,45,932.0,104.5,1.2,25.5,957.5,835.15,604.43
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,866.72,624.35
2016,8,13,12,15,933.0,105.0,1.35,26.0,964.5,894.39,642.33
2016,8,13,12,30,933.0,105.0,1.4,26.0,964.0,919.31,658.61
2016,8,13,12,45,919.5,112.0,1.45,26.0,952.5,936.16,669.87
2016,8,13,13,0,906.0,119.0,1.5,26.0,941.0,949.73,679.23
2016,8,13,13,15,903.0,118.0,1.5,26.0,924.5,961.77,687.1
2016,8,13,13,30,900.0,117.0,1.5,26.0,908.0,970.65,693.1
2016,8,13,13,45,894.0,116.0,1.55,26.0,884.5,973.52,696.18
2016,8,13,14,0,888.0,115.0,1.6,26.0,861.0,973.16,697.43
2016,8,13,14,15,880.5,113.5,1.6,25.5,831.0,967.65,696.27
2016,8,13,14,30,873.0,112.0,1.6,25.0,801.0,959.01,693.29
2016,8,13,14,45,862.5,110.5,1.6,25.0,764.0,944.48,685.34
2016,8,13,15,0,852.0,109.0,1.6,25.0,727.0,927.07,675.67
2016,8,13,15,15,838.0,106.5,1.6,24.5,685.0,910.38,667.86
2016,8,13,15,30,824.0,104.0,1.6,24.0,643.0,883.31,653.23
2016,8,13,15,45,806.0,101.0,1.6,24.0,596.0,849.73,632.99
2016,8,13,16,0,788.0,98.0,1.6,24.0,549.0,814.15,611.27
2016,8,13,16,15,764.5,94.0,1.55,23.5,499.0,770.99,584.73
2016,8,13,16,30,741.0,90.0,1.5,23.0,449.0,726.62,556.89
2016,8,13,16,45,709.0,85.0,1.5,23.0,397.0,677.41,524.36
2016,8,13,17,0,677.0,80.0,1.5,23.0,345.0,624.6,488.37
2016,8,13,17,15,632.0,74.0,1.4,22.0,293.0,561.69,444.75
2016,8,13,17,30,587.0,68.0,1.3,21.0,241.0,500.52,399.43
2016,8,13,17,45,522.5,60.0,1.2,20.5,190.5,426.77,341.5
2016,8,13,18,0,458.0,52.0,1.1,20.0,140.0,357.25,284.41
2016,8,13,18,15,357.5,41.0,1.0,19.0,96.5,269.68,211.18
2016,8,13,18,30,257.0,30.0,0.9,18.0,53.0,191.32,135.95
2016,8,13,18,45,128.5,15.0,0.8,17.5,26.5,71.34,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,130.0,16.5,0.35,13.5,30.0,12.96,0.0
2016,8,14,6,0,260.0,33.0,0.3,14.0,60.0,26.48,16.59
2016,8,14,6,15,352.0,45.5,0.3,14.5,104.0,35.45,25.51
2016,8,14,6,30,444.0,58.0,0.3,15.0,148.0,43.91,33.41
2016,8,14,6,45,504.0,67.0,0.35,15.5,198.0,48.77,37.87
2016,8,14,7,0,564.0,76.0,0.4,16.0,248.0,53.36,41.9
2016,8,14,7,15,607.5,82.5,0.4,16.5,300.0,55.62,43.74
2016,8,14,7,30,651.0,89.0,0.4,17.0,352.0,57.73,45.37
2016,8,14,7,45,681.5,95.0,0.45,18.0,403.0,81.28,48.52
2016,8,14,8,0,712.0,101.0,0.5,19.0,454.0,126.77,71.14
2016,8,14,8,15,736.5,105.5,0.5,19.5,503.5,173.79,103.74
2016,8,14,8,30,761.0,110.0,0.5,20.0,553.0,228.79,147.09
2016,8,14,8,45,778.5,114.0,0.55,20.5,599.0,278.52,188.54
2016,8,14,9,0,796.0,118.0,0.6,21.0,645.0,329.82,231.63
2016,8,14,9,15,810.5,121.0,0.65,21.5,686.5,380.62,273.91
2016,8,14,9,30,825.0,124.0,0.7,22.0,728.0,432.25,315.84
2016,8,14,9,45,838.0,125.0,0.75,22.5,765.0,482.15,355.37
2016,8,14,10,0,851.0,126.0,0.8,23.0,802.0,535.94,396.37
2016,8,14,10,15,859.0,127.5,0.85,23.5,831.5,583.04,431.51
2016,8,14,10,30,867.0,129.0,0.9,24.0,861.0,629.38,465.13
2016,8,14,10,45,874.5,129.5,0.95,24.5,884.5,673.62,496.39
2016,8,14,11,0,882.0,130.0,1.0,25.0,908.0,716.65,526.04
2016,8,14,11,15,885.5,131.0,1.05,25.0,923.5,755.87,553.38
2016,8,14,11,30,889.0,132.0,1.1,25.0,939.0,793.25,577.84
2016,8,14,11,45,891.0,132.0,1.15,25.0,946.5,826.56,599.54
2016,8,14,12,0,893.0,132.0,1.2,25.0,954.0,857.6,619.77
2016,8,14,12,15,893.0,132.0,1.2,25.0,953.5,884.57,636.67
2016,8,14,12,30,893.0,132.0,1.2,25.0,953.0,908.9,651.92
2016,8,14,12,45,882.0,137.5,1.25,25.5,942.0,925.95,662.06
2016,8,14,13,0,871.0,143.0,1.3,26.0,931.0,939.89,670.38
2016,8,14,13,15,867.0,142.0,1.3,26.0,914.5,950.86,677.53
2016,8,14,13,30,863.0,141.0,1.3,26.0,898.0,958.77,682.9
2016,8,14,13,45,855.0,140.5,1.35,26.0,873.5,960.32,685.21
2016,8,14,14,0,847.0,140.0,1.4,26.0,849.0,966.83,690.84
2016,8,14,14,15,838.5,138.0,1.4,25.5,818.5,960.39,689.01
2016,8,14,14,30,830.0,136.0,1.4,25.0,788.0,950.85,685.48
2016,8,14,14,45,818.5,133.5,1.4,25.0,751.0,934.93,676.68
2016,8,14,15,0,807.0,131.0,1.4,25.0,714.0,916.16,666.19
2016,8,14,15,15,791.5,127.5,1.4,24.5,672.0,889.87,652.16
2016,8,14,15,30,776.0,124.0,1.4,24.0,630.0,861.14,636.49
2016,8,14,15,45,759.5,119.0,1.4,23.5,584.0,827.6,617.45
2016,8,14,16,0,743.0,114.0,1.4,23.0,538.0,796.58,599.9
2016,8,14,16,15,717.0,109.5,1.35,22.5,488.0,752.15,572.25
2016,8,14,16,30,691.0,105.0,1.3,22.0,438.0,706.79,543.53
2016,8,14,16,45,661.5,97.5,1.3,21.5,387.0,654.43,509.55
2016,8,14,17,0,632.0,90.0,1.3,21.0,336.0,601.99,474.44
2016,8,14,17,15,585.0,83.0,1.25,20.5,284.0,538.05,428.2
2016,8,14,17,30,538.0,76.0,1.2,20.0,232.0,475.98,381.28
2016,8,14,17,45,477.5,65.5,1.15,19.5,183.0,403.72,324.36
2016,8,14,18,0,417.0,55.0,1.1,19.0,134.0,335.42,268.05
2016,8,14,18,15,318.0,42.5,1.0,18.0,91.5,248.96,195.22
2016,8,14,18,30,219.0,30.0,0.9,17.0,49.0,171.76,119.23
2016,8,14,18,45,109.5,15.0,0.85,16.5,24.5,62.58,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,183.5,15.0,0.8,12.5,33.5,11.74,0.0
2016,8,15,6,0,367.0,30.0,0.8,13.0,67.0,23.84,14.28
2016,8,15,6,15,465.0,38.5,0.75,13.5,114.0,29.32,20.18
2016,8,15,6,30,563.0,47.0,0.7,14.0,161.0,34.57,25.22
2016,8,15,6,45,624.5,53.0,0.7,14.5,213.5,37.46,27.95
2016,8,15,7,0,686.0,59.0,0.7,15.0,266.0,44.15,33.9
2016,8,15,7,15,726.0,63.5,0.65,15.5,320.0,45.82,35.27
2016,8,15,7,30,766.0,68.0,0.6,16.0,374.0,47.43,36.51
2016,8,15,7,45,519.5,133.0,0.6,16.5,353.5,104.62,72.16
2016,8,15,8,0,273.0,198.0,0.6,17.0,333.0,168.6,122.7
2016,8,15,8,15,182.0,225.5,0.6,17.5,319.5,201.93,150.7
2016,8,15,8,30,91.0,253.0,0.6,18.0,306.0,225.56,172.3
2016,8,15,8,45,290.5,239.0,0.6,18.5,427.0,258.07,190.32
2016,8,15,9,0,490.0,225.0,0.6,19.0,548.0,318.74,232.48
2016,8,15,9,15,704.5,157.0,0.65,19.5,654.5,366.66,267.33
2016,8,15,9,30,919.0,89.0,0.7,20.0,761.0,444.66,326.37
2016,8,15,9,45,915.5,97.0,0.75,20.5,794.0,496.81,368.07
2016,8,15,10,0,912.0,105.0,0.8,21.0,827.0,547.46,407.42
2016,8,15,10,15,919.0,106.5,0.85,21.0,857.5,596.69,445.36
2016,8,15,10,30,926.0,108.0,0.9,21.0,888.0,644.97,481.61
2016,8,15,10,45,930.0,109.5,0.95,21.5,910.5,690.19,513.89
2016,8,15,11,0,934.0,111.0,1.0,22.0,933.0,733.8,544.22
2016,8,15,11,15,937.0,111.5,1.05,22.0,948.0,774.04,571.83
2016,8,15,11,30,940.0,112.0,1.1,22.0,963.0,812.24,596.98
2016,8,15,11,45,940.0,113.5,1.2,22.5,970.0,846.81,619.13
2016,8,15,12,0,940.0,115.0,1.3,23.0,977.0,878.87,639.57
2016,8,15,12,15,940.0,115.0,1.3,22.5,976.5,906.89,658.5
2016,8,15,12,30,940.0,115.0,1.3,22.0,976.0,932.12,675.72
2016,8,15,12,45,931.0,119.0,1.35,22.0,965.0,950.34,687.99
2016,8,15,13,0,922.0,123.0,1.4,22.0,954.0,965.33,698.39
2016,8,15,13,15,918.0,122.0,1.4,22.0,937.5,976.72,705.89
2016,8,15,13,30,914.0,121.0,1.4,22.0,921.0,984.87,711.49
2016,8,15,13,45,911.0,118.5,1.45,22.0,897.5,989.14,715.58
2016,8,15,14,0,908.0,116.0,1.5,22.0,874.0,990.11,717.76
2016,8,15,14,15,900.0,114.5,1.45,21.5,842.5,984.12,715.54
2016,8,15,14,30,892.0,113.0,1.4,21.0,811.0,974.92,711.46
2016,8,15,14,45,886.0,109.0,1.35,21.0,775.0,961.71,703.6
2016,8,15,15,0,880.0,105.0,1.3,21.0,739.0,945.38,693.89
2016,8,15,15,15,866.5,102.5,1.25,20.5,695.5,920.85,680.26
2016,8,15,15,30,853.0,100.0,1.2,20.0,652.0,901.37,670.03
2016,8,15,15,45,840.0,95.0,1.15,20.0,605.5,869.19,650.06
2016,8,15,16,0,827.0,90.0,1.1,20.0,559.0,834.67,628.56
2016,8,15,16,15,804.0,86.5,1.05,19.5,508.0,791.49,602.12
2016,8,15,16,30,781.0,83.0,1.0,19.0,457.0,746.99,574.34
2016,8,15,16,45,754.5,77.5,0.95,19.0,404.5,696.32,540.51
2016,8,15,17,0,728.0,72.0,0.9,19.0,352.0,645.14,505.52
2016,8,15,17,15,684.0,67.0,0.85,18.5,298.5,586.01,464.46
2016,8,15,17,30,640.0,62.0,0.8,18.0,245.0,524.99,419.11
2016,8,15,17,45,578.0,54.5,0.75,17.5,193.5,451.59,361.71
2016,8,15,18,0,516.0,47.0,0.7,17.0,142.0,382.23,304.62
2016,8,15,18,15,408.0,37.0,0.65,16.0,97.0,289.98,227.08
2016,8,15,18,30,300.0,27.0,0.6,15.0,52.0,205.62,139.04
2016,8,15,18,45,150.0,13.5,0.6,14.5,26.0,78.57,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,11.81,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,23.93,14.21
2016,8,16,6,15,421.5,40.0,0.65,13.5,108.0,30.74,21.4
2016,8,16,6,30,521.0,50.0,0.6,14.0,154.0,37.2,27.54
2016,8,16,6,45,377.5,81.5,0.55,14.5,169.0,59.83,47.82
2016,8,16,7,0,234.0,113.0,0.5,15.0,184.0,85.35,70.24
2016,8,16,7,15,256.0,131.5,0.5,15.5,222.0,97.5,80.54
2016,8,16,7,30,278.0,150.0,0.5,16.0,260.0,109.11,90.16
2016,8,16,7,45,533.5,117.0,0.5,16.5,366.0,90.75,61.01
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,121.98,65.57
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,171.7,99.75
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,223.86,141.21
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,276.4,185.63
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,336.58,236.3
2016,8,16,9,15,880.0,99.5,0.6,19.5,710.5,389.66,280.81
2016,8,16,9,30,893.0,102.0,0.6,20.0,753.0,443.22,324.53
2016,8,16,9,45,894.0,108.0,0.65,20.5,787.0,494.57,365.64
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,544.87,404.6
2016,8,16,10,15,903.0,115.5,0.75,21.5,851.5,593.97,441.47
2016,8,16,10,30,911.0,117.0,0.8,22.0,882.0,642.23,476.63
2016,8,16,10,45,916.0,118.0,0.9,22.5,905.0,687.13,509.04
2016,8,16,11,0,921.0,119.0,1.0,23.0,928.0,730.52,539.68
2016,8,16,11,15,924.5,120.0,1.05,23.0,943.5,771.16,567.83
2016,8,16,11,30,928.0,121.0,1.1,23.0,959.0,809.85,593.22
2016,8,16,11,45,929.5,121.5,1.15,23.5,966.5,844.4,614.61
2016,8,16,12,0,931.0,122.0,1.2,24.0,974.0,876.55,634.33
2016,8,16,12,15,931.0,121.5,1.2,24.0,973.0,903.95,651.48
2016,8,16,12,30,931.0,121.0,1.2,24.0,972.0,928.57,666.88
2016,8,16,12,45,917.5,127.5,1.25,24.0,959.5,945.08,677.98
2016,8,16,13,0,904.0,134.0,1.3,24.0,947.0,958.29,687.2
2016,8,16,13,15,900.0,133.5,1.3,24.0,930.5,970.06,694.89
2016,8,16,13,30,896.0,133.0,1.3,24.0,914.0,978.67,700.72
2016,8,16,13,45,891.5,130.5,1.3,24.0,890.0,981.57,703.14
2016,8,16,14,0,887.0,128.0,1.3,24.0,866.0,981.21,703.72
2016,8,16,14,15,878.5,126.0,1.25,24.0,835.0,974.36,699.58
2016,8,16,14,30,870.0,124.0,1.2,24.0,804.0,964.34,693.65
2016,8,16,14,45,860.5,121.0,1.2,24.0,766.5,957.27,690.58
2016,8,16,15,0,851.0,118.0,1.2,24.0,729.0,939.23,680.62
2016,8,16,15,15,836.0,115.5,1.2,23.5,685.5,913.83,667.4
2016,8,16,15,30,821.0,113.0,1.2,23.0,642.0,885.87,652.51
2016,8,16,15,45,803.5,109.0,1.2,23.0,594.5,851.61,632.1
2016,8,16,16,0,786.0,105.0,1.2,23.0,547.0,815.29,610.16
2016,8,16,16,15,760.5,100.5,1.15,22.5,496.0,769.9,582.27
2016,8,16,16,30,735.0,96.0,1.1,22.0,445.0,727.77,556.16
2016,8,16,16,45,702.0,90.5,1.1,21.5,392.0,673.8,521.52
2016,8,16,17,0,669.0,85.0,1.1,21.0,339.0,619.9,485.85
2016,8,16,17,15,621.5,78.0,1.1,20.0,286.0,554.44,440.38
2016,8,16,17,30,574.0,71.0,1.1,19.0,233.0,490.88,393.47
2016,8,16,17,45,506.0,61.5,1.1,18.5,182.5,413.98,332.96
2016,8,16,18,0,438.0,52.0,1.1,18.0,132.0,341.64,273.19
2016,8,16,18,15,332.0,39.5,1.05,17.0,88.5,251.21,196.51
2016,8,16,18,30,226.0,27.0,1.0,16.0,45.0,167.1,107.38
2016,8,16,18,45,113.0,13.5,0.95,15.5,22.5,62.02,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.0,0.75,13.5,26.5,12.63,0.0
2016,8,17,6,0,219.0,32.0,0.7,14.0,53.0,24.99,14.83
2016,8,17,6,15,313.0,45.5,0.7,14.5,96.0,34.85,24.84
2016,8,17,6,30,407.0,59.0,0.7,15.0,139.0,45.28,34.51
2016,8,17,6,45,258.5,88.5,0.7,15.5,145.0,68.58,55.28
2016,8,17,7,0,110.0,118.0,0.7,16.0,151.0,92.79,76.44
2016,8,17,7,15,125.5,139.5,0.65,16.5,183.5,107.97,89.29
2016,8,17,7,30,141.0,161.0,0.6,17.0,216.0,122.65,101.43
2016,8,17,7,45,415.0,133.5,0.6,17.5,330.0,99.63,70.71
2016,8,17,8,0,689.0,106.0,0.6,18.0,444.0,123.62,70.79
2016,8,17,8,15,714.5,111.0,0.6,18.5,493.5,169.96,102.24
2016,8,17,8,30,740.0,116.0,0.6,19.0,543.0,219.11,140.74
2016,8,17,8,45,757.5,120.5,0.65,19.5,588.5,273.94,186.17
2016,8,17,9,0,775.0,125.0,0.7,20.0,634.0,324.62,228.86
2016,8,17,9,15,790.0,128.5,0.75,20.5,675.5,375.0,271.02
2016,8,17,9,30,805.0,132.0,0.8,21.0,717.0,426.31,312.96
2016,8,17,9,45,809.0,138.0,0.85,21.5,751.0,475.53,352.28
2016,8,17,10,0,813.0,144.0,0.9,22.0,785.0,524.2,389.95
2016,8,17,10,15,822.0,146.5,0.95,22.0,815.0,571.84,426.57
2016,8,17,10,30,831.0,149.0,1.0,22.0,845.0,618.98,461.92
2016,8,17,10,45,835.0,151.5,1.05,22.5,867.0,662.26,492.83
2016,8,17,11,0,839.0,154.0,1.1,23.0,889.0,704.23,522.06
2016,8,17,11,15,843.0,155.0,1.1,23.0,904.0,743.36,549.25
2016,8,17,11,30,847.0,156.0,1.1,23.0,919.0,780.81,574.44
2016,8,17,11,45,846.5,158.0,1.15,23.5,926.0,813.83,595.05
2016,8,17,12,0,846.0,160.0,1.2,24.0,933.0,844.59,614.1
2016,8,17,12,15,846.0,160.5,1.2,24.0,932.5,871.95,631.41
2016,8,17,12,30,846.0,161.0,1.2,24.0,932.0,896.78,647.11
2016,8,17,12,45,859.0,151.0,1.25,24.0,928.0,914.16,658.82
2016,8,17,13,0,872.0,141.0,1.3,24.0,924.0,934.64,672.7
2016,8,17,13,15,868.0,140.0,1.3,24.0,907.0,945.54,679.79
2016,8,17,13,30,864.0,139.0,1.3,24.0,890.0,953.35,685.17
2016,8,17,13,45,859.5,136.5,1.3,24.0,866.5,956.06,687.48
2016,8,17,14,0,855.0,134.0,1.3,24.0,843.0,955.62,688.0
2016,8,17,14,15,846.0,132.0,1.3,23.5,812.0,956.31,690.75
2016,8,17,14,30,837.0,130.0,1.3,23.0,781.0,946.13,686.7
2016,8,17,14,45,827.5,127.0,1.3,23.0,744.5,931.35,678.6
2016,8,17,15,0,818.0,124.0,1.3,23.0,708.0,913.64,668.75
2016,8,17,15,15,802.5,120.5,1.25,22.5,665.0,887.1,653.76
2016,8,17,15,30,787.0,117.0,1.2,22.0,622.0,858.08,637.17
2016,8,17,15,45,770.0,112.5,1.2,22.0,575.5,824.35,616.8
2016,8,17,16,0,753.0,108.0,1.2,22.0,529.0,788.62,594.92
2016,8,17,16,15,726.5,103.5,1.15,21.5,479.0,747.65,569.64
2016,8,17,16,30,700.0,99.0,1.1,21.0,429.0,701.64,540.38
2016,8,17,16,45,668.0,92.5,1.05,20.5,377.5,648.34,505.22
2016,8,17,17,0,636.0,86.0,1.0,20.0,326.0,595.13,469.1
2016,8,17,17,15,587.0,79.0,0.95,19.5,273.5,529.91,421.73
2016,8,17,17,30,538.0,72.0,0.9,19.0,221.0,466.75,373.77
2016,8,17,17,45,470.0,62.0,0.85,18.5,172.0,390.88,313.7
2016,8,17,18,0,402.0,52.0,0.8,18.0,123.0,319.64,254.68
2016,8,17,18,15,297.0,39.0,0.7,17.0,81.5,231.15,179.51
2016,8,17,18,30,192.0,26.0,0.6,16.0,40.0,147.16,87.79
2016,8,17,18,45,96.0,13.0,0.55,15.5,20.0,53.86,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.0,0.65,12.5,23.0,12.64,0.0
2016,8,18,6,0,151.0,32.0,0.6,13.0,46.0,24.98,14.69
2016,8,18,6,15,234.5,49.0,0.6,13.5,87.0,37.61,27.33
2016,8,18,6,30,318.0,66.0,0.6,14.0,128.0,49.69,38.54
2016,8,18,6,45,374.5,80.0,0.6,14.5,174.5,58.86,46.91
2016,8,18,7,0,431.0,94.0,0.6,15.0,221.0,67.58,54.62
2016,8,18,7,15,478.0,104.5,0.6,15.5,271.0,73.28,59.46
2016,8,18,7,30,525.0,115.0,0.6,16.0,321.0,78.66,63.87
2016,8,18,7,45,554.5,125.0,0.6,16.5,370.0,95.08,65.94
2016,8,18,8,0,584.0,135.0,0.6,17.0,419.0,136.72,86.03
2016,8,18,8,15,611.5,142.0,0.6,17.5,467.5,179.18,114.45
2016,8,18,8,30,639.0,149.0,0.6,18.0,516.0,224.79,149.66
2016,8,18,8,45,654.5,157.0,0.65,19.0,559.5,271.35,187.78
2016,8,18,9,0,670.0,165.0,0.7,20.0,603.0,319.45,227.44
2016,8,18,9,15,686.5,169.5,0.75,20.0,643.5,366.42,266.78
2016,8,18,9,30,703.0,174.0,0.8,20.0,684.0,414.63,306.47
2016,8,18,9,45,682.0,196.0,0.85,20.5,710.5,461.76,343.95
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,506.38,378.21
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,549.53,411.29
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,592.65,443.63
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,633.51,473.3
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,673.88,502.03
2016,8,18,11,15,704.5,230.0,1.2,22.0,854.5,710.48,527.65
2016,8,18,11,30,709.0,232.0,1.2,22.0,869.0,745.85,552.01
2016,8,18,11,45,707.0,235.0,1.3,22.5,875.0,775.68,572.22
2016,8,18,12,0,705.0,238.0,1.4,23.0,881.0,803.58,590.93
2016,8,18,12,15,705.0,238.0,1.4,22.5,880.0,828.29,608.65
2016,8,18,12,30,705.0,238.0,1.4,22.0,879.0,850.85,624.92
2016,8,18,12,45,695.0,241.5,1.4,22.0,868.5,865.68,634.67
2016,8,18,13,0,685.0,245.0,1.4,22.0,858.0,877.82,642.73
2016,8,18,13,15,679.5,243.0,1.4,22.0,842.0,885.95,648.44
2016,8,18,13,30,674.0,241.0,1.4,22.0,826.0,891.37,652.49
2016,8,18,13,45,669.5,236.5,1.4,22.0,803.5,892.47,653.92
2016,8,18,14,0,665.0,232.0,1.4,22.0,781.0,890.83,653.7
2016,8,18,14,15,654.5,227.5,1.35,21.5,751.5,880.8,648.6
2016,8,18,14,30,644.0,223.0,1.3,21.0,722.0,868.09,641.9
2016,8,18,14,45,630.5,217.5,1.3,21.0,686.0,848.98,630.45
2016,8,18,15,0,617.0,212.0,1.3,21.0,650.0,827.46,617.45
2016,8,18,15,15,598.5,205.0,1.25,20.5,609.5,797.55,599.29
2016,8,18,15,30,580.0,198.0,1.2,20.0,569.0,761.29,576.82
2016,8,18,15,45,555.5,190.0,1.2,20.0,523.5,721.92,551.24
2016,8,18,16,0,531.0,182.0,1.2,20.0,478.0,681.57,524.58
2016,8,18,16,15,501.5,171.5,1.15,19.5,430.0,633.51,492.43
2016,8,18,16,30,472.0,161.0,1.1,19.0,382.0,585.35,459.51
2016,8,18,16,45,430.5,149.0,1.05,19.0,332.0,526.48,416.84
2016,8,18,17,0,389.0,137.0,1.0,19.0,282.0,469.03,374.18
2016,8,18,17,15,344.0,120.0,0.95,18.5,233.5,405.0,325.9
2016,8,18,17,30,299.0,103.0,0.9,18.0,185.0,332.28,269.27
2016,8,18,17,45,239.0,82.5,0.85,17.5,139.0,260.36,210.87
2016,8,18,18,0,179.0,62.0,0.8,17.0,93.0,192.63,154.01
2016,8,18,18,15,120.5,40.0,0.75,16.5,58.0,127.23,97.54
2016,8,18,18,30,62.0,18.0,0.7,16.0,23.0,59.9,29.53
2016,8,18,18,45,31.0,9.0,0.65,15.5,11.5,21.87,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,12.0,0.85,13.5,15.5,11.44,0.0
2016,8,19,6,0,74.0,24.0,0.8,14.0,31.0,20.03,10.39
2016,8,19,6,15,126.5,47.0,0.8,14.0,68.0,37.95,27.51
2016,8,19,6,30,179.0,70.0,0.8,14.0,105.0,55.14,43.3
2016,8,19,6,45,123.0,93.0,0.8,14.5,120.5,74.73,60.88
2016,8,19,7,0,67.0,116.0,0.8,15.0,136.0,95.27,78.91
2016,8,19,7,15,90.5,137.0,0.75,15.5,169.5,111.33,92.6
2016,8,19,7,30,114.0,158.0,0.7,16.0,203.0,120.6,100.12
2016,8,19,7,45,94.0,179.0,0.65,16.5,219.5,144.9,113.54
2016,8,19,8,0,74.0,200.0,0.6,17.0,236.0,167.24,129.29
2016,8,19,8,15,127.0,226.5,0.6,17.5,296.0,193.12,146.23
2016,8,19,8,30,180.0,253.0,0.6,18.0,356.0,232.66,174.27
2016,8,19,8,45,150.5,275.0,0.65,18.5,366.0,255.71,193.13
2016,8,19,9,0,121.0,297.0,0.7,19.0,376.0,275.84,209.48
2016,8,19,9,15,241.5,301.0,0.7,19.5,471.5,323.84,243.33
2016,8,19,9,30,362.0,305.0,0.7,20.0,567.0,391.12,292.16
2016,8,19,9,45,373.0,318.5,0.7,20.5,600.5,429.2,320.44
2016,8,19,10,0,384.0,332.0,0.7,21.0,634.0,468.15,348.92
2016,8,19,10,15,484.0,305.0,0.75,21.0,699.5,518.49,386.67
2016,8,19,10,30,584.0,278.0,0.8,21.0,765.0,581.13,432.85
2016,8,19,10,45,590.0,283.0,0.85,21.5,786.0,619.19,459.52
2016,8,19,11,0,596.0,288.0,0.9,22.0,807.0,655.49,484.67
2016,8,19,11,15,601.0,290.5,0.95,22.0,821.5,689.45,508.74
2016,8,19,11,30,606.0,293.0,1.0,22.0,836.0,722.53,531.92
2016,8,19,11,45,609.5,293.5,1.05,22.5,843.5,751.63,551.15
2016,8,19,12,0,613.0,294.0,1.1,23.0,851.0,779.37,569.27
2016,8,19,12,15,613.0,293.5,1.15,23.0,850.0,801.76,584.78
2016,8,19,12,30,613.0,293.0,1.2,23.0,849.0,822.25,599.04
2016,8,19,12,45,607.0,293.5,1.25,23.0,839.5,836.34,609.02
2016,8,19,13,0,601.0,294.0,1.3,23.0,830.0,848.07,617.53
2016,8,19,13,15,595.5,291.0,1.3,23.0,814.0,854.49,622.11
2016,8,19,13,30,590.0,288.0,1.3,23.0,798.0,857.15,624.39
2016,8,19,13,45,589.5,279.0,1.35,23.0,777.0,856.82,625.71
2016,8,19,14,0,589.0,270.0,1.4,23.0,756.0,853.99,625.49
2016,8,19,14,15,578.0,264.5,1.4,22.5,726.0,842.5,619.99
2016,8,19,14,30,567.0,259.0,1.4,22.0,696.0,828.67,613.06
2016,8,19,14,45,558.5,248.5,1.4,22.0,662.0,809.55,601.64
2016,8,19,15,0,550.0,238.0,1.4,22.0,628.0,788.21,588.78
2016,8,19,15,15,531.5,229.5,1.4,21.5,587.5,757.93,570.66
2016,8,19,15,30,513.0,221.0,1.4,21.0,547.0,726.08,551.3
2016,8,19,15,45,492.0,209.5,1.4,21.0,503.0,687.36,525.85
2016,8,19,16,0,471.0,198.0,1.4,21.0,459.0,647.62,499.36
2016,8,19,16,15,442.0,185.0,1.3,20.5,411.5,598.85,465.96
2016,8,19,16,30,413.0,172.0,1.2,20.0,364.0,550.07,431.91
2016,8,19,16,45,376.0,157.0,1.2,19.5,315.5,480.46,382.24
2016,8,19,17,0,339.0,142.0,1.2,19.0,267.0,425.64,341.98
2016,8,19,17,15,297.0,122.5,1.15,18.5,219.5,363.26,294.14
2016,8,19,17,30,255.0,103.0,1.1,18.0,172.0,303.21,246.49
2016,8,19,17,45,203.0,80.5,1.1,17.5,128.0,235.35,190.89
2016,8,19,18,0,151.0,58.0,1.1,17.0,84.0,170.68,136.26
2016,8,19,18,15,100.0,36.0,1.05,16.5,51.0,110.1,83.51
2016,8,19,18,30,49.0,14.0,1.0,16.0,18.0,46.32,17.94
2016,8,19,18,45,24.5,7.0,0.95,15.5,9.0,17.1,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,0.6,13.5,15.0,10.96,0.0
2016,8,20,6,0,74.0,23.0,0.5,14.0,30.0,19.23,9.55
2016,8,20,6,15,128.0,46.0,0.5,14.0,66.5,37.19,26.82
2016,8,20,6,30,182.0,69.0,0.5,14.0,103.0,54.42,42.65
