Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,233.5,90.0,0.5,14.5,148.5,69.58,56.33
2016,8,20,7,0,285.0,111.0,0.5,15.0,194.0,84.17,69.17
2016,8,20,7,15,195.5,134.0,0.45,15.5,196.5,99.07,81.92
2016,8,20,7,30,106.0,157.0,0.4,16.0,199.0,119.89,99.44
2016,8,20,7,45,105.0,180.5,0.4,16.5,226.5,138.09,107.89
2016,8,20,8,0,104.0,204.0,0.4,17.0,254.0,171.57,131.58
2016,8,20,8,15,114.5,228.0,0.45,17.5,288.5,192.04,145.71
2016,8,20,8,30,125.0,252.0,0.5,18.0,323.0,221.5,167.67
2016,8,20,8,45,164.5,273.5,0.55,18.5,375.5,257.44,193.8
2016,8,20,9,0,204.0,295.0,0.6,19.0,428.0,297.78,223.59
2016,8,20,9,15,394.5,260.0,0.6,19.5,537.5,337.79,250.46
2016,8,20,9,30,585.0,225.0,0.6,20.0,647.0,408.71,302.17
2016,8,20,9,45,629.5,215.0,0.65,20.5,689.5,451.92,335.67
2016,8,20,10,0,674.0,205.0,0.7,21.0,732.0,499.42,371.96
2016,8,20,10,15,684.0,208.5,0.75,21.0,760.5,543.11,405.4
2016,8,20,10,30,694.0,212.0,0.8,21.0,789.0,586.72,438.06
2016,8,20,10,45,708.5,210.0,0.9,21.5,812.5,628.12,468.22
2016,8,20,11,0,723.0,208.0,1.0,22.0,836.0,669.3,497.64
2016,8,20,11,15,727.5,209.5,1.05,22.0,850.5,706.1,523.88
2016,8,20,11,30,732.0,211.0,1.1,22.0,865.0,741.58,548.86
2016,8,20,11,45,742.0,206.5,1.15,22.5,874.0,774.3,570.79
2016,8,20,12,0,752.0,202.0,1.2,23.0,883.0,805.5,591.43
2016,8,20,12,15,752.0,202.0,1.2,23.0,882.5,830.94,607.85
2016,8,20,12,30,752.0,202.0,1.2,23.0,882.0,854.08,622.74
2016,8,20,12,45,749.0,201.5,1.3,23.0,873.0,871.66,635.43
2016,8,20,13,0,746.0,201.0,1.4,23.0,864.0,886.59,646.54
2016,8,20,13,15,741.0,199.5,1.4,22.5,848.0,895.93,654.12
2016,8,20,13,30,736.0,198.0,1.4,22.0,832.0,902.44,660.05
2016,8,20,13,45,736.0,191.5,1.45,22.0,810.5,905.49,663.31
2016,8,20,14,0,736.0,185.0,1.5,22.0,789.0,905.61,664.83
2016,8,20,14,15,726.0,182.0,1.5,22.0,759.0,897.19,660.28
2016,8,20,14,30,716.0,179.0,1.5,22.0,729.0,885.97,654.09
2016,8,20,14,45,706.0,173.5,1.5,22.0,694.0,869.3,644.43
2016,8,20,15,0,696.0,168.0,1.5,22.0,659.0,850.0,633.14
2016,8,20,15,15,679.0,163.0,1.45,21.5,617.5,822.44,616.95
2016,8,20,15,30,662.0,158.0,1.4,21.0,576.0,792.77,599.3
2016,8,20,15,45,641.0,151.5,1.4,20.5,531.0,756.02,577.15
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,717.77,553.62
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,670.56,522.28
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,622.78,489.41
2016,8,20,16,45,524.5,120.5,1.2,19.0,339.0,561.36,445.65
2016,8,20,17,0,487.0,111.0,1.2,19.0,289.0,506.5,405.37
2016,8,20,17,15,437.0,99.0,1.15,18.0,239.5,441.31,356.77
2016,8,20,17,30,387.0,87.0,1.1,17.0,190.0,378.94,308.28
2016,8,20,17,45,320.5,72.0,1.05,16.5,144.0,305.98,248.62
2016,8,20,18,0,254.0,57.0,1.0,16.0,98.0,238.26,191.1
2016,8,20,18,15,173.0,38.0,0.95,15.5,61.5,163.14,125.04
2016,8,20,18,30,92.0,19.0,0.9,15.0,25.0,83.87,27.76
2016,8,20,18,45,46.0,9.5,0.9,15.0,12.5,28.5,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,13.0,0.8,13.5,17.0,12.39,0.0
2016,8,21,6,0,97.0,26.0,0.8,14.0,34.0,21.59,11.09
2016,8,21,6,15,164.0,46.5,0.8,14.0,72.5,37.6,27.09
2016,8,21,6,30,231.0,67.0,0.8,14.0,111.0,53.05,41.4
2016,8,21,6,45,288.5,84.5,0.85,14.5,156.5,62.44,50.02
2016,8,21,7,0,346.0,102.0,0.9,15.0,202.0,73.71,60.01
2016,8,21,7,15,296.0,125.0,0.85,15.5,223.0,93.39,77.08
2016,8,21,7,30,246.0,148.0,0.8,16.0,244.0,107.87,89.26
2016,8,21,7,45,252.0,171.0,0.75,16.5,281.0,126.12,97.17
2016,8,21,8,0,258.0,194.0,0.7,17.0,318.0,160.01,117.33
2016,8,21,8,15,413.5,181.5,0.7,17.5,405.0,180.9,124.49
2016,8,21,8,30,569.0,169.0,0.7,18.0,492.0,224.8,152.42
2016,8,21,8,45,594.0,175.0,0.7,18.5,537.0,267.84,187.18
2016,8,21,9,0,619.0,181.0,0.7,19.0,582.0,313.86,224.93
2016,8,21,9,15,636.5,186.5,0.7,19.0,622.5,359.37,262.79
2016,8,21,9,30,654.0,192.0,0.7,19.0,663.0,406.34,301.16
2016,8,21,9,45,658.5,201.5,0.75,19.5,695.5,452.18,337.58
2016,8,21,10,0,663.0,211.0,0.8,20.0,728.0,497.87,372.82
2016,8,21,10,15,673.5,214.5,0.85,20.5,757.0,541.36,405.56
2016,8,21,10,30,684.0,218.0,0.9,21.0,786.0,584.85,437.44
2016,8,21,10,45,694.5,219.0,0.95,21.5,809.0,625.97,466.93
2016,8,21,11,0,705.0,220.0,1.0,22.0,832.0,666.66,495.45
2016,8,21,11,15,710.0,222.0,1.05,22.0,846.5,703.72,521.85
2016,8,21,11,30,715.0,224.0,1.1,22.0,861.0,739.55,547.05
2016,8,21,11,45,720.5,222.5,1.15,22.0,869.0,771.17,569.2
2016,8,21,12,0,726.0,221.0,1.2,22.0,877.0,801.15,590.09
2016,8,21,12,15,725.5,221.0,1.2,22.0,876.0,825.73,606.54
2016,8,21,12,30,725.0,221.0,1.2,22.0,875.0,848.07,621.35
2016,8,21,12,45,740.0,209.5,1.3,22.0,871.5,870.34,637.17
2016,8,21,13,0,755.0,198.0,1.4,22.0,868.0,890.27,651.55
2016,8,21,13,15,750.0,196.5,1.4,21.5,851.0,899.69,659.14
2016,8,21,13,30,745.0,195.0,1.4,21.0,834.0,906.22,665.11
2016,8,21,13,45,739.0,191.5,1.45,21.0,810.5,906.84,666.8
2016,8,21,14,0,733.0,188.0,1.5,21.0,787.0,904.52,666.77
2016,8,21,14,15,722.0,185.0,1.5,20.5,756.5,895.17,662.88
2016,8,21,14,30,711.0,182.0,1.5,20.0,726.0,883.03,657.31
2016,8,21,14,45,698.0,177.0,1.5,20.0,689.5,864.16,646.1
2016,8,21,15,0,685.0,172.0,1.5,20.0,653.0,842.74,633.3
2016,8,21,15,15,667.0,167.0,1.45,19.5,611.5,814.42,616.43
2016,8,21,15,30,649.0,162.0,1.4,19.0,570.0,784.04,598.09
2016,8,21,15,45,626.5,155.5,1.4,19.0,524.5,746.25,573.86
2016,8,21,16,0,604.0,149.0,1.4,19.0,479.0,707.04,548.36
2016,8,21,16,15,574.0,141.0,1.35,18.5,430.0,658.86,516.16
2016,8,21,16,30,544.0,133.0,1.3,18.0,381.0,605.2,479.23
2016,8,21,16,45,505.5,123.0,1.3,17.5,331.5,548.67,439.25
2016,8,21,17,0,467.0,113.0,1.3,17.0,282.0,493.24,398.7
2016,8,21,17,15,417.0,100.5,1.3,16.5,233.0,428.36,349.16
2016,8,21,17,30,367.0,88.0,1.3,16.0,184.0,366.33,299.88
2016,8,21,17,45,301.0,72.0,1.35,15.5,139.0,293.49,239.87
2016,8,21,18,0,235.0,56.0,1.4,15.0,94.0,225.85,181.92
2016,8,21,18,15,156.5,36.5,1.35,14.5,58.0,152.46,116.35
2016,8,21,18,30,78.0,17.0,1.3,14.0,22.0,72.82,12.24
2016,8,21,18,45,39.0,8.5,1.3,14.0,11.0,24.46,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,13.0,12.5,11.91,0.0
2016,8,22,6,0,0.0,25.0,1.1,13.0,25.0,22.87,11.76
2016,8,22,6,15,29.5,46.5,1.1,13.5,52.0,40.45,29.55
2016,8,22,6,30,59.0,68.0,1.1,14.0,79.0,57.88,45.59
2016,8,22,6,45,81.5,91.0,1.1,14.5,111.5,73.07,59.36
2016,8,22,7,0,104.0,114.0,1.1,15.0,144.0,89.82,74.15
2016,8,22,7,15,127.0,134.5,1.0,15.5,178.5,104.48,86.74
2016,8,22,7,30,150.0,155.0,0.9,16.0,213.0,118.7,98.61
2016,8,22,7,45,345.5,148.0,0.85,16.5,306.5,111.54,84.94
2016,8,22,8,0,541.0,141.0,0.8,17.0,400.0,133.4,86.34
2016,8,22,8,15,414.0,188.0,0.8,17.0,399.0,184.74,128.03
2016,8,22,8,30,287.0,235.0,0.8,17.0,398.0,229.63,168.51
2016,8,22,8,45,467.0,201.0,0.8,17.5,491.5,258.07,184.84
2016,8,22,9,0,647.0,167.0,0.8,18.0,585.0,309.03,221.56
2016,8,22,9,15,664.0,172.0,0.8,18.5,625.0,355.4,260.1
2016,8,22,9,30,681.0,177.0,0.8,19.0,665.0,403.11,298.91
2016,8,22,9,45,669.5,194.0,0.85,19.5,694.0,449.49,336.09
2016,8,22,10,0,658.0,211.0,0.9,20.0,723.0,494.21,370.79
2016,8,22,10,15,668.5,214.5,0.95,20.0,751.0,537.48,404.26
2016,8,22,10,30,679.0,218.0,1.0,20.0,779.0,580.74,437.01
2016,8,22,10,45,689.0,219.0,1.05,20.5,801.5,621.34,466.37
2016,8,22,11,0,699.0,220.0,1.1,21.0,824.0,661.46,494.73
2016,8,22,11,15,703.5,221.5,1.15,21.0,838.5,697.49,520.64
2016,8,22,11,30,708.0,223.0,1.2,21.0,853.0,732.26,545.34
2016,8,22,11,45,714.0,221.5,1.25,21.5,860.5,764.0,566.69
2016,8,22,12,0,720.0,220.0,1.3,22.0,868.0,794.14,586.69
2016,8,22,12,15,719.5,219.5,1.3,22.0,867.0,818.06,602.81
2016,8,22,12,30,719.0,219.0,1.3,22.0,866.0,839.72,617.34
2016,8,22,12,45,692.5,232.5,1.35,22.0,850.5,849.9,624.26
2016,8,22,13,0,666.0,246.0,1.4,22.0,835.0,856.9,629.18
2016,8,22,13,15,661.0,244.0,1.4,21.5,819.0,865.12,636.28
2016,8,22,13,30,656.0,242.0,1.4,21.0,803.0,870.69,641.7
2016,8,22,13,45,653.5,235.5,1.45,21.0,781.5,871.38,643.59
2016,8,22,14,0,651.0,229.0,1.5,21.0,760.0,869.34,643.81
2016,8,22,14,15,640.0,224.5,1.5,20.5,730.0,858.71,638.87
2016,8,22,14,30,629.0,220.0,1.5,20.0,700.0,845.46,632.31
2016,8,22,14,45,619.5,212.5,1.5,20.0,665.5,827.95,621.84
2016,8,22,15,0,610.0,205.0,1.5,20.0,631.0,807.99,609.76
2016,8,22,15,15,591.0,198.0,1.45,19.5,590.0,777.66,591.0
2016,8,22,15,30,572.0,191.0,1.4,19.0,549.0,740.8,567.74
2016,8,22,15,45,551.5,181.5,1.4,19.0,505.0,703.35,543.13
2016,8,22,16,0,531.0,172.0,1.4,19.0,461.0,664.75,517.31
2016,8,22,16,15,501.5,162.0,1.35,18.5,413.5,617.36,485.07
2016,8,22,16,30,472.0,152.0,1.3,18.0,366.0,569.91,452.08
2016,8,22,16,45,436.0,139.0,1.3,17.5,317.5,514.27,412.3
2016,8,22,17,0,400.0,126.0,1.3,17.0,269.0,459.7,372.03
2016,8,22,17,15,352.0,110.5,1.25,16.5,221.0,395.36,322.3
2016,8,22,17,30,304.0,95.0,1.2,16.0,173.0,333.8,272.97
2016,8,22,17,45,247.0,75.5,1.15,16.0,129.5,254.2,207.03
2016,8,22,18,0,190.0,56.0,1.1,16.0,86.0,189.95,151.68
2016,8,22,18,15,122.0,35.0,1.0,15.5,51.5,121.4,90.52
2016,8,22,18,30,54.0,14.0,0.9,15.0,17.0,47.88,0.0
2016,8,22,18,45,27.0,7.0,0.85,14.5,8.5,17.91,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,0.8,13.5,18.0,12.87,0.0
2016,8,23,6,0,124.0,27.0,0.8,14.0,36.0,21.13,9.97
2016,8,23,6,15,207.0,44.5,0.75,14.5,75.5,34.3,24.08
2016,8,23,6,30,290.0,62.0,0.7,15.0,115.0,46.9,35.79
2016,8,23,6,45,354.0,76.0,0.7,15.5,161.5,56.2,44.31
2016,8,23,7,0,418.0,90.0,0.7,16.0,208.0,65.06,52.17
2016,8,23,7,15,312.5,120.0,0.65,16.5,218.5,90.1,73.92
2016,8,23,7,30,207.0,150.0,0.6,17.0,229.0,109.12,89.96
2016,8,23,7,45,182.0,175.5,0.6,17.5,252.5,134.34,110.94
2016,8,23,8,0,157.0,201.0,0.6,18.0,276.0,164.15,123.87
2016,8,23,8,15,401.0,170.5,0.6,18.0,390.0,169.27,115.55
2016,8,23,8,30,645.0,140.0,0.6,18.0,504.0,211.53,138.65
2016,8,23,8,45,667.5,145.0,0.65,18.5,549.0,257.64,176.45
2016,8,23,9,0,690.0,150.0,0.7,19.0,594.0,305.99,216.83
2016,8,23,9,15,707.0,154.0,0.7,19.5,634.5,353.74,256.58
2016,8,23,9,30,724.0,158.0,0.7,20.0,675.0,402.73,296.45
2016,8,23,9,45,709.0,176.0,0.75,20.5,703.5,450.42,334.7
2016,8,23,10,0,694.0,194.0,0.8,21.0,732.0,496.11,370.1
2016,8,23,10,15,704.5,197.0,0.8,21.0,761.0,540.52,403.97
2016,8,23,10,30,715.0,200.0,0.8,21.0,790.0,584.82,436.89
2016,8,23,10,45,725.0,200.5,0.85,21.5,812.5,626.35,466.72
2016,8,23,11,0,735.0,201.0,0.9,22.0,835.0,667.29,495.45
2016,8,23,11,15,739.5,202.5,0.95,22.0,850.0,704.47,521.95
2016,8,23,11,30,744.0,204.0,1.0,22.0,865.0,740.28,547.14
2016,8,23,11,45,749.0,203.5,1.05,22.5,872.5,773.07,568.98
2016,8,23,12,0,754.0,203.0,1.1,23.0,880.0,804.12,589.35
2016,8,23,12,15,754.0,202.5,1.1,23.0,879.0,829.11,605.59
2016,8,23,12,30,754.0,202.0,1.1,23.0,878.0,851.76,620.13
2016,8,23,12,45,768.5,191.5,1.15,23.0,874.0,871.33,633.45
2016,8,23,13,0,783.0,181.0,1.2,23.0,870.0,891.73,647.41
2016,8,23,13,15,778.0,179.5,1.2,23.0,853.5,900.83,653.46
2016,8,23,13,30,773.0,178.0,1.2,23.0,837.0,906.98,657.86
2016,8,23,13,45,768.0,174.5,1.25,23.0,814.0,908.15,659.98
2016,8,23,14,0,763.0,171.0,1.3,23.0,791.0,906.32,660.34
2016,8,23,14,15,753.0,168.0,1.3,23.0,760.0,902.44,658.82
2016,8,23,14,30,743.0,165.0,1.3,23.0,729.0,890.91,652.49
2016,8,23,14,45,732.0,160.5,1.35,23.0,693.0,874.02,643.52
2016,8,23,15,0,721.0,156.0,1.4,23.0,657.0,854.47,632.84
2016,8,23,15,15,703.5,151.5,1.4,22.5,615.0,826.57,617.17
2016,8,23,15,30,686.0,147.0,1.4,22.0,573.0,796.53,599.99
2016,8,23,15,45,666.0,140.5,1.4,21.5,527.0,760.13,578.21
2016,8,23,16,0,646.0,134.0,1.4,21.0,481.0,722.13,555.0
2016,8,23,16,15,616.5,127.0,1.35,20.5,432.0,674.49,524.0
2016,8,23,16,30,587.0,120.0,1.3,20.0,383.0,626.29,491.73
2016,8,23,16,45,550.5,110.5,1.3,19.5,333.0,569.79,452.29
2016,8,23,17,0,514.0,101.0,1.3,19.0,283.0,509.26,408.55
2016,8,23,17,15,462.0,90.5,1.25,18.5,233.5,443.87,358.77
2016,8,23,17,30,410.0,80.0,1.2,18.0,184.0,381.49,309.32
2016,8,23,17,45,341.5,65.5,1.2,17.5,138.0,307.53,248.68
2016,8,23,18,0,273.0,51.0,1.2,17.0,92.0,239.06,190.16
2016,8,23,18,15,179.5,33.5,1.15,16.5,56.0,159.76,118.25
2016,8,23,18,30,86.0,16.0,1.1,16.0,20.0,72.96,0.0
2016,8,23,18,45,43.0,8.0,1.1,15.5,10.0,25.39,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.0,13.0,0.85,13.5,19.5,12.39,0.0
2016,8,24,6,0,168.0,26.0,0.8,14.0,39.0,20.4,8.94
2016,8,24,6,15,262.5,41.5,0.75,14.0,80.0,32.01,22.1
2016,8,24,6,30,357.0,57.0,0.7,14.0,121.0,43.15,32.61
2016,8,24,6,45,184.0,77.5,0.7,14.5,111.0,60.6,48.37
2016,8,24,7,0,11.0,98.0,0.7,15.0,101.0,85.79,70.61
2016,8,24,7,15,18.0,118.5,0.65,15.5,124.5,102.96,85.37
2016,8,24,7,30,25.0,139.0,0.6,16.0,148.0,114.12,94.6
2016,8,24,7,45,58.5,168.5,0.6,16.5,195.0,135.66,112.5
2016,8,24,8,0,92.0,198.0,0.6,17.0,242.0,165.02,127.33
2016,8,24,8,15,129.0,222.5,0.6,17.5,291.5,188.22,142.47
2016,8,24,8,30,166.0,247.0,0.6,18.0,341.0,223.24,167.56
2016,8,24,8,45,290.0,246.0,0.65,18.5,426.0,256.55,188.81
2016,8,24,9,0,414.0,245.0,0.7,19.0,511.0,303.5,222.31
2016,8,24,9,15,597.5,192.0,0.7,19.5,603.0,347.17,253.58
2016,8,24,9,30,781.0,139.0,0.7,20.0,695.0,412.03,302.47
2016,8,24,9,45,803.5,136.5,0.75,20.5,733.5,461.1,341.79
2016,8,24,10,0,826.0,134.0,0.8,21.0,772.0,511.34,381.02
2016,8,24,10,15,834.0,135.5,0.85,21.0,801.0,558.22,417.52
2016,8,24,10,30,842.0,137.0,0.9,21.0,830.0,604.43,452.63
2016,8,24,10,45,847.0,139.0,0.95,21.5,852.0,648.36,484.37
2016,8,24,11,0,852.0,141.0,1.0,22.0,874.0,690.97,514.37
2016,8,24,11,15,856.0,142.0,1.0,22.0,888.5,729.89,541.68
2016,8,24,11,30,860.0,143.0,1.0,22.0,903.0,766.75,566.69
2016,8,24,11,45,860.5,144.0,1.05,22.0,909.5,798.98,588.08
2016,8,24,12,0,861.0,145.0,1.1,22.0,916.0,828.91,607.95
2016,8,24,12,15,860.5,145.0,1.15,22.0,915.0,854.66,625.12
2016,8,24,12,30,860.0,145.0,1.2,22.0,914.0,877.8,640.66
2016,8,24,12,45,848.5,150.0,1.25,22.5,902.0,899.12,653.85
2016,8,24,13,0,837.0,155.0,1.3,23.0,890.0,912.5,661.98
2016,8,24,13,15,832.5,154.0,1.3,22.5,873.0,922.97,670.29
2016,8,24,13,30,828.0,153.0,1.3,22.0,856.0,930.36,676.79
2016,8,24,13,45,821.0,151.0,1.35,22.0,831.5,931.3,678.76
2016,8,24,14,0,814.0,149.0,1.4,22.0,807.0,929.09,678.91
2016,8,24,14,15,804.5,146.5,1.4,21.5,776.0,920.94,675.95
2016,8,24,14,30,795.0,144.0,1.4,21.0,745.0,909.76,671.19
2016,8,24,14,45,782.5,141.0,1.4,21.0,707.5,892.35,661.17
2016,8,24,15,0,770.0,138.0,1.4,21.0,670.0,872.17,649.45
2016,8,24,15,15,753.5,134.0,1.4,20.5,627.5,849.46,637.3
2016,8,24,15,30,737.0,130.0,1.4,20.0,585.0,819.94,620.48
2016,8,24,15,45,715.5,125.0,1.45,20.0,538.5,782.87,597.73
2016,8,24,16,0,694.0,120.0,1.5,20.0,492.0,744.19,573.52
2016,8,24,16,15,665.0,114.5,1.45,19.5,442.0,697.49,543.27
2016,8,24,16,30,636.0,109.0,1.4,19.0,392.0,650.13,511.91
2016,8,24,16,45,598.5,101.0,1.4,19.0,340.5,593.15,471.75
2016,8,24,17,0,561.0,93.0,1.4,19.0,289.0,536.74,430.18
2016,8,24,17,15,507.5,83.5,1.4,18.0,238.0,468.77,379.5
2016,8,24,17,30,454.0,74.0,1.4,17.0,187.0,403.31,328.34
2016,8,24,17,45,379.0,61.5,1.4,16.5,140.0,323.42,262.56
2016,8,24,18,0,304.0,49.0,1.4,16.0,93.0,252.7,201.54
2016,8,24,18,15,200.0,32.0,1.35,15.5,56.5,167.81,122.82
2016,8,24,18,30,96.0,15.0,1.3,15.0,20.0,74.87,0.0
2016,8,24,18,45,48.0,7.5,1.3,14.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.5,1.05,13.5,20.0,11.91,0.0
2016,8,25,6,0,205.0,25.0,1.1,14.0,40.0,20.26,8.25
2016,8,25,6,15,308.5,37.5,1.05,14.0,81.5,29.54,19.89
2016,8,25,6,30,412.0,50.0,1.0,14.0,123.0,38.3,28.29
2016,8,25,6,45,485.0,58.5,1.0,14.5,172.5,42.99,32.75
2016,8,25,7,0,558.0,67.0,1.0,15.0,222.0,47.47,36.81
2016,8,25,7,15,302.0,106.0,0.95,15.5,192.0,74.62,60.71
2016,8,25,7,30,46.0,145.0,0.9,16.0,162.0,117.96,98.1
2016,8,25,7,45,92.5,172.0,0.85,16.5,213.5,137.64,114.32
2016,8,25,8,0,139.0,199.0,0.8,17.0,265.0,160.58,122.47
2016,8,25,8,15,194.0,218.5,0.8,17.0,321.0,192.52,143.71
2016,8,25,8,30,249.0,238.0,0.8,17.0,377.0,223.0,164.82
2016,8,25,8,45,367.5,228.0,0.8,17.5,453.0,259.95,189.63
2016,8,25,9,0,486.0,218.0,0.8,18.0,529.0,301.63,219.89
2016,8,25,9,15,664.0,162.5,0.8,18.5,617.0,343.59,250.83
2016,8,25,9,30,842.0,107.0,0.8,19.0,705.0,412.07,303.33
2016,8,25,9,45,854.0,108.5,0.85,19.5,741.5,462.32,344.22
2016,8,25,10,0,866.0,110.0,0.9,20.0,778.0,512.54,383.98
2016,8,25,10,15,874.5,111.5,0.9,20.0,807.5,560.66,421.44
2016,8,25,10,30,883.0,113.0,0.9,20.0,837.0,608.01,457.25
2016,8,25,10,45,887.5,115.0,0.95,20.5,859.5,652.33,489.52
2016,8,25,11,0,892.0,117.0,1.0,21.0,882.0,695.15,519.89
2016,8,25,11,15,896.0,117.5,1.05,21.0,897.0,734.61,548.32
2016,8,25,11,30,900.0,118.0,1.1,21.0,912.0,772.15,573.74
2016,8,25,11,45,900.5,119.5,1.15,21.0,918.5,805.85,596.21
2016,8,25,12,0,901.0,121.0,1.2,21.0,925.0,837.13,617.05
2016,8,25,12,15,901.0,121.0,1.2,21.0,924.0,864.03,634.33
2016,8,25,12,30,901.0,121.0,1.2,21.0,923.0,888.2,649.86
2016,8,25,12,45,889.5,126.0,1.2,21.5,911.5,904.39,659.01
2016,8,25,13,0,878.0,131.0,1.2,22.0,900.0,917.36,666.22
2016,8,25,13,15,874.0,130.0,1.2,21.5,883.0,927.94,674.59
2016,8,25,13,30,870.0,129.0,1.2,21.0,866.0,935.38,681.13
2016,8,25,13,45,864.0,127.5,1.25,21.0,841.5,937.32,683.8
2016,8,25,14,0,858.0,126.0,1.3,21.0,817.0,936.08,684.62
2016,8,25,14,15,849.5,124.0,1.3,20.5,785.5,936.37,687.16
2016,8,25,14,30,841.0,122.0,1.3,20.0,754.0,926.26,683.06
2016,8,25,14,45,831.0,118.5,1.3,20.0,717.0,910.04,673.9
2016,8,25,15,0,821.0,115.0,1.3,20.0,680.0,890.89,662.95
2016,8,25,15,15,805.5,112.0,1.3,19.5,637.0,864.59,648.53
2016,8,25,15,30,790.0,109.0,1.3,19.0,594.0,835.85,632.41
2016,8,25,15,45,772.5,104.5,1.3,19.0,547.0,801.4,611.06
2016,8,25,16,0,755.0,100.0,1.3,19.0,500.0,765.0,588.16
2016,8,25,16,15,728.0,95.5,1.25,18.5,449.5,723.31,561.72
2016,8,25,16,30,701.0,91.0,1.2,18.0,399.0,676.97,531.39
2016,8,25,16,45,667.5,84.0,1.2,18.0,347.5,622.16,493.56
2016,8,25,17,0,634.0,77.0,1.2,18.0,296.0,567.61,454.55
2016,8,25,17,15,581.5,70.0,1.2,17.0,244.0,500.94,405.2
2016,8,25,17,30,529.0,63.0,1.2,16.0,192.0,436.73,355.19
2016,8,25,17,45,453.5,52.5,1.2,15.5,144.0,357.78,290.16
2016,8,25,18,0,378.0,42.0,1.2,15.0,96.0,284.43,226.65
2016,8,25,18,15,255.0,28.5,1.15,14.5,58.0,191.17,137.46
2016,8,25,18,30,132.0,15.0,1.1,14.0,20.0,73.82,0.0
2016,8,25,18,45,66.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,12.0,0.85,13.5,20.5,11.44,0.0
2016,8,26,6,0,231.0,24.0,0.9,14.0,41.0,19.44,7.03
2016,8,26,6,15,341.5,36.0,0.9,14.0,84.0,28.31,18.78
2016,8,26,6,30,452.0,48.0,0.9,14.0,127.0,36.68,26.85
2016,8,26,6,45,521.0,56.0,0.9,14.5,177.0,41.04,31.02
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,45.21,34.81
2016,8,26,7,15,295.0,84.5,0.9,15.5,166.0,59.02,46.97
2016,8,26,7,30,0.0,105.0,0.9,16.0,105.0,94.09,77.45
2016,8,26,7,45,0.0,120.5,0.9,16.5,120.5,107.41,88.5
2016,8,26,8,0,0.0,136.0,0.9,17.0,136.0,121.38,95.35
2016,8,26,8,15,0.0,148.0,0.9,17.5,148.0,132.59,103.88
2016,8,26,8,30,0.0,160.0,0.9,18.0,160.0,143.77,112.28
2016,8,26,8,45,1.5,167.5,0.9,18.5,168.5,151.53,117.8
2016,8,26,9,0,3.0,175.0,0.9,19.0,177.0,159.36,123.38
2016,8,26,9,15,6.0,193.5,0.95,19.0,197.5,177.22,137.07
2016,8,26,9,30,9.0,212.0,1.0,19.0,218.0,195.5,151.0
2016,8,26,9,45,9.5,217.5,1.05,19.5,224.5,201.88,155.39
2016,8,26,10,0,10.0,223.0,1.1,20.0,231.0,208.26,159.81
2016,8,26,10,15,15.0,258.5,1.1,20.0,271.0,243.43,186.54
2016,8,26,10,30,20.0,294.0,1.1,20.0,311.0,279.31,213.4
2016,8,26,10,45,19.5,298.0,1.15,20.5,315.0,284.69,216.77
2016,8,26,11,0,19.0,302.0,1.2,21.0,319.0,289.96,220.2
2016,8,26,11,15,64.0,366.5,1.2,21.0,423.0,379.68,287.31
2016,8,26,11,30,109.0,431.0,1.2,21.0,527.0,476.1,357.03
2016,8,26,11,45,77.5,410.5,1.25,21.0,479.5,440.96,330.79
2016,8,26,12,0,46.0,390.0,1.3,21.0,432.0,402.84,302.95
2016,8,26,12,15,235.5,379.5,1.3,21.0,589.5,561.11,421.81
2016,8,26,12,30,425.0,369.0,1.3,21.0,747.0,727.34,539.54
2016,8,26,12,45,464.5,354.0,1.35,21.5,763.0,762.85,562.59
2016,8,26,13,0,504.0,339.0,1.4,22.0,779.0,797.73,586.43
2016,8,26,13,15,483.5,334.5,1.4,21.5,750.0,787.88,580.89
2016,8,26,13,30,463.0,330.0,1.4,21.0,721.0,775.51,574.14
2016,8,26,13,45,650.5,234.0,1.4,21.0,766.0,861.49,637.87
2016,8,26,14,0,838.0,138.0,1.4,21.0,811.0,935.86,687.04
2016,8,26,14,15,828.5,136.0,1.4,20.5,779.0,928.06,683.38
2016,8,26,14,30,819.0,134.0,1.4,20.0,747.0,917.18,678.83
2016,8,26,14,45,810.0,129.5,1.4,20.0,710.0,901.01,669.65
2016,8,26,15,0,801.0,125.0,1.4,20.0,673.0,881.92,658.65
2016,8,26,15,15,784.5,121.5,1.35,19.5,629.5,854.48,642.69
2016,8,26,15,30,768.0,118.0,1.3,19.0,586.0,824.64,625.09
2016,8,26,15,45,750.5,112.5,1.3,19.0,539.5,793.82,606.16
2016,8,26,16,0,733.0,107.0,1.3,19.0,493.0,756.98,582.82
2016,8,26,16,15,704.0,101.5,1.25,18.5,442.0,709.27,552.01
2016,8,26,16,30,675.0,96.0,1.2,18.0,391.0,660.88,520.07
2016,8,26,16,45,639.0,89.0,1.2,18.0,339.5,605.11,481.29
2016,8,26,17,0,603.0,82.0,1.2,18.0,288.0,549.81,440.92
2016,8,26,17,15,548.0,74.0,1.1,17.5,236.0,481.45,388.63
2016,8,26,17,30,493.0,66.0,1.0,17.0,184.0,415.75,336.25
2016,8,26,17,45,414.0,54.5,0.95,16.5,136.5,335.23,270.03
2016,8,26,18,0,335.0,43.0,0.9,16.0,89.0,260.66,205.79
2016,8,26,18,15,216.5,28.0,0.85,15.5,52.5,168.54,116.39
2016,8,26,18,30,98.0,13.0,0.8,15.0,16.0,56.23,0.0
2016,8,26,18,45,49.0,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,12.0,0.95,13.5,17.0,11.44,0.0
2016,8,27,6,0,151.0,24.0,1.0,14.0,34.0,18.88,5.88
2016,8,27,6,15,248.5,40.0,1.0,14.0,74.5,30.97,20.99
2016,8,27,6,30,346.0,56.0,1.0,14.0,115.0,42.56,31.98
2016,8,27,6,45,417.5,67.5,1.0,14.5,164.0,50.13,39.05
2016,8,27,7,0,489.0,79.0,1.0,15.0,213.0,57.98,46.12
2016,8,27,7,15,248.5,103.5,0.95,15.0,172.0,78.66,64.38
2016,8,27,7,30,8.0,128.0,0.9,15.0,131.0,111.59,92.97
2016,8,27,7,45,11.5,146.0,0.9,15.5,151.0,126.68,105.43
2016,8,27,8,0,15.0,164.0,0.9,16.0,171.0,143.76,113.49
2016,8,27,8,15,19.5,185.0,0.85,16.5,195.0,163.79,128.59
2016,8,27,8,30,24.0,206.0,0.8,17.0,219.0,184.46,144.07
2016,8,27,8,45,56.5,244.0,0.8,17.5,278.5,216.48,167.33
2016,8,27,9,0,89.0,282.0,0.8,18.0,338.0,260.14,199.61
2016,8,27,9,15,151.5,305.0,0.8,18.0,408.5,299.73,228.45
2016,8,27,9,30,214.0,328.0,0.8,18.0,479.0,353.1,268.12
2016,8,27,9,45,249.0,340.0,0.85,18.5,524.0,386.92,293.24
2016,8,27,10,0,284.0,352.0,0.9,19.0,569.0,430.42,325.45
2016,8,27,10,15,556.5,248.5,0.9,19.0,695.0,502.42,380.03
2016,8,27,10,30,829.0,145.0,0.9,19.0,821.0,599.25,452.63
2016,8,27,10,45,837.0,145.0,0.95,19.5,843.0,642.77,483.93
2016,8,27,11,0,845.0,145.0,1.0,20.0,865.0,685.2,514.2
2016,8,27,11,15,848.5,146.0,1.05,20.0,879.5,724.13,542.34
2016,8,27,11,30,852.0,147.0,1.1,20.0,894.0,761.25,568.81
2016,8,27,11,45,855.0,146.5,1.15,20.5,901.0,794.63,590.15
2016,8,27,12,0,858.0,146.0,1.2,21.0,908.0,822.56,607.73
2016,8,27,12,15,857.5,146.0,1.2,21.0,906.5,848.18,624.3
2016,8,27,12,30,857.0,146.0,1.2,21.0,905.0,871.18,639.16
2016,8,27,12,45,858.0,143.5,1.25,21.0,896.5,890.37,652.32
2016,8,27,13,0,859.0,141.0,1.3,21.0,888.0,906.71,663.76
2016,8,27,13,15,855.0,139.5,1.3,20.5,870.5,916.61,671.73
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,930.29,682.37
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,933.99,686.1
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,934.47,688.0
2016,8,27,14,15,838.5,128.0,1.35,19.5,775.5,926.55,684.43
2016,8,27,14,30,829.0,126.0,1.3,19.0,744.0,915.52,679.03
2016,8,27,14,45,821.5,121.0,1.3,19.0,707.0,899.95,670.25
2016,8,27,15,0,814.0,116.0,1.3,19.0,670.0,881.39,659.6
2016,8,27,15,15,798.0,113.0,1.3,18.5,627.0,854.7,644.78
2016,8,27,15,30,782.0,110.0,1.3,18.0,584.0,825.59,628.28
2016,8,27,15,45,765.0,105.0,1.3,18.0,537.0,791.12,606.74
2016,8,27,16,0,748.0,100.0,1.3,18.0,490.0,754.69,583.63
2016,8,27,16,15,720.0,95.0,1.25,17.5,439.5,711.91,556.17
2016,8,27,16,30,692.0,90.0,1.2,17.0,389.0,664.46,524.75
2016,8,27,16,45,656.0,83.5,1.2,17.0,337.5,608.82,485.92
2016,8,27,17,0,620.0,77.0,1.2,17.0,286.0,553.64,445.69
2016,8,27,17,15,565.5,69.5,1.15,16.5,234.5,485.79,393.79
2016,8,27,17,30,511.0,62.0,1.1,16.0,183.0,420.6,341.64
2016,8,27,17,45,431.0,51.0,1.05,15.5,135.0,339.68,274.53
2016,8,27,18,0,351.0,40.0,1.0,15.0,87.0,264.88,209.35
2016,8,27,18,15,227.0,26.0,0.95,14.5,51.0,169.94,112.68
2016,8,27,18,30,103.0,12.0,0.9,14.0,15.0,57.14,0.0
2016,8,27,18,45,51.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.0,0.85,12.5,17.5,10.48,0.0
2016,8,28,6,0,188.0,22.0,0.8,13.0,35.0,17.73,4.33
2016,8,28,6,15,295.0,36.0,0.75,13.5,76.5,28.56,18.91
2016,8,28,6,30,402.0,50.0,0.7,14.0,118.0,38.77,28.64
2016,8,28,6,45,201.0,70.5,0.7,14.5,104.5,55.59,43.88
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,80.15,65.65
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,96.64,80.06
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,112.98,94.05
2016,8,28,7,45,62.5,162.5,0.55,15.5,191.0,130.94,108.95
2016,8,28,8,0,112.0,195.0,0.5,16.0,247.0,154.91,119.37
2016,8,28,8,15,187.0,213.5,0.5,16.5,312.0,186.51,139.38
2016,8,28,8,30,262.0,232.0,0.5,17.0,377.0,218.8,160.54
2016,8,28,8,45,542.0,168.5,0.55,17.5,501.0,243.26,169.61
2016,8,28,9,0,822.0,105.0,0.6,18.0,625.0,302.96,210.44
2016,8,28,9,15,836.5,107.5,0.65,18.5,666.5,354.88,254.68
2016,8,28,9,30,851.0,110.0,0.7,19.0,708.0,407.54,298.71
2016,8,28,9,45,860.5,113.0,0.75,19.5,744.0,463.61,343.99
2016,8,28,10,0,870.0,116.0,0.8,20.0,780.0,514.28,384.0
2016,8,28,10,15,878.0,117.5,0.85,20.5,809.5,562.42,421.02
2016,8,28,10,30,886.0,119.0,0.9,21.0,839.0,609.71,456.31
2016,8,28,10,45,892.0,120.0,0.95,21.5,861.5,654.3,488.71
2016,8,28,11,0,898.0,121.0,1.0,22.0,884.0,697.46,519.26
2016,8,28,11,15,901.5,121.5,1.05,22.0,898.5,736.84,547.57
2016,8,28,11,30,905.0,122.0,1.1,22.0,913.0,774.23,573.16
2016,8,28,11,45,906.5,122.5,1.15,22.0,919.5,807.95,595.56
2016,8,28,12,0,908.0,123.0,1.2,22.0,926.0,839.26,616.34
2016,8,28,12,15,907.5,122.5,1.2,22.0,924.5,865.42,633.08
2016,8,28,12,30,907.0,122.0,1.2,22.0,923.0,888.78,648.04
2016,8,28,12,45,918.5,113.5,1.3,22.0,917.0,911.73,664.26
2016,8,28,13,0,930.0,105.0,1.4,22.0,911.0,931.78,678.69
2016,8,28,13,15,926.0,104.5,1.4,22.0,893.5,943.07,686.2
2016,8,28,13,30,922.0,104.0,1.4,22.0,876.0,951.06,691.81
2016,8,28,13,45,916.5,103.0,1.4,22.0,851.0,953.82,694.25
2016,8,28,14,0,911.0,102.0,1.4,22.0,826.0,953.25,694.76
2016,8,28,14,15,902.5,100.5,1.35,21.5,794.0,946.07,691.78
2016,8,28,14,30,894.0,99.0,1.3,21.0,762.0,935.65,686.9
2016,8,28,14,45,882.5,97.0,1.3,21.0,723.5,918.81,677.43
2016,8,28,15,0,871.0,95.0,1.3,21.0,685.0,899.0,666.17
2016,8,28,15,15,856.5,92.5,1.25,20.5,641.0,873.15,651.5
2016,8,28,15,30,842.0,90.0,1.2,20.0,597.0,851.94,639.95
2016,8,28,15,45,822.0,87.0,1.15,20.0,548.5,815.92,617.09
2016,8,28,16,0,802.0,84.0,1.1,20.0,500.0,777.97,592.86
2016,8,28,16,15,775.5,80.5,1.05,19.5,448.5,732.57,564.21
2016,8,28,16,30,749.0,77.0,1.0,19.0,397.0,686.16,534.22
2016,8,28,16,45,710.5,72.5,1.0,18.5,344.0,629.02,496.06
2016,8,28,17,0,672.0,68.0,1.0,18.0,291.0,576.49,459.88
2016,8,28,17,15,618.0,61.5,0.95,17.5,238.0,508.5,408.49
2016,8,28,17,30,564.0,55.0,0.9,17.0,185.0,443.15,356.67
2016,8,28,17,45,477.5,46.0,0.9,16.5,136.0,359.06,287.7
2016,8,28,18,0,391.0,37.0,0.9,16.0,87.0,281.63,220.4
2016,8,28,18,15,252.0,24.0,0.85,15.5,50.5,177.2,109.53
2016,8,28,18,30,113.0,11.0,0.8,15.0,14.0,60.21,0.0
2016,8,28,18,45,56.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.0,1.3,11.5,18.0,10.48,0.0
2016,8,29,6,0,214.0,22.0,1.4,12.0,36.0,17.88,3.33
2016,8,29,6,15,330.0,34.0,1.4,12.5,78.0,26.84,17.41
2016,8,29,6,30,446.0,46.0,1.4,13.0,120.0,35.3,25.63
2016,8,29,6,45,517.5,54.0,1.45,13.5,170.0,39.72,29.91
2016,8,29,7,0,589.0,62.0,1.5,14.0,220.0,43.96,33.81
2016,8,29,7,15,636.5,68.0,1.45,14.0,272.5,46.34,35.96
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,48.59,37.9
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,54.9,43.29
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,95.04,52.46
2016,8,29,8,15,776.0,86.5,1.4,15.5,479.5,142.98,80.72
2016,8,29,8,30,800.0,90.0,1.4,16.0,529.0,193.52,119.11
2016,8,29,8,45,820.5,92.0,1.4,16.5,576.0,244.51,161.97
2016,8,29,9,0,841.0,94.0,1.4,17.0,623.0,297.3,207.72
2016,8,29,9,15,854.5,96.0,1.3,17.5,664.5,355.26,257.32
2016,8,29,9,30,868.0,98.0,1.2,18.0,706.0,407.49,301.41
2016,8,29,9,45,890.0,93.5,1.2,18.5,745.0,458.2,343.39
2016,8,29,10,0,912.0,89.0,1.2,19.0,784.0,509.63,384.65
2016,8,29,10,15,919.0,90.5,1.2,19.0,813.0,558.94,423.81
2016,8,29,10,30,926.0,92.0,1.2,19.0,842.0,607.22,461.05
2016,8,29,10,45,932.5,92.0,1.2,19.5,864.5,652.63,494.32
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,696.53,525.52
2016,8,29,11,15,942.0,92.5,1.2,20.0,901.5,736.76,554.13
2016,8,29,11,30,945.0,93.0,1.2,20.0,916.0,774.85,579.25
2016,8,29,11,45,731.5,217.0,1.25,20.5,857.0,763.9,568.72
2016,8,29,12,0,518.0,341.0,1.3,21.0,798.0,737.44,545.57
2016,8,29,12,15,733.5,216.5,1.35,21.0,862.5,817.07,606.2
2016,8,29,12,30,949.0,92.0,1.4,21.0,927.0,892.88,656.66
2016,8,29,12,45,707.5,216.5,1.45,21.5,835.0,837.6,618.96
2016,8,29,13,0,466.0,341.0,1.5,22.0,743.0,763.1,563.01
2016,8,29,13,15,692.0,221.5,1.55,21.5,805.0,860.76,637.74
2016,8,29,13,30,918.0,102.0,1.6,21.0,867.0,943.2,693.3
2016,8,29,13,45,913.5,100.0,1.65,21.0,842.5,945.7,695.38
2016,8,29,14,0,909.0,98.0,1.7,21.0,818.0,944.85,696.36
2016,8,29,14,15,901.0,97.0,1.75,20.5,786.0,938.56,695.28
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,929.06,692.24
2016,8,29,14,45,883.5,93.0,1.85,20.0,716.5,912.81,683.49
2016,8,29,15,0,874.0,90.0,1.9,20.0,679.0,893.53,672.81
2016,8,29,15,15,859.5,88.0,1.9,19.5,635.0,868.11,658.71
2016,8,29,15,30,845.0,86.0,1.9,19.0,591.0,840.17,642.83
2016,8,29,15,45,828.5,82.5,1.9,19.0,543.5,813.43,626.46
2016,8,29,16,0,812.0,79.0,1.9,19.0,496.0,777.56,603.49
2016,8,29,16,15,786.0,75.5,1.9,18.5,445.0,732.3,574.61
2016,8,29,16,30,760.0,72.0,1.9,18.0,394.0,686.0,544.27
2016,8,29,16,45,725.0,67.0,1.9,17.5,341.0,630.55,506.11
2016,8,29,17,0,690.0,62.0,1.9,17.0,288.0,575.32,466.7
2016,8,29,17,15,636.0,56.5,1.85,16.5,235.5,511.62,417.46
2016,8,29,17,30,582.0,51.0,1.8,16.0,183.0,447.13,364.85
2016,8,29,17,45,495.0,43.0,1.8,15.5,134.0,363.66,294.58
2016,8,29,18,0,408.0,35.0,1.8,15.0,85.0,286.91,225.84
2016,8,29,18,15,204.0,24.0,1.75,14.5,49.0,151.06,84.53
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
