Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,1.1,13.5,18.0,9.53,0.0
2016,8,30,6,0,268.0,20.0,1.1,14.0,36.0,16.09,1.16
2016,8,30,6,15,387.0,29.5,1.1,14.5,79.0,22.85,13.79
2016,8,30,6,30,506.0,39.0,1.1,15.0,122.0,29.27,20.11
2016,8,30,6,45,576.5,45.0,1.15,15.5,173.0,35.38,25.81
2016,8,30,7,0,647.0,51.0,1.2,16.0,224.0,38.72,28.88
2016,8,30,7,15,692.0,56.0,1.2,16.5,277.0,41.05,30.91
2016,8,30,7,30,737.0,61.0,1.2,17.0,330.0,43.29,32.76
2016,8,30,7,45,769.5,64.0,1.2,17.5,382.5,43.85,33.08
2016,8,30,8,0,802.0,67.0,1.2,18.0,435.0,83.23,41.38
2016,8,30,8,15,824.0,70.0,1.2,18.5,485.5,140.38,75.89
2016,8,30,8,30,846.0,73.0,1.2,19.0,536.0,192.53,114.86
2016,8,30,8,45,864.0,74.5,1.25,19.5,582.5,244.68,158.31
2016,8,30,9,0,882.0,76.0,1.3,20.0,629.0,298.19,204.45
2016,8,30,9,15,894.0,78.0,1.3,20.0,670.5,351.37,250.9
2016,8,30,9,30,906.0,80.0,1.3,20.0,712.0,404.87,296.85
2016,8,30,9,45,917.5,80.0,1.35,20.5,748.5,456.56,339.9
2016,8,30,10,0,929.0,80.0,1.4,21.0,785.0,508.04,381.47
2016,8,30,10,15,935.5,81.0,1.4,21.0,814.0,557.35,420.68
2016,8,30,10,30,942.0,82.0,1.4,21.0,843.0,605.54,457.92
2016,8,30,10,45,948.0,82.0,1.45,21.5,865.0,651.2,491.77
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,695.27,523.58
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.0,735.6,552.58
2016,8,30,11,30,959.0,83.0,1.6,22.0,915.0,773.69,578.3
2016,8,30,11,45,961.0,82.5,1.65,22.0,921.5,808.06,601.4
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,839.82,622.72
2016,8,30,12,15,962.0,82.0,1.7,22.0,926.0,866.88,640.37
2016,8,30,12,30,961.0,82.0,1.7,22.0,924.0,890.91,656.06
2016,8,30,12,45,958.0,82.5,1.75,22.0,914.0,910.61,669.54
2016,8,30,13,0,955.0,83.0,1.8,22.0,904.0,927.05,681.03
2016,8,30,13,15,951.0,82.5,1.8,22.0,886.0,938.23,688.65
2016,8,30,13,30,947.0,82.0,1.8,22.0,868.0,946.02,694.23
2016,8,30,13,45,942.0,81.0,1.85,22.0,843.0,948.93,697.43
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,948.43,698.59
2016,8,30,14,15,929.0,78.5,1.85,22.0,786.0,941.23,694.37
2016,8,30,14,30,921.0,77.0,1.8,22.0,754.0,930.7,688.17
2016,8,30,14,45,911.0,76.0,1.8,22.0,715.5,915.71,679.78
2016,8,30,15,0,901.0,75.0,1.8,22.0,677.0,897.66,669.5
2016,8,30,15,15,887.5,73.0,1.8,21.5,633.5,872.45,655.73
2016,8,30,15,30,874.0,71.0,1.8,21.0,590.0,844.59,640.13
2016,8,30,15,45,855.5,68.5,1.8,20.5,542.0,809.48,619.37
2016,8,30,16,0,837.0,66.0,1.8,20.0,494.0,772.4,596.93
2016,8,30,16,15,812.5,63.5,1.75,19.5,442.5,728.89,569.03
2016,8,30,16,30,788.0,61.0,1.7,19.0,391.0,690.8,544.43
2016,8,30,16,45,753.0,57.5,1.65,19.0,338.5,636.4,506.06
2016,8,30,17,0,718.0,54.0,1.6,19.0,286.0,582.25,466.74
2016,8,30,17,15,666.5,49.0,1.55,18.5,233.5,516.01,416.6
2016,8,30,17,30,615.0,44.0,1.5,18.0,181.0,452.09,364.92
2016,8,30,17,45,529.5,37.0,1.45,17.5,132.0,369.11,295.48
2016,8,30,18,0,444.0,30.0,1.4,17.0,83.0,292.31,226.53
2016,8,30,18,15,222.0,15.0,1.35,16.5,41.5,145.36,68.12
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,9.05,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,15.26,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,78.5,21.62,12.69
2016,8,31,6,30,528.0,37.0,1.3,14.0,122.0,30.2,20.99
2016,8,31,6,45,597.5,43.0,1.35,14.5,173.5,33.7,24.42
2016,8,31,7,0,667.0,49.0,1.4,15.0,225.0,37.13,27.59
2016,8,31,7,15,712.0,53.5,1.35,15.5,279.0,39.14,29.34
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,41.08,30.95
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,42.13,31.71
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,87.77,45.74
2016,8,31,8,15,840.0,67.5,1.3,17.0,489.5,138.17,74.13
2016,8,31,8,30,862.0,70.0,1.3,17.0,540.0,190.76,113.66
2016,8,31,8,45,878.0,72.5,1.3,17.5,586.5,244.1,158.41
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,298.62,205.74
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,352.42,253.1
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,406.53,299.94
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,458.87,343.92
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,510.18,385.68
2016,8,31,10,15,929.5,89.5,1.45,19.0,815.0,559.74,425.6
2016,8,31,10,30,936.0,91.0,1.5,19.0,844.0,608.19,463.63
2016,8,31,10,45,941.5,91.0,1.55,19.5,866.0,653.4,497.47
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,696.98,529.24
2016,8,31,11,15,949.5,91.5,1.6,20.0,902.5,737.14,558.39
2016,8,31,11,30,952.0,92.0,1.6,20.0,917.0,775.08,583.76
2016,8,31,11,45,953.5,92.0,1.6,20.0,923.0,809.42,606.52
2016,8,31,12,0,955.0,92.0,1.6,20.0,929.0,841.15,627.42
2016,8,31,12,15,954.5,92.0,1.6,20.0,927.0,868.51,645.35
2016,8,31,12,30,954.0,92.0,1.6,20.0,925.0,892.9,661.33
2016,8,31,12,45,948.5,94.0,1.65,20.0,914.0,911.94,674.46
2016,8,31,13,0,943.0,96.0,1.7,20.0,903.0,927.7,685.6
2016,8,31,13,15,939.0,95.0,1.7,20.0,885.0,938.38,692.93
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,945.67,698.22
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,948.04,701.12
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,946.99,701.97
2016,8,31,14,15,917.5,88.5,1.8,19.5,784.5,939.47,699.45
2016,8,31,14,30,909.0,87.0,1.8,19.0,752.0,928.66,694.93
2016,8,31,14,45,900.0,84.5,1.8,19.0,713.5,913.06,686.04
2016,8,31,15,0,891.0,82.0,1.8,19.0,675.0,894.38,675.2
2016,8,31,15,15,876.5,80.0,1.8,18.5,630.5,868.53,660.81
2016,8,31,15,30,862.0,78.0,1.8,18.0,586.0,840.11,644.6
2016,8,31,15,45,845.5,74.5,1.8,18.0,538.0,805.83,622.95
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,769.48,599.62
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,731.1,575.14
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,684.97,544.41
2016,8,31,16,45,742.0,60.5,1.7,17.0,334.0,629.7,505.39
2016,8,31,17,0,707.0,56.0,1.7,17.0,281.0,574.69,465.22
2016,8,31,17,15,652.5,51.0,1.6,16.5,228.5,507.0,412.71
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,441.78,359.14
2016,8,31,17,45,507.0,38.5,1.45,16.0,127.0,361.05,290.0
2016,8,31,18,0,416.0,31.0,1.4,16.0,78.0,283.4,218.75
2016,8,31,18,15,208.0,15.5,1.3,15.5,39.0,137.58,47.65
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,8.58,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,14.42,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.0,23.2,13.94
2016,9,1,6,30,539.0,37.0,1.1,14.0,122.0,30.34,21.09
2016,9,1,6,45,609.0,43.0,1.1,14.5,174.0,33.84,24.53
2016,9,1,7,0,679.0,49.0,1.1,15.0,226.0,37.27,27.71
2016,9,1,7,15,723.5,53.5,1.05,15.5,280.5,39.27,29.47
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,41.21,31.08
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,42.26,31.85
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,86.28,45.06
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,137.66,73.48
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,191.24,113.38
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,245.11,158.3
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,300.07,205.78
2016,9,1,9,15,916.5,77.5,1.0,18.0,680.5,354.17,253.15
2016,9,1,9,30,929.0,79.0,1.0,18.0,723.0,408.61,300.01
2016,9,1,9,45,934.0,82.5,1.05,18.5,758.0,461.71,344.35
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,513.99,386.62
2016,9,1,10,15,945.5,87.0,1.15,19.0,822.5,563.85,426.56
2016,9,1,10,30,952.0,88.0,1.2,19.0,852.0,612.55,464.57
2016,9,1,10,45,955.5,89.5,1.25,19.5,874.0,658.54,498.71
2016,9,1,11,0,959.0,91.0,1.3,20.0,896.0,702.73,530.64
2016,9,1,11,15,962.0,91.5,1.35,20.0,910.5,743.68,560.61
2016,9,1,11,30,965.0,92.0,1.4,20.0,925.0,782.41,586.78
2016,9,1,11,45,963.5,94.0,1.45,20.0,930.5,816.79,609.91
2016,9,1,12,0,962.0,96.0,1.5,20.0,936.0,848.39,631.16
2016,9,1,12,15,961.5,96.0,1.55,20.0,933.5,875.97,649.74
2016,9,1,12,30,961.0,96.0,1.6,20.0,931.0,900.55,666.41
2016,9,1,12,45,956.5,96.5,1.7,20.0,920.5,919.11,679.83
2016,9,1,13,0,952.0,97.0,1.8,20.0,910.0,934.35,691.23
2016,9,1,13,15,948.0,96.5,1.8,19.5,891.5,945.64,700.32
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,953.53,707.38
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,955.67,710.13
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,954.38,710.82
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,947.34,707.41
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,936.98,701.95
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,920.59,691.92
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,901.14,680.01
2016,9,1,15,15,880.0,85.0,1.55,18.0,633.5,874.86,663.58
2016,9,1,15,30,865.0,83.0,1.5,18.0,589.0,846.01,645.45
2016,9,1,15,45,844.5,80.0,1.5,18.0,539.5,815.91,626.97
2016,9,1,16,0,824.0,77.0,1.5,18.0,490.0,776.95,602.09
2016,9,1,16,15,796.5,73.5,1.5,17.5,438.0,730.23,572.38
2016,9,1,16,30,769.0,70.0,1.5,17.0,386.0,682.54,541.18
2016,9,1,16,45,728.0,66.0,1.55,16.5,331.5,623.86,501.07
2016,9,1,17,0,687.0,62.0,1.6,16.0,277.0,565.77,459.65
2016,9,1,17,15,628.5,56.0,1.55,15.5,224.0,499.42,407.51
2016,9,1,17,30,570.0,50.0,1.5,15.0,171.0,432.31,352.27
2016,9,1,17,45,467.0,41.5,1.5,14.5,122.0,340.63,274.82
2016,9,1,18,0,364.0,33.0,1.5,14.0,73.0,257.2,198.42
2016,9,1,18,15,182.0,16.5,1.45,13.5,36.5,124.74,20.85
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.5,9.5,1.05,13.5,14.5,9.05,0.0
2016,9,2,6,0,183.0,19.0,1.1,14.0,29.0,15.44,0.0
2016,9,2,6,15,309.0,30.5,1.05,14.0,69.5,24.07,14.56
2016,9,2,6,30,435.0,42.0,1.0,14.0,110.0,32.21,22.7
2016,9,2,6,45,507.5,50.5,1.0,14.5,159.5,37.22,27.52
2016,9,2,7,0,580.0,59.0,1.0,15.0,209.0,41.99,31.91
2016,9,2,7,15,629.0,65.0,0.95,15.5,261.0,44.47,34.1
2016,9,2,7,30,678.0,71.0,0.9,16.0,313.0,46.83,36.06
2016,9,2,7,45,712.0,75.0,0.9,16.5,364.5,52.58,40.94
2016,9,2,8,0,746.0,79.0,0.9,17.0,416.0,84.42,46.47
2016,9,2,8,15,770.5,83.0,0.9,17.5,465.5,132.43,72.6
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,183.09,109.67
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,233.96,151.59
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,286.3,196.33
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,343.66,245.6
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,395.32,289.91
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,445.8,331.81
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,496.6,372.75
2016,9,2,10,15,898.0,95.0,1.15,20.0,791.5,544.53,411.17
2016,9,2,10,30,905.0,96.0,1.2,20.0,820.0,591.44,447.82
2016,9,2,10,45,909.0,97.5,1.25,20.5,841.5,635.77,480.79
2016,9,2,11,0,913.0,99.0,1.3,21.0,863.0,678.45,511.7
2016,9,2,11,15,916.0,99.5,1.35,21.0,877.0,717.7,540.52
2016,9,2,11,30,919.0,100.0,1.4,21.0,891.0,754.85,566.22
2016,9,2,11,45,920.5,100.5,1.45,21.5,897.0,788.61,587.91
2016,9,2,12,0,922.0,101.0,1.5,22.0,903.0,819.87,607.8
2016,9,2,12,15,922.0,101.0,1.5,22.0,901.0,846.8,625.38
2016,9,2,12,30,922.0,101.0,1.5,22.0,899.0,870.87,641.09
2016,9,2,12,45,910.0,106.0,1.55,22.0,886.5,886.76,652.1
2016,9,2,13,0,898.0,111.0,1.6,22.0,874.0,899.31,661.13
2016,9,2,13,15,894.0,110.0,1.6,21.5,856.5,909.5,669.44
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,916.47,675.81
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,919.06,678.21
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,918.37,678.65
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,910.55,674.59
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,899.59,668.66
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,883.13,659.21
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,863.77,647.95
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,844.41,637.97
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,815.54,621.43
2016,9,2,15,45,792.5,87.5,1.65,19.5,515.5,779.06,599.96
2016,9,2,16,0,772.0,84.0,1.7,19.0,468.0,740.77,576.78
2016,9,2,16,15,743.5,80.0,1.65,18.5,417.0,694.1,546.14
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,646.62,514.18
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,593.17,477.03
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,537.02,435.6
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,466.06,379.75
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,398.44,323.95
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,310.75,249.57
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,231.01,175.49
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,111.39,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,22.51,0.0
2016,9,3,6,15,186.0,37.0,1.6,13.0,65.5,28.91,18.53
2016,9,3,6,30,372.0,48.0,1.6,13.0,105.0,37.9,27.74
2016,9,3,6,45,443.0,59.5,1.65,13.5,153.5,45.28,34.76
2016,9,3,7,0,514.0,71.0,1.7,14.0,202.0,52.27,41.17
2016,9,3,7,15,568.0,78.5,1.65,14.0,254.5,55.42,44.04
2016,9,3,7,30,622.0,86.0,1.6,14.0,307.0,58.42,46.66
2016,9,3,7,45,662.5,91.0,1.6,14.5,359.5,59.29,47.2
2016,9,3,8,0,703.0,96.0,1.6,15.0,412.0,88.45,52.13
2016,9,3,8,15,730.5,100.0,1.55,15.5,461.5,134.81,77.16
2016,9,3,8,30,758.0,104.0,1.5,16.0,511.0,189.59,117.65
2016,9,3,8,45,785.0,105.0,1.5,16.5,559.0,238.76,158.0
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,290.49,202.31
2016,9,3,9,15,826.5,108.5,1.5,17.0,648.5,341.89,247.47
2016,9,3,9,30,841.0,111.0,1.5,17.0,690.0,394.02,292.66
2016,9,3,9,45,872.0,103.5,1.5,17.5,730.5,449.76,338.79
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,501.95,381.13
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,550.46,420.34
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,597.93,457.66
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.5,643.26,492.78
2016,9,3,11,0,931.0,98.0,1.6,18.0,874.0,687.1,526.04
2016,9,3,11,15,933.5,98.5,1.65,18.0,887.5,726.68,555.59
2016,9,3,11,30,936.0,99.0,1.7,18.0,901.0,764.06,581.89
2016,9,3,11,45,937.0,99.5,1.75,18.5,907.0,797.97,604.03
2016,9,3,12,0,938.0,100.0,1.8,19.0,913.0,829.29,624.28
2016,9,3,12,15,937.0,100.0,1.85,18.5,910.5,855.8,643.63
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,879.34,661.14
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,895.84,672.78
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,908.98,682.34
2016,9,3,13,15,909.5,108.0,2.0,18.0,864.0,918.88,689.36
2016,9,3,13,30,905.0,107.0,2.0,18.0,846.0,925.48,694.34
2016,9,3,13,45,901.5,104.5,2.0,18.0,821.0,928.08,696.81
2016,9,3,14,0,898.0,102.0,2.0,18.0,796.0,927.35,697.26
2016,9,3,14,15,889.5,100.5,2.0,17.5,764.0,919.9,694.68
2016,9,3,14,30,881.0,99.0,2.0,17.0,732.0,909.25,690.12
2016,9,3,14,45,617.5,184.5,2.0,17.0,617.0,776.5,599.72
2016,9,3,15,0,354.0,270.0,2.0,17.0,502.0,617.08,481.17
2016,9,3,15,15,593.5,179.0,1.95,16.5,535.0,739.09,578.93
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,826.29,642.76
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,790.19,618.24
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,752.18,593.32
2016,9,3,16,15,766.0,77.5,1.9,15.5,421.0,705.94,562.99
2016,9,3,16,30,738.0,74.0,1.9,15.0,370.0,658.8,531.18
2016,9,3,16,45,690.5,70.5,1.95,15.0,316.0,601.15,489.61
2016,9,3,17,0,643.0,67.0,2.0,15.0,262.0,541.39,443.94
2016,9,3,17,15,580.0,60.0,2.0,14.5,210.0,469.0,386.24
2016,9,3,17,30,517.0,53.0,2.0,14.0,158.0,400.04,328.48
2016,9,3,17,45,395.5,44.0,2.0,14.0,110.0,300.19,242.54
2016,9,3,18,0,274.0,35.0,2.0,14.0,62.0,209.57,157.54
2016,9,3,18,15,137.0,17.5,1.95,13.5,31.0,99.49,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,1.95,13.0,10.5,8.58,0.0
2016,9,4,6,0,59.0,18.0,2.0,13.0,21.0,15.06,0.0
2016,9,4,6,15,161.5,37.5,1.95,13.0,59.0,29.37,18.72
2016,9,4,6,30,264.0,57.0,1.9,13.0,97.0,43.9,32.95
2016,9,4,6,45,339.5,72.0,1.9,13.5,144.5,54.2,42.63
2016,9,4,7,0,415.0,87.0,1.9,14.0,192.0,64.03,51.6
2016,9,4,7,15,472.0,97.5,1.8,14.0,243.5,69.99,56.98
2016,9,4,7,30,529.0,108.0,1.7,14.0,295.0,75.66,61.93
2016,9,4,7,45,580.5,113.5,1.65,14.5,348.0,77.13,62.93
2016,9,4,8,0,632.0,119.0,1.6,15.0,401.0,102.01,65.9
2016,9,4,8,15,662.5,125.0,1.55,15.5,451.0,146.21,89.54
2016,9,4,8,30,693.0,131.0,1.5,16.0,501.0,193.88,123.88
2016,9,4,8,45,729.5,130.0,1.45,16.5,550.0,240.46,161.28
2016,9,4,9,0,766.0,129.0,1.4,17.0,599.0,290.68,203.52
2016,9,4,9,15,782.5,132.5,1.4,17.0,641.0,346.7,251.69
2016,9,4,9,30,799.0,136.0,1.4,17.0,683.0,398.23,295.86
2016,9,4,9,45,850.0,118.5,1.4,17.5,728.0,446.83,336.16
2016,9,4,10,0,901.0,101.0,1.4,18.0,773.0,503.32,381.48
2016,9,4,10,15,909.0,102.5,1.45,18.0,802.5,552.73,421.48
2016,9,4,10,30,917.0,104.0,1.5,18.0,832.0,601.19,459.75
2016,9,4,10,45,923.5,104.5,1.55,18.5,854.5,646.72,494.05
2016,9,4,11,0,930.0,105.0,1.6,19.0,877.0,690.73,526.34
2016,9,4,11,15,933.5,105.5,1.6,19.0,891.5,731.01,555.84
2016,9,4,11,30,937.0,106.0,1.6,19.0,906.0,769.17,582.38
2016,9,4,11,45,939.5,105.5,1.65,19.0,912.5,803.37,605.68
2016,9,4,12,0,942.0,105.0,1.7,19.0,919.0,835.03,627.23
2016,9,4,12,15,941.5,105.0,1.75,19.0,916.5,862.08,645.67
2016,9,4,12,30,941.0,105.0,1.8,19.0,914.0,886.18,662.22
2016,9,4,12,45,944.5,101.0,1.85,19.0,905.5,906.61,676.41
2016,9,4,13,0,948.0,97.0,1.9,19.0,897.0,923.89,688.64
2016,9,4,13,15,944.5,96.5,1.9,19.0,878.5,935.41,696.63
2016,9,4,13,30,941.0,96.0,1.9,19.0,860.0,943.54,702.56
2016,9,4,13,45,934.0,95.0,1.9,19.0,834.0,944.61,704.0
2016,9,4,14,0,927.0,94.0,1.9,19.0,808.0,942.24,703.4
2016,9,4,14,15,918.5,92.5,1.9,18.5,775.0,934.6,700.8
2016,9,4,14,30,910.0,91.0,1.9,18.0,742.0,923.67,696.17
2016,9,4,14,45,896.5,90.0,1.9,18.0,702.0,905.67,685.6
2016,9,4,15,0,883.0,89.0,1.9,18.0,662.0,884.74,673.16
2016,9,4,15,15,867.5,87.0,1.85,17.5,617.0,858.16,657.61
2016,9,4,15,30,852.0,85.0,1.8,17.0,572.0,835.99,645.09
2016,9,4,15,45,828.5,82.5,1.8,17.0,522.5,797.38,620.2
2016,9,4,16,0,805.0,80.0,1.8,17.0,473.0,757.01,593.85
2016,9,4,16,15,776.0,76.5,1.75,16.5,421.0,709.72,562.63
2016,9,4,16,30,747.0,73.0,1.7,16.0,369.0,661.57,529.99
2016,9,4,16,45,701.5,68.5,1.7,16.0,315.0,599.99,485.53
2016,9,4,17,0,656.0,64.0,1.7,16.0,261.0,543.89,442.84
2016,9,4,17,15,591.5,57.5,1.65,15.5,208.0,470.93,384.84
2016,9,4,17,30,527.0,51.0,1.6,15.0,155.0,401.52,326.91
2016,9,4,17,45,413.0,41.5,1.55,14.5,107.5,305.41,244.82
2016,9,4,18,0,299.0,32.0,1.5,14.0,60.0,218.46,160.6
2016,9,4,18,15,149.5,16.0,1.45,13.5,30.0,83.75,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,0.7,11.5,11.5,8.1,0.0
2016,9,5,6,0,134.0,17.0,0.7,12.0,23.0,13.47,0.0
2016,9,5,6,15,262.5,30.5,0.7,12.5,62.5,24.46,14.56
2016,9,5,6,30,391.0,44.0,0.7,13.0,102.0,34.46,24.69
2016,9,5,6,45,471.0,53.5,0.7,13.5,151.5,40.22,30.27
2016,9,5,7,0,551.0,63.0,0.7,14.0,201.0,45.72,35.36
2016,9,5,7,15,400.5,97.0,0.65,14.5,210.0,69.53,56.49
2016,9,5,7,30,250.0,131.0,0.6,15.0,219.0,97.15,80.46
2016,9,5,7,45,194.5,159.0,0.55,15.5,233.5,121.66,101.18
2016,9,5,8,0,139.0,187.0,0.5,16.0,248.0,146.7,113.31
2016,9,5,8,15,462.0,140.0,0.5,16.5,379.0,139.45,91.42
2016,9,5,8,30,785.0,93.0,0.5,17.0,510.0,181.01,108.51
2016,9,5,8,45,807.0,95.0,0.55,17.5,557.0,231.42,149.43
2016,9,5,9,0,829.0,97.0,0.6,18.0,604.0,283.79,193.85
2016,9,5,9,15,843.5,99.5,0.6,18.5,645.5,336.0,238.48
2016,9,5,9,30,858.0,102.0,0.6,19.0,687.0,394.17,286.69
2016,9,5,9,45,880.5,98.0,0.65,19.5,726.0,444.89,328.37
2016,9,5,10,0,903.0,94.0,0.7,20.0,765.0,496.36,369.52
2016,9,5,10,15,910.5,95.5,0.75,20.5,794.0,545.51,407.78
2016,9,5,10,30,918.0,97.0,0.8,21.0,823.0,593.66,444.11
2016,9,5,10,45,923.0,97.5,0.85,21.5,844.5,638.23,476.88
2016,9,5,11,0,928.0,98.0,0.9,22.0,866.0,681.15,507.61
2016,9,5,11,15,931.0,99.0,0.95,22.0,880.0,721.35,536.73
2016,9,5,11,30,934.0,100.0,1.0,22.0,894.0,759.4,562.94
2016,9,5,11,45,935.0,100.0,1.05,22.0,899.5,792.73,585.14
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,823.44,605.6
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,850.2,623.5
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,874.03,639.56
2016,9,5,12,45,924.5,104.5,1.25,22.5,888.5,890.89,649.94
2016,9,5,13,0,914.0,109.0,1.3,23.0,876.0,904.39,658.3
2016,9,5,13,15,910.0,108.0,1.3,22.5,858.0,914.63,666.53
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,921.57,672.82
2016,9,5,13,45,898.5,106.5,1.35,22.0,814.0,922.61,674.94
2016,9,5,14,0,891.0,106.0,1.4,22.0,788.0,920.36,675.12
2016,9,5,14,15,882.0,104.5,1.4,22.0,755.0,912.44,671.09
2016,9,5,14,30,873.0,103.0,1.4,22.0,722.0,901.35,665.17
2016,9,5,14,45,858.5,101.5,1.45,22.0,683.0,882.34,654.83
2016,9,5,15,0,844.0,100.0,1.5,22.0,644.0,867.61,647.43
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.5,839.73,631.77
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,809.39,614.42
2016,9,5,15,45,787.5,91.0,1.55,21.0,506.0,771.08,590.68
2016,9,5,16,0,764.0,88.0,1.6,21.0,457.0,731.1,565.36
2016,9,5,16,15,733.5,83.5,1.55,20.5,405.5,682.57,533.54
2016,9,5,16,30,703.0,79.0,1.5,20.0,354.0,637.49,503.42
2016,9,5,16,45,660.0,73.0,1.45,19.5,301.5,577.8,461.36
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,519.16,417.23
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,446.27,360.12
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,377.02,303.17
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,285.64,225.63
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,203.33,143.5
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,76.74,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,7.63,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,12.97,0.0
2016,9,6,6,15,288.5,28.0,0.6,13.5,62.0,22.23,12.47
2016,9,6,6,30,422.0,40.0,0.5,14.0,102.0,30.93,21.48
2016,9,6,6,45,504.5,48.0,0.4,14.5,151.5,35.58,26.04
2016,9,6,7,0,587.0,56.0,0.3,15.0,201.0,40.05,30.21
2016,9,6,7,15,638.0,61.5,0.25,15.5,254.0,42.25,32.18
2016,9,6,7,30,689.0,67.0,0.2,16.0,307.0,48.86,37.93
2016,9,6,7,45,726.5,71.0,0.2,17.0,359.5,49.93,38.59
2016,9,6,8,0,764.0,75.0,0.2,18.0,412.0,74.68,41.45
2016,9,6,8,15,789.0,78.5,0.2,18.5,462.5,123.25,65.19
2016,9,6,8,30,814.0,82.0,0.2,19.0,513.0,174.49,101.01
2016,9,6,8,45,834.0,84.0,0.25,20.0,559.5,226.02,142.09
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,285.51,191.1
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,338.23,235.6
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,391.43,279.81
2016,9,6,9,45,886.0,95.0,0.5,23.0,723.5,442.68,321.27
2016,9,6,10,0,891.0,99.0,0.6,24.0,758.0,493.17,360.78
2016,9,6,10,15,899.0,100.5,0.65,24.0,787.5,542.05,398.94
2016,9,6,10,30,907.0,102.0,0.7,24.0,817.0,589.99,435.39
2016,9,6,10,45,913.5,102.5,0.8,24.5,839.0,635.01,468.54
2016,9,6,11,0,920.0,103.0,0.9,25.0,861.0,678.53,499.84
2016,9,6,11,15,923.5,103.5,0.95,25.0,875.0,718.34,528.39
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,756.04,554.36
2016,9,6,11,45,929.0,103.5,1.05,25.5,895.0,789.42,575.25
2016,9,6,12,0,931.0,103.0,1.1,26.0,901.0,820.25,594.38
2016,9,6,12,15,931.0,103.0,1.1,26.0,899.0,847.28,611.5
2016,9,6,12,30,931.0,103.0,1.1,26.0,897.0,871.41,626.78
2016,9,6,12,45,923.0,106.0,1.15,26.0,885.0,888.8,638.56
2016,9,6,13,0,915.0,109.0,1.2,26.0,873.0,902.9,648.44
2016,9,6,13,15,910.5,108.0,1.2,25.5,854.5,912.65,656.26
2016,9,6,13,30,906.0,107.0,1.2,25.0,836.0,919.1,662.17
2016,9,6,13,45,901.0,105.0,1.25,25.0,810.5,920.73,664.68
2016,9,6,14,0,896.0,103.0,1.3,25.0,785.0,919.03,665.24
2016,9,6,14,15,887.0,101.0,1.3,24.5,752.5,910.46,662.14
2016,9,6,14,30,878.0,99.0,1.3,24.0,720.0,898.69,657.15
2016,9,6,14,45,867.5,96.5,1.35,24.0,681.0,881.94,648.45
2016,9,6,15,0,857.0,94.0,1.4,24.0,642.0,862.25,637.87
2016,9,6,15,15,840.5,91.5,1.4,23.5,597.5,841.6,627.26
2016,9,6,15,30,824.0,89.0,1.4,23.0,553.0,811.57,610.26
2016,9,6,15,45,804.0,85.0,1.4,23.0,504.5,774.64,587.25
2016,9,6,16,0,784.0,81.0,1.4,23.0,456.0,735.84,562.66
2016,9,6,16,15,754.0,77.0,1.3,22.5,404.5,687.81,531.16
2016,9,6,16,30,724.0,73.0,1.2,22.0,353.0,639.06,498.41
2016,9,6,16,45,684.0,67.0,1.2,22.0,300.5,584.38,460.15
2016,9,6,17,0,644.0,61.0,1.2,22.0,248.0,527.04,417.35
2016,9,6,17,15,578.5,54.0,1.1,21.0,196.0,453.74,360.89
2016,9,6,17,30,513.0,47.0,1.0,20.0,144.0,384.24,304.52
2016,9,6,17,45,409.0,36.5,0.9,19.0,98.0,294.09,228.96
2016,9,6,18,0,305.0,26.0,0.8,18.0,52.0,211.11,141.87
2016,9,6,18,15,152.5,13.0,0.75,17.5,26.0,81.02,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,139.0,14.0,0.8,15.0,20.0,13.34,0.0
2016,9,7,6,15,268.5,27.5,0.75,15.5,59.0,21.87,11.82
2016,9,7,6,30,398.0,41.0,0.7,16.0,98.0,31.97,22.13
2016,9,7,6,45,471.0,51.5,0.65,17.0,147.0,38.74,28.48
2016,9,7,7,0,544.0,62.0,0.6,18.0,196.0,45.16,34.25
2016,9,7,7,15,597.5,69.5,0.55,18.5,248.5,48.69,37.36
2016,9,7,7,30,651.0,77.0,0.5,19.0,301.0,52.03,40.18
2016,9,7,7,45,681.5,84.0,0.45,20.0,352.0,54.72,42.23
2016,9,7,8,0,712.0,91.0,0.4,21.0,403.0,78.16,45.72
2016,9,7,8,15,739.5,95.5,0.35,22.0,453.5,125.26,68.16
2016,9,7,8,30,767.0,100.0,0.3,23.0,504.0,180.6,106.28
2016,9,7,8,45,781.0,105.5,0.25,24.0,549.0,231.32,145.72
2016,9,7,9,0,795.0,111.0,0.2,25.0,594.0,283.2,187.63
2016,9,7,9,15,810.5,114.5,0.25,25.5,635.5,334.8,230.07
2016,9,7,9,30,826.0,118.0,0.3,26.0,677.0,387.28,272.55
2016,9,7,9,45,856.5,111.5,0.4,26.5,717.5,437.95,312.97
2016,9,7,10,0,887.0,105.0,0.5,27.0,758.0,494.45,356.52
2016,9,7,10,15,894.5,106.5,0.6,27.0,787.0,542.94,394.24
2016,9,7,10,30,902.0,108.0,0.7,27.0,816.0,590.46,430.41
2016,9,7,10,45,905.0,110.0,0.8,27.5,837.0,634.57,462.52
2016,9,7,11,0,908.0,112.0,0.9,28.0,858.0,676.94,492.63
2016,9,7,11,15,911.5,112.5,0.95,28.0,871.5,716.37,520.62
2016,9,7,11,30,915.0,113.0,1.0,28.0,885.0,753.73,546.48
2016,9,7,11,45,912.5,115.0,1.05,28.0,890.0,785.82,567.42
2016,9,7,12,0,910.0,117.0,1.1,28.0,895.0,815.19,586.61
2016,9,7,12,15,909.5,117.0,1.15,28.0,892.0,841.42,603.8
2016,9,7,12,30,909.0,117.0,1.2,28.0,889.0,864.79,619.24
2016,9,7,12,45,891.0,125.0,1.25,28.0,874.0,878.4,628.56
2016,9,7,13,0,873.0,133.0,1.3,28.0,859.0,888.53,635.91
2016,9,7,13,15,867.5,132.0,1.3,28.0,840.5,897.18,641.79
2016,9,7,13,30,862.0,131.0,1.3,28.0,822.0,908.97,649.81
2016,9,7,13,45,851.5,131.0,1.35,28.0,794.5,908.29,650.71
2016,9,7,14,0,841.0,131.0,1.4,28.0,767.0,904.36,649.82
2016,9,7,14,15,830.0,128.5,1.4,27.5,734.0,894.1,645.65
2016,9,7,14,30,819.0,126.0,1.4,27.0,701.0,880.75,639.65
2016,9,7,14,45,801.0,124.5,1.4,27.0,661.0,859.37,627.26
2016,9,7,15,0,783.0,123.0,1.4,27.0,621.0,835.31,613.21
2016,9,7,15,15,763.5,119.0,1.4,26.5,576.0,808.88,598.75
2016,9,7,15,30,744.0,115.0,1.4,26.0,531.0,776.36,580.06
2016,9,7,15,45,714.0,111.5,1.4,25.5,482.0,733.98,554.34
2016,9,7,16,0,684.0,108.0,1.4,25.0,433.0,690.44,527.32
2016,9,7,16,15,649.0,102.0,1.3,24.5,381.5,639.29,493.35
2016,9,7,16,30,614.0,96.0,1.2,24.0,330.0,587.94,457.97
2016,9,7,16,45,560.5,88.5,1.2,23.5,277.5,522.1,410.76
2016,9,7,17,0,507.0,81.0,1.2,23.0,225.0,458.02,362.94
2016,9,7,17,15,437.5,70.0,1.1,22.0,175.5,379.8,302.25
2016,9,7,17,30,368.0,59.0,1.0,21.0,126.0,310.51,245.78
2016,9,7,17,45,265.0,43.5,0.9,20.0,83.5,222.58,172.05
2016,9,7,18,0,162.0,28.0,0.8,19.0,41.0,139.67,87.01
2016,9,7,18,15,81.0,14.0,0.7,18.5,20.5,49.46,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,80.0,13.0,0.7,14.0,16.0,12.39,0.0
2016,9,8,6,15,194.0,29.5,0.65,14.5,52.5,23.08,12.58
2016,9,8,6,30,308.0,46.0,0.6,15.0,89.0,35.4,25.17
2016,9,8,6,45,394.5,57.5,0.6,15.5,137.5,44.27,33.51
2016,9,8,7,0,481.0,69.0,0.6,16.0,186.0,51.35,40.0
2016,9,8,7,15,536.0,77.5,0.6,16.0,237.0,55.39,43.68
2016,9,8,7,30,591.0,86.0,0.6,16.0,288.0,59.23,47.03
2016,9,8,7,45,633.5,91.5,0.6,16.5,340.0,60.45,47.88
2016,9,8,8,0,676.0,97.0,0.6,17.0,392.0,79.94,49.59
2016,9,8,8,15,515.5,149.0,0.6,17.5,389.5,146.93,96.05
2016,9,8,8,30,355.0,201.0,0.6,18.0,387.0,201.73,143.11
2016,9,8,8,45,264.0,237.0,0.6,18.5,382.5,233.71,171.64
2016,9,8,9,0,173.0,273.0,0.6,19.0,378.0,263.08,197.91
2016,9,8,9,15,107.0,275.0,0.6,19.5,341.5,265.09,201.39
2016,9,8,9,30,41.0,277.0,0.6,20.0,305.0,252.73,193.1
2016,9,8,9,45,108.5,313.5,0.65,20.5,392.0,314.0,238.19
2016,9,8,10,0,176.0,350.0,0.7,21.0,479.0,377.55,284.28
2016,9,8,10,15,508.0,241.5,0.75,21.0,634.5,458.65,344.69
2016,9,8,10,30,840.0,133.0,0.8,21.0,790.0,574.09,430.4
2016,9,8,10,45,845.5,134.5,0.85,21.5,811.0,617.59,461.7
2016,9,8,11,0,851.0,136.0,0.9,22.0,832.0,659.72,491.9
2016,9,8,11,15,854.5,137.0,0.95,22.0,845.5,698.51,520.09
2016,9,8,11,30,858.0,138.0,1.0,22.0,859.0,735.39,546.52
2016,9,8,11,45,857.5,139.5,1.05,22.0,864.0,767.76,569.09
2016,9,8,12,0,857.0,141.0,1.1,22.0,869.0,797.67,589.19
2016,9,8,12,15,856.5,140.5,1.1,22.0,867.0,823.05,605.65
2016,9,8,12,30,856.0,140.0,1.1,22.0,865.0,845.69,620.34
2016,9,8,12,45,870.5,130.0,1.15,22.5,859.0,863.83,631.68
2016,9,8,13,0,885.0,120.0,1.2,23.0,853.0,883.52,644.11
2016,9,8,13,15,880.5,119.0,1.2,23.0,834.5,892.95,650.49
2016,9,8,13,30,876.0,118.0,1.2,23.0,816.0,899.16,655.04
2016,9,8,13,45,869.5,116.0,1.25,23.0,790.0,899.34,656.61
2016,9,8,14,0,863.0,114.0,1.3,23.0,764.0,896.29,656.28
2016,9,8,14,15,853.0,112.0,1.3,22.5,731.0,886.95,652.58
2016,9,8,14,30,843.0,110.0,1.3,22.0,698.0,881.48,651.6
2016,9,8,14,45,829.5,107.5,1.3,22.0,659.0,862.59,640.59
2016,9,8,15,0,816.0,105.0,1.3,22.0,620.0,840.88,627.88
2016,9,8,15,15,798.0,102.0,1.3,21.5,576.0,812.11,611.61
2016,9,8,15,30,780.0,99.0,1.3,21.0,532.0,781.02,593.62
2016,9,8,15,45,755.0,95.0,1.3,21.0,483.0,741.01,568.08
2016,9,8,16,0,730.0,91.0,1.3,21.0,434.0,703.32,543.82
2016,9,8,16,15,697.0,86.0,1.3,20.5,383.0,653.7,511.43
2016,9,8,16,30,664.0,81.0,1.3,20.0,332.0,603.77,477.86
2016,9,8,16,45,615.0,75.0,1.3,19.5,279.5,541.55,432.99
2016,9,8,17,0,566.0,69.0,1.3,19.0,227.0,480.87,386.91
2016,9,8,17,15,496.5,60.0,1.25,18.5,177.0,405.9,327.19
2016,9,8,17,30,427.0,51.0,1.2,18.0,127.0,335.06,268.08
2016,9,8,17,45,317.0,38.0,1.2,17.5,84.0,243.29,189.49
2016,9,8,18,0,207.0,25.0,1.2,17.0,41.0,155.25,89.39
2016,9,8,18,15,103.5,12.5,1.2,16.5,20.5,57.65,0.0
2016,9,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,121.0,13.0,0.6,13.0,17.0,12.39,0.0
2016,9,9,6,15,251.5,26.5,0.55,13.5,54.5,21.18,10.85
2016,9,9,6,30,382.0,40.0,0.5,14.0,92.0,31.33,21.7
2016,9,9,6,45,466.5,49.0,0.5,14.5,141.0,36.81,27.05
2016,9,9,7,0,551.0,58.0,0.5,15.0,190.0,42.05,31.94
2016,9,9,7,15,603.5,64.5,0.5,15.5,241.5,44.93,34.52
2016,9,9,7,30,656.0,71.0,0.5,16.0,293.0,47.68,36.86
2016,9,9,7,45,695.5,75.0,0.5,16.5,345.0,48.39,37.32
2016,9,9,8,0,735.0,79.0,0.5,17.0,397.0,71.62,42.73
