Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,761.5,82.5,0.5,17.5,447.0,118.63,64.02
2016,9,9,8,30,788.0,86.0,0.5,18.0,497.0,168.5,98.16
2016,9,9,8,45,809.5,88.0,0.5,18.5,543.5,218.86,138.33
2016,9,9,9,0,831.0,90.0,0.5,19.0,590.0,271.08,182.25
2016,9,9,9,15,845.5,92.5,0.55,19.5,631.0,329.08,231.27
2016,9,9,9,30,860.0,95.0,0.6,20.0,672.0,381.48,275.4
2016,9,9,9,45,870.0,97.0,0.65,20.5,707.5,432.04,317.23
2016,9,9,10,0,880.0,99.0,0.7,21.0,743.0,482.29,357.58
2016,9,9,10,15,888.0,100.5,0.7,21.5,772.0,530.58,394.87
2016,9,9,10,30,896.0,102.0,0.7,22.0,801.0,577.94,430.21
2016,9,9,10,45,903.0,102.5,0.75,22.5,822.5,622.69,463.09
2016,9,9,11,0,910.0,103.0,0.8,23.0,844.0,665.98,494.06
2016,9,9,11,15,913.5,103.5,0.85,23.0,858.0,705.3,522.57
2016,9,9,11,30,917.0,104.0,0.9,23.0,872.0,742.52,548.85
2016,9,9,11,45,919.5,103.5,0.95,23.5,878.0,775.81,569.92
2016,9,9,12,0,922.0,103.0,1.0,24.0,884.0,806.59,589.24
2016,9,9,12,15,921.5,103.0,1.0,24.0,881.5,832.83,606.0
2016,9,9,12,30,921.0,103.0,1.0,24.0,879.0,856.16,620.92
2016,9,9,12,45,912.5,106.0,1.05,24.5,866.5,872.82,631.15
2016,9,9,13,0,904.0,109.0,1.1,25.0,854.0,886.19,639.42
2016,9,9,13,15,899.5,108.5,1.1,25.0,835.5,896.16,646.14
2016,9,9,13,30,895.0,108.0,1.1,25.0,817.0,902.86,650.95
2016,9,9,13,45,888.5,106.0,1.15,25.0,791.0,902.94,652.48
2016,9,9,14,0,882.0,104.0,1.2,25.0,765.0,899.71,652.11
2016,9,9,14,15,872.0,102.5,1.2,24.5,732.0,890.7,648.7
2016,9,9,14,30,862.0,101.0,1.2,24.0,699.0,878.56,643.43
2016,9,9,14,45,848.5,98.5,1.25,24.0,659.5,859.24,633.02
2016,9,9,15,0,835.0,96.0,1.3,24.0,620.0,843.99,625.36
2016,9,9,15,15,817.5,93.5,1.3,23.5,575.5,815.87,609.62
2016,9,9,15,30,800.0,91.0,1.3,23.0,531.0,785.39,592.23
2016,9,9,15,45,775.0,87.5,1.3,22.5,482.0,745.54,568.12
2016,9,9,16,0,750.0,84.0,1.3,22.0,433.0,704.16,542.47
2016,9,9,16,15,717.0,79.5,1.3,21.5,381.5,654.32,510.08
2016,9,9,16,30,684.0,75.0,1.3,21.0,330.0,608.06,479.3
2016,9,9,16,45,634.5,69.5,1.3,20.5,277.5,545.64,434.61
2016,9,9,17,0,585.0,64.0,1.3,20.0,225.0,484.83,388.49
2016,9,9,17,15,513.5,56.0,1.25,19.0,174.5,409.47,329.12
2016,9,9,17,30,442.0,48.0,1.2,18.0,124.0,338.43,270.2
2016,9,9,17,45,324.0,36.0,1.2,17.5,81.0,243.46,188.48
2016,9,9,18,0,206.0,24.0,1.2,17.0,38.0,150.7,74.35
2016,9,9,18,15,103.0,12.0,1.15,16.5,19.0,56.54,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,52.0,11.0,0.7,13.0,13.0,10.48,0.0
2016,9,10,6,15,163.5,28.0,0.7,13.5,47.5,21.93,11.06
2016,9,10,6,30,275.0,45.0,0.7,14.0,82.0,34.7,24.55
2016,9,10,6,45,357.0,57.5,0.7,14.5,128.5,43.36,32.79
2016,9,10,7,0,439.0,70.0,0.7,15.0,175.0,52.57,41.21
2016,9,10,7,15,496.5,79.5,0.7,15.0,225.0,57.4,45.63
2016,9,10,7,30,554.0,89.0,0.7,15.0,275.0,61.99,49.67
2016,9,10,7,45,593.5,96.0,0.7,15.5,325.5,64.25,51.43
2016,9,10,8,0,633.0,103.0,0.7,16.0,376.0,80.29,52.71
2016,9,10,8,15,663.0,108.5,0.7,16.5,424.5,123.92,72.75
2016,9,10,8,30,693.0,114.0,0.7,17.0,473.0,170.87,104.72
2016,9,10,8,45,714.0,118.5,0.75,17.5,518.0,218.5,142.6
2016,9,10,9,0,735.0,123.0,0.8,18.0,563.0,268.08,184.24
2016,9,10,9,15,752.0,126.5,0.8,18.5,603.5,317.42,226.23
2016,9,10,9,30,769.0,130.0,0.8,19.0,644.0,372.24,271.79
2016,9,10,9,45,780.5,133.0,0.85,19.5,678.5,420.46,311.68
2016,9,10,10,0,792.0,136.0,0.9,20.0,713.0,468.77,350.57
2016,9,10,10,15,801.0,138.0,0.95,20.0,741.0,514.85,387.46
2016,9,10,10,30,810.0,140.0,1.0,20.0,769.0,560.34,423.0
2016,9,10,10,45,815.5,142.0,1.05,20.5,790.0,603.01,454.81
2016,9,10,11,0,821.0,144.0,1.1,21.0,811.0,644.38,484.87
2016,9,10,11,15,825.0,145.0,1.1,21.0,824.0,682.37,512.38
2016,9,10,11,30,829.0,146.0,1.1,21.0,837.0,718.58,538.11
2016,9,10,11,45,829.5,147.0,1.15,21.5,842.0,750.27,559.81
2016,9,10,12,0,830.0,148.0,1.2,22.0,847.0,779.64,578.81
2016,9,10,12,15,829.0,147.5,1.2,22.0,844.5,803.91,594.71
2016,9,10,12,30,828.0,147.0,1.2,22.0,842.0,825.48,608.88
2016,9,10,12,45,828.5,144.5,1.25,22.0,832.0,843.51,621.43
2016,9,10,13,0,829.0,142.0,1.3,22.0,822.0,858.65,632.23
2016,9,10,13,15,823.5,140.5,1.3,21.5,803.5,866.69,639.07
2016,9,10,13,30,818.0,139.0,1.3,21.0,785.0,871.6,644.09
2016,9,10,13,45,810.0,137.0,1.3,21.0,759.0,870.66,644.21
2016,9,10,14,0,802.0,135.0,1.3,21.0,733.0,866.6,642.48
2016,9,10,14,15,790.5,132.5,1.3,21.0,700.0,855.85,636.48
2016,9,10,14,30,779.0,130.0,1.3,21.0,667.0,842.14,628.7
2016,9,10,14,45,764.0,127.0,1.3,21.0,628.5,821.99,616.7
2016,9,10,15,0,749.0,124.0,1.3,21.0,590.0,803.32,605.79
2016,9,10,15,15,729.0,120.0,1.25,20.5,546.0,773.07,587.48
2016,9,10,15,30,709.0,116.0,1.2,20.0,502.0,740.78,567.7
2016,9,10,15,45,682.5,111.0,1.2,20.0,454.5,700.3,541.39
2016,9,10,16,0,656.0,106.0,1.2,20.0,407.0,658.61,513.81
2016,9,10,16,15,619.5,99.5,1.15,19.5,357.0,606.73,478.68
2016,9,10,16,30,583.0,93.0,1.1,19.0,307.0,554.86,441.68
2016,9,10,16,45,532.0,84.5,1.05,18.5,256.5,491.1,394.24
2016,9,10,17,0,481.0,76.0,1.0,18.0,206.0,429.11,346.28
2016,9,10,17,15,409.0,65.0,0.95,17.5,158.0,351.16,283.64
2016,9,10,17,30,337.0,54.0,0.9,17.0,110.0,282.58,225.84
2016,9,10,17,45,233.0,38.0,0.85,16.5,70.5,196.15,150.71
2016,9,10,18,0,129.0,22.0,0.8,16.0,31.0,108.31,39.29
2016,9,10,18,15,64.5,11.0,0.75,15.5,15.5,38.47,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,41.0,10.0,0.9,13.0,11.0,9.53,0.0
2016,9,11,6,15,139.5,28.0,0.9,13.5,44.5,21.96,10.63
2016,9,11,6,30,238.0,46.0,0.9,14.0,78.0,35.53,25.2
2016,9,11,6,45,319.5,60.0,0.9,14.5,123.5,45.34,34.49
2016,9,11,7,0,401.0,74.0,0.9,15.0,169.0,54.72,43.09
2016,9,11,7,15,200.5,82.0,0.85,15.0,129.5,63.65,51.14
2016,9,11,7,30,0.0,90.0,0.8,15.0,90.0,81.22,66.59
2016,9,11,7,45,10.0,122.5,0.8,15.5,127.0,107.81,89.44
2016,9,11,8,0,20.0,155.0,0.8,16.0,164.0,134.35,106.35
2016,9,11,8,15,44.5,185.5,0.8,16.5,208.0,155.28,121.29
2016,9,11,8,30,69.0,216.0,0.8,17.0,252.0,186.24,143.98
2016,9,11,8,45,45.0,217.5,0.8,17.5,242.0,190.89,147.93
2016,9,11,9,0,21.0,219.0,0.8,18.0,232.0,198.88,154.6
2016,9,11,9,15,29.5,244.5,0.8,18.5,264.0,218.22,168.85
2016,9,11,9,30,38.0,270.0,0.8,19.0,296.0,245.65,189.24
2016,9,11,9,45,148.0,302.5,0.85,19.5,409.5,314.66,239.91
2016,9,11,10,0,258.0,335.0,0.9,20.0,523.0,395.92,299.45
2016,9,11,10,15,229.0,354.0,0.9,20.0,525.5,418.59,316.27
2016,9,11,10,30,200.0,373.0,0.9,20.0,528.0,433.83,327.57
2016,9,11,10,45,376.5,329.0,0.95,20.5,630.0,509.75,384.08
2016,9,11,11,0,553.0,285.0,1.0,21.0,732.0,600.3,449.89
2016,9,11,11,15,696.5,211.5,1.0,21.0,784.0,655.48,491.0
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,716.74,536.34
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,749.4,559.45
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,779.82,580.08
2016,9,11,12,15,846.0,136.5,1.15,21.0,845.0,804.33,596.77
2016,9,11,12,30,845.0,136.0,1.2,21.0,842.0,826.09,611.74
2016,9,11,12,45,853.0,129.5,1.25,21.0,834.0,841.87,622.85
2016,9,11,13,0,861.0,123.0,1.3,21.0,826.0,858.93,635.0
2016,9,11,13,15,856.0,122.0,1.3,21.0,807.5,867.49,640.97
2016,9,11,13,30,851.0,121.0,1.3,21.0,789.0,872.9,645.1
2016,9,11,13,45,844.5,119.0,1.35,21.0,763.5,879.04,650.56
2016,9,11,14,0,838.0,117.0,1.4,21.0,738.0,876.12,650.18
2016,9,11,14,15,827.5,114.5,1.4,20.5,705.0,865.97,645.81
2016,9,11,14,30,817.0,112.0,1.4,20.0,672.0,852.76,639.57
2016,9,11,14,45,802.5,109.5,1.45,19.5,633.0,833.15,629.69
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,810.82,617.94
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,781.6,600.24
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,750.19,580.89
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,712.73,556.44
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,670.52,528.18
2016,9,11,16,15,660.0,87.5,1.35,17.5,359.5,619.98,493.72
2016,9,11,16,30,625.0,82.0,1.3,17.0,309.0,569.35,457.92
2016,9,11,16,45,571.5,75.5,1.3,16.5,258.0,505.17,409.82
2016,9,11,17,0,518.0,69.0,1.3,16.0,207.0,442.91,361.14
2016,9,11,17,15,444.5,59.0,1.25,15.5,158.5,366.9,299.01
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,295.46,237.99
2016,9,11,17,45,256.0,35.0,1.2,14.5,69.5,203.1,156.29
2016,9,11,18,0,141.0,21.0,1.2,14.0,29.0,110.76,21.0
2016,9,11,18,15,70.5,10.5,1.15,13.5,14.5,40.32,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.0,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,90.0,12.0,1.1,12.0,14.0,11.44,0.0
2016,9,12,6,15,238.0,25.5,1.15,12.5,51.5,20.62,9.18
2016,9,12,6,30,386.0,39.0,1.2,13.0,89.0,30.87,21.2
2016,9,12,6,45,481.0,47.0,1.25,13.5,139.0,35.49,25.89
2016,9,12,7,0,576.0,55.0,1.3,14.0,189.0,39.99,30.16
2016,9,12,7,15,288.0,71.0,1.25,14.0,138.0,50.65,39.81
2016,9,12,7,30,0.0,87.0,1.2,14.0,87.0,78.75,64.73
2016,9,12,7,45,15.5,124.0,1.2,14.5,130.5,108.86,90.79
2016,9,12,8,0,31.0,161.0,1.2,15.0,174.0,131.41,104.38
2016,9,12,8,15,62.5,190.5,1.2,15.5,221.0,159.58,124.87
2016,9,12,8,30,94.0,220.0,1.2,16.0,268.0,191.75,148.21
2016,9,12,8,45,195.5,235.5,1.2,16.5,347.5,224.16,169.05
2016,9,12,9,0,297.0,251.0,1.2,17.0,427.0,267.69,199.86
2016,9,12,9,15,585.0,173.0,1.2,17.0,550.0,303.71,221.8
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,379.99,278.82
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,431.12,322.12
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,481.98,364.11
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,530.65,403.71
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,578.28,441.39
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,622.82,475.77
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,665.61,507.98
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,705.1,537.15
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,742.46,564.22
2016,9,12,11,45,923.0,107.5,1.35,18.5,875.0,775.2,585.65
2016,9,12,12,0,922.0,109.0,1.4,19.0,880.0,805.25,605.09
2016,9,12,12,15,922.0,108.5,1.4,18.5,877.0,831.33,623.56
2016,9,12,12,30,922.0,108.0,1.4,18.0,874.0,854.5,640.17
2016,9,12,12,45,926.0,104.0,1.45,18.0,865.0,874.43,654.16
2016,9,12,13,0,930.0,100.0,1.5,18.0,856.0,891.26,666.21
2016,9,12,13,15,926.0,99.5,1.5,18.0,837.5,901.69,673.51
2016,9,12,13,30,922.0,99.0,1.5,18.0,819.0,908.76,678.79
2016,9,12,13,45,918.0,97.0,1.55,18.0,793.5,910.87,681.62
2016,9,12,14,0,914.0,95.0,1.6,18.0,768.0,909.59,682.41
2016,9,12,14,15,906.0,93.0,1.6,17.5,735.0,901.46,679.43
2016,9,12,14,30,898.0,91.0,1.6,17.0,702.0,890.07,674.44
2016,9,12,14,45,888.0,88.5,1.65,17.0,663.0,873.21,665.21
2016,9,12,15,0,878.0,86.0,1.7,17.0,624.0,853.35,653.99
2016,9,12,15,15,862.5,83.5,1.7,16.5,579.5,826.06,638.26
2016,9,12,15,30,847.0,81.0,1.7,16.0,535.0,802.92,625.36
2016,9,12,15,45,827.5,77.5,1.7,16.0,486.0,766.43,601.61
2016,9,12,16,0,808.0,74.0,1.7,16.0,437.0,728.04,576.23
2016,9,12,16,15,776.5,70.0,1.7,15.5,384.5,678.51,543.09
2016,9,12,16,30,745.0,66.0,1.7,15.0,332.0,628.33,508.41
2016,9,12,16,45,699.0,61.0,1.7,14.5,278.5,566.84,463.35
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,510.94,419.13
2016,9,12,17,15,578.0,48.5,1.65,13.5,173.0,432.4,354.34
2016,9,12,17,30,503.0,41.0,1.6,13.0,121.0,358.59,290.22
2016,9,12,17,45,367.5,30.5,1.6,12.5,76.5,255.68,196.52
2016,9,12,18,0,232.0,20.0,1.6,12.0,32.0,150.42,0.0
2016,9,12,18,15,116.0,10.0,1.55,12.0,16.0,58.96,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,1.15,13.0,1.5,1.39,0.0
2016,9,13,6,30,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,9,13,6,45,0.0,5.5,1.25,13.5,5.5,5.09,0.0
2016,9,13,7,0,0.0,8.0,1.3,14.0,8.0,7.4,1.0
2016,9,13,7,15,0.0,10.5,1.3,14.0,10.5,9.72,3.12
2016,9,13,7,30,0.0,13.0,1.3,14.0,13.0,12.05,5.22
2016,9,13,7,45,0.0,29.0,1.3,14.5,29.0,26.91,18.5
2016,9,13,8,0,0.0,45.0,1.3,15.0,45.0,41.81,30.01
2016,9,13,8,15,0.0,52.5,1.25,15.0,52.5,48.81,35.79
2016,9,13,8,30,0.0,60.0,1.2,15.0,60.0,55.82,41.54
2016,9,13,8,45,0.0,76.0,1.2,15.5,76.0,70.77,53.76
2016,9,13,9,0,0.0,92.0,1.2,16.0,92.0,85.73,65.8
2016,9,13,9,15,0.0,74.0,1.15,16.0,74.0,68.94,51.77
2016,9,13,9,30,0.0,56.0,1.1,16.0,56.0,52.15,37.81
2016,9,13,9,45,0.0,81.0,1.05,16.5,81.0,75.52,56.86
2016,9,13,10,0,0.0,106.0,1.0,17.0,106.0,98.67,75.38
2016,9,13,10,15,0.0,111.5,1.0,17.0,111.5,103.76,79.3
2016,9,13,10,30,0.0,117.0,1.0,17.0,117.0,108.87,83.28
2016,9,13,10,45,46.5,249.5,1.0,17.5,287.0,253.75,197.35
2016,9,13,11,0,93.0,382.0,1.0,18.0,457.0,402.67,308.31
2016,9,13,11,15,294.0,347.5,1.0,18.0,589.0,510.16,389.08
2016,9,13,11,30,495.0,313.0,1.0,18.0,721.0,634.35,479.89
2016,9,13,11,45,249.5,241.5,1.05,18.0,447.0,410.23,316.43
2016,9,13,12,0,4.0,170.0,1.1,18.0,173.0,161.79,123.7
2016,9,13,12,15,4.0,169.0,1.1,18.0,172.5,161.2,124.04
2016,9,13,12,30,4.0,168.0,1.1,18.0,172.0,160.58,123.6
2016,9,13,12,45,220.0,247.0,1.1,18.5,425.5,430.43,335.28
2016,9,13,13,0,436.0,326.0,1.1,19.0,679.0,705.81,531.68
2016,9,13,13,15,431.5,321.0,1.1,19.0,663.0,708.3,530.91
2016,9,13,13,30,427.0,316.0,1.1,19.0,647.0,708.84,531.93
2016,9,13,13,45,477.0,287.0,1.1,19.0,645.5,730.33,548.95
2016,9,13,14,0,527.0,258.0,1.1,19.0,644.0,749.37,564.13
2016,9,13,14,15,535.5,237.5,1.1,19.0,614.5,738.43,558.06
2016,9,13,14,30,544.0,217.0,1.1,19.0,585.0,724.75,550.49
2016,9,13,14,45,641.0,177.5,1.15,19.0,586.0,768.61,584.95
2016,9,13,15,0,738.0,138.0,1.2,19.0,587.0,802.23,609.67
2016,9,13,15,15,716.0,133.0,1.15,18.5,542.0,769.42,588.84
2016,9,13,15,30,694.0,128.0,1.1,18.0,497.0,734.64,567.19
2016,9,13,15,45,662.5,123.0,1.1,18.0,448.0,690.61,538.19
2016,9,13,16,0,631.0,118.0,1.1,18.0,399.0,645.56,507.77
2016,9,13,16,15,590.5,110.5,1.05,17.5,348.0,590.37,468.96
2016,9,13,16,30,550.0,103.0,1.0,17.0,297.0,535.35,429.07
2016,9,13,16,45,493.5,93.0,1.0,17.0,246.0,464.73,375.32
2016,9,13,17,0,437.0,83.0,1.0,17.0,195.0,400.96,324.73
2016,9,13,17,15,359.0,69.5,0.95,16.5,147.0,323.25,261.23
2016,9,13,17,30,281.0,56.0,0.9,16.0,99.0,251.45,200.08
2016,9,13,17,45,177.5,37.0,0.85,15.5,60.5,165.82,122.79
2016,9,13,18,0,74.0,18.0,0.8,15.0,22.0,64.7,0.0
2016,9,13,18,15,37.0,9.0,0.75,14.5,11.0,24.2,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,7.63,0.0
2016,9,14,6,15,132.0,26.5,0.45,13.5,41.0,20.88,7.97
2016,9,14,6,30,233.0,45.0,0.4,14.0,74.0,34.94,24.52
2016,9,14,6,45,321.0,59.5,0.35,14.5,120.5,45.2,34.31
2016,9,14,7,0,409.0,74.0,0.3,15.0,167.0,55.03,43.35
2016,9,14,7,15,468.0,85.0,0.3,15.5,217.0,61.72,49.34
2016,9,14,7,30,527.0,96.0,0.3,16.0,267.0,68.83,55.47
2016,9,14,7,45,575.5,102.5,0.3,16.5,318.5,70.38,56.59
2016,9,14,8,0,624.0,109.0,0.3,17.0,370.0,78.79,55.68
2016,9,14,8,15,654.5,115.0,0.3,17.5,419.0,122.1,72.85
2016,9,14,8,30,685.0,121.0,0.3,18.0,468.0,168.85,103.03
2016,9,14,8,45,715.0,123.0,0.35,18.5,515.0,215.55,138.71
2016,9,14,9,0,745.0,125.0,0.4,19.0,562.0,265.16,179.3
2016,9,14,9,15,762.0,128.5,0.4,19.0,603.0,314.93,221.49
2016,9,14,9,30,779.0,132.0,0.4,19.0,644.0,370.3,267.52
2016,9,14,9,45,836.5,113.0,0.4,19.5,689.0,417.85,305.96
2016,9,14,10,0,894.0,94.0,0.4,20.0,734.0,473.91,349.9
2016,9,14,10,15,902.0,95.5,0.4,20.5,762.5,522.66,387.53
2016,9,14,10,30,910.0,97.0,0.4,21.0,791.0,570.41,423.18
2016,9,14,10,45,916.5,97.5,0.45,21.5,812.5,615.21,456.18
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,658.45,487.19
2016,9,14,11,15,926.0,98.5,0.55,22.0,847.5,697.65,515.66
2016,9,14,11,30,929.0,99.0,0.6,22.0,861.0,734.66,542.16
2016,9,14,11,45,931.0,98.5,0.65,22.5,866.5,767.64,563.13
2016,9,14,12,0,933.0,98.0,0.7,23.0,872.0,798.02,582.2
2016,9,14,12,15,932.5,98.0,0.75,23.0,869.0,824.21,599.67
2016,9,14,12,30,932.0,98.0,0.8,23.0,866.0,847.42,615.3
2016,9,14,12,45,924.0,100.5,0.9,23.0,853.0,863.95,627.56
2016,9,14,13,0,916.0,103.0,1.0,23.0,840.0,877.16,637.87
2016,9,14,13,15,911.5,102.0,1.05,23.0,821.0,886.38,644.98
2016,9,14,13,30,907.0,101.0,1.1,23.0,802.0,892.28,650.13
2016,9,14,13,45,900.5,99.5,1.15,23.0,775.5,892.58,651.85
2016,9,14,14,0,894.0,98.0,1.2,23.0,749.0,889.55,651.61
2016,9,14,14,15,884.0,96.5,1.2,22.5,715.0,880.21,647.95
2016,9,14,14,30,874.0,95.0,1.2,22.0,681.0,867.72,642.38
2016,9,14,14,45,860.5,92.5,1.25,22.0,641.5,848.07,631.63
2016,9,14,15,0,847.0,90.0,1.3,22.0,602.0,832.19,623.47
2016,9,14,15,15,829.0,87.5,1.3,21.5,557.0,803.38,607.03
2016,9,14,15,30,811.0,85.0,1.3,21.0,512.0,772.21,588.91
2016,9,14,15,45,786.5,81.5,1.3,21.0,462.5,732.61,563.51
2016,9,14,16,0,762.0,78.0,1.3,21.0,413.0,691.46,536.61
2016,9,14,16,15,727.5,73.5,1.3,20.5,361.5,640.51,502.93
2016,9,14,16,30,693.0,69.0,1.3,20.0,310.0,593.06,470.69
2016,9,14,16,45,643.0,63.0,1.35,19.5,257.5,530.15,424.62
2016,9,14,17,0,593.0,57.0,1.4,19.0,205.0,468.98,377.24
2016,9,14,17,15,514.0,49.0,1.3,18.5,155.0,390.34,312.99
2016,9,14,17,30,435.0,41.0,1.2,18.0,105.0,316.82,249.89
2016,9,14,17,45,301.0,28.5,1.2,17.5,64.0,216.73,157.07
2016,9,14,18,0,167.0,16.0,1.2,17.0,23.0,92.15,0.0
2016,9,14,18,15,83.5,8.0,1.15,16.5,11.5,7.63,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.0,17.0,0.6,13.5,42.0,13.01,2.26
2016,9,15,6,30,414.0,34.0,0.5,14.0,84.0,26.64,17.32
2016,9,15,6,45,504.5,42.0,0.45,14.5,133.5,31.52,22.26
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,36.22,26.71
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,42.37,32.25
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,45.01,34.52
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,46.29,35.51
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,53.54,41.67
2016,9,15,8,15,805.5,72.0,0.5,17.5,444.0,102.32,52.09
2016,9,15,8,30,831.0,75.0,0.5,18.0,494.0,153.78,85.06
2016,9,15,8,45,850.5,77.5,0.55,18.5,540.5,212.78,131.27
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,266.53,176.32
2016,9,15,9,15,883.5,82.0,0.65,19.5,628.5,319.44,221.85
2016,9,15,9,30,897.0,84.0,0.7,20.0,670.0,372.74,267.28
2016,9,15,9,45,909.0,84.5,0.75,20.5,705.5,424.38,310.5
2016,9,15,10,0,921.0,85.0,0.8,21.0,741.0,475.76,352.28
2016,9,15,10,15,928.0,86.5,0.85,21.0,770.0,525.14,392.07
2016,9,15,10,30,935.0,88.0,0.9,21.0,799.0,573.38,429.93
2016,9,15,10,45,940.0,88.5,0.95,21.5,820.0,618.23,463.54
2016,9,15,11,0,945.0,89.0,1.0,22.0,841.0,661.34,494.98
2016,9,15,11,15,948.0,89.5,1.05,22.0,854.0,701.21,524.37
2016,9,15,11,30,951.0,90.0,1.1,22.0,867.0,738.82,551.57
2016,9,15,11,45,952.5,90.5,1.15,22.5,872.0,772.92,573.43
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,804.35,593.4
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,830.92,610.63
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,854.45,625.91
2016,9,15,12,45,941.5,95.5,1.25,23.0,857.5,870.45,637.04
2016,9,15,13,0,930.0,100.0,1.3,23.0,844.0,882.98,646.12
2016,9,15,13,15,925.5,99.0,1.35,23.0,824.5,892.28,653.27
2016,9,15,13,30,921.0,98.0,1.4,23.0,805.0,898.2,658.39
2016,9,15,13,45,913.0,97.0,1.45,23.0,778.0,897.72,659.53
2016,9,15,14,0,905.0,96.0,1.5,23.0,751.0,893.88,658.67
2016,9,15,14,15,895.5,94.5,1.5,22.5,717.5,884.89,655.22
2016,9,15,14,30,886.0,93.0,1.5,22.0,684.0,872.7,649.81
2016,9,15,14,45,871.5,91.0,1.5,22.0,643.5,852.61,637.98
2016,9,15,15,0,857.0,89.0,1.5,22.0,603.0,829.7,624.36
2016,9,15,15,15,839.0,86.5,1.5,21.5,557.5,807.27,612.24
2016,9,15,15,30,821.0,84.0,1.5,21.0,512.0,775.91,593.81
2016,9,15,15,45,794.0,81.0,1.55,21.0,462.0,734.76,567.64
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,692.15,539.89
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,640.4,504.94
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,592.31,471.6
2016,9,15,16,45,642.0,63.5,1.5,19.5,254.0,527.47,423.21
2016,9,15,17,0,588.0,58.0,1.5,19.0,201.0,464.6,373.91
2016,9,15,17,15,504.5,49.5,1.45,18.0,150.5,383.16,307.88
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,307.18,242.85
2016,9,15,17,45,279.5,28.0,1.35,16.5,60.0,204.13,144.17
2016,9,15,18,0,138.0,15.0,1.3,16.0,20.0,77.24,0.0
2016,9,15,18,15,69.0,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,12.64,1.38
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,25.84,16.65
2016,9,16,6,45,498.5,41.5,0.4,13.5,130.5,31.2,22.06
2016,9,16,7,0,591.0,50.0,0.3,14.0,180.0,36.34,26.93
2016,9,16,7,15,646.5,55.5,0.25,14.5,232.5,42.49,32.51
2016,9,16,7,30,702.0,61.0,0.2,15.0,285.0,45.13,34.81
2016,9,16,7,45,740.5,65.0,0.15,15.5,338.0,46.42,35.81
2016,9,16,8,0,779.0,69.0,0.1,16.0,391.0,51.62,40.22
2016,9,16,8,15,805.0,72.0,0.05,16.5,441.5,100.34,51.22
2016,9,16,8,30,831.0,75.0,0.0,17.0,492.0,151.78,83.58
2016,9,16,8,45,850.5,77.5,0.0,18.0,538.5,210.73,128.97
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,264.44,173.03
2016,9,16,9,15,884.0,82.0,0.05,19.5,626.5,317.45,217.92
2016,9,16,9,30,898.0,84.0,0.1,20.0,668.0,370.92,262.76
2016,9,16,9,45,908.0,85.5,0.15,21.0,703.5,422.64,304.79
2016,9,16,10,0,918.0,87.0,0.2,22.0,739.0,473.95,345.1
2016,9,16,10,15,925.5,88.5,0.25,22.5,767.5,523.41,383.38
2016,9,16,10,30,933.0,90.0,0.3,23.0,796.0,571.78,419.65
2016,9,16,10,45,938.5,90.5,0.4,23.5,817.0,616.81,453.13
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,660.14,484.64
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,699.95,513.38
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,737.49,540.09
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,770.82,561.83
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,801.41,581.66
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,827.88,599.2
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,851.3,614.88
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,868.14,626.45
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,881.61,636.06
2016,9,16,13,15,933.0,94.0,1.05,24.5,822.5,890.44,644.13
2016,9,16,13,30,928.0,93.0,1.1,24.0,803.0,895.86,650.22
2016,9,16,13,45,919.5,92.5,1.15,24.0,775.0,895.4,651.48
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,891.57,650.75
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,882.04,645.03
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,869.28,637.41
2016,9,16,14,45,875.5,87.5,1.1,24.0,638.0,848.79,625.59
2016,9,16,15,0,860.0,86.0,1.1,24.0,597.0,825.5,612.02
2016,9,16,15,15,841.5,83.5,1.1,23.5,551.5,802.5,599.79
2016,9,16,15,30,823.0,81.0,1.1,23.0,506.0,770.67,581.43
2016,9,16,15,45,796.5,78.0,1.1,23.0,456.0,729.89,555.57
2016,9,16,16,0,770.0,75.0,1.1,23.0,406.0,687.65,528.25
2016,9,16,16,15,734.5,70.5,1.05,22.5,354.0,635.92,493.91
2016,9,16,16,30,699.0,66.0,1.0,22.0,302.0,583.89,458.25
2016,9,16,16,45,645.0,60.5,0.95,21.5,249.0,522.85,413.13
2016,9,16,17,0,591.0,55.0,0.9,21.0,196.0,460.15,364.46
2016,9,16,17,15,507.5,46.5,0.85,20.0,146.0,379.02,299.7
2016,9,16,17,30,424.0,38.0,0.8,19.0,96.0,303.54,235.83
2016,9,16,17,45,280.0,25.5,0.75,18.0,56.5,198.29,132.75
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,73.83,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,0.6,13.0,38.0,13.16,0.78
2016,9,17,6,30,369.0,34.0,0.5,13.0,76.0,26.89,17.46
2016,9,17,6,45,464.0,43.0,0.45,13.5,124.5,32.61,23.27
2016,9,17,7,0,559.0,52.0,0.4,14.0,173.0,38.1,28.47
2016,9,17,7,15,616.0,58.0,0.35,14.5,225.0,40.81,30.99
2016,9,17,7,30,673.0,64.0,0.3,15.0,277.0,43.43,33.29
2016,9,17,7,45,714.0,68.0,0.25,16.0,329.5,48.92,37.94
2016,9,17,8,0,755.0,72.0,0.2,17.0,382.0,51.92,40.3
2016,9,17,8,15,781.5,75.5,0.15,18.0,431.5,99.69,51.8
2016,9,17,8,30,808.0,79.0,0.1,19.0,481.0,150.27,82.89
2016,9,17,8,45,828.5,81.0,0.1,20.0,527.0,201.22,121.48
2016,9,17,9,0,849.0,83.0,0.1,21.0,573.0,260.01,169.1
2016,9,17,9,15,863.0,85.0,0.15,21.5,614.0,311.93,212.82
2016,9,17,9,30,877.0,87.0,0.2,22.0,655.0,364.31,256.61
2016,9,17,9,45,890.5,87.5,0.25,23.0,690.5,415.47,298.01
2016,9,17,10,0,904.0,88.0,0.3,24.0,726.0,466.55,338.0
2016,9,17,10,15,911.0,89.0,0.35,24.5,754.0,514.65,375.24
2016,9,17,10,30,918.0,90.0,0.4,25.0,782.0,561.62,410.51
2016,9,17,10,45,923.5,91.0,0.5,25.5,802.5,606.41,443.75
2016,9,17,11,0,929.0,92.0,0.6,26.0,823.0,649.53,475.01
2016,9,17,11,15,931.5,92.5,0.65,26.0,836.0,688.41,503.08
2016,9,17,11,30,934.0,93.0,0.7,26.0,849.0,725.02,529.14
2016,9,17,11,45,935.5,93.0,0.75,26.0,853.5,758.02,551.19
2016,9,17,12,0,937.0,93.0,0.8,26.0,858.0,788.36,571.22
2016,9,17,12,15,936.0,92.5,0.85,26.0,854.5,813.52,587.91
2016,9,17,12,30,935.0,92.0,0.9,26.0,851.0,835.63,602.76
2016,9,17,12,45,927.0,94.5,0.95,26.0,838.0,852.02,614.05
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,865.06,623.37
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,873.62,629.24
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,878.83,633.15
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,878.44,634.44
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,874.72,633.8
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,865.16,630.04
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,852.45,624.39
2016,9,17,14,45,861.5,86.5,1.1,25.0,624.0,832.61,612.95
2016,9,17,15,0,848.0,84.0,1.1,25.0,584.0,809.94,599.75
2016,9,17,15,15,829.0,81.5,1.1,24.5,539.0,786.62,587.23
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,754.62,568.67
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,714.56,543.22
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,673.06,516.31
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,621.4,481.91
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,569.54,446.25
2016,9,17,16,45,631.5,58.5,1.0,22.5,240.0,508.68,401.32
2016,9,17,17,0,577.0,53.0,1.0,22.0,188.0,446.41,353.04
2016,9,17,17,15,492.0,45.0,0.9,21.0,139.0,365.99,288.33
2016,9,17,17,30,407.0,37.0,0.8,20.0,90.0,291.37,224.66
2016,9,17,17,45,260.0,24.5,0.7,19.0,52.5,183.87,114.79
2016,9,17,18,0,113.0,12.0,0.6,18.0,15.0,61.99,0.0
2016,9,17,18,15,56.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,15.5,37.0,12.8,0.0
2016,9,18,6,30,372.0,33.0,0.6,16.0,74.0,26.1,16.44
2016,9,18,6,45,463.0,42.0,0.55,17.0,122.0,31.86,22.2
2016,9,18,7,0,554.0,51.0,0.5,18.0,170.0,37.38,27.31
2016,9,18,7,15,612.0,57.5,0.5,18.5,222.0,40.53,30.18
2016,9,18,7,30,670.0,64.0,0.5,19.0,274.0,43.55,32.8
2016,9,18,7,45,707.5,69.0,0.5,20.0,326.0,49.87,38.1
2016,9,18,8,0,745.0,74.0,0.5,21.0,378.0,51.77,39.46
2016,9,18,8,15,772.5,77.5,0.45,22.0,428.0,98.84,51.22
2016,9,18,8,30,800.0,81.0,0.4,23.0,478.0,148.99,81.27
2016,9,18,8,45,819.5,84.5,0.35,24.0,524.0,200.51,119.68
2016,9,18,9,0,839.0,88.0,0.3,25.0,570.0,253.65,162.33
2016,9,18,9,15,854.0,90.0,0.25,25.5,611.0,311.4,209.51
2016,9,18,9,30,869.0,92.0,0.2,26.0,652.0,363.67,252.04
2016,9,18,9,45,885.0,91.5,0.15,27.0,688.5,414.56,291.93
2016,9,18,10,0,901.0,91.0,0.1,28.0,725.0,465.59,330.41
2016,9,18,10,15,908.5,92.5,0.15,28.5,753.0,514.22,367.15
2016,9,18,10,30,916.0,94.0,0.2,29.0,781.0,561.78,401.98
2016,9,18,10,45,921.0,95.5,0.25,29.5,801.5,606.65,433.95
2016,9,18,11,0,926.0,97.0,0.3,30.0,822.0,649.83,463.88
2016,9,18,11,15,929.0,97.5,0.4,30.0,835.0,688.93,492.06
2016,9,18,11,30,932.0,98.0,0.5,30.0,848.0,725.81,518.41
2016,9,18,11,45,932.0,98.5,0.6,30.0,852.5,758.17,540.62
2016,9,18,12,0,932.0,99.0,0.7,30.0,857.0,787.82,560.58
2016,9,18,12,15,931.0,99.0,0.75,30.0,853.5,813.37,577.24
2016,9,18,12,30,930.0,99.0,0.8,30.0,850.0,835.91,592.1
2016,9,18,12,45,914.0,105.0,0.85,30.0,834.0,849.33,601.34
2016,9,18,13,0,898.0,111.0,0.9,30.0,818.0,859.24,608.59
2016,9,18,13,15,892.5,110.0,0.9,30.0,798.5,867.29,614.07
2016,9,18,13,30,887.0,109.0,0.9,30.0,779.0,872.05,617.64
2016,9,18,13,45,880.0,107.0,0.95,30.0,752.0,871.2,618.66
2016,9,18,14,0,873.0,105.0,1.0,30.0,725.0,867.07,617.8
2016,9,18,14,15,862.0,103.0,1.0,29.5,691.0,856.32,613.36
2016,9,18,14,30,851.0,101.0,1.0,29.0,657.0,848.91,611.24
2016,9,18,14,45,837.0,98.0,1.05,29.0,617.0,828.59,600.35
2016,9,18,15,0,823.0,95.0,1.1,29.0,577.0,805.45,587.71
2016,9,18,15,15,803.0,92.0,1.1,28.5,531.5,774.81,570.53
2016,9,18,15,30,783.0,89.0,1.1,28.0,486.0,741.96,551.67
2016,9,18,15,45,756.5,85.0,1.1,28.0,436.5,700.96,525.84
2016,9,18,16,0,730.0,81.0,1.1,28.0,387.0,658.57,498.56
2016,9,18,16,15,691.5,76.0,1.05,27.0,335.5,609.37,467.14
2016,9,18,16,30,653.0,71.0,1.0,26.0,284.0,556.69,431.31
2016,9,18,16,45,593.0,64.5,0.95,25.5,231.5,488.69,381.11
2016,9,18,17,0,533.0,58.0,0.9,25.0,179.0,423.17,330.51
2016,9,18,17,15,445.0,48.0,0.85,23.5,131.0,340.5,265.38
2016,9,18,17,30,357.0,38.0,0.8,22.0,83.0,263.94,201.08
2016,9,18,17,45,213.0,23.5,0.8,21.0,46.5,156.54,87.29
2016,9,18,18,0,69.0,9.0,0.8,20.0,10.0,39.15,0.0
2016,9,18,18,15,34.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,0.75,19.5,31.5,14.12,0.0
2016,9,19,6,30,244.0,36.0,0.6,20.0,63.0,27.98,17.56
2016,9,19,6,45,332.0,50.0,0.5,20.5,108.0,38.09,27.15
2016,9,19,7,0,420.0,64.0,0.4,21.0,153.0,48.9,36.87
2016,9,19,7,15,481.0,74.0,0.35,21.5,203.0,54.4,41.77
2016,9,19,7,30,542.0,84.0,0.3,22.0,253.0,59.64,46.23
2016,9,19,7,45,582.5,92.0,0.3,22.5,302.5,62.89,48.84
2016,9,19,8,0,623.0,100.0,0.3,23.0,352.0,65.96,51.22
2016,9,19,8,15,654.0,106.0,0.35,23.5,401.0,107.08,61.71
2016,9,19,8,30,685.0,112.0,0.4,24.0,450.0,153.53,89.38
2016,9,19,8,45,706.5,117.5,0.5,25.0,494.5,201.23,124.46
2016,9,19,9,0,728.0,123.0,0.6,26.0,539.0,250.93,163.97
