Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,746.0,126.5,0.65,26.0,579.0,299.84,204.62
2016,9,19,9,30,764.0,130.0,0.7,26.0,619.0,349.92,246.18
2016,9,19,9,45,797.5,124.0,0.75,26.5,659.0,402.61,288.29
2016,9,19,10,0,831.0,118.0,0.8,27.0,699.0,452.82,327.81
2016,9,19,10,15,839.5,119.5,0.85,27.0,726.5,499.55,364.71
2016,9,19,10,30,848.0,121.0,0.9,27.0,754.0,545.48,400.1
2016,9,19,10,45,856.0,121.5,0.95,27.5,775.5,589.24,432.25
2016,9,19,11,0,864.0,122.0,1.0,28.0,797.0,632.65,463.26
2016,9,19,11,15,868.0,123.0,1.0,28.0,809.5,670.78,490.43
2016,9,19,11,30,872.0,124.0,1.0,28.0,822.0,706.94,515.72
2016,9,19,11,45,872.5,124.5,1.05,28.5,826.5,738.04,536.7
2016,9,19,12,0,873.0,125.0,1.1,29.0,831.0,766.62,554.79
2016,9,19,12,15,872.0,124.5,1.1,29.0,827.5,790.48,570.06
2016,9,19,12,30,871.0,124.0,1.1,29.0,824.0,811.51,583.56
2016,9,19,12,45,868.0,123.5,1.15,29.0,812.5,828.01,594.87
2016,9,19,13,0,865.0,123.0,1.2,29.0,801.0,841.47,604.39
2016,9,19,13,15,859.5,122.0,1.2,28.5,781.5,854.44,614.32
2016,9,19,13,30,854.0,121.0,1.2,28.0,762.0,859.48,619.32
2016,9,19,13,45,847.5,118.0,1.2,28.0,735.0,858.28,619.32
2016,9,19,14,0,841.0,115.0,1.2,28.0,708.0,853.83,617.44
2016,9,19,14,15,829.0,113.0,1.2,27.5,674.0,842.64,612.58
2016,9,19,14,30,817.0,111.0,1.2,27.0,640.0,828.4,605.88
2016,9,19,14,45,799.0,108.5,1.2,27.0,599.5,805.68,592.48
2016,9,19,15,0,781.0,106.0,1.2,27.0,559.0,780.34,577.4
2016,9,19,15,15,759.0,102.5,1.2,26.5,514.0,748.21,558.79
2016,9,19,15,30,737.0,99.0,1.2,26.0,469.0,717.87,541.15
2016,9,19,15,45,699.0,96.5,1.2,26.0,418.5,671.33,510.85
2016,9,19,16,0,661.0,94.0,1.2,26.0,368.0,624.15,479.54
2016,9,19,16,15,619.5,87.5,1.15,25.0,317.5,569.42,442.67
2016,9,19,16,30,578.0,81.0,1.1,24.0,267.0,515.08,404.28
2016,9,19,16,45,505.5,73.5,1.1,23.5,215.0,440.33,348.06
2016,9,19,17,0,433.0,66.0,1.1,23.0,163.0,368.87,291.95
2016,9,19,17,15,346.5,53.0,1.0,22.0,117.5,286.25,224.98
2016,9,19,17,30,260.0,40.0,0.9,21.0,72.0,213.3,162.29
2016,9,19,17,45,130.0,20.0,0.8,20.5,36.0,106.6,48.97
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,81.0,19.5,0.7,14.5,28.5,16.3,0.0
2016,9,20,6,30,162.0,39.0,0.7,15.0,57.0,30.41,19.9
2016,9,20,6,45,266.0,54.0,0.7,15.5,102.0,41.26,30.46
2016,9,20,7,0,370.0,69.0,0.7,16.0,147.0,51.66,40.06
2016,9,20,7,15,432.0,80.5,0.7,16.5,195.5,58.87,46.58
2016,9,20,7,30,494.0,92.0,0.7,17.0,244.0,65.77,52.59
2016,9,20,7,45,562.0,94.0,0.75,17.5,297.0,64.69,51.47
2016,9,20,8,0,630.0,96.0,0.8,18.0,350.0,63.08,49.82
2016,9,20,8,15,547.0,129.0,0.8,18.5,369.5,118.52,76.28
2016,9,20,8,30,464.0,162.0,0.8,19.0,389.0,167.14,111.72
2016,9,20,8,45,459.0,182.0,0.85,19.5,424.5,210.25,144.95
2016,9,20,9,0,454.0,202.0,0.9,20.0,460.0,252.95,179.73
2016,9,20,9,15,266.5,243.0,0.9,20.5,397.0,267.37,198.52
2016,9,20,9,30,79.0,284.0,0.9,21.0,334.0,267.65,203.83
2016,9,20,9,45,458.5,196.5,0.95,21.5,513.0,331.96,247.3
2016,9,20,10,0,838.0,109.0,1.0,22.0,692.0,445.88,330.64
2016,9,20,10,15,846.5,111.0,1.0,22.0,720.0,493.22,368.24
2016,9,20,10,30,855.0,113.0,1.0,22.0,748.0,542.34,406.44
2016,9,20,10,45,863.5,112.5,1.05,22.5,769.0,584.94,438.61
2016,9,20,11,0,872.0,112.0,1.1,23.0,790.0,626.2,469.02
2016,9,20,11,15,875.5,113.0,1.15,23.0,802.5,664.13,497.26
2016,9,20,11,30,879.0,114.0,1.2,23.0,815.0,700.02,523.58
2016,9,20,11,45,881.5,113.5,1.25,23.0,819.5,731.6,546.61
2016,9,20,12,0,884.0,113.0,1.3,23.0,824.0,760.74,566.47
2016,9,20,12,15,883.0,112.5,1.35,23.0,820.5,784.64,582.83
2016,9,20,12,30,882.0,112.0,1.4,23.0,817.0,805.66,597.37
2016,9,20,12,45,880.0,111.0,1.45,23.0,805.5,822.43,609.19
2016,9,20,13,0,878.0,110.0,1.5,23.0,794.0,836.13,619.12
2016,9,20,13,15,873.0,109.0,1.5,23.0,774.5,844.21,624.91
2016,9,20,13,30,868.0,108.0,1.5,23.0,755.0,849.08,628.76
2016,9,20,13,45,860.5,106.0,1.55,23.0,728.5,847.58,629.13
2016,9,20,14,0,853.0,104.0,1.6,23.0,702.0,842.87,627.56
2016,9,20,14,15,841.5,102.0,1.6,22.5,668.5,837.78,626.56
2016,9,20,14,30,830.0,100.0,1.6,22.0,635.0,823.76,619.64
2016,9,20,14,45,815.0,98.0,1.65,22.0,595.0,803.9,608.21
2016,9,20,15,0,800.0,96.0,1.7,22.0,555.0,781.34,594.94
2016,9,20,15,15,779.5,92.5,1.7,21.5,510.5,750.1,576.19
2016,9,20,15,30,759.0,89.0,1.7,21.0,466.0,716.74,555.72
2016,9,20,15,45,730.5,85.0,1.7,21.0,417.5,674.84,527.69
2016,9,20,16,0,702.0,81.0,1.7,21.0,369.0,635.51,501.01
2016,9,20,16,15,662.5,76.0,1.65,20.5,318.5,583.03,464.39
2016,9,20,16,30,623.0,71.0,1.6,20.0,268.0,530.82,425.64
2016,9,20,16,45,562.0,64.0,1.6,19.5,217.0,463.02,373.31
2016,9,20,17,0,501.0,57.0,1.6,19.0,166.0,397.86,320.63
2016,9,20,17,15,409.0,47.0,1.5,18.0,119.5,314.91,251.61
2016,9,20,17,30,317.0,37.0,1.4,17.0,73.0,238.36,183.5
2016,9,20,17,45,158.5,18.5,1.35,16.5,36.5,119.1,41.05
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,7.0,17.0,1.15,13.0,18.0,15.55,0.0
2016,9,21,6,30,14.0,34.0,1.2,13.0,36.0,30.14,19.68
2016,9,21,6,45,36.0,55.5,1.25,13.5,62.5,47.78,36.37
2016,9,21,7,0,58.0,77.0,1.3,14.0,89.0,65.05,52.16
2016,9,21,7,15,69.5,99.0,1.35,14.0,117.5,82.28,67.73
2016,9,21,7,30,81.0,121.0,1.4,14.0,146.0,99.14,82.67
2016,9,21,7,45,92.0,142.5,1.45,14.5,176.0,115.31,96.52
2016,9,21,8,0,103.0,164.0,1.5,15.0,206.0,124.41,103.97
2016,9,21,8,15,229.5,174.0,1.55,15.0,281.5,139.77,104.77
2016,9,21,8,30,356.0,184.0,1.6,15.0,357.0,177.24,126.7
2016,9,21,8,45,590.0,136.0,1.65,15.5,455.5,193.94,129.01
2016,9,21,9,0,824.0,88.0,1.7,16.0,554.0,244.26,162.63
2016,9,21,9,15,839.5,90.5,1.75,16.0,594.5,295.93,208.44
2016,9,21,9,30,855.0,93.0,1.8,16.0,635.0,353.52,258.96
2016,9,21,9,45,871.5,92.5,1.85,16.5,671.0,403.73,302.57
2016,9,21,10,0,888.0,92.0,1.9,17.0,707.0,454.13,345.29
2016,9,21,10,15,896.0,93.5,1.9,17.0,735.0,502.26,385.69
2016,9,21,10,30,904.0,95.0,1.9,17.0,763.0,549.36,424.21
2016,9,21,10,45,911.0,95.0,1.95,17.0,784.0,593.34,459.65
2016,9,21,11,0,918.0,95.0,2.0,17.0,805.0,635.76,493.14
2016,9,21,11,15,921.5,96.0,2.0,17.0,818.0,675.13,523.38
2016,9,21,11,30,925.0,97.0,2.0,17.0,831.0,712.34,551.43
2016,9,21,11,45,926.5,97.0,2.0,17.0,836.0,744.86,575.09
2016,9,21,12,0,928.0,97.0,2.0,17.0,841.0,774.74,595.77
2016,9,21,12,15,928.5,97.0,2.0,17.0,838.5,801.09,613.96
2016,9,21,12,30,929.0,97.0,2.0,17.0,836.0,824.51,630.15
2016,9,21,12,45,927.0,96.5,2.05,17.0,825.0,842.4,643.04
2016,9,21,13,0,925.0,96.0,2.1,17.0,814.0,857.06,653.88
2016,9,21,13,15,922.0,95.5,2.15,17.0,795.5,867.62,662.07
2016,9,21,13,30,919.0,95.0,2.2,17.0,777.0,874.87,668.16
2016,9,21,13,45,914.5,93.5,2.25,17.0,751.0,876.44,670.54
2016,9,21,14,0,910.0,92.0,2.3,17.0,725.0,874.65,670.81
2016,9,21,14,15,902.0,90.0,2.35,16.5,692.0,866.04,667.78
2016,9,21,14,30,894.0,88.0,2.4,16.0,659.0,854.19,662.63
2016,9,21,14,45,882.0,86.0,2.45,16.0,619.5,835.91,651.8
2016,9,21,15,0,870.0,84.0,2.5,16.0,580.0,814.75,638.96
2016,9,21,15,15,852.0,81.5,2.45,16.0,534.5,791.8,624.11
2016,9,21,15,30,834.0,79.0,2.4,16.0,489.0,760.18,602.9
2016,9,21,15,45,811.0,75.0,2.4,16.0,439.5,720.79,576.12
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,679.75,547.61
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,626.8,509.99
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,573.66,470.43
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,510.21,419.05
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,445.18,364.22
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,356.73,288.59
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,275.24,212.83
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,133.79,21.76
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,18.0,2.35,13.0,32.0,14.24,0.0
2016,9,22,6,30,278.0,36.0,2.4,13.0,64.0,28.2,17.86
2016,9,22,6,45,375.5,48.0,2.45,13.0,110.0,37.98,27.78
2016,9,22,7,0,473.0,60.0,2.5,13.0,156.0,45.92,35.37
2016,9,22,7,15,539.5,68.0,2.5,13.0,207.5,49.86,39.16
2016,9,22,7,30,606.0,76.0,2.5,13.0,259.0,53.67,42.66
2016,9,22,7,45,655.0,80.5,2.5,13.5,311.5,54.49,43.25
2016,9,22,8,0,704.0,85.0,2.5,14.0,364.0,55.34,43.81
2016,9,22,8,15,735.0,89.0,2.4,14.5,414.0,93.19,52.22
2016,9,22,8,30,766.0,93.0,2.3,15.0,464.0,147.43,85.43
2016,9,22,8,45,795.5,94.0,2.25,15.5,511.5,196.44,122.45
2016,9,22,9,0,825.0,95.0,2.2,16.0,559.0,248.19,165.81
2016,9,22,9,15,841.0,97.5,2.2,16.0,600.0,300.04,211.78
2016,9,22,9,30,857.0,100.0,2.2,16.0,641.0,352.68,258.56
2016,9,22,9,45,878.5,97.5,2.2,16.5,678.0,408.24,306.3
2016,9,22,10,0,900.0,95.0,2.2,17.0,715.0,459.37,349.59
2016,9,22,10,15,908.0,96.5,2.2,17.0,743.0,508.04,390.63
2016,9,22,10,30,916.0,98.0,2.2,17.0,771.0,555.67,429.76
2016,9,22,10,45,923.0,98.0,2.2,17.5,792.0,600.14,464.66
2016,9,22,11,0,930.0,98.0,2.2,18.0,813.0,643.02,497.37
2016,9,22,11,15,933.0,98.5,2.2,18.0,825.5,682.06,527.39
2016,9,22,11,30,936.0,99.0,2.2,18.0,838.0,718.83,555.16
2016,9,22,11,45,937.5,98.5,2.25,18.0,842.5,751.2,579.24
2016,9,22,12,0,939.0,98.0,2.3,18.0,847.0,780.87,600.16
2016,9,22,12,15,938.0,98.0,2.3,18.0,843.0,806.33,617.78
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,828.76,633.34
2016,9,22,12,45,931.5,98.5,2.3,18.0,826.0,844.99,644.69
2016,9,22,13,0,926.0,99.0,2.3,18.0,813.0,857.89,653.9
2016,9,22,13,15,920.5,98.0,2.25,18.0,792.5,865.87,659.45
2016,9,22,13,30,915.0,97.0,2.2,18.0,772.0,870.47,662.84
2016,9,22,13,45,905.0,97.0,2.2,18.0,743.5,869.01,662.71
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,864.25,660.51
2016,9,22,14,15,883.5,95.0,2.15,18.0,680.5,852.78,653.41
2016,9,22,14,30,872.0,93.0,2.1,18.0,646.0,838.17,644.3
2016,9,22,14,45,853.5,92.0,2.1,18.0,604.5,822.23,634.84
2016,9,22,15,0,835.0,91.0,2.1,18.0,563.0,797.48,619.22
2016,9,22,15,15,814.0,88.0,2.1,17.5,517.0,765.87,599.85
2016,9,22,15,30,793.0,85.0,2.1,17.0,471.0,732.08,578.64
2016,9,22,15,45,759.5,82.5,2.1,17.0,420.5,687.53,548.06
2016,9,22,16,0,726.0,80.0,2.1,17.0,370.0,645.75,518.96
2016,9,22,16,15,684.0,74.5,2.05,16.5,318.0,590.46,479.24
2016,9,22,16,30,642.0,69.0,2.0,16.0,266.0,535.54,437.38
2016,9,22,16,45,577.0,62.5,2.0,16.0,214.0,465.64,381.22
2016,9,22,17,0,512.0,56.0,2.0,16.0,162.0,398.57,324.93
2016,9,22,17,15,409.5,45.5,1.9,15.5,114.5,309.55,249.01
2016,9,22,17,30,307.0,35.0,1.8,15.0,67.0,227.85,173.14
2016,9,22,17,45,153.5,17.5,1.75,14.5,33.5,110.72,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.5,1.0,11.5,31.5,11.41,0.0
2016,9,23,6,30,347.0,29.0,0.9,12.0,63.0,23.02,13.49
2016,9,23,6,45,450.0,38.0,0.85,12.5,110.5,28.96,19.92
2016,9,23,7,0,553.0,47.0,0.8,13.0,158.0,34.65,25.38
2016,9,23,7,15,613.0,53.0,0.8,13.5,209.0,37.55,28.13
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,44.29,34.16
2016,9,23,7,45,715.0,59.5,0.8,15.0,308.5,42.75,32.61
2016,9,23,8,0,757.0,60.0,0.8,16.0,357.0,41.52,31.3
2016,9,23,8,15,605.0,110.0,0.85,16.5,367.5,101.54,63.04
2016,9,23,8,30,453.0,160.0,0.9,17.0,378.0,160.93,108.62
2016,9,23,8,45,653.0,118.0,0.95,17.5,465.5,186.33,118.83
2016,9,23,9,0,853.0,76.0,1.0,18.0,553.0,242.56,157.95
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.5,294.2,202.8
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,346.21,247.98
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,396.73,291.27
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,447.02,333.28
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,494.56,372.51
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,540.88,409.69
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,584.41,443.63
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,626.13,475.37
2016,9,23,11,15,928.5,85.5,1.4,21.0,806.0,664.45,504.13
2016,9,23,11,30,931.0,86.0,1.4,21.0,818.0,700.48,530.68
2016,9,23,11,45,931.0,86.5,1.45,21.5,821.5,732.34,552.6
2016,9,23,12,0,931.0,87.0,1.5,22.0,825.0,761.46,571.56
2016,9,23,12,15,929.5,86.5,1.55,22.0,820.5,785.6,588.23
2016,9,23,12,30,928.0,86.0,1.6,22.0,816.0,806.68,602.93
2016,9,23,12,45,921.0,87.5,1.65,22.0,802.5,822.34,614.09
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,834.68,623.19
2016,9,23,13,15,908.0,88.5,1.7,21.5,768.5,842.4,630.05
2016,9,23,13,30,902.0,88.0,1.7,21.0,748.0,846.79,634.87
2016,9,23,13,45,892.0,87.5,1.75,21.0,720.0,844.53,634.7
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,839.0,632.52
2016,9,23,14,15,870.5,85.5,1.8,20.5,658.0,827.9,627.39
2016,9,23,14,30,859.0,84.0,1.8,20.0,624.0,813.74,620.29
2016,9,23,14,45,843.5,82.0,1.85,20.0,584.0,792.79,607.85
2016,9,23,15,0,828.0,80.0,1.9,20.0,544.0,769.18,593.53
2016,9,23,15,15,808.0,77.5,1.85,19.5,499.0,745.16,579.14
2016,9,23,15,30,788.0,75.0,1.8,19.0,454.0,712.85,558.63
2016,9,23,15,45,763.0,71.0,1.8,19.0,406.0,673.06,531.74
2016,9,23,16,0,738.0,67.0,1.8,19.0,358.0,631.89,503.28
2016,9,23,16,15,699.0,62.5,1.75,18.5,307.5,579.34,466.05
2016,9,23,16,30,660.0,58.0,1.7,18.0,257.0,526.9,426.72
2016,9,23,16,45,600.0,52.5,1.65,17.5,206.5,464.71,377.31
2016,9,23,17,0,540.0,47.0,1.6,17.0,156.0,401.78,325.0
2016,9,23,17,15,441.5,38.0,1.55,16.5,109.5,316.54,252.41
2016,9,23,17,30,343.0,29.0,1.5,16.0,63.0,238.91,177.67
2016,9,23,17,45,171.5,14.5,1.5,15.5,31.5,113.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,0.6,12.5,31.5,10.13,0.0
2016,9,24,6,30,388.0,26.0,0.6,13.0,63.0,20.38,11.09
2016,9,24,6,45,488.5,33.5,0.65,14.0,110.5,27.44,18.43
2016,9,24,7,0,589.0,41.0,0.7,15.0,158.0,32.5,23.24
2016,9,24,7,15,647.5,46.5,0.65,15.5,209.5,35.55,26.12
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,38.53,28.78
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,39.75,29.77
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,40.96,30.7
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,83.67,43.34
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,134.71,71.46
2016,9,24,8,45,855.5,67.0,0.75,19.0,509.5,186.29,109.42
2016,9,24,9,0,875.0,69.0,0.8,20.0,555.0,239.28,152.9
2016,9,24,9,15,889.0,71.0,0.85,20.5,596.0,292.04,198.28
2016,9,24,9,30,903.0,73.0,0.9,21.0,637.0,345.2,244.0
2016,9,24,9,45,916.0,73.0,0.95,22.0,672.0,396.46,286.99
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,447.49,328.51
2016,9,24,10,15,936.0,74.0,1.0,23.5,734.5,496.2,367.39
2016,9,24,10,30,943.0,75.0,1.0,24.0,762.0,543.69,404.04
2016,9,24,10,45,948.5,76.0,1.05,24.5,782.5,588.94,438.25
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,632.43,470.22
2016,9,24,11,15,956.5,77.5,1.1,25.0,815.5,671.63,498.91
2016,9,24,11,30,959.0,78.0,1.1,25.0,828.0,708.45,525.34
2016,9,24,11,45,960.0,78.0,1.1,25.5,832.0,741.22,546.64
2016,9,24,12,0,961.0,78.0,1.1,26.0,836.0,771.21,565.08
2016,9,24,12,15,960.0,78.0,1.1,26.0,832.0,796.79,581.65
2016,9,24,12,30,959.0,78.0,1.1,26.0,828.0,819.25,596.23
2016,9,24,12,45,949.5,81.5,1.15,26.5,814.5,835.45,606.31
2016,9,24,13,0,940.0,85.0,1.2,27.0,801.0,848.21,614.3
2016,9,24,13,15,935.0,84.0,1.2,27.0,780.5,856.42,620.03
2016,9,24,13,30,930.0,83.0,1.2,27.0,760.0,861.2,623.75
2016,9,24,13,45,921.0,82.5,1.25,27.0,732.0,859.8,624.34
2016,9,24,14,0,912.0,82.0,1.3,27.0,704.0,855.03,622.93
2016,9,24,14,15,901.5,80.5,1.3,26.5,669.5,844.59,618.57
2016,9,24,14,30,891.0,79.0,1.3,26.0,635.0,830.97,612.25
2016,9,24,14,45,875.5,77.5,1.35,26.0,594.0,810.23,600.68
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,786.73,587.26
2016,9,24,15,15,840.0,73.5,1.4,25.5,507.5,755.94,569.36
2016,9,24,15,30,820.0,71.0,1.4,25.0,462.0,729.12,553.98
2016,9,24,15,45,791.5,68.0,1.45,25.0,412.0,687.26,527.08
2016,9,24,16,0,763.0,65.0,1.5,25.0,362.0,644.14,498.65
2016,9,24,16,15,723.0,61.0,1.45,24.0,310.5,590.92,463.05
2016,9,24,16,30,683.0,57.0,1.4,23.0,259.0,537.81,425.1
2016,9,24,16,45,621.5,51.0,1.4,22.5,207.0,469.41,372.53
2016,9,24,17,0,560.0,45.0,1.4,22.0,155.0,408.47,322.86
2016,9,24,17,15,456.5,36.5,1.3,21.0,108.0,320.87,250.05
2016,9,24,17,30,353.0,28.0,1.2,20.0,61.0,241.32,172.34
2016,9,24,17,45,176.5,14.0,1.15,19.0,30.5,94.38,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.0,1.0,16.0,31.0,12.39,0.0
2016,9,25,6,30,385.0,26.0,1.0,17.0,62.0,20.51,10.72
2016,9,25,6,45,485.5,34.5,1.05,18.0,109.5,26.16,16.92
2016,9,25,7,0,586.0,43.0,1.1,19.0,157.0,34.5,24.51
2016,9,25,7,15,645.5,48.5,1.1,19.5,209.0,37.44,27.26
2016,9,25,7,30,705.0,54.0,1.1,20.0,261.0,40.34,29.82
2016,9,25,7,45,741.5,58.5,1.1,20.5,312.5,42.27,31.42
2016,9,25,8,0,778.0,63.0,1.1,21.0,364.0,44.15,32.9
2016,9,25,8,15,805.0,66.0,1.1,22.0,413.5,77.69,38.66
2016,9,25,8,30,832.0,69.0,1.1,23.0,463.0,135.23,71.0
2016,9,25,8,45,847.0,73.0,1.1,24.0,508.0,187.52,108.75
2016,9,25,9,0,862.0,77.0,1.1,25.0,553.0,240.79,151.67
2016,9,25,9,15,876.0,79.0,1.1,25.5,593.0,292.95,195.66
2016,9,25,9,30,890.0,81.0,1.1,26.0,633.0,345.51,239.99
2016,9,25,9,45,907.5,79.5,1.1,27.0,669.0,396.52,281.8
2016,9,25,10,0,925.0,78.0,1.1,28.0,705.0,447.7,322.44
2016,9,25,10,15,932.0,79.0,1.05,28.5,732.5,496.24,360.28
2016,9,25,10,30,939.0,80.0,1.0,29.0,760.0,543.56,395.83
2016,9,25,10,45,936.0,84.5,1.0,29.5,778.0,587.23,427.85
2016,9,25,11,0,933.0,89.0,1.0,30.0,796.0,628.55,457.19
2016,9,25,11,15,936.0,89.5,1.0,30.0,808.0,667.38,485.0
2016,9,25,11,30,939.0,90.0,1.0,30.0,820.0,703.93,510.66
2016,9,25,11,45,927.5,96.0,1.0,30.5,820.5,733.37,529.86
2016,9,25,12,0,916.0,102.0,1.0,31.0,821.0,759.52,545.45
2016,9,25,12,15,914.5,102.0,1.0,31.0,816.5,783.89,560.96
2016,9,25,12,30,913.0,102.0,1.0,31.0,812.0,805.25,574.58
2016,9,25,12,45,904.0,104.5,1.05,31.0,798.0,820.21,584.85
2016,9,25,13,0,895.0,107.0,1.1,31.0,784.0,831.86,593.21
2016,9,25,13,15,889.0,106.0,1.1,30.5,763.5,839.02,599.41
2016,9,25,13,30,883.0,105.0,1.1,30.0,743.0,842.9,603.72
2016,9,25,13,45,868.0,106.0,1.15,30.0,714.0,838.23,602.21
2016,9,25,14,0,853.0,107.0,1.2,30.0,685.0,836.21,602.62
2016,9,25,14,15,841.0,105.0,1.2,29.5,650.0,824.74,597.56
2016,9,25,14,30,829.0,103.0,1.2,29.0,615.0,810.21,590.67
2016,9,25,14,45,807.0,101.5,1.2,29.0,573.5,785.21,575.79
2016,9,25,15,0,785.0,100.0,1.2,29.0,532.0,757.7,559.27
2016,9,25,15,15,762.0,96.5,1.15,28.5,486.5,724.84,539.57
2016,9,25,15,30,739.0,93.0,1.1,28.0,441.0,693.69,520.78
2016,9,25,15,45,705.0,88.5,1.1,28.0,391.5,648.24,491.18
2016,9,25,16,0,671.0,84.0,1.1,28.0,342.0,602.03,460.35
2016,9,25,16,15,626.0,77.5,1.05,27.0,291.0,545.45,421.46
2016,9,25,16,30,581.0,71.0,1.0,26.0,240.0,489.55,381.36
2016,9,25,16,45,516.0,62.5,0.95,25.0,190.0,420.04,328.92
2016,9,25,17,0,451.0,54.0,0.9,24.0,140.0,353.56,276.18
2016,9,25,17,15,349.5,41.5,0.8,23.0,95.5,266.77,204.92
2016,9,25,17,30,248.0,29.0,0.7,22.0,51.0,187.88,128.11
2016,9,25,17,45,124.0,14.5,0.65,21.0,25.5,70.19,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,123.5,15.0,1.15,18.5,26.0,14.3,0.0
2016,9,26,6,30,247.0,30.0,1.0,19.0,52.0,24.39,13.37
2016,9,26,6,45,349.0,42.5,0.85,20.0,97.0,33.46,22.93
2016,9,26,7,0,451.0,55.0,0.7,21.0,142.0,42.07,30.8
2016,9,26,7,15,517.0,64.0,0.7,21.5,192.5,47.08,35.37
2016,9,26,7,30,583.0,73.0,0.7,22.0,243.0,51.88,39.54
2016,9,26,7,45,628.5,79.5,0.7,23.0,294.0,54.37,41.49
2016,9,26,8,0,674.0,86.0,0.7,24.0,345.0,56.76,43.26
2016,9,26,8,15,705.5,91.0,0.7,25.0,394.0,86.08,48.15
2016,9,26,8,30,737.0,96.0,0.7,26.0,443.0,134.0,73.05
2016,9,26,8,45,760.5,100.0,0.7,27.0,488.5,188.26,111.31
2016,9,26,9,0,784.0,104.0,0.7,28.0,534.0,239.07,150.75
2016,9,26,9,15,801.0,107.0,0.7,28.5,574.5,289.24,191.77
2016,9,26,9,30,818.0,110.0,0.7,29.0,615.0,340.36,233.57
2016,9,26,9,45,830.5,112.5,0.75,29.5,649.5,390.14,273.99
2016,9,26,10,0,843.0,115.0,0.8,30.0,684.0,439.92,313.39
2016,9,26,10,15,852.0,117.0,0.85,30.0,711.5,487.45,350.8
2016,9,26,10,30,861.0,119.0,0.9,30.0,739.0,534.18,386.68
2016,9,26,10,45,866.0,120.5,0.95,30.5,759.0,577.3,418.35
2016,9,26,11,0,871.0,122.0,1.0,31.0,779.0,618.86,448.07
2016,9,26,11,15,874.5,122.5,1.05,31.0,791.0,656.99,475.68
2016,9,26,11,30,878.0,123.0,1.1,31.0,803.0,692.14,500.82
2016,9,26,11,45,877.5,124.0,1.15,31.0,806.5,722.79,522.57
2016,9,26,12,0,877.0,125.0,1.2,31.0,810.0,750.84,542.29
2016,9,26,12,15,876.0,125.0,1.2,30.5,805.5,774.86,558.86
2016,9,26,12,30,875.0,125.0,1.2,30.0,801.0,799.45,575.9
2016,9,26,12,45,904.5,108.0,1.25,30.0,797.5,821.05,590.51
2016,9,26,13,0,934.0,91.0,1.3,30.0,794.0,843.17,605.56
2016,9,26,13,15,929.0,90.0,1.3,30.0,773.5,851.29,611.12
2016,9,26,13,30,924.0,89.0,1.3,30.0,753.0,856.01,614.79
2016,9,26,13,45,916.0,87.5,1.3,30.0,725.0,854.32,614.53
2016,9,26,14,0,908.0,86.0,1.3,30.0,697.0,849.26,612.32
2016,9,26,14,15,897.5,84.5,1.3,29.5,662.0,838.85,608.02
2016,9,26,14,30,887.0,83.0,1.3,29.0,627.0,825.27,601.81
2016,9,26,14,45,872.5,81.0,1.3,29.0,586.5,804.86,589.98
2016,9,26,15,0,858.0,79.0,1.3,29.0,546.0,781.67,576.38
2016,9,26,15,15,837.5,76.0,1.3,28.5,500.0,756.12,562.25
2016,9,26,15,30,817.0,73.0,1.3,28.0,454.0,722.31,542.27
2016,9,26,15,45,755.0,76.5,1.3,28.0,398.5,663.89,503.76
2016,9,26,16,0,693.0,80.0,1.3,28.0,343.0,609.74,467.41
2016,9,26,16,15,648.5,74.0,1.2,27.0,291.5,553.64,428.51
2016,9,26,16,30,604.0,68.0,1.1,26.0,240.0,498.17,388.24
2016,9,26,16,45,506.0,62.5,1.0,25.5,186.5,411.48,321.63
2016,9,26,17,0,408.0,57.0,0.9,25.0,133.0,329.64,256.28
2016,9,26,17,15,308.5,42.5,0.85,24.0,89.0,243.1,185.43
2016,9,26,17,30,209.0,28.0,0.8,23.0,45.0,163.89,105.99
2016,9,26,17,45,104.5,14.0,0.75,22.0,22.5,60.38,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.0,1.05,18.5,19.5,13.34,0.0
2016,9,27,6,30,130.0,28.0,0.9,19.0,39.0,21.84,11.08
2016,9,27,6,45,208.0,47.5,0.8,19.5,80.0,36.55,25.57
2016,9,27,7,0,286.0,67.0,0.7,20.0,121.0,50.66,38.32
2016,9,27,7,15,346.0,83.0,0.7,20.5,168.5,61.41,47.9
2016,9,27,7,30,406.0,99.0,0.7,21.0,216.0,71.68,56.8
2016,9,27,7,45,453.0,111.0,0.7,21.5,264.5,78.49,62.49
2016,9,27,8,0,500.0,123.0,0.7,22.0,313.0,84.97,67.75
2016,9,27,8,15,534.5,132.5,0.65,22.5,360.0,110.5,73.04
2016,9,27,8,30,569.0,142.0,0.6,23.0,407.0,153.36,96.14
2016,9,27,8,45,589.5,151.0,0.6,24.0,450.0,197.4,126.77
2016,9,27,9,0,610.0,160.0,0.6,25.0,493.0,243.37,162.06
2016,9,27,9,15,630.0,166.0,0.65,25.5,532.0,288.31,198.24
2016,9,27,9,30,650.0,172.0,0.7,26.0,571.0,334.85,235.88
2016,9,27,9,45,720.5,153.0,0.75,26.5,618.0,379.42,270.97
2016,9,27,10,0,791.0,134.0,0.8,27.0,665.0,433.35,312.75
2016,9,27,10,15,800.5,136.0,0.85,27.0,692.0,478.79,348.88
2016,9,27,10,30,810.0,138.0,0.9,27.0,719.0,523.6,383.73
2016,9,27,10,45,742.0,175.0,0.95,27.5,718.5,555.19,407.19
2016,9,27,11,0,674.0,212.0,1.0,28.0,718.0,582.91,426.83
2016,9,27,11,15,678.0,213.5,1.0,28.0,729.5,616.39,451.01
2016,9,27,11,30,682.0,215.0,1.0,28.0,741.0,648.42,473.69
2016,9,27,11,45,635.5,239.5,1.05,28.0,731.0,665.81,485.73
2016,9,27,12,0,589.0,264.0,1.1,28.0,721.0,677.79,493.99
2016,9,27,12,15,587.0,263.5,1.1,28.0,717.0,695.96,506.77
2016,9,27,12,30,585.0,263.0,1.1,28.0,713.0,712.06,518.0
2016,9,27,12,45,645.0,229.5,1.15,28.0,718.5,743.96,541.67
2016,9,27,13,0,705.0,196.0,1.2,28.0,724.0,772.96,563.31
2016,9,27,13,15,697.0,193.5,1.2,27.5,703.5,776.64,567.32
2016,9,27,13,30,689.0,191.0,1.2,27.0,683.0,777.46,569.77
2016,9,27,13,45,626.0,208.5,1.25,27.0,642.5,750.87,552.31
2016,9,27,14,0,563.0,226.0,1.3,27.0,602.0,718.66,531.17
2016,9,27,14,15,547.0,219.5,1.3,26.5,569.0,701.08,521.52
2016,9,27,14,30,531.0,213.0,1.3,26.0,536.0,681.38,510.17
2016,9,27,14,45,510.0,204.0,1.3,26.0,497.5,653.01,491.74
2016,9,27,15,0,489.0,195.0,1.3,26.0,459.0,623.0,472.02
2016,9,27,15,15,462.0,183.5,1.25,25.5,416.0,584.19,446.31
2016,9,27,15,30,435.0,172.0,1.2,25.0,373.0,544.47,419.5
2016,9,27,15,45,429.5,152.5,1.15,25.0,332.5,510.74,396.18
2016,9,27,16,0,424.0,133.0,1.1,25.0,292.0,475.4,371.06
2016,9,27,16,15,379.0,118.0,1.0,24.0,244.5,417.35,328.65
2016,9,27,16,30,334.0,103.0,0.9,23.0,197.0,360.77,285.91
2016,9,27,16,45,307.5,83.0,0.85,22.5,155.5,311.18,246.78
2016,9,27,17,0,281.0,63.0,0.8,22.0,114.0,262.34,206.37
2016,9,27,17,15,200.0,44.0,0.7,21.0,74.0,187.03,143.17
2016,9,27,17,30,119.0,25.0,0.6,20.0,34.0,112.56,67.4
2016,9,27,17,45,59.5,12.5,0.55,19.0,17.0,38.43,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,0.6,14.0,22.0,14.3,0.0
2016,9,28,6,30,167.0,30.0,0.5,14.0,44.0,23.56,12.34
2016,9,28,6,45,266.0,46.0,0.45,14.5,86.5,35.49,25.2
2016,9,28,7,0,365.0,62.0,0.4,15.0,129.0,46.94,35.87
2016,9,28,7,15,432.0,73.0,0.35,15.5,177.5,54.0,42.4
2016,9,28,7,30,499.0,84.0,0.3,16.0,226.0,61.67,49.21
2016,9,28,7,45,556.0,90.0,0.3,16.5,276.5,63.25,50.47
2016,9,28,8,0,613.0,96.0,0.3,17.0,327.0,64.87,51.67
2016,9,28,8,15,646.5,101.5,0.35,17.5,375.0,88.59,54.85
2016,9,28,8,30,680.0,107.0,0.4,18.0,423.0,133.71,78.06
2016,9,28,8,45,703.0,112.0,0.45,19.0,467.0,180.39,110.93
2016,9,28,9,0,726.0,117.0,0.5,20.0,511.0,229.18,149.58
2016,9,28,9,15,744.5,121.0,0.55,20.5,550.5,277.92,190.31
2016,9,28,9,30,763.0,125.0,0.6,21.0,590.0,327.84,232.21
2016,9,28,9,45,776.0,128.0,0.65,21.5,624.0,380.0,275.3
2016,9,28,10,0,789.0,131.0,0.7,22.0,658.0,427.76,314.17
2016,9,28,10,15,799.0,133.0,0.75,22.5,685.0,473.24,350.39
2016,9,28,10,30,809.0,135.0,0.8,23.0,712.0,518.13,385.14
2016,9,28,10,45,774.5,156.5,0.85,23.5,721.0,553.86,412.19
2016,9,28,11,0,740.0,178.0,0.9,24.0,730.0,588.13,437.17
2016,9,28,11,15,744.5,179.0,0.95,24.0,742.0,623.43,463.49
2016,9,28,11,30,749.0,180.0,1.0,24.0,754.0,657.12,488.22
2016,9,28,11,45,716.5,197.5,1.1,24.0,748.5,679.57,504.77
2016,9,28,12,0,684.0,215.0,1.2,24.0,743.0,698.24,518.55
2016,9,28,12,15,682.0,215.0,1.2,24.0,739.0,718.92,533.25
2016,9,28,12,30,680.0,215.0,1.2,24.0,735.0,737.23,546.19
2016,9,28,12,45,704.5,199.0,1.3,24.0,730.0,757.84,562.4
2016,9,28,13,0,729.0,183.0,1.4,24.0,725.0,776.21,577.1
2016,9,28,13,15,721.0,181.0,1.4,23.5,705.0,780.5,581.73
2016,9,28,13,30,713.0,179.0,1.4,23.0,685.0,781.88,584.59
2016,9,28,13,45,671.5,189.0,1.45,23.0,650.5,765.59,574.21
2016,9,28,14,0,630.0,199.0,1.5,23.0,616.0,746.26,561.83
2016,9,28,14,15,613.0,193.5,1.45,22.5,582.0,728.43,551.32
2016,9,28,14,30,596.0,188.0,1.4,22.0,548.0,704.3,536.46
2016,9,28,14,45,575.5,181.0,1.4,22.0,509.0,677.69,519.08
2016,9,28,15,0,555.0,174.0,1.4,22.0,470.0,649.28,500.24
2016,9,28,15,15,526.5,165.0,1.35,21.5,426.5,610.9,474.51
2016,9,28,15,30,498.0,156.0,1.3,21.0,383.0,571.55,447.62
2016,9,28,15,45,486.0,139.5,1.3,20.5,340.5,534.8,422.75
2016,9,28,16,0,474.0,123.0,1.3,20.0,298.0,496.7,396.03
2016,9,28,16,15,425.0,110.5,1.2,19.0,250.0,437.55,351.88
2016,9,28,16,30,376.0,98.0,1.1,18.0,202.0,380.09,307.47
2016,9,28,16,45,338.5,80.0,1.05,17.5,158.5,324.89,262.83
2016,9,28,17,0,301.0,62.0,1.0,17.0,115.0,271.39,217.54
2016,9,28,17,15,209.0,44.0,0.95,16.5,74.5,191.49,148.65
2016,9,28,17,30,117.0,26.0,0.9,16.0,34.0,111.58,60.84
2016,9,28,17,45,58.5,13.0,0.85,15.5,17.0,38.21,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,13.34,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,22.92,11.47
2016,9,29,6,45,337.5,40.0,0.85,12.5,90.0,31.62,21.97
2016,9,29,7,0,448.0,52.0,0.9,13.0,134.0,39.89,29.87
2016,9,29,7,15,516.5,60.5,0.9,13.0,183.5,44.58,34.41
2016,9,29,7,30,585.0,69.0,0.9,13.0,233.0,49.1,38.59
2016,9,29,7,45,633.5,74.5,0.9,13.5,284.0,50.96,40.17
2016,9,29,8,0,682.0,80.0,0.9,14.0,335.0,52.78,41.62
2016,9,29,8,15,714.0,84.5,0.85,14.5,383.5,75.99,44.58
2016,9,29,8,30,746.0,89.0,0.8,15.0,432.0,128.86,72.94
2016,9,29,8,45,770.5,91.5,0.75,16.0,477.0,176.69,106.63
2016,9,29,9,0,795.0,94.0,0.7,17.0,522.0,226.69,146.82
2016,9,29,9,15,811.5,97.0,0.7,17.5,562.0,277.06,189.82
2016,9,29,9,30,828.0,100.0,0.7,18.0,602.0,328.26,233.72
2016,9,29,9,45,846.5,99.0,0.75,18.5,637.0,377.33,275.55
2016,9,29,10,0,865.0,98.0,0.8,19.0,672.0,430.86,319.73
