Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,873.5,99.5,0.85,19.5,699.5,477.75,357.93
2016,9,29,10,30,882.0,101.0,0.9,20.0,727.0,523.66,394.29
2016,9,29,10,45,885.0,103.0,0.95,20.5,745.5,565.94,426.97
2016,9,29,11,0,888.0,105.0,1.0,21.0,764.0,606.4,457.42
2016,9,29,11,15,891.5,106.0,1.05,21.0,776.0,644.27,486.2
2016,9,29,11,30,895.0,107.0,1.1,21.0,788.0,680.03,512.96
2016,9,29,11,45,893.5,108.0,1.15,21.0,791.0,710.14,535.36
2016,9,29,12,0,892.0,109.0,1.2,21.0,794.0,737.53,555.45
2016,9,29,12,15,891.0,109.0,1.2,21.0,789.5,761.51,571.57
2016,9,29,12,30,890.0,109.0,1.2,21.0,785.0,782.57,585.77
2016,9,29,12,45,892.5,105.0,1.3,21.5,773.5,799.3,597.19
2016,9,29,13,0,895.0,101.0,1.4,22.0,762.0,812.94,606.64
2016,9,29,13,15,889.0,100.0,1.4,22.0,741.5,819.8,611.7
2016,9,29,13,30,883.0,99.0,1.4,22.0,721.0,823.38,614.78
2016,9,29,13,45,869.5,99.5,1.45,22.0,692.0,819.26,613.44
2016,9,29,14,0,856.0,100.0,1.5,22.0,663.0,817.49,613.9
2016,9,29,14,15,844.0,98.0,1.5,21.5,628.5,805.84,608.37
2016,9,29,14,30,832.0,96.0,1.5,21.0,594.0,791.14,600.92
2016,9,29,14,45,814.5,93.5,1.55,21.0,553.5,768.6,587.48
2016,9,29,15,0,797.0,91.0,1.6,21.0,513.0,743.44,572.17
2016,9,29,15,15,773.5,87.5,1.6,20.5,467.5,710.13,551.53
2016,9,29,15,30,750.0,84.0,1.6,20.0,422.0,674.86,529.16
2016,9,29,15,45,721.0,79.0,1.6,19.5,373.5,635.65,503.37
2016,9,29,16,0,692.0,74.0,1.6,19.0,325.0,592.31,473.55
2016,9,29,16,15,646.0,68.0,1.6,18.0,274.5,535.75,432.45
2016,9,29,16,30,600.0,62.0,1.6,17.0,224.0,479.99,389.98
2016,9,29,16,45,532.5,54.0,1.65,16.5,174.5,410.15,333.54
2016,9,29,17,0,465.0,46.0,1.7,16.0,125.0,343.69,276.99
2016,9,29,17,15,348.5,34.5,1.7,15.5,82.0,251.89,196.43
2016,9,29,17,30,232.0,23.0,1.7,15.0,39.0,160.72,75.43
2016,9,29,17,45,116.0,11.5,1.75,14.5,19.5,61.66,0.0
2016,9,29,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,13.0,1.35,11.0,23.5,12.39,0.0
2016,9,30,6,30,268.0,26.0,1.4,11.0,47.0,21.14,9.62
2016,9,30,6,45,381.0,36.5,1.45,11.5,91.5,28.54,19.29
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,35.6,26.14
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,39.26,29.74
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,42.8,33.07
2016,9,30,7,45,676.0,65.5,1.55,12.5,287.5,44.22,34.28
2016,9,30,8,0,723.0,70.0,1.6,13.0,339.0,50.31,39.59
2016,9,30,8,15,753.5,74.0,1.6,13.5,387.5,72.19,41.89
2016,9,30,8,30,784.0,78.0,1.6,14.0,436.0,121.04,65.77
2016,9,30,8,45,807.0,80.5,1.6,14.5,481.5,170.64,101.13
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,222.16,143.55
2016,9,30,9,15,846.0,85.0,1.6,15.0,567.0,273.24,188.58
2016,9,30,9,30,862.0,87.0,1.6,15.0,607.0,330.17,238.76
2016,9,30,9,45,877.0,87.0,1.6,15.5,641.5,379.89,282.38
2016,9,30,10,0,892.0,87.0,1.6,16.0,676.0,429.6,325.01
2016,9,30,10,15,900.0,88.5,1.6,16.0,703.5,477.3,365.62
2016,9,30,10,30,908.0,90.0,1.6,16.0,731.0,523.93,404.29
2016,9,30,10,45,913.5,91.0,1.65,16.5,750.5,567.5,439.09
2016,9,30,11,0,919.0,92.0,1.7,17.0,770.0,609.37,471.65
2016,9,30,11,15,922.0,92.5,1.7,17.0,782.0,647.38,501.18
2016,9,30,11,30,925.0,93.0,1.7,17.0,794.0,683.12,528.46
2016,9,30,11,45,926.0,93.0,1.75,17.0,797.5,714.63,552.59
2016,9,30,12,0,927.0,93.0,1.8,17.0,801.0,743.44,573.79
2016,9,30,12,15,926.0,93.0,1.85,17.0,796.5,767.99,591.28
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,789.51,606.75
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.5,804.76,617.95
2016,9,30,13,0,912.0,95.0,2.0,17.0,765.0,816.7,627.05
2016,9,30,13,15,906.0,94.0,2.0,17.0,744.0,823.61,632.37
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,827.18,635.57
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,825.29,635.6
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,820.12,633.52
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,807.96,627.86
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,792.74,620.12
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,776.93,610.84
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,752.66,595.43
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,720.14,574.63
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,685.58,551.99
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,642.31,521.26
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,597.98,488.97
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,541.79,446.11
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,490.36,404.75
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,418.64,344.58
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,350.66,284.89
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,257.48,201.08
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,163.31,55.47
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,63.68,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.5,12.5,1.2,10.5,23.0,11.91,0.0
2016,10,1,6,30,279.0,25.0,1.2,11.0,46.0,20.33,8.37
2016,10,1,6,45,397.0,35.5,1.3,12.0,91.5,27.79,18.54
2016,10,1,7,0,515.0,46.0,1.4,13.0,137.0,34.9,25.38
2016,10,1,7,15,584.5,53.0,1.45,13.5,188.0,38.61,28.97
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,42.22,32.26
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,47.62,37.02
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,48.91,38.02
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,69.27,39.92
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,119.38,63.63
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,169.63,98.78
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,227.84,146.19
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,279.83,191.29
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,332.33,237.25
2016,10,1,9,45,905.0,83.0,1.4,17.5,651.5,383.6,281.76
2016,10,1,10,0,921.0,83.0,1.4,18.0,687.0,434.9,325.25
2016,10,1,10,15,929.0,84.0,1.4,18.0,714.5,483.38,366.11
2016,10,1,10,30,937.0,85.0,1.4,18.0,742.0,530.7,404.95
2016,10,1,10,45,942.5,86.0,1.4,18.5,762.0,575.35,439.91
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,618.23,472.48
2016,10,1,11,15,951.0,87.0,1.4,19.0,794.0,656.7,501.93
2016,10,1,11,30,954.0,87.0,1.4,19.0,806.0,692.81,529.05
2016,10,1,11,45,955.0,87.5,1.45,19.5,809.5,725.55,552.68
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,755.53,573.14
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,780.66,590.69
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,802.68,606.21
2016,10,1,12,45,950.0,87.5,1.65,20.0,790.5,818.7,617.76
2016,10,1,13,0,946.0,87.0,1.7,20.0,777.0,831.34,627.2
2016,10,1,13,15,941.0,86.0,1.7,20.0,756.0,839.26,633.09
2016,10,1,13,30,936.0,85.0,1.7,20.0,735.0,843.74,636.83
2016,10,1,13,45,926.5,84.5,1.75,20.0,706.5,841.74,636.9
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,836.37,634.86
2016,10,1,14,15,905.5,82.5,1.8,19.5,642.5,824.98,629.54
2016,10,1,14,30,894.0,81.0,1.8,19.0,607.0,810.43,622.16
2016,10,1,14,45,877.0,79.0,1.85,19.0,565.5,787.96,608.6
2016,10,1,15,0,860.0,77.0,1.9,19.0,524.0,762.78,593.09
2016,10,1,15,15,838.0,74.0,1.9,18.5,477.5,736.02,576.99
2016,10,1,15,30,816.0,71.0,1.9,18.0,431.0,701.26,554.8
2016,10,1,15,45,784.0,67.5,1.9,18.0,380.5,656.9,524.02
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,611.47,491.66
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,554.59,449.1
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,498.21,404.7
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,427.77,346.97
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,357.11,286.29
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,258.25,197.75
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,157.33,21.78
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,61.82,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.0,1.1,11.5,21.5,11.44,0.0
2016,10,2,6,30,267.0,24.0,1.1,12.0,43.0,19.5,6.95
2016,10,2,6,45,384.0,34.5,1.1,12.5,87.5,27.0,17.75
2016,10,2,7,0,501.0,45.0,1.1,13.0,132.0,34.15,24.7
2016,10,2,7,15,570.5,52.0,1.1,13.0,182.0,37.89,28.38
2016,10,2,7,30,640.0,59.0,1.1,13.0,232.0,41.53,31.79
2016,10,2,7,45,412.0,103.0,1.15,13.5,223.0,73.23,59.99
2016,10,2,8,0,184.0,147.0,1.2,14.0,214.0,113.3,94.93
2016,10,2,8,15,141.0,169.0,1.2,14.5,224.5,132.42,103.71
2016,10,2,8,30,98.0,191.0,1.2,15.0,235.0,162.77,126.48
2016,10,2,8,45,469.0,134.5,1.2,15.5,378.0,161.04,107.53
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,215.43,136.64
2016,10,2,9,15,568.0,167.0,1.2,16.0,477.0,265.98,190.65
2016,10,2,9,30,296.0,256.0,1.2,16.0,433.0,294.73,223.86
2016,10,2,9,45,595.0,169.5,1.3,16.5,550.0,341.04,255.62
2016,10,2,10,0,894.0,83.0,1.4,17.0,667.0,421.76,316.96
2016,10,2,10,15,545.0,207.0,1.45,17.0,567.5,414.64,317.97
2016,10,2,10,30,196.0,331.0,1.5,17.0,468.0,384.99,297.77
2016,10,2,10,45,115.0,314.0,1.55,17.0,395.0,341.23,265.24
2016,10,2,11,0,34.0,297.0,1.6,17.0,322.0,289.87,225.66
2016,10,2,11,15,208.5,309.5,1.65,17.0,465.5,409.76,319.66
2016,10,2,11,30,383.0,322.0,1.7,17.0,609.0,543.58,420.85
2016,10,2,11,45,402.0,316.0,1.75,17.0,618.5,567.6,438.68
2016,10,2,12,0,421.0,310.0,1.8,17.0,628.0,594.77,459.49
2016,10,2,12,15,305.5,336.0,1.8,17.0,566.0,548.9,424.38
2016,10,2,12,30,190.0,362.0,1.8,17.0,504.0,495.11,383.14
2016,10,2,12,45,143.0,351.0,1.85,17.0,457.0,456.7,354.64
2016,10,2,13,0,96.0,340.0,1.9,17.0,410.0,408.3,318.09
2016,10,2,13,15,51.5,273.0,1.9,17.0,310.5,309.01,242.23
2016,10,2,13,30,7.0,206.0,1.9,17.0,211.0,201.28,157.54
2016,10,2,13,45,6.0,197.5,1.9,17.0,201.5,192.86,151.4
2016,10,2,14,0,5.0,189.0,1.9,17.0,192.0,184.38,144.91
2016,10,2,14,15,134.5,222.0,1.9,17.0,301.0,341.81,273.34
2016,10,2,14,30,264.0,255.0,1.9,17.0,410.0,494.89,392.78
2016,10,2,14,45,547.5,167.5,1.95,17.0,459.0,631.02,501.23
2016,10,2,15,0,831.0,80.0,2.0,17.0,508.0,746.26,588.24
2016,10,2,15,15,808.5,77.0,2.0,16.5,462.5,713.82,566.33
2016,10,2,15,30,786.0,74.0,2.0,16.0,417.0,679.34,543.89
2016,10,2,15,45,751.5,71.0,2.0,16.0,367.0,634.59,512.22
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,588.94,478.86
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,534.67,437.14
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,477.89,391.68
2016,10,2,16,45,536.0,50.5,1.9,14.5,164.5,400.53,327.67
2016,10,2,17,0,452.0,44.0,1.9,14.0,114.0,327.57,264.36
2016,10,2,17,15,317.5,32.0,1.8,13.5,72.0,228.44,173.94
2016,10,2,17,30,183.0,20.0,1.7,13.0,30.0,125.8,0.0
2016,10,2,17,45,91.5,10.0,1.6,13.0,15.0,48.38,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,114.5,12.0,0.9,11.5,20.0,11.44,0.0
2016,10,3,6,30,229.0,24.0,0.8,12.0,40.0,19.64,6.05
2016,10,3,6,45,347.5,34.5,0.75,12.5,82.5,27.12,17.79
2016,10,3,7,0,466.0,45.0,0.7,13.0,125.0,34.26,24.78
2016,10,3,7,15,537.0,52.5,0.7,13.0,174.0,38.41,28.85
2016,10,3,7,30,608.0,60.0,0.7,13.0,223.0,42.42,32.6
2016,10,3,7,45,406.5,102.0,0.7,13.5,220.5,72.63,59.46
2016,10,3,8,0,205.0,144.0,0.7,14.0,218.0,105.49,88.04
2016,10,3,8,15,481.5,111.0,0.65,14.5,317.5,85.23,59.98
2016,10,3,8,30,758.0,78.0,0.6,15.0,417.0,112.86,61.0
2016,10,3,8,45,379.0,103.5,0.6,15.5,273.0,124.88,81.89
2016,10,3,9,0,0.0,129.0,0.6,16.0,129.0,117.69,92.16
2016,10,3,9,15,4.0,161.5,0.6,16.0,164.0,147.07,115.56
2016,10,3,9,30,8.0,194.0,0.6,16.0,199.0,176.97,138.96
2016,10,3,9,45,25.0,231.5,0.65,16.5,248.0,216.06,168.82
2016,10,3,10,0,42.0,269.0,0.7,17.0,297.0,252.04,195.93
2016,10,3,10,15,39.0,276.0,0.7,17.0,302.5,261.42,202.9
2016,10,3,10,30,36.0,283.0,0.7,17.0,308.0,270.42,209.67
2016,10,3,10,45,38.5,293.5,0.75,17.0,321.0,284.96,220.78
2016,10,3,11,0,41.0,304.0,0.8,17.0,334.0,299.79,232.07
2016,10,3,11,15,21.0,231.0,0.8,17.0,246.0,226.18,175.45
2016,10,3,11,30,1.0,158.0,0.8,17.0,158.0,147.72,114.0
2016,10,3,11,45,18.5,233.5,0.85,17.5,247.0,229.67,178.6
2016,10,3,12,0,36.0,309.0,0.9,18.0,336.0,316.83,244.7
2016,10,3,12,15,65.5,329.5,0.9,18.0,378.5,361.1,278.08
2016,10,3,12,30,95.0,350.0,0.9,18.0,421.0,407.3,312.82
2016,10,3,12,45,92.5,343.0,0.95,18.0,411.5,403.61,310.25
2016,10,3,13,0,90.0,336.0,1.0,18.0,402.0,399.4,307.69
2016,10,3,13,15,60.0,303.5,0.95,18.0,346.5,346.88,268.11
2016,10,3,13,30,30.0,271.0,0.9,18.0,291.0,292.77,226.98
2016,10,3,13,45,43.0,273.0,0.9,18.0,301.0,308.02,239.7
2016,10,3,14,0,56.0,275.0,0.9,18.0,311.0,323.63,252.32
2016,10,3,14,15,34.0,236.5,0.9,17.5,258.0,267.16,209.35
2016,10,3,14,30,12.0,198.0,0.9,17.0,205.0,201.25,158.27
2016,10,3,14,45,6.0,173.5,0.9,17.0,177.0,172.46,135.86
2016,10,3,15,0,0.0,149.0,0.9,17.0,149.0,143.6,112.92
2016,10,3,15,15,374.0,111.5,0.9,16.5,272.5,422.94,344.15
2016,10,3,15,30,748.0,74.0,0.9,16.0,396.0,648.2,515.34
2016,10,3,15,45,712.5,71.0,0.9,16.0,348.0,603.74,481.39
2016,10,3,16,0,677.0,68.0,0.9,16.0,300.0,562.13,451.19
2016,10,3,16,15,628.0,62.5,0.85,16.0,250.5,505.44,407.5
2016,10,3,16,30,579.0,57.0,0.8,16.0,201.0,449.86,363.01
2016,10,3,16,45,498.0,49.5,0.8,16.0,152.5,374.8,301.5
2016,10,3,17,0,417.0,42.0,0.8,16.0,104.0,304.19,240.9
2016,10,3,17,15,284.5,30.0,0.75,15.5,64.5,208.32,153.58
2016,10,3,17,30,152.0,18.0,0.7,15.0,25.0,107.13,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.5,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.5,17.5,12.39,0.0
2016,10,4,6,30,142.0,26.0,0.8,13.0,35.0,20.6,5.27
2016,10,4,6,45,241.0,42.0,0.9,13.5,75.0,32.7,22.38
2016,10,4,7,0,340.0,58.0,1.0,14.0,115.0,44.31,33.44
2016,10,4,7,15,415.0,69.0,1.0,14.0,162.5,51.51,40.31
2016,10,4,7,30,490.0,80.0,1.0,14.0,210.0,59.64,47.75
2016,10,4,7,45,530.5,90.5,1.0,14.5,258.0,65.2,52.63
2016,10,4,8,0,571.0,101.0,1.0,15.0,306.0,70.5,57.11
2016,10,4,8,15,389.0,143.5,0.95,15.0,292.0,105.57,78.96
2016,10,4,8,30,207.0,186.0,0.9,15.0,278.0,160.09,120.48
2016,10,4,8,45,460.0,153.0,0.9,15.5,385.0,171.2,116.16
2016,10,4,9,0,713.0,120.0,0.9,16.0,492.0,217.57,142.98
2016,10,4,9,15,380.0,182.0,0.9,16.0,382.0,230.86,168.87
2016,10,4,9,30,47.0,244.0,0.9,16.0,272.0,222.84,174.13
2016,10,4,9,45,222.5,252.0,0.95,16.5,394.5,289.06,222.02
2016,10,4,10,0,398.0,260.0,1.0,17.0,517.0,372.88,284.15
2016,10,4,10,15,433.5,258.5,1.0,17.0,549.0,407.04,311.12
2016,10,4,10,30,469.0,257.0,1.0,17.0,581.0,446.47,342.11
2016,10,4,10,45,673.5,185.0,1.0,17.5,663.5,513.43,393.1
2016,10,4,11,0,878.0,113.0,1.0,18.0,746.0,594.16,453.68
2016,10,4,11,15,882.0,113.5,1.05,18.0,758.0,631.27,482.05
2016,10,4,11,30,886.0,114.0,1.1,18.0,770.0,666.29,508.81
2016,10,4,11,45,894.5,111.0,1.2,18.5,775.5,698.71,532.91
2016,10,4,12,0,903.0,108.0,1.3,19.0,781.0,728.86,555.07
2016,10,4,12,15,902.0,107.5,1.35,19.0,776.0,752.29,572.11
2016,10,4,12,30,901.0,107.0,1.4,19.0,771.0,772.75,586.71
2016,10,4,12,45,904.0,103.0,1.5,19.0,759.5,789.61,599.48
2016,10,4,13,0,907.0,99.0,1.6,19.0,748.0,803.36,610.27
2016,10,4,13,15,901.0,98.0,1.65,19.0,727.0,810.1,615.9
2016,10,4,13,30,895.0,97.0,1.7,19.0,706.0,813.53,619.48
2016,10,4,13,45,888.0,94.5,1.8,19.0,678.0,811.24,619.79
2016,10,4,14,0,881.0,92.0,1.9,19.0,650.0,805.67,617.96
2016,10,4,14,15,869.0,90.0,1.95,18.5,615.0,793.52,612.37
2016,10,4,14,30,857.0,88.0,2.0,18.0,580.0,783.96,608.71
2016,10,4,14,45,842.0,85.0,2.05,18.0,539.5,762.53,595.47
2016,10,4,15,0,827.0,82.0,2.1,18.0,499.0,738.36,580.28
2016,10,4,15,15,803.5,78.5,2.1,17.5,453.0,704.75,558.77
2016,10,4,15,30,780.0,75.0,2.1,17.0,407.0,669.15,535.4
2016,10,4,15,45,749.0,70.5,2.15,17.0,357.5,625.4,504.61
2016,10,4,16,0,718.0,66.0,2.2,17.0,308.0,580.62,471.62
2016,10,4,16,15,668.0,60.5,2.15,16.5,257.0,525.72,429.08
2016,10,4,16,30,618.0,55.0,2.1,16.0,206.0,468.47,382.86
2016,10,4,16,45,539.0,47.5,2.1,15.5,156.0,393.6,320.41
2016,10,4,17,0,460.0,40.0,2.1,15.0,106.0,323.03,258.42
2016,10,4,17,15,317.0,28.5,2.0,14.5,65.0,221.6,161.55
2016,10,4,17,30,174.0,17.0,1.9,14.0,24.0,95.47,0.0
2016,10,4,17,45,87.0,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.2,10.5,18.5,10.96,0.0
2016,10,5,6,30,215.0,23.0,1.2,11.0,37.0,18.97,2.96
2016,10,5,6,45,349.5,34.0,1.3,11.5,81.0,26.99,17.55
2016,10,5,7,0,484.0,45.0,1.4,12.0,125.0,34.63,25.12
2016,10,5,7,15,559.5,52.5,1.4,12.5,175.5,38.78,29.17
2016,10,5,7,30,635.0,60.0,1.4,13.0,226.0,42.81,32.91
2016,10,5,7,45,687.5,64.0,1.45,14.0,278.0,43.87,33.76
2016,10,5,8,0,740.0,68.0,1.5,15.0,330.0,49.54,38.61
2016,10,5,8,15,772.5,72.0,1.45,15.5,380.0,60.95,38.58
2016,10,5,8,30,805.0,76.0,1.4,16.0,430.0,110.45,58.33
2016,10,5,8,45,830.5,78.0,1.35,16.5,476.0,160.63,91.54
2016,10,5,9,0,856.0,80.0,1.3,17.0,522.0,212.95,133.08
2016,10,5,9,15,872.5,82.0,1.25,17.0,563.0,270.56,182.39
2016,10,5,9,30,889.0,84.0,1.2,17.0,604.0,323.0,228.4
2016,10,5,9,45,905.0,84.0,1.2,17.5,639.0,373.93,272.62
2016,10,5,10,0,921.0,84.0,1.2,18.0,674.0,424.88,315.88
2016,10,5,10,15,929.5,85.5,1.2,18.0,701.5,473.72,357.07
2016,10,5,10,30,938.0,87.0,1.2,18.0,729.0,521.45,396.26
2016,10,5,10,45,945.5,87.0,1.25,18.5,749.5,565.99,431.54
2016,10,5,11,0,953.0,87.0,1.3,19.0,770.0,608.85,464.59
2016,10,5,11,15,956.5,87.5,1.3,19.0,781.5,647.97,494.62
2016,10,5,11,30,960.0,88.0,1.3,19.0,793.0,684.76,522.31
2016,10,5,11,45,962.5,87.0,1.35,19.5,797.0,716.93,545.7
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,746.34,566.56
2016,10,5,12,15,963.5,86.0,1.45,20.0,796.0,771.04,583.85
2016,10,5,12,30,962.0,86.0,1.5,20.0,791.0,792.58,599.08
2016,10,5,12,45,955.5,87.0,1.6,20.0,777.0,808.17,610.91
2016,10,5,13,0,949.0,88.0,1.7,20.0,763.0,820.34,620.58
2016,10,5,13,15,943.0,87.0,1.7,20.0,741.0,827.33,625.88
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,830.86,629.02
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,828.61,628.91
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,822.98,626.68
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,810.75,620.74
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,795.38,612.73
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,771.46,598.04
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,750.63,585.5
2016,10,5,15,15,832.0,74.0,1.9,18.5,457.0,716.79,564.09
2016,10,5,15,30,808.0,71.0,1.9,18.0,410.0,680.91,540.85
2016,10,5,15,45,769.0,68.0,1.9,18.0,359.0,632.87,506.94
2016,10,5,16,0,730.0,65.0,1.9,18.0,308.0,584.12,470.96
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.5,523.49,424.45
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,468.62,380.17
2016,10,5,16,45,536.0,47.0,1.75,16.5,152.5,388.8,313.97
2016,10,5,17,0,447.0,40.0,1.7,16.0,102.0,313.88,248.65
2016,10,5,17,15,297.5,28.0,1.65,15.5,61.5,209.4,146.95
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,82.01,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,10.01,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,17.15,0.41
2016,10,6,6,45,359.0,31.5,0.75,12.0,78.0,24.8,15.56
2016,10,6,7,0,490.0,42.0,0.7,13.0,121.0,32.09,22.76
2016,10,6,7,15,563.5,49.0,0.7,13.5,171.0,35.94,26.54
2016,10,6,7,30,637.0,56.0,0.7,14.0,221.0,39.7,30.02
2016,10,6,7,45,687.0,60.5,0.75,14.5,272.5,45.36,35.05
2016,10,6,8,0,737.0,65.0,0.8,15.0,324.0,47.19,36.55
2016,10,6,8,15,768.5,68.5,0.8,15.5,372.5,56.0,35.99
2016,10,6,8,30,800.0,72.0,0.8,16.0,421.0,104.7,54.32
2016,10,6,8,45,824.5,74.5,0.85,16.5,466.5,154.77,87.01
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,206.87,128.1
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,263.91,176.38
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,315.68,221.22
2016,10,6,9,45,899.0,80.0,0.95,19.0,627.5,365.88,264.13
2016,10,6,10,0,917.0,79.0,1.0,20.0,663.0,416.25,306.18
2016,10,6,10,15,924.5,80.0,1.0,20.5,689.5,463.89,345.47
2016,10,6,10,30,932.0,81.0,1.0,21.0,716.0,510.32,382.57
2016,10,6,10,45,936.5,82.0,1.0,21.5,735.0,553.81,416.33
2016,10,6,11,0,941.0,83.0,1.0,22.0,754.0,595.45,447.67
2016,10,6,11,15,944.0,83.5,1.0,22.0,765.5,633.69,476.6
2016,10,6,11,30,947.0,84.0,1.0,22.0,777.0,669.6,503.22
2016,10,6,11,45,947.5,84.5,1.0,22.5,779.5,701.39,525.45
2016,10,6,12,0,948.0,85.0,1.0,23.0,782.0,730.4,545.29
2016,10,6,12,15,946.5,84.5,1.0,23.0,777.0,754.08,561.05
2016,10,6,12,30,945.0,84.0,1.0,23.0,772.0,774.64,574.78
2016,10,6,12,45,942.5,83.0,1.05,23.0,758.5,790.72,586.27
2016,10,6,13,0,940.0,82.0,1.1,23.0,745.0,803.5,595.74
2016,10,6,13,15,934.5,81.0,1.1,23.0,724.0,810.61,600.96
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,814.32,604.12
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.5,811.89,604.05
2016,10,6,14,0,911.0,78.0,1.2,23.0,646.0,806.13,601.93
2016,10,6,14,15,899.0,76.5,1.2,23.0,610.5,794.19,595.18
2016,10,6,14,30,887.0,75.0,1.2,23.0,575.0,779.15,586.47
2016,10,6,14,45,870.0,73.0,1.2,23.0,533.5,756.75,572.8
2016,10,6,15,0,853.0,71.0,1.2,23.0,492.0,731.69,557.3
2016,10,6,15,15,830.0,68.0,1.2,22.5,446.0,704.27,541.04
2016,10,6,15,30,807.0,65.0,1.2,22.0,400.0,669.19,519.0
2016,10,6,15,45,773.0,61.5,1.25,21.5,350.0,624.17,489.59
2016,10,6,16,0,739.0,58.0,1.3,21.0,300.0,578.28,457.95
2016,10,6,16,15,689.5,53.5,1.25,20.0,249.0,520.85,415.44
2016,10,6,16,30,640.0,49.0,1.2,19.0,198.0,464.21,371.31
2016,10,6,16,45,557.5,42.0,1.15,18.5,148.5,392.12,311.87
2016,10,6,17,0,475.0,35.0,1.1,18.0,99.0,320.78,249.84
2016,10,6,17,15,326.5,24.0,1.1,17.0,59.0,215.74,143.45
2016,10,6,17,30,178.0,13.0,1.1,16.0,19.0,91.88,0.0
2016,10,6,17,45,89.0,6.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,1.0,12.5,17.0,9.05,0.0
2016,10,7,6,30,258.0,19.0,0.9,13.0,34.0,15.35,0.0
2016,10,7,6,45,385.0,29.0,0.85,13.5,77.0,22.65,13.5
2016,10,7,7,0,512.0,39.0,0.8,14.0,120.0,29.59,20.43
2016,10,7,7,15,583.5,45.5,0.8,14.5,169.5,36.28,26.69
2016,10,7,7,30,655.0,52.0,0.8,15.0,219.0,40.14,30.26
2016,10,7,7,45,699.5,57.0,0.85,16.0,269.5,42.53,32.31
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,44.89,34.21
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,51.6,39.95
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,100.42,50.87
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,150.29,82.65
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,207.69,127.28
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,259.02,170.5
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,310.87,215.01
2016,10,7,9,45,882.0,84.0,1.0,22.0,616.5,361.06,257.7
2016,10,7,10,0,885.0,89.0,1.0,23.0,648.0,410.18,298.34
2016,10,7,10,15,893.0,90.0,0.95,23.5,674.5,456.63,335.99
2016,10,7,10,30,901.0,91.0,0.9,24.0,701.0,501.98,371.49
2016,10,7,10,45,905.0,93.0,0.85,24.5,719.5,544.91,403.97
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,586.04,434.0
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.5,623.22,460.67
2016,10,7,11,30,915.0,96.0,0.6,25.0,761.0,658.14,484.89
2016,10,7,11,45,914.0,96.5,0.5,25.5,763.5,688.09,503.99
2016,10,7,12,0,913.0,97.0,0.4,26.0,766.0,715.25,520.59
2016,10,7,12,15,709.5,178.5,0.35,26.0,696.0,681.24,494.79
2016,10,7,12,30,506.0,260.0,0.3,26.0,626.0,631.23,458.41
2016,10,7,12,45,498.5,257.5,0.25,26.5,612.5,637.24,462.19
2016,10,7,13,0,491.0,255.0,0.2,27.0,599.0,641.13,463.84
2016,10,7,13,15,678.0,179.5,0.2,27.0,639.5,720.86,520.8
2016,10,7,13,30,865.0,104.0,0.2,27.0,680.0,791.74,567.57
2016,10,7,13,45,706.0,150.0,0.2,27.0,607.0,726.87,525.47
2016,10,7,14,0,547.0,196.0,0.2,27.0,534.0,651.25,474.63
2016,10,7,14,15,679.0,147.0,0.25,26.5,542.5,707.2,517.99
2016,10,7,14,30,811.0,98.0,0.3,26.0,551.0,749.01,548.12
2016,10,7,14,45,714.0,110.0,0.4,26.0,487.5,686.31,508.7
2016,10,7,15,0,617.0,122.0,0.5,26.0,424.0,620.42,466.36
2016,10,7,15,15,626.5,106.5,0.55,25.5,388.0,601.32,456.77
2016,10,7,15,30,636.0,91.0,0.6,25.0,352.0,579.14,443.99
2016,10,7,15,45,578.0,92.0,0.7,24.5,306.0,527.37,408.67
2016,10,7,16,0,520.0,93.0,0.8,24.0,260.0,475.77,372.16
2016,10,7,16,15,516.0,77.5,0.9,23.0,219.5,441.21,348.09
2016,10,7,16,30,512.0,62.0,1.0,22.0,179.0,405.07,320.62
2016,10,7,16,45,419.5,52.0,1.1,21.0,132.0,324.09,255.75
2016,10,7,17,0,327.0,42.0,1.2,20.0,85.0,248.37,191.74
2016,10,7,17,15,163.5,27.5,1.15,19.5,49.0,137.27,83.43
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.05,14.5,14.0,9.53,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,28.0,15.85,0.0
2016,10,8,6,45,288.0,32.5,0.8,16.0,69.0,26.02,16.0
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,35.1,24.88
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,40.08,29.64
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,44.89,34.03
2016,10,8,7,45,629.5,68.0,0.75,19.0,258.0,47.4,36.15
2016,10,8,8,0,681.0,74.0,0.8,20.0,308.0,49.86,38.1
2016,10,8,8,15,716.0,78.5,0.75,20.5,356.5,54.29,41.77
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,106.31,57.49
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,154.43,87.15
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,204.73,125.0
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,254.56,165.95
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,305.32,208.51
2016,10,8,9,45,880.0,85.0,0.7,25.0,614.5,358.59,251.65
2016,10,8,10,0,923.0,75.0,0.7,26.0,655.0,409.34,292.21
2016,10,8,10,15,931.0,76.0,0.7,26.5,682.0,457.24,330.64
2016,10,8,10,30,939.0,77.0,0.7,27.0,709.0,503.96,366.94
2016,10,8,10,45,943.5,78.0,0.75,27.5,728.0,547.54,400.23
2016,10,8,11,0,948.0,79.0,0.8,28.0,747.0,589.23,431.21
2016,10,8,11,15,951.0,79.5,0.8,28.0,758.0,627.52,459.45
2016,10,8,11,30,954.0,80.0,0.8,28.0,769.0,663.44,485.41
2016,10,8,11,45,954.0,80.5,0.8,28.0,772.0,694.92,507.83
2016,10,8,12,0,954.0,81.0,0.8,28.0,775.0,723.57,527.98
2016,10,8,12,15,953.0,80.5,0.8,28.0,769.5,747.55,543.79
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,768.41,557.37
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,784.01,568.33
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,796.26,577.29
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,802.9,583.23
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,806.12,587.17
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,803.24,586.16
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,797.01,583.17
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,784.65,577.43
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,769.19,569.75
2016,10,8,14,45,869.0,71.0,0.95,26.0,522.5,746.05,556.49
2016,10,8,15,0,851.0,69.0,1.0,26.0,481.0,720.31,541.36
2016,10,8,15,15,827.0,66.5,1.0,25.5,435.0,692.83,525.26
2016,10,8,15,30,803.0,64.0,1.0,25.0,389.0,657.86,503.55
2016,10,8,15,45,768.5,60.5,1.0,25.0,339.0,612.83,473.12
2016,10,8,16,0,734.0,57.0,1.0,25.0,289.0,566.99,440.32
2016,10,8,16,15,682.5,52.0,0.95,24.0,238.0,508.24,397.43
2016,10,8,16,30,631.0,47.0,0.9,23.0,187.0,450.49,353.0
2016,10,8,16,45,545.5,40.0,0.9,22.0,138.5,372.97,291.1
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,306.31,233.14
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,195.55,108.39
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,74.84,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,15.0,15.0,8.58,0.0
2016,10,9,6,30,237.0,18.0,0.9,15.0,30.0,14.64,0.0
2016,10,9,6,45,368.0,28.5,0.8,15.5,72.0,22.46,12.92
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,29.88,20.42
2016,10,9,7,15,573.5,45.5,0.65,16.5,163.5,33.44,23.92
2016,10,9,7,30,648.0,52.0,0.6,17.0,213.0,40.43,30.26
2016,10,9,7,45,694.0,57.0,0.6,18.0,263.5,42.82,32.29
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,45.18,34.2
2016,10,9,8,15,771.5,66.0,0.6,19.5,362.5,47.75,36.28
2016,10,9,8,30,803.0,70.0,0.6,20.0,411.0,96.65,48.86
2016,10,9,8,45,824.0,73.0,0.6,21.0,455.5,146.57,79.36
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,198.13,118.34
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,254.63,164.77
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,305.91,208.07
2016,10,9,9,45,889.0,81.5,0.65,24.0,612.5,355.81,249.89
2016,10,9,10,0,901.0,83.0,0.7,25.0,646.0,405.38,290.48
2016,10,9,10,15,908.5,84.5,0.75,25.0,672.0,452.55,329.42
2016,10,9,10,30,916.0,86.0,0.8,25.0,698.0,498.55,366.51
2016,10,9,10,45,919.5,87.5,0.85,25.0,716.5,541.19,400.26
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,581.93,431.84
2016,10,9,11,15,925.5,89.5,0.9,25.0,745.5,619.09,459.76
2016,10,9,11,30,928.0,90.0,0.9,25.0,756.0,653.93,485.42
2016,10,9,11,45,927.0,90.5,0.95,25.5,758.5,684.05,506.89
2016,10,9,12,0,926.0,91.0,1.0,26.0,761.0,711.37,526.05
2016,10,9,12,15,924.5,91.0,1.0,25.5,755.0,734.92,543.54
