Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,755.43,558.29
2016,10,9,12,45,915.5,91.5,1.05,25.0,734.5,768.96,568.06
2016,10,9,13,0,908.0,92.0,1.1,25.0,720.0,779.16,575.81
2016,10,9,13,15,901.5,91.0,1.15,25.0,698.5,785.2,580.96
2016,10,9,13,30,895.0,90.0,1.2,25.0,677.0,787.94,584.09
2016,10,9,13,45,884.5,89.0,1.25,25.0,648.0,784.33,583.14
2016,10,9,14,0,874.0,88.0,1.3,25.0,619.0,777.5,580.21
2016,10,9,14,15,860.5,86.0,1.3,24.5,583.5,764.14,573.54
2016,10,9,14,30,847.0,84.0,1.3,24.0,548.0,753.21,568.65
2016,10,9,14,45,827.5,81.5,1.3,24.0,507.0,729.12,553.59
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,702.49,536.79
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,667.69,514.56
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,631.09,490.65
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,583.94,458.34
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,539.98,426.49
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,479.82,381.08
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,421.24,334.71
2016,10,9,16,45,476.5,43.5,0.95,19.5,128.5,341.84,269.44
2016,10,9,17,0,385.0,35.0,0.9,19.0,81.0,267.97,204.57
2016,10,9,17,15,192.5,17.5,0.8,18.0,40.5,134.11,62.62
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,82.0,9.0,1.0,12.5,13.0,8.58,0.0
2016,10,10,6,30,164.0,18.0,0.9,13.0,26.0,14.75,0.0
2016,10,10,6,45,297.5,30.5,0.85,13.5,66.5,24.46,14.52
2016,10,10,7,0,431.0,43.0,0.8,14.0,107.0,33.64,23.84
2016,10,10,7,15,510.0,51.5,0.75,14.0,155.5,38.7,28.82
2016,10,10,7,30,589.0,60.0,0.7,14.0,204.0,43.59,33.44
2016,10,10,7,45,641.5,65.5,0.7,14.5,254.5,45.78,35.41
2016,10,10,8,0,694.0,71.0,0.7,15.0,305.0,47.95,37.24
2016,10,10,8,15,728.5,75.0,0.7,15.5,353.0,54.01,42.45
2016,10,10,8,30,763.0,79.0,0.7,16.0,401.0,99.52,54.13
2016,10,10,8,45,788.5,82.0,0.7,16.5,446.0,147.71,83.51
2016,10,10,9,0,814.0,85.0,0.7,17.0,491.0,198.09,121.98
2016,10,10,9,15,831.5,87.5,0.75,17.5,530.5,248.26,164.11
2016,10,10,9,30,849.0,90.0,0.8,18.0,570.0,299.27,208.09
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.5,349.03,251.01
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,403.15,296.44
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,449.64,335.87
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,495.05,373.55
2016,10,10,10,45,907.5,93.5,1.05,19.5,710.5,537.65,407.45
2016,10,10,11,0,912.0,95.0,1.1,20.0,729.0,578.47,439.08
2016,10,10,11,15,915.0,95.5,1.1,20.0,740.0,615.53,467.69
2016,10,10,11,30,918.0,96.0,1.1,20.0,751.0,650.33,494.03
2016,10,10,11,45,918.0,96.5,1.15,20.5,753.5,680.81,516.32
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,708.57,536.28
2016,10,10,12,15,696.5,181.5,1.2,21.0,679.5,667.3,504.92
2016,10,10,12,30,475.0,266.0,1.2,21.0,603.0,609.27,461.42
2016,10,10,12,45,677.5,186.5,1.25,21.0,657.0,694.03,526.59
2016,10,10,13,0,880.0,107.0,1.3,21.0,711.0,770.43,582.19
2016,10,10,13,15,873.0,105.5,1.3,20.5,689.5,779.65,589.39
2016,10,10,13,30,866.0,104.0,1.3,20.0,668.0,781.86,592.71
2016,10,10,13,45,852.5,103.5,1.3,20.0,638.5,776.95,590.25
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,768.86,585.81
2016,10,10,14,15,823.5,100.5,1.3,19.5,573.5,753.95,577.87
2016,10,10,14,30,808.0,98.0,1.3,19.0,538.0,736.11,567.97
2016,10,10,14,45,784.0,96.0,1.3,19.0,496.0,709.74,550.96
2016,10,10,15,0,760.0,94.0,1.3,19.0,454.0,684.32,534.56
2016,10,10,15,15,731.5,89.5,1.25,18.5,408.5,647.84,510.45
2016,10,10,15,30,703.0,85.0,1.2,18.0,363.0,609.82,484.23
2016,10,10,15,45,658.5,80.5,1.2,18.0,313.5,559.85,447.47
2016,10,10,16,0,614.0,76.0,1.2,18.0,264.0,509.79,409.46
2016,10,10,16,15,553.0,68.5,1.15,17.0,215.0,446.4,360.76
2016,10,10,16,30,492.0,61.0,1.1,16.0,166.0,384.8,311.17
2016,10,10,16,45,396.5,50.0,1.1,15.5,119.5,302.96,242.72
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,226.74,174.78
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,112.25,39.15
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,8.58,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,14.31,0.0
2016,10,11,6,45,261.0,31.5,0.75,12.5,62.0,25.6,15.28
2016,10,11,7,0,388.0,45.0,0.8,13.0,101.0,35.69,25.69
2016,10,11,7,15,468.5,54.0,0.8,13.0,148.5,41.07,31.03
2016,10,11,7,30,549.0,63.0,0.8,13.0,196.0,46.29,35.97
2016,10,11,7,45,274.5,65.0,0.8,13.5,131.5,46.06,35.8
2016,10,11,8,0,0.0,67.0,0.8,14.0,67.0,62.24,50.11
2016,10,11,8,15,0.0,100.0,0.8,14.0,100.0,90.15,74.59
2016,10,11,8,30,0.0,133.0,0.8,14.0,133.0,117.79,93.88
2016,10,11,8,45,11.0,158.5,0.85,14.5,164.0,140.97,111.96
2016,10,11,9,0,22.0,184.0,0.9,15.0,195.0,165.58,130.89
2016,10,11,9,15,37.0,209.5,0.85,15.5,230.0,186.51,146.48
2016,10,11,9,30,52.0,235.0,0.8,16.0,265.0,215.09,168.16
2016,10,11,9,45,60.5,253.0,0.8,16.5,289.5,237.71,185.27
2016,10,11,10,0,69.0,271.0,0.8,17.0,314.0,261.33,203.07
2016,10,11,10,15,233.5,270.5,0.75,17.0,423.5,328.54,253.02
2016,10,11,10,30,398.0,270.0,0.7,17.0,533.0,416.62,318.72
2016,10,11,10,45,335.5,294.0,0.7,17.5,520.0,427.43,326.76
2016,10,11,11,0,273.0,318.0,0.7,18.0,507.0,433.1,330.86
2016,10,11,11,15,481.5,252.0,0.7,18.0,591.0,508.06,388.23
2016,10,11,11,30,690.0,186.0,0.7,18.0,675.0,594.78,452.97
2016,10,11,11,45,804.5,139.0,0.7,18.0,711.0,647.71,492.27
2016,10,11,12,0,919.0,92.0,0.7,18.0,747.0,700.9,531.81
2016,10,11,12,15,649.0,196.0,0.75,18.0,657.0,646.25,490.59
2016,10,11,12,30,379.0,300.0,0.8,18.0,567.0,567.42,431.9
2016,10,11,12,45,468.0,261.0,0.85,18.5,584.5,610.81,465.68
2016,10,11,13,0,557.0,222.0,0.9,19.0,602.0,648.76,494.25
2016,10,11,13,15,585.0,204.0,0.95,18.5,592.5,661.4,505.76
2016,10,11,13,30,613.0,186.0,1.0,18.0,583.0,675.9,518.86
2016,10,11,13,45,604.5,178.5,1.05,18.0,555.5,667.61,514.4
2016,10,11,14,0,596.0,171.0,1.1,18.0,528.0,656.75,508.34
2016,10,11,14,15,692.5,136.5,1.15,17.5,527.5,694.14,539.53
2016,10,11,14,30,789.0,102.0,1.2,17.0,527.0,722.75,562.61
2016,10,11,14,45,698.5,110.0,1.25,17.0,465.0,662.22,520.79
2016,10,11,15,0,608.0,118.0,1.3,17.0,403.0,598.19,474.99
2016,10,11,15,15,648.5,102.5,1.3,16.5,379.0,600.94,480.14
2016,10,11,15,30,689.0,87.0,1.3,16.0,355.0,599.38,481.15
2016,10,11,15,45,647.0,81.0,1.35,16.0,306.5,549.77,444.13
2016,10,11,16,0,605.0,75.0,1.4,16.0,258.0,500.0,406.03
2016,10,11,16,15,543.0,67.5,1.4,15.5,209.0,436.53,355.96
2016,10,11,16,30,481.0,60.0,1.4,15.0,160.0,374.94,305.16
2016,10,11,16,45,383.0,49.0,1.4,15.0,114.5,292.55,234.96
2016,10,11,17,0,285.0,38.0,1.4,15.0,69.0,217.77,166.55
2016,10,11,17,15,142.5,19.0,1.3,14.5,34.5,106.17,18.69
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,0.85,11.5,11.0,8.1,0.0
2016,10,12,6,30,124.0,17.0,0.8,12.0,22.0,16.2,0.0
2016,10,12,6,45,259.0,30.5,0.75,12.5,60.5,24.8,14.33
2016,10,12,7,0,394.0,44.0,0.7,13.0,99.0,34.95,25.0
2016,10,12,7,15,476.5,52.5,0.65,13.0,147.0,39.93,29.99
2016,10,12,7,30,559.0,61.0,0.6,13.0,195.0,44.77,34.62
2016,10,12,7,45,618.5,66.5,0.55,13.5,245.0,46.91,36.58
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,49.05,38.4
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,50.32,39.46
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,96.23,53.9
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,142.96,81.15
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,192.26,118.2
2016,10,12,9,15,825.0,87.5,0.55,15.5,520.5,241.97,159.85
2016,10,12,9,30,843.0,90.0,0.6,16.0,560.0,292.57,203.57
2016,10,12,9,45,856.0,92.0,0.65,16.5,593.0,341.85,246.39
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,391.02,288.41
2016,10,12,10,15,878.0,95.5,0.75,17.0,652.0,441.14,330.71
2016,10,12,10,30,887.0,97.0,0.8,17.0,678.0,486.39,368.39
2016,10,12,10,45,891.5,98.5,0.9,17.5,696.5,528.26,402.32
2016,10,12,11,0,896.0,100.0,1.0,18.0,715.0,568.37,434.07
2016,10,12,11,15,899.0,100.5,1.05,17.5,725.5,604.78,463.72
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,638.97,491.32
2016,10,12,11,45,903.0,100.5,1.15,17.0,738.5,668.57,514.35
2016,10,12,12,0,904.0,100.0,1.2,17.0,741.0,695.52,535.18
2016,10,12,12,15,902.5,100.0,1.2,17.0,735.5,718.49,552.42
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,738.49,566.94
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,755.35,578.29
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,769.13,587.62
2016,10,12,13,15,905.0,88.5,1.25,18.0,685.0,774.17,591.04
2016,10,12,13,30,898.0,87.0,1.2,18.0,663.0,775.88,592.37
2016,10,12,13,45,713.5,139.5,1.15,18.0,584.5,706.34,543.97
2016,10,12,14,0,529.0,192.0,1.1,18.0,506.0,621.71,481.69
2016,10,12,14,15,687.0,137.0,1.15,18.0,519.5,687.51,534.21
2016,10,12,14,30,845.0,82.0,1.2,18.0,533.0,738.27,571.74
2016,10,12,14,45,660.0,116.5,1.3,18.0,452.5,638.19,501.37
2016,10,12,15,0,475.0,151.0,1.4,18.0,372.0,531.64,422.49
2016,10,12,15,15,613.0,110.0,1.45,17.5,365.0,581.42,464.95
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,613.76,492.69
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,568.31,459.74
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,522.18,425.25
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,464.64,378.78
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,405.5,329.09
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,325.21,260.48
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,251.18,190.41
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,121.3,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,18.11,0.0
2016,10,13,6,45,174.0,30.0,0.8,11.5,54.0,23.48,12.99
2016,10,13,7,0,348.0,41.0,0.7,12.0,89.0,32.23,22.67
2016,10,13,7,15,406.0,53.5,0.7,12.0,132.0,40.93,30.99
2016,10,13,7,30,464.0,66.0,0.7,12.0,175.0,49.21,38.71
2016,10,13,7,45,501.0,76.5,0.75,12.5,219.0,55.29,44.21
2016,10,13,8,0,538.0,87.0,0.8,13.0,263.0,61.08,49.28
2016,10,13,8,15,569.5,94.0,0.8,13.0,305.5,63.72,51.53
2016,10,13,8,30,601.0,101.0,0.8,13.0,348.0,97.62,60.37
2016,10,13,8,45,522.0,135.0,0.8,13.5,366.5,151.81,99.92
2016,10,13,9,0,443.0,169.0,0.8,14.0,385.0,196.75,138.25
2016,10,13,9,15,552.0,151.0,0.75,14.5,442.0,231.71,162.93
2016,10,13,9,30,661.0,133.0,0.7,15.0,499.0,275.46,196.7
2016,10,13,9,45,650.5,147.0,0.7,16.0,525.0,319.64,234.62
2016,10,13,10,0,640.0,161.0,0.7,17.0,551.0,362.11,270.14
2016,10,13,10,15,647.0,168.0,0.7,17.0,576.0,403.64,304.67
2016,10,13,10,30,654.0,175.0,0.7,17.0,601.0,444.7,338.02
2016,10,13,10,45,533.5,228.0,0.7,17.5,582.0,463.15,353.07
2016,10,13,11,0,413.0,281.0,0.7,18.0,563.0,471.9,359.66
2016,10,13,11,15,436.0,275.0,0.7,18.0,577.0,499.82,381.23
2016,10,13,11,30,459.0,269.0,0.7,18.0,591.0,527.77,402.43
2016,10,13,11,45,467.0,265.0,0.75,18.5,593.0,548.17,417.53
2016,10,13,12,0,475.0,261.0,0.8,19.0,595.0,567.48,431.74
2016,10,13,12,15,489.5,254.5,0.8,19.0,597.0,587.55,446.86
2016,10,13,12,30,504.0,248.0,0.8,19.0,599.0,606.43,461.06
2016,10,13,12,45,491.0,248.0,0.85,19.5,584.0,610.7,464.09
2016,10,13,13,0,478.0,248.0,0.9,20.0,569.0,612.78,465.68
2016,10,13,13,15,484.0,237.5,0.9,20.0,553.5,616.19,469.14
2016,10,13,13,30,490.0,227.0,0.9,20.0,538.0,617.59,471.21
2016,10,13,13,45,545.0,196.5,0.9,20.0,528.5,632.63,484.12
2016,10,13,14,0,600.0,166.0,0.9,20.0,519.0,649.31,497.98
2016,10,13,14,15,562.5,166.5,0.9,19.5,482.0,618.25,477.34
2016,10,13,14,30,525.0,167.0,0.9,19.0,445.0,590.25,458.93
2016,10,13,14,45,444.5,169.5,0.9,19.0,392.0,531.72,416.44
2016,10,13,15,0,364.0,172.0,0.9,19.0,339.0,462.32,365.37
2016,10,13,15,15,281.0,163.0,0.9,18.5,284.0,391.04,312.13
2016,10,13,15,30,198.0,154.0,0.9,18.0,229.0,311.39,250.74
2016,10,13,15,45,185.5,134.5,0.9,18.0,197.5,279.0,225.86
2016,10,13,16,0,173.0,115.0,0.9,18.0,166.0,246.44,199.84
2016,10,13,16,15,155.5,94.5,0.8,17.5,133.5,209.4,169.54
2016,10,13,16,30,138.0,74.0,0.7,17.0,101.0,182.02,146.02
2016,10,13,16,45,106.5,54.0,0.6,16.5,71.5,129.18,100.98
2016,10,13,17,0,75.0,34.0,0.5,16.0,42.0,95.57,68.6
2016,10,13,17,15,37.5,17.0,0.5,15.5,21.0,40.05,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,1.7,14.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,5.5,1.8,14.5,5.5,5.09,0.0
2016,10,14,7,0,0.0,9.0,1.9,15.0,9.0,8.33,1.57
2016,10,14,7,15,0.0,14.0,1.9,15.0,14.0,12.97,5.84
2016,10,14,7,30,0.0,19.0,1.9,15.0,19.0,17.61,10.09
2016,10,14,7,45,0.0,24.0,1.9,15.5,24.0,22.25,14.27
2016,10,14,8,0,0.0,29.0,1.9,16.0,29.0,26.9,18.39
2016,10,14,8,15,0.0,34.0,1.9,16.0,34.0,31.56,22.49
2016,10,14,8,30,0.0,39.0,1.9,16.0,39.0,36.22,25.16
2016,10,14,8,45,0.0,28.5,1.95,16.0,28.5,26.46,16.82
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,16.71,8.51
2016,10,14,9,15,0.0,20.0,2.0,16.0,20.0,18.57,10.06
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,20.44,11.59
2016,10,14,9,45,0.0,40.0,2.0,16.5,40.0,37.2,25.55
2016,10,14,10,0,0.0,58.0,2.0,17.0,58.0,53.99,39.36
2016,10,14,10,15,0.0,51.5,2.0,17.0,51.5,47.94,34.27
2016,10,14,10,30,0.0,45.0,2.0,17.0,45.0,41.88,29.21
2016,10,14,10,45,0.0,47.0,2.05,17.5,47.0,43.76,30.65
2016,10,14,11,0,0.0,49.0,2.1,18.0,49.0,45.63,32.09
2016,10,14,11,15,0.0,86.5,2.05,18.0,86.5,80.66,60.74
2016,10,14,11,30,0.0,124.0,2.0,18.0,124.0,115.54,88.92
2016,10,14,11,45,8.5,186.0,2.0,18.0,192.0,178.58,139.41
2016,10,14,12,0,17.0,248.0,2.0,18.0,260.0,242.84,189.96
2016,10,14,12,15,8.5,153.5,2.0,18.0,159.5,149.24,115.86
2016,10,14,12,30,0.0,59.0,2.0,18.0,59.0,54.97,39.64
2016,10,14,12,45,0.0,55.5,2.0,18.0,55.5,51.7,37.06
2016,10,14,13,0,0.0,52.0,2.0,18.0,52.0,48.42,34.41
2016,10,14,13,15,0.5,112.0,2.0,18.0,112.5,105.12,80.83
2016,10,14,13,30,1.0,172.0,2.0,18.0,173.0,163.67,128.06
2016,10,14,13,45,0.5,161.0,2.0,18.0,161.5,153.02,119.59
2016,10,14,14,0,0.0,150.0,2.0,18.0,150.0,142.3,111.19
2016,10,14,14,15,4.0,163.5,1.95,18.0,165.5,159.5,125.47
2016,10,14,14,30,8.0,177.0,1.9,18.0,181.0,177.5,140.32
2016,10,14,14,45,10.5,169.5,1.9,18.0,175.0,173.01,137.11
2016,10,14,15,0,13.0,162.0,1.9,18.0,169.0,168.64,134.04
2016,10,14,15,15,6.5,93.5,1.85,17.5,97.0,92.87,72.34
2016,10,14,15,30,0.0,25.0,1.8,17.0,25.0,23.19,14.05
2016,10,14,15,45,0.0,21.5,1.8,17.0,21.5,19.94,11.34
2016,10,14,16,0,0.0,18.0,1.8,17.0,18.0,16.68,8.57
2016,10,14,16,15,0.0,14.5,1.7,16.5,14.5,13.43,5.79
2016,10,14,16,30,0.0,11.0,1.6,16.0,11.0,10.18,2.97
2016,10,14,16,45,0.0,7.5,1.5,16.0,7.5,6.94,0.11
2016,10,14,17,0,0.0,4.0,1.4,16.0,4.0,3.7,0.0
2016,10,14,17,15,0.0,2.0,1.3,16.0,2.0,1.85,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,13.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,14.0,17.0,12.39,0.0
2016,10,15,6,45,259.5,25.0,1.2,14.5,54.0,19.98,9.22
2016,10,15,7,0,404.0,37.0,1.3,15.0,91.0,28.92,19.35
2016,10,15,7,15,487.5,45.0,1.35,15.0,137.0,33.79,24.21
2016,10,15,7,30,571.0,53.0,1.4,15.0,183.0,38.51,28.69
2016,10,15,7,45,621.5,59.0,1.45,15.5,231.0,41.36,31.29
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,44.12,33.69
2016,10,15,8,15,336.0,77.5,1.6,16.0,184.5,52.99,41.48
2016,10,15,8,30,0.0,90.0,1.7,16.0,90.0,82.61,64.2
2016,10,15,8,45,5.0,128.5,1.8,16.5,131.0,115.86,91.21
2016,10,15,9,0,10.0,167.0,1.9,17.0,172.0,149.46,117.97
2016,10,15,9,15,44.5,202.5,1.95,17.5,227.0,181.55,141.91
2016,10,15,9,30,79.0,238.0,2.0,18.0,282.0,222.68,173.15
2016,10,15,9,45,39.5,170.5,2.15,18.5,192.5,163.7,127.13
2016,10,15,10,0,0.0,103.0,2.3,19.0,103.0,95.74,73.04
2016,10,15,10,15,0.0,110.5,2.35,19.0,110.5,102.64,78.6
2016,10,15,10,30,0.0,118.0,2.4,19.0,118.0,109.58,84.09
2016,10,15,10,45,0.0,99.5,2.45,19.0,99.5,92.72,70.34
2016,10,15,11,0,0.0,81.0,2.5,19.0,81.0,75.51,56.32
2016,10,15,11,15,0.0,84.0,2.5,19.0,84.0,78.32,58.58
2016,10,15,11,30,0.0,87.0,2.5,19.0,87.0,81.13,60.83
2016,10,15,11,45,0.0,116.5,2.55,19.0,116.5,108.65,83.06
2016,10,15,12,0,0.0,146.0,2.6,19.0,146.0,136.3,105.23
2016,10,15,12,15,0.5,157.5,2.6,19.0,158.0,147.63,114.29
2016,10,15,12,30,1.0,169.0,2.6,19.0,170.0,159.13,123.5
2016,10,15,12,45,0.5,133.0,2.65,19.0,133.5,124.87,96.16
2016,10,15,13,0,0.0,97.0,2.7,19.0,97.0,90.5,68.52
2016,10,15,13,15,0.0,128.0,2.7,18.5,128.0,120.03,92.74
2016,10,15,13,30,0.0,159.0,2.7,18.0,159.0,150.25,117.41
2016,10,15,13,45,5.0,177.5,2.7,18.0,180.5,172.74,135.81
2016,10,15,14,0,10.0,196.0,2.7,18.0,202.0,196.03,154.84
2016,10,15,14,15,8.5,184.5,2.7,18.0,189.5,184.38,145.74
2016,10,15,14,30,7.0,173.0,2.7,18.0,177.0,172.7,136.67
2016,10,15,14,45,3.5,113.0,2.7,18.0,115.0,109.51,85.47
2016,10,15,15,0,0.0,53.0,2.7,18.0,53.0,49.27,35.72
2016,10,15,15,15,0.0,66.5,2.65,17.5,66.5,61.86,46.49
2016,10,15,15,30,0.0,80.0,2.6,17.0,80.0,75.25,57.93
2016,10,15,15,45,0.0,68.0,2.55,17.0,68.0,63.59,48.21
2016,10,15,16,0,0.0,56.0,2.5,17.0,56.0,52.07,38.51
2016,10,15,16,15,0.0,44.5,2.4,16.5,44.5,41.34,29.41
2016,10,15,16,30,0.0,33.0,2.3,16.0,33.0,30.63,20.18
2016,10,15,16,45,0.0,22.5,2.2,16.0,22.5,20.87,11.62
2016,10,15,17,0,0.0,12.0,2.1,16.0,12.0,11.12,2.66
2016,10,15,17,15,0.0,6.0,2.05,16.0,6.0,5.72,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,15.0,6.0,5.72,0.0
2016,10,16,6,45,0.0,21.0,2.55,15.5,21.0,19.48,8.23
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,32.87,22.54
2016,10,16,7,15,0.0,55.5,2.6,16.0,55.5,49.7,37.95
2016,10,16,7,30,0.0,75.0,2.6,16.0,75.0,66.3,53.0
2016,10,16,7,45,4.5,93.5,2.6,16.0,95.0,81.98,67.02
2016,10,16,8,0,9.0,112.0,2.6,16.0,115.0,97.49,80.65
2016,10,16,8,15,13.5,129.5,2.6,16.0,134.5,112.1,93.28
2016,10,16,8,30,18.0,147.0,2.6,16.0,154.0,128.21,101.68
2016,10,16,8,45,9.0,82.5,2.65,16.5,86.0,77.45,59.19
2016,10,16,9,0,0.0,18.0,2.7,17.0,18.0,16.71,8.45
2016,10,16,9,15,0.0,21.5,2.75,17.0,21.5,19.96,11.17
2016,10,16,9,30,0.0,25.0,2.8,17.0,25.0,23.23,13.87
2016,10,16,9,45,0.0,39.0,2.9,17.5,39.0,36.26,24.66
2016,10,16,10,0,0.0,53.0,3.0,18.0,53.0,49.32,35.36
2016,10,16,10,15,0.0,48.0,3.0,18.0,48.0,44.67,31.44
2016,10,16,10,30,0.0,43.0,3.0,18.0,43.0,40.02,27.55
2016,10,16,10,45,0.0,42.5,3.05,18.0,42.5,39.56,27.13
2016,10,16,11,0,0.0,42.0,3.1,18.0,42.0,39.1,26.72
2016,10,16,11,15,0.0,52.5,3.1,18.0,52.5,48.9,34.77
2016,10,16,11,30,0.0,63.0,3.1,18.0,63.0,58.7,42.79
2016,10,16,11,45,0.0,52.5,3.1,18.0,52.5,48.9,34.73
2016,10,16,12,0,0.0,42.0,3.1,18.0,42.0,39.11,26.68
2016,10,16,12,15,0.0,30.5,3.05,18.0,30.5,28.39,17.85
2016,10,16,12,30,0.0,19.0,3.0,18.0,19.0,17.67,9.0
2016,10,16,12,45,0.0,24.0,3.0,18.0,24.0,22.33,12.87
2016,10,16,13,0,0.0,29.0,3.0,18.0,29.0,26.98,16.74
2016,10,16,13,15,0.0,59.5,3.0,18.0,59.5,55.41,40.25
2016,10,16,13,30,0.0,90.0,3.0,18.0,90.0,83.89,63.69
2016,10,16,13,45,0.0,57.0,3.0,18.0,57.0,53.05,38.41
2016,10,16,14,0,0.0,24.0,3.0,18.0,24.0,22.3,12.97
2016,10,16,14,15,0.0,22.0,2.95,18.0,22.0,20.44,11.46
2016,10,16,14,30,0.0,20.0,2.9,18.0,20.0,18.57,9.93
2016,10,16,14,45,0.0,25.0,2.9,18.0,25.0,23.21,13.87
2016,10,16,15,0,0.0,30.0,2.9,18.0,30.0,27.85,17.82
2016,10,16,15,15,0.0,21.0,2.8,17.5,21.0,19.48,10.85
2016,10,16,15,30,0.0,12.0,2.7,17.0,12.0,11.12,3.81
2016,10,16,15,45,0.0,10.0,2.65,17.0,10.0,9.26,2.24
2016,10,16,16,0,0.0,8.0,2.6,17.0,8.0,7.41,0.65
2016,10,16,16,15,256.5,27.0,2.45,16.5,74.0,200.55,166.54
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,365.35,297.28
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,279.01,220.85
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,198.56,135.84
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,76.6,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.5,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,13.0,0.8,13.0,14.0,12.39,0.0
2016,10,17,6,45,189.5,27.5,0.7,13.5,48.5,21.7,9.2
2016,10,17,7,0,331.0,42.0,0.6,14.0,83.0,34.08,23.77
2016,10,17,7,15,423.0,51.5,0.6,14.0,129.0,40.0,29.76
2016,10,17,7,30,515.0,61.0,0.6,14.0,175.0,45.76,35.26
2016,10,17,7,45,582.0,66.0,0.65,14.5,224.0,47.41,36.83
2016,10,17,8,0,649.0,71.0,0.7,15.0,273.0,49.16,38.34
2016,10,17,8,15,687.0,75.5,0.7,15.0,320.0,50.45,39.44
2016,10,17,8,30,725.0,80.0,0.7,15.0,367.0,78.74,44.53
2016,10,17,8,45,756.0,82.0,0.75,15.5,411.0,128.82,71.96
2016,10,17,9,0,787.0,84.0,0.8,16.0,455.0,176.56,106.14
2016,10,17,9,15,805.5,86.5,0.8,16.0,493.5,224.8,146.05
2016,10,17,9,30,824.0,89.0,0.8,16.0,532.0,273.99,188.7
2016,10,17,9,45,532.0,177.5,0.8,16.5,470.0,302.07,222.95
2016,10,17,10,0,240.0,266.0,0.8,17.0,408.0,309.98,237.14
2016,10,17,10,15,553.0,181.5,0.8,17.0,527.5,370.08,280.62
2016,10,17,10,30,866.0,97.0,0.8,17.0,647.0,459.66,348.24
2016,10,17,10,45,875.0,96.5,0.85,17.5,665.5,503.29,383.02
2016,10,17,11,0,884.0,96.0,0.9,18.0,684.0,542.81,414.29
2016,10,17,11,15,600.0,200.5,0.95,18.0,602.5,517.03,396.27
2016,10,17,11,30,316.0,305.0,1.0,18.0,521.0,469.29,360.34
2016,10,17,11,45,163.0,261.5,1.05,18.5,373.0,347.41,269.31
2016,10,17,12,0,10.0,218.0,1.1,19.0,225.0,210.08,162.37
2016,10,17,12,15,200.0,250.0,1.15,19.0,385.5,379.52,296.51
2016,10,17,12,30,390.0,282.0,1.2,19.0,546.0,548.41,422.94
2016,10,17,12,45,320.0,291.5,1.25,19.0,505.0,520.26,400.82
2016,10,17,13,0,250.0,301.0,1.3,19.0,464.0,481.8,372.56
2016,10,17,13,15,197.0,294.0,1.35,18.5,420.0,442.87,344.59
2016,10,17,13,30,144.0,287.0,1.4,18.0,376.0,402.21,314.66
2016,10,17,13,45,144.0,273.5,1.45,18.0,359.0,392.31,308.29
2016,10,17,14,0,144.0,260.0,1.5,18.0,342.0,381.65,301.12
2016,10,17,14,15,488.0,169.0,1.5,18.0,422.0,556.75,441.43
2016,10,17,14,30,832.0,78.0,1.5,18.0,502.0,705.61,553.84
2016,10,17,14,45,812.5,75.5,1.55,18.0,461.5,682.01,537.06
2016,10,17,15,0,793.0,73.0,1.6,18.0,421.0,655.98,520.06
2016,10,17,15,15,764.5,69.5,1.6,17.5,376.0,620.4,496.25
2016,10,17,15,30,736.0,66.0,1.6,17.0,331.0,583.22,469.82
2016,10,17,15,45,693.5,61.5,1.65,17.0,283.0,534.61,432.97
2016,10,17,16,0,651.0,57.0,1.7,17.0,235.0,489.54,397.28
2016,10,17,16,15,586.0,51.0,1.65,16.5,186.5,426.72,346.29
2016,10,17,16,30,521.0,45.0,1.6,16.0,138.0,366.24,294.88
2016,10,17,16,45,408.5,36.0,1.6,15.5,94.0,280.7,220.89
2016,10,17,17,0,296.0,27.0,1.6,15.0,50.0,199.04,129.82
2016,10,17,17,15,148.0,13.5,1.55,14.5,25.0,77.72,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,11.0,1.2,11.0,13.0,10.48,0.0
2016,10,18,6,45,234.0,24.0,1.25,12.0,48.5,19.49,6.88
2016,10,18,7,0,385.0,37.0,1.3,13.0,84.0,29.47,19.78
2016,10,18,7,15,475.0,45.5,1.4,13.0,130.5,34.75,25.18
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,39.89,30.12
2016,10,18,7,45,623.5,59.0,1.6,13.5,225.5,41.88,32.0
2016,10,18,8,0,682.0,64.0,1.7,14.0,274.0,43.89,33.77
2016,10,18,8,15,718.5,68.0,1.75,14.5,321.0,49.64,38.78
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,76.05,42.77
2016,10,18,8,45,784.5,74.0,1.85,15.5,412.0,122.37,66.07
2016,10,18,9,0,814.0,76.0,1.9,16.0,456.0,171.23,101.08
2016,10,18,9,15,832.0,78.0,1.9,16.0,494.5,220.17,141.92
2016,10,18,9,30,850.0,80.0,1.9,16.0,533.0,269.94,185.72
2016,10,18,9,45,867.5,80.0,1.9,16.5,566.5,322.91,232.22
2016,10,18,10,0,885.0,80.0,1.9,17.0,600.0,371.16,274.55
2016,10,18,10,15,894.0,81.0,1.85,17.0,625.5,416.95,314.74
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,461.69,353.11
2016,10,18,10,45,908.0,83.0,1.8,17.5,669.0,503.3,387.55
2016,10,18,11,0,913.0,84.0,1.8,18.0,687.0,543.15,419.62
2016,10,18,11,15,916.5,84.5,1.8,18.0,697.5,579.76,449.24
2016,10,18,11,30,920.0,85.0,1.8,18.0,708.0,614.13,476.53
2016,10,18,11,45,921.0,85.0,1.8,18.0,710.5,644.1,500.09
2016,10,18,12,0,922.0,85.0,1.8,18.0,713.0,671.39,521.29
2016,10,18,12,15,920.0,85.0,1.8,18.0,707.0,693.9,538.73
2016,10,18,12,30,918.0,85.0,1.8,18.0,701.0,713.37,553.8
2016,10,18,12,45,915.0,83.5,1.8,18.0,687.5,727.48,564.15
2016,10,18,13,0,912.0,82.0,1.8,18.0,674.0,738.37,572.27
2016,10,18,13,15,905.5,81.0,1.8,18.0,652.5,744.03,576.84
2016,10,18,13,30,899.0,80.0,1.8,18.0,631.0,746.4,579.27
2016,10,18,13,45,891.0,78.0,1.85,18.0,602.5,743.31,578.41
2016,10,18,14,0,883.0,76.0,1.9,18.0,574.0,737.0,575.41
2016,10,18,14,15,869.5,74.0,1.9,18.0,539.0,723.56,567.04
2016,10,18,14,30,856.0,72.0,1.9,18.0,504.0,707.18,556.65
2016,10,18,14,45,835.5,69.5,1.9,18.0,463.0,687.56,543.89
2016,10,18,15,0,815.0,67.0,1.9,18.0,422.0,660.54,525.6
2016,10,18,15,15,787.5,64.0,1.85,17.5,376.5,625.95,502.07
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,589.69,475.99
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,540.67,438.32
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,491.46,399.08
2016,10,18,16,15,606.0,48.0,1.7,16.5,185.5,427.71,347.0
2016,10,18,16,30,541.0,42.0,1.6,16.0,137.0,371.11,298.13
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.5,284.28,222.53
2016,10,18,17,0,311.0,24.0,1.5,15.0,48.0,200.08,121.59
2016,10,18,17,15,155.5,12.0,1.55,14.5,24.0,78.93,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,9.53,0.0
2016,10,19,6,45,295.0,20.5,1.25,11.5,48.0,16.31,3.93
2016,10,19,7,0,454.0,31.0,1.3,12.0,84.0,24.1,15.15
2016,10,19,7,15,539.0,38.0,1.3,12.5,131.0,30.98,21.87
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,35.57,26.26
2016,10,19,7,45,676.0,49.5,1.3,13.5,227.0,37.77,28.33
2016,10,19,8,0,728.0,54.0,1.3,14.0,276.0,39.98,30.29
2016,10,19,8,15,761.5,57.5,1.3,14.5,322.5,41.3,31.37
2016,10,19,8,30,795.0,61.0,1.3,15.0,369.0,66.14,34.85
2016,10,19,8,45,819.0,63.0,1.3,15.5,412.5,113.96,58.18
2016,10,19,9,0,843.0,65.0,1.3,16.0,456.0,169.31,98.15
2016,10,19,9,15,860.0,67.0,1.3,16.5,494.5,219.0,139.03
2016,10,19,9,30,877.0,69.0,1.3,17.0,533.0,269.29,182.67
2016,10,19,9,45,889.5,70.0,1.3,17.5,565.0,317.8,225.54
2016,10,19,10,0,902.0,71.0,1.3,18.0,597.0,365.99,267.66
2016,10,19,10,15,910.5,72.0,1.3,18.5,622.5,412.12,307.31
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,457.12,344.96
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,499.4,379.45
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,539.91,411.54
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.5,576.38,440.6
2016,10,19,11,30,935.0,76.0,1.3,20.0,705.0,610.49,467.27
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.5,640.3,489.37
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,667.31,508.98
2016,10,19,12,15,932.5,76.5,1.3,21.0,702.0,689.74,526.01
2016,10,19,12,30,931.0,76.0,1.3,21.0,696.0,709.11,540.65
2016,10,19,12,45,923.0,77.0,1.35,21.5,681.5,722.44,549.53
2016,10,19,13,0,915.0,78.0,1.4,22.0,667.0,732.44,556.26
2016,10,19,13,15,908.5,77.0,1.4,22.0,645.5,738.05,560.68
