Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,30,902.0,76.0,1.4,22.0,624.0,740.36,563.01
2016,10,19,13,45,891.5,75.0,1.4,22.0,595.5,736.51,561.24
2016,10,19,14,0,881.0,74.0,1.4,22.0,567.0,729.48,557.44
2016,10,19,14,15,867.5,72.0,1.4,21.5,532.0,716.04,550.35
2016,10,19,14,30,854.0,70.0,1.4,21.0,497.0,699.67,541.24
2016,10,19,14,45,834.5,67.5,1.45,21.0,456.0,675.72,526.09
2016,10,19,15,0,815.0,65.0,1.5,21.0,415.0,654.49,512.74
2016,10,19,15,15,787.5,62.0,1.45,20.5,370.0,619.99,489.6
2016,10,19,15,30,760.0,59.0,1.4,20.0,325.0,583.85,463.87
2016,10,19,15,45,719.0,55.0,1.35,19.5,277.5,536.63,428.72
2016,10,19,16,0,678.0,51.0,1.3,19.0,230.0,489.11,391.86
2016,10,19,16,15,614.0,45.5,1.2,18.0,181.5,426.69,342.03
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,366.12,291.16
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,286.57,221.33
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,202.84,110.45
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,81.01,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.5,15.5,1.05,12.5,41.5,11.83,0.42
2016,10,20,7,0,453.0,31.0,1.0,13.0,83.0,24.25,15.13
2016,10,20,7,15,540.5,38.5,1.0,13.5,130.5,31.64,22.33
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,36.68,27.11
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,39.26,29.47
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,41.84,31.68
2016,10,20,8,15,769.5,59.5,1.05,16.5,324.5,43.09,32.7
2016,10,20,8,30,804.0,63.0,1.0,17.0,372.0,65.61,35.3
2016,10,20,8,45,829.0,65.5,0.95,17.5,416.0,114.28,58.1
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,170.52,97.79
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,220.74,138.41
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,271.53,181.89
2016,10,20,9,45,904.0,72.0,1.05,20.0,571.5,320.68,224.29
2016,10,20,10,0,920.0,72.0,1.1,21.0,605.0,369.76,266.12
2016,10,20,10,15,928.5,73.0,1.1,21.5,630.5,416.63,305.79
2016,10,20,10,30,937.0,74.0,1.1,22.0,656.0,462.33,343.42
2016,10,20,10,45,942.0,75.0,1.15,22.5,674.0,505.05,377.98
2016,10,20,11,0,947.0,76.0,1.2,23.0,692.0,545.92,410.18
2016,10,20,11,15,949.5,76.5,1.2,23.0,702.5,582.94,439.26
2016,10,20,11,30,952.0,77.0,1.2,23.0,713.0,617.56,465.93
2016,10,20,11,45,952.0,77.0,1.25,23.5,715.0,647.64,488.32
2016,10,20,12,0,952.0,77.0,1.3,24.0,717.0,674.89,508.27
2016,10,20,12,15,950.5,77.0,1.3,24.0,711.0,698.22,525.72
2016,10,20,12,30,949.0,77.0,1.3,24.0,705.0,718.44,540.8
2016,10,20,12,45,942.5,77.5,1.35,24.0,690.5,732.58,551.32
2016,10,20,13,0,936.0,78.0,1.4,24.0,676.0,743.37,559.56
2016,10,20,13,15,929.0,77.0,1.4,24.0,654.0,748.83,563.84
2016,10,20,13,30,922.0,76.0,1.4,24.0,632.0,750.92,566.01
2016,10,20,13,45,911.5,75.0,1.4,24.0,602.5,747.15,564.34
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,740.14,560.61
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,726.3,553.36
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,709.48,544.09
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,685.32,528.54
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,663.8,514.77
2016,10,20,15,15,803.5,63.0,1.3,22.5,373.0,628.46,490.8
2016,10,20,15,30,775.0,60.0,1.2,22.0,327.0,591.45,464.29
2016,10,20,15,45,733.5,55.5,1.1,21.5,278.5,543.12,428.41
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,494.45,390.81
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,430.16,340.39
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,367.87,288.85
2016,10,20,16,45,444.0,30.5,0.9,18.0,88.0,286.67,218.35
2016,10,20,17,0,328.0,22.0,0.9,17.0,44.0,199.75,92.36
2016,10,20,17,15,164.0,11.0,0.95,16.5,22.0,80.35,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,11.91,0.0
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,24.38,15.08
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,29.08,19.97
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,36.81,27.12
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,38.92,29.14
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,41.09,31.06
2016,10,21,8,15,751.0,59.0,0.4,16.5,315.0,42.78,32.47
2016,10,21,8,30,786.0,63.0,0.4,17.0,362.0,62.76,34.65
2016,10,21,8,45,811.5,65.0,0.4,17.5,405.0,109.98,55.71
2016,10,21,9,0,837.0,67.0,0.4,18.0,448.0,164.81,93.72
2016,10,21,9,15,854.0,69.5,0.45,18.5,486.5,214.45,133.37
2016,10,21,9,30,871.0,72.0,0.5,19.0,525.0,264.69,175.94
2016,10,21,9,45,881.5,74.0,0.6,20.0,556.5,313.08,217.62
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,360.99,258.46
2016,10,21,10,15,900.5,77.0,0.7,21.5,613.5,406.57,296.76
2016,10,21,10,30,909.0,78.0,0.7,22.0,639.0,451.05,333.11
2016,10,21,10,45,913.5,79.0,0.75,22.5,656.5,492.39,366.4
2016,10,21,11,0,918.0,80.0,0.8,23.0,674.0,531.9,397.41
2016,10,21,11,15,921.0,80.5,0.8,23.0,684.0,568.14,425.65
2016,10,21,11,30,924.0,81.0,0.8,23.0,694.0,602.09,451.58
2016,10,21,11,45,923.0,82.0,0.85,23.0,695.5,631.74,474.44
2016,10,21,12,0,922.0,83.0,0.9,23.0,697.0,658.6,495.0
2016,10,21,12,15,919.5,82.5,0.95,23.0,691.0,680.11,511.64
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,698.55,526.01
2016,10,21,12,45,909.5,82.5,1.05,23.0,670.0,711.51,536.25
2016,10,21,13,0,902.0,83.0,1.1,23.0,655.0,721.21,543.81
2016,10,21,13,15,894.5,82.0,1.15,23.0,633.5,726.03,548.19
2016,10,21,13,30,887.0,81.0,1.2,23.0,612.0,727.59,550.53
2016,10,21,13,45,874.5,80.0,1.25,23.0,582.5,722.37,548.34
2016,10,21,14,0,862.0,79.0,1.3,23.0,553.0,714.02,544.13
2016,10,21,14,15,847.0,77.0,1.35,22.5,518.0,704.43,540.18
2016,10,21,14,30,832.0,75.0,1.4,22.0,483.0,687.51,531.06
2016,10,21,14,45,809.0,73.0,1.45,21.5,442.0,662.3,515.94
2016,10,21,15,0,786.0,71.0,1.5,21.0,401.0,634.78,498.88
2016,10,21,15,15,756.0,67.5,1.45,20.5,356.0,598.76,473.74
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,561.23,446.65
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,512.01,409.89
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,466.71,374.4
2016,10,21,16,15,566.5,48.5,1.3,18.5,169.0,402.36,321.92
2016,10,21,16,30,497.0,42.0,1.2,18.0,122.0,340.71,269.31
2016,10,21,16,45,377.0,32.0,1.2,17.5,80.0,253.36,192.67
2016,10,21,17,0,257.0,22.0,1.2,17.0,38.0,164.0,57.77
2016,10,21,17,15,128.5,11.0,1.2,16.5,19.0,64.73,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.5,0.75,11.5,37.5,12.9,0.0
2016,10,22,7,0,396.0,33.0,0.7,12.0,75.0,26.42,16.82
2016,10,22,7,15,490.5,41.0,0.7,12.5,121.5,31.43,22.18
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,36.33,26.89
2016,10,22,7,45,644.5,54.0,0.7,13.5,217.0,42.23,32.32
2016,10,22,8,0,704.0,59.0,0.7,14.0,266.0,44.69,34.52
2016,10,22,8,15,741.0,63.0,0.65,14.5,313.0,46.23,35.8
2016,10,22,8,30,778.0,67.0,0.6,15.0,360.0,63.48,37.15
2016,10,22,8,45,805.0,69.5,0.6,15.5,404.0,110.67,57.64
2016,10,22,9,0,832.0,72.0,0.6,16.0,448.0,160.09,91.08
2016,10,22,9,15,850.0,74.5,0.55,16.0,486.5,209.89,131.17
2016,10,22,9,30,868.0,77.0,0.5,16.0,525.0,265.31,178.26
2016,10,22,9,45,870.0,82.5,0.5,16.5,555.0,309.81,217.64
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,358.03,259.39
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,407.47,301.05
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,452.1,338.07
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,493.52,371.76
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,533.32,403.33
2016,10,22,11,15,908.0,92.5,0.75,19.0,683.5,569.22,432.07
2016,10,22,11,30,911.0,93.0,0.8,19.0,694.0,602.87,458.61
2016,10,22,11,45,913.0,92.5,0.85,19.5,696.0,632.56,480.97
2016,10,22,12,0,915.0,92.0,0.9,20.0,698.0,659.64,501.05
2016,10,22,12,15,913.0,92.0,0.9,20.0,692.0,681.91,517.84
2016,10,22,12,30,911.0,92.0,0.9,20.0,686.0,701.18,532.34
2016,10,22,12,45,901.0,93.5,0.95,20.0,671.0,713.52,542.43
2016,10,22,13,0,891.0,95.0,1.0,20.0,656.0,722.58,550.04
2016,10,22,13,15,883.0,94.0,1.0,19.5,634.0,727.13,554.78
2016,10,22,13,30,875.0,93.0,1.0,19.0,612.0,732.44,560.25
2016,10,22,13,45,864.5,90.5,1.05,19.0,583.0,727.49,558.27
2016,10,22,14,0,854.0,88.0,1.1,19.0,554.0,719.34,554.26
2016,10,22,14,15,789.5,91.0,1.1,18.5,500.0,676.04,525.88
2016,10,22,14,30,725.0,94.0,1.1,18.0,446.0,633.11,497.24
2016,10,22,14,45,625.0,108.0,1.15,18.0,393.0,574.82,455.06
2016,10,22,15,0,525.0,122.0,1.2,18.0,340.0,511.31,408.06
2016,10,22,15,15,492.5,115.0,1.2,17.5,301.5,475.26,382.26
2016,10,22,15,30,460.0,108.0,1.2,17.0,263.0,438.77,355.05
2016,10,22,15,45,432.0,94.0,1.2,16.5,222.0,396.48,322.55
2016,10,22,16,0,404.0,80.0,1.2,16.0,181.0,354.06,288.6
2016,10,22,16,15,354.0,66.0,1.15,15.5,140.5,299.6,243.22
2016,10,22,16,30,304.0,52.0,1.1,15.0,100.0,247.36,197.9
2016,10,22,16,45,217.0,37.0,1.1,14.5,64.5,178.55,135.76
2016,10,22,17,0,130.0,22.0,1.1,14.0,29.0,103.68,20.06
2016,10,22,17,15,65.0,11.0,1.1,13.5,14.5,37.68,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,0.85,11.5,35.5,12.54,0.0
2016,10,23,7,0,374.0,32.0,0.8,12.0,71.0,25.63,15.98
2016,10,23,7,15,469.0,40.5,0.75,12.5,116.5,31.13,21.87
2016,10,23,7,30,564.0,49.0,0.7,13.0,162.0,36.47,26.99
2016,10,23,7,45,622.5,54.5,0.7,13.5,210.0,39.05,29.46
2016,10,23,8,0,681.0,60.0,0.7,14.0,258.0,45.69,35.42
2016,10,23,8,15,719.0,64.5,0.75,14.5,304.5,47.61,37.03
2016,10,23,8,30,757.0,69.0,0.8,15.0,351.0,62.39,38.16
2016,10,23,8,45,783.5,72.0,0.85,15.5,394.0,108.71,57.49
2016,10,23,9,0,810.0,75.0,0.9,16.0,437.0,157.25,89.98
2016,10,23,9,15,828.5,77.5,0.95,16.5,475.5,205.92,128.89
2016,10,23,9,30,847.0,80.0,1.0,17.0,514.0,255.47,171.22
2016,10,23,9,45,866.5,79.5,1.05,17.5,547.5,307.73,216.44
2016,10,23,10,0,886.0,79.0,1.1,18.0,581.0,355.56,257.99
2016,10,23,10,15,894.5,80.5,1.15,18.0,606.0,401.2,297.94
2016,10,23,10,30,903.0,82.0,1.2,18.0,631.0,445.75,336.2
2016,10,23,10,45,907.5,83.0,1.25,18.5,648.5,486.76,370.24
2016,10,23,11,0,912.0,84.0,1.3,19.0,666.0,525.95,401.96
2016,10,23,11,15,914.5,84.5,1.35,19.0,675.5,561.64,431.07
2016,10,23,11,30,917.0,85.0,1.4,19.0,685.0,595.04,457.89
2016,10,23,11,45,914.0,86.5,1.45,19.5,686.0,623.75,479.89
2016,10,23,12,0,911.0,88.0,1.5,20.0,687.0,649.62,499.38
2016,10,23,12,15,908.5,87.5,1.5,20.0,680.5,670.87,515.88
2016,10,23,12,30,906.0,87.0,1.5,20.0,674.0,689.09,530.02
2016,10,23,12,45,502.0,187.0,1.5,20.0,511.5,536.99,416.25
2016,10,23,13,0,98.0,287.0,1.5,20.0,349.0,350.29,271.49
2016,10,23,13,15,97.5,277.0,1.5,19.5,337.0,343.71,268.5
2016,10,23,13,30,97.0,267.0,1.5,19.0,325.0,336.68,264.19
2016,10,23,13,45,250.5,237.0,1.55,19.0,375.0,434.54,342.75
2016,10,23,14,0,404.0,207.0,1.6,19.0,425.0,514.27,405.83
2016,10,23,14,15,243.0,206.5,1.6,18.5,335.5,402.41,319.63
2016,10,23,14,30,82.0,206.0,1.6,18.0,246.0,271.91,216.75
2016,10,23,14,45,100.0,190.0,1.6,18.0,234.5,268.85,215.92
2016,10,23,15,0,118.0,174.0,1.6,18.0,223.0,274.77,221.52
2016,10,23,15,15,111.5,155.5,1.6,17.5,197.5,250.62,202.96
2016,10,23,15,30,105.0,137.0,1.6,17.0,172.0,226.14,183.83
2016,10,23,15,45,95.0,116.5,1.6,17.0,144.5,196.61,159.7
2016,10,23,16,0,85.0,96.0,1.6,17.0,117.0,166.91,134.86
2016,10,23,16,15,71.0,75.5,1.55,16.5,90.5,134.81,107.58
2016,10,23,16,30,57.0,55.0,1.5,16.0,64.0,102.62,79.6
2016,10,23,16,45,28.5,36.0,1.45,15.5,40.5,57.69,40.04
2016,10,23,17,0,0.0,17.0,1.4,15.0,17.0,16.29,0.0
2016,10,23,17,15,0.0,8.5,1.35,14.5,8.5,8.1,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,36.0,17.5,1.8,13.5,21.5,15.4,0.0
2016,10,24,7,0,72.0,35.0,1.9,14.0,43.0,29.8,19.04
2016,10,24,7,15,101.0,55.0,1.95,14.0,71.5,45.64,34.27
2016,10,24,7,30,130.0,75.0,2.0,14.0,100.0,61.05,48.5
2016,10,24,7,45,145.0,95.0,2.1,14.0,130.5,76.03,62.14
2016,10,24,8,0,160.0,115.0,2.2,14.0,161.0,90.57,75.16
2016,10,24,8,15,173.5,133.0,2.2,14.0,190.5,103.43,86.46
2016,10,24,8,30,187.0,151.0,2.2,14.0,220.0,119.31,93.7
2016,10,24,8,45,194.0,170.0,2.2,14.5,249.0,147.26,111.49
2016,10,24,9,0,201.0,189.0,2.2,15.0,278.0,176.05,132.67
2016,10,24,9,15,100.5,171.5,2.15,15.0,216.0,160.45,123.95
2016,10,24,9,30,0.0,154.0,2.1,15.0,154.0,139.24,110.62
2016,10,24,9,45,137.0,199.5,2.1,15.5,276.5,208.16,161.98
2016,10,24,10,0,274.0,245.0,2.1,16.0,399.0,294.44,227.53
2016,10,24,10,15,193.0,261.5,2.05,16.0,372.5,297.61,232.42
2016,10,24,10,30,112.0,278.0,2.0,16.0,346.0,292.35,229.85
2016,10,24,10,45,82.5,275.5,2.0,16.5,326.5,284.78,224.01
2016,10,24,11,0,53.0,273.0,2.0,17.0,307.0,274.31,215.6
2016,10,24,11,15,39.5,263.0,1.95,17.0,288.5,262.81,206.62
2016,10,24,11,30,26.0,253.0,1.9,17.0,270.0,248.7,195.49
2016,10,24,11,45,18.5,236.0,1.85,17.0,248.5,230.47,181.14
2016,10,24,12,0,11.0,219.0,1.8,17.0,227.0,211.38,166.05
2016,10,24,12,15,5.5,163.0,1.8,17.0,167.0,155.98,122.0
2016,10,24,12,30,0.0,107.0,1.8,17.0,107.0,99.88,76.72
2016,10,24,12,45,0.0,102.5,1.8,17.5,102.5,95.67,73.29
2016,10,24,13,0,0.0,98.0,1.8,18.0,98.0,91.43,69.77
2016,10,24,13,15,0.0,108.0,1.8,18.0,108.0,100.97,77.65
2016,10,24,13,30,0.0,118.0,1.8,18.0,118.0,110.67,85.65
2016,10,24,13,45,0.0,132.5,1.85,18.0,132.5,125.01,97.44
2016,10,24,14,0,0.0,147.0,1.9,18.0,147.0,139.85,109.67
2016,10,24,14,15,26.0,171.5,1.9,17.5,184.0,191.41,152.55
2016,10,24,14,30,52.0,196.0,1.9,17.0,221.0,239.49,192.29
2016,10,24,14,45,47.5,178.5,1.95,17.0,200.0,219.29,176.33
2016,10,24,15,0,43.0,161.0,2.0,17.0,179.0,198.87,160.23
2016,10,24,15,15,38.0,143.5,1.95,16.5,157.5,177.97,143.73
2016,10,24,15,30,33.0,126.0,1.9,16.0,136.0,157.02,126.88
2016,10,24,15,45,25.5,106.5,1.85,16.0,114.0,131.91,105.95
2016,10,24,16,0,18.0,87.0,1.8,16.0,92.0,99.93,78.94
2016,10,24,16,15,9.0,68.0,1.7,15.5,70.5,75.49,58.0
2016,10,24,16,30,0.0,49.0,1.6,15.0,49.0,51.07,36.83
2016,10,24,16,45,0.0,30.5,1.5,15.0,30.5,31.25,18.84
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,11.13,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.72,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.2,14.0,2.0,1.85,0.0
2016,10,25,7,0,0.0,4.0,1.2,14.0,4.0,3.7,0.0
2016,10,25,7,15,0.0,7.0,1.2,14.0,7.0,6.48,0.03
2016,10,25,7,30,0.0,10.0,1.2,14.0,10.0,9.26,2.61
2016,10,25,7,45,0.0,13.5,1.3,14.5,13.5,12.5,5.57
2016,10,25,8,0,0.0,17.0,1.4,15.0,17.0,15.75,8.5
2016,10,25,8,15,0.0,20.5,1.45,15.0,20.5,19.01,11.42
2016,10,25,8,30,0.0,24.0,1.5,15.0,24.0,22.26,13.44
2016,10,25,8,45,0.0,63.5,1.55,15.5,63.5,59.06,44.57
2016,10,25,9,0,0.0,103.0,1.6,16.0,103.0,94.35,73.8
2016,10,25,9,15,0.0,115.5,1.6,16.0,115.5,105.64,82.91
2016,10,25,9,30,0.0,128.0,1.6,16.0,128.0,117.01,92.04
2016,10,25,9,45,0.0,109.0,1.65,16.5,109.0,100.78,78.33
2016,10,25,10,0,0.0,90.0,1.7,17.0,90.0,83.85,64.15
2016,10,25,10,15,4.5,144.5,1.65,17.0,147.0,134.6,105.42
2016,10,25,10,30,9.0,199.0,1.6,17.0,204.0,185.43,145.96
2016,10,25,10,45,4.5,172.5,1.6,17.5,175.0,160.95,125.9
2016,10,25,11,0,0.0,146.0,1.6,18.0,146.0,135.35,105.11
2016,10,25,11,15,1.5,164.0,1.55,18.0,165.0,152.9,119.15
2016,10,25,11,30,3.0,182.0,1.5,18.0,184.0,170.73,133.26
2016,10,25,11,45,4.0,188.0,1.5,18.5,191.0,177.43,138.26
2016,10,25,12,0,5.0,194.0,1.5,19.0,198.0,184.26,143.39
2016,10,25,12,15,51.0,244.5,1.5,19.0,277.5,265.43,207.75
2016,10,25,12,30,97.0,295.0,1.5,19.0,357.0,348.05,271.65
2016,10,25,12,45,111.5,290.5,1.5,19.0,360.5,357.84,279.3
2016,10,25,13,0,126.0,286.0,1.5,19.0,364.0,374.61,292.63
2016,10,25,13,15,488.5,182.0,1.5,19.0,467.5,537.65,422.45
2016,10,25,13,30,851.0,78.0,1.5,19.0,571.0,684.31,533.84
2016,10,25,13,45,839.5,77.0,1.5,19.0,543.5,679.72,529.98
2016,10,25,14,0,828.0,76.0,1.5,19.0,516.0,672.15,525.59
2016,10,25,14,15,679.0,110.0,1.45,19.0,455.0,612.76,481.77
2016,10,25,14,30,530.0,144.0,1.4,19.0,394.0,540.53,427.37
2016,10,25,14,45,475.0,140.0,1.4,19.0,349.5,495.93,394.8
2016,10,25,15,0,420.0,136.0,1.4,19.0,305.0,450.97,361.03
2016,10,25,15,15,407.5,121.0,1.3,18.5,269.0,421.02,339.09
2016,10,25,15,30,395.0,106.0,1.2,18.0,233.0,389.85,315.44
2016,10,25,15,45,497.0,78.0,1.2,18.0,212.5,414.52,335.31
2016,10,25,16,0,599.0,50.0,1.2,18.0,192.0,428.17,344.61
2016,10,25,16,15,525.0,43.5,1.1,17.5,147.0,363.78,290.79
2016,10,25,16,30,451.0,37.0,1.0,17.0,102.0,302.63,237.68
2016,10,25,16,45,324.5,27.0,0.95,16.5,64.0,216.35,156.85
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,123.07,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,48.45,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,201.0,13.5,0.8,12.5,32.0,10.57,0.0
2016,10,26,7,0,402.0,27.0,0.7,13.0,64.0,21.42,11.78
2016,10,26,7,15,498.0,34.0,0.7,13.5,108.5,28.19,19.06
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,32.92,23.65
2016,10,26,7,45,651.0,46.0,0.75,14.5,200.5,35.66,26.28
2016,10,26,8,0,708.0,51.0,0.8,15.0,248.0,38.41,28.77
2016,10,26,8,15,383.0,98.0,0.8,15.5,207.0,69.37,56.13
2016,10,26,8,30,58.0,145.0,0.8,16.0,166.0,117.91,98.13
2016,10,26,8,45,153.5,162.5,0.85,16.5,227.0,137.93,104.4
2016,10,26,9,0,249.0,180.0,0.9,17.0,288.0,168.46,123.1
2016,10,26,9,15,558.0,123.5,0.95,17.5,394.0,187.46,124.61
2016,10,26,9,30,867.0,67.0,1.0,18.0,500.0,245.14,160.89
2016,10,26,9,45,877.0,69.5,1.1,18.5,531.5,293.09,203.02
2016,10,26,10,0,887.0,72.0,1.2,19.0,563.0,340.53,244.72
2016,10,26,10,15,896.5,73.5,1.2,19.0,588.5,386.19,284.66
2016,10,26,10,30,906.0,75.0,1.2,19.0,614.0,430.85,322.94
2016,10,26,10,45,909.5,77.0,1.3,19.5,631.5,472.13,357.56
2016,10,26,11,0,913.0,79.0,1.4,20.0,649.0,511.56,389.85
2016,10,26,11,15,917.5,79.5,1.45,20.0,659.5,548.03,419.69
2016,10,26,11,30,922.0,80.0,1.5,20.0,670.0,582.34,447.32
2016,10,26,11,45,921.0,81.0,1.55,20.0,672.5,611.67,470.8
2016,10,26,12,0,920.0,82.0,1.6,20.0,675.0,638.24,491.9
2016,10,26,12,15,918.5,82.0,1.6,20.0,669.0,660.62,509.38
2016,10,26,12,30,917.0,82.0,1.6,20.0,663.0,680.02,524.49
2016,10,26,12,45,912.5,81.5,1.6,20.0,649.0,693.86,535.49
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,704.51,544.15
2016,10,26,13,15,900.5,80.0,1.6,20.0,613.5,709.35,548.19
2016,10,26,13,30,893.0,79.0,1.6,20.0,592.0,710.94,550.05
2016,10,26,13,45,882.5,77.5,1.6,20.0,563.5,706.68,547.93
2016,10,26,14,0,872.0,76.0,1.6,20.0,535.0,699.28,543.74
2016,10,26,14,15,856.5,74.0,1.55,19.5,499.5,684.83,535.21
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,672.2,528.05
2016,10,26,14,45,819.5,69.0,1.45,19.0,423.5,647.14,510.74
2016,10,26,15,0,798.0,66.0,1.4,19.0,383.0,619.71,491.03
2016,10,26,15,15,766.5,62.5,1.3,18.5,338.0,583.14,464.53
2016,10,26,15,30,735.0,59.0,1.2,18.0,293.0,545.12,436.12
2016,10,26,15,45,689.0,54.5,1.15,18.0,246.0,496.1,397.73
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,447.02,357.76
2016,10,26,16,15,566.5,43.5,1.0,17.0,152.0,384.19,306.1
2016,10,26,16,30,490.0,37.0,0.9,16.0,105.0,320.71,251.3
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,228.13,162.39
2016,10,26,17,0,216.0,16.0,0.8,15.0,25.0,110.07,0.0
2016,10,26,17,15,108.0,8.0,0.85,14.5,12.5,7.63,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,13.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,1.0,14.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,1.0,14.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,1.0,15.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,1.05,15.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,1.1,16.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,1.1,16.0,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,1.1,16.0,6.0,5.56,0.0
2016,10,27,8,45,0.0,7.0,1.15,16.5,7.0,6.49,0.0
2016,10,27,9,0,0.0,8.0,1.2,17.0,8.0,7.42,0.65
2016,10,27,9,15,21.0,104.5,1.15,17.0,115.0,97.29,74.96
2016,10,27,9,30,42.0,201.0,1.1,17.0,222.0,181.26,142.08
2016,10,27,9,45,21.0,135.0,1.1,17.5,145.5,126.82,98.38
2016,10,27,10,0,0.0,69.0,1.1,18.0,69.0,64.23,47.74
2016,10,27,10,15,0.0,111.0,1.15,18.0,111.0,102.93,79.43
2016,10,27,10,30,0.0,153.0,1.2,18.0,153.0,140.94,109.94
2016,10,27,10,45,1.0,164.5,1.25,18.5,165.0,152.15,118.46
2016,10,27,11,0,2.0,176.0,1.3,19.0,177.0,163.53,127.16
2016,10,27,11,15,14.0,212.0,1.45,18.5,221.0,203.0,158.66
2016,10,27,11,30,26.0,248.0,1.6,18.0,265.0,243.74,190.99
2016,10,27,11,45,27.0,247.5,1.75,18.0,265.0,245.74,192.6
2016,10,27,12,0,28.0,247.0,1.9,18.0,265.0,250.58,196.61
2016,10,27,12,15,17.5,222.0,1.9,17.5,233.0,219.18,172.24
2016,10,27,12,30,7.0,197.0,1.9,17.0,201.0,189.73,149.21
2016,10,27,12,45,3.5,179.5,1.95,17.0,181.5,171.35,134.66
2016,10,27,13,0,0.0,162.0,2.0,17.0,162.0,152.65,119.74
2016,10,27,13,15,0.0,99.0,1.9,17.0,99.0,92.41,70.94
2016,10,27,13,30,0.0,36.0,1.8,17.0,36.0,33.47,22.37
2016,10,27,13,45,1.5,101.5,1.7,17.0,102.5,95.97,74.32
2016,10,27,14,0,3.0,167.0,1.6,17.0,169.0,162.34,128.53
2016,10,27,14,15,1.5,143.5,1.5,17.0,144.5,138.34,109.08
2016,10,27,14,30,0.0,120.0,1.4,17.0,120.0,114.2,89.58
2016,10,27,14,45,0.0,80.0,1.35,17.0,80.0,74.58,57.05
2016,10,27,15,0,0.0,40.0,1.3,17.0,40.0,37.15,25.84
2016,10,27,15,15,0.0,35.0,1.2,17.0,35.0,32.49,21.98
2016,10,27,15,30,0.0,30.0,1.1,17.0,30.0,27.83,18.07
2016,10,27,15,45,0.0,25.0,1.0,17.0,25.0,23.18,14.11
2016,10,27,16,0,0.0,20.0,0.9,17.0,20.0,18.54,10.1
2016,10,27,16,15,0.0,15.0,0.8,16.5,15.0,13.89,6.07
2016,10,27,16,30,0.0,10.0,0.7,16.0,10.0,9.26,2.01
2016,10,27,16,45,0.0,6.0,0.65,16.0,6.0,5.55,0.0
2016,10,27,17,0,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.6,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,60.0,15.0,1.1,14.5,20.0,14.3,0.0
2016,10,28,7,0,120.0,30.0,1.2,15.0,40.0,24.7,13.51
2016,10,28,7,15,173.0,47.0,1.2,15.0,72.5,37.96,27.21
2016,10,28,7,30,226.0,64.0,1.2,15.0,105.0,50.83,39.18
2016,10,28,7,45,260.0,80.0,1.25,15.0,140.5,62.55,49.93
2016,10,28,8,0,294.0,96.0,1.3,15.0,176.0,73.89,60.14
2016,10,28,8,15,312.5,112.0,1.25,15.0,210.5,84.82,69.78
2016,10,28,8,30,331.0,128.0,1.2,15.0,245.0,95.55,79.09
2016,10,28,8,45,166.0,134.5,1.2,15.5,193.5,118.04,88.54
2016,10,28,9,0,1.0,141.0,1.2,16.0,142.0,125.47,99.39
2016,10,28,9,15,0.5,131.5,1.2,16.0,132.0,119.04,93.89
2016,10,28,9,30,0.0,122.0,1.2,16.0,122.0,111.67,87.65
2016,10,28,9,45,26.5,176.0,1.3,16.5,190.5,161.98,127.39
2016,10,28,10,0,53.0,230.0,1.4,17.0,259.0,217.08,170.34
2016,10,28,10,15,26.5,194.5,1.45,17.0,209.0,183.48,144.04
2016,10,28,10,30,0.0,159.0,1.5,17.0,159.0,146.27,114.58
2016,10,28,10,45,0.5,164.5,1.55,17.5,165.0,151.9,118.86
2016,10,28,11,0,1.0,170.0,1.6,18.0,171.0,157.59,123.07
2016,10,28,11,15,2.5,177.5,1.6,18.0,179.5,165.69,129.44
2016,10,28,11,30,4.0,185.0,1.6,18.0,188.0,173.95,135.97
2016,10,28,11,45,2.0,146.5,1.65,18.0,148.0,137.64,106.92
2016,10,28,12,0,0.0,108.0,1.7,18.0,108.0,100.72,77.17
2016,10,28,12,15,0.0,119.0,1.65,18.0,119.0,111.1,85.66
2016,10,28,12,30,0.0,130.0,1.6,18.0,130.0,121.58,94.15
2016,10,28,12,45,0.0,125.5,1.6,18.0,125.5,117.45,90.87
2016,10,28,13,0,0.0,121.0,1.6,18.0,121.0,113.3,87.61
2016,10,28,13,15,21.0,177.0,1.55,18.0,189.5,182.04,143.59
2016,10,28,13,30,42.0,233.0,1.5,18.0,258.0,261.61,206.88
2016,10,28,13,45,95.5,232.5,1.45,18.0,284.0,300.84,238.8
2016,10,28,14,0,149.0,232.0,1.4,18.0,310.0,349.33,277.67
2016,10,28,14,15,79.0,196.5,1.3,17.5,237.5,255.61,203.88
2016,10,28,14,30,9.0,161.0,1.2,17.0,165.0,163.01,129.22
2016,10,28,14,45,4.5,124.0,1.2,17.0,126.0,122.37,96.56
2016,10,28,15,0,0.0,87.0,1.2,17.0,87.0,82.01,63.38
2016,10,28,15,15,0.0,76.5,1.15,16.5,76.5,71.9,55.23
2016,10,28,15,30,0.0,66.0,1.1,16.0,66.0,61.76,46.88
2016,10,28,15,45,302.5,58.0,1.05,16.0,125.5,263.4,217.96
2016,10,28,16,0,605.0,50.0,1.0,16.0,185.0,424.26,343.31
2016,10,28,16,15,524.0,43.0,0.9,15.5,139.5,356.3,284.8
2016,10,28,16,30,443.0,36.0,0.8,15.0,94.0,291.98,228.22
2016,10,28,16,45,300.5,25.0,0.75,14.5,57.0,196.91,132.22
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,81.52,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,13.34,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,22.84,11.65
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,29.39,19.86
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,35.72,26.01
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.5,38.32,28.57
2016,10,29,8,0,637.0,58.0,1.2,15.0,229.0,40.93,30.98
2016,10,29,8,15,318.5,49.0,1.2,15.0,134.5,31.54,22.64
2016,10,29,8,30,0.0,40.0,1.2,15.0,40.0,37.14,27.61
2016,10,29,8,45,0.0,48.5,1.3,15.5,48.5,45.07,32.77
2016,10,29,9,0,0.0,57.0,1.4,16.0,57.0,53.0,39.29
2016,10,29,9,15,0.0,99.5,1.4,16.0,99.5,91.66,71.48
2016,10,29,9,30,0.0,142.0,1.4,16.0,142.0,128.69,101.75
2016,10,29,9,45,0.0,126.5,1.45,16.5,126.5,116.06,90.94
2016,10,29,10,0,0.0,111.0,1.5,17.0,111.0,102.71,79.69
2016,10,29,10,15,2.5,147.0,1.5,17.0,148.5,135.93,106.58
2016,10,29,10,30,5.0,183.0,1.5,17.0,186.0,169.44,133.32
2016,10,29,10,45,2.5,157.5,1.5,17.5,159.0,146.42,114.41
2016,10,29,11,0,0.0,132.0,1.5,18.0,132.0,122.5,94.91
2016,10,29,11,15,0.0,144.5,1.45,18.0,144.5,134.18,104.28
2016,10,29,11,30,0.0,157.0,1.4,18.0,157.0,145.97,113.65
2016,10,29,11,45,1.5,169.0,1.4,18.0,170.0,158.27,123.44
2016,10,29,12,0,3.0,181.0,1.4,18.0,183.0,170.82,133.43
2016,10,29,12,15,128.0,232.5,1.35,18.0,312.0,304.62,240.4
2016,10,29,12,30,253.0,284.0,1.3,18.0,441.0,445.05,347.89
2016,10,29,12,45,127.5,229.5,1.3,18.5,308.5,311.42,244.37
2016,10,29,13,0,2.0,175.0,1.3,19.0,176.0,166.62,129.4
2016,10,29,13,15,101.5,215.0,1.25,19.0,272.0,287.47,227.16
2016,10,29,13,30,201.0,255.0,1.2,19.0,368.0,401.14,315.31
2016,10,29,13,45,297.0,225.5,1.2,19.0,383.0,447.94,352.28
2016,10,29,14,0,393.0,196.0,1.2,19.0,398.0,484.81,382.12
2016,10,29,14,15,609.5,133.0,1.2,18.5,421.5,578.94,456.61
