Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,826.0,70.0,1.2,18.0,445.0,649.11,512.15
2016,10,29,14,45,801.5,67.5,1.2,18.0,404.5,623.07,493.06
2016,10,29,15,0,777.0,65.0,1.2,18.0,364.0,594.83,472.9
2016,10,29,15,15,744.0,61.5,1.15,17.5,320.0,558.08,446.26
2016,10,29,15,30,711.0,58.0,1.1,17.0,276.0,520.01,417.71
2016,10,29,15,45,658.0,53.5,1.05,17.0,229.0,468.04,376.51
2016,10,29,16,0,605.0,49.0,1.0,17.0,182.0,420.56,337.09
2016,10,29,16,15,523.5,42.0,0.95,16.5,137.0,352.71,280.62
2016,10,29,16,30,442.0,35.0,0.9,16.0,92.0,288.56,224.11
2016,10,29,16,45,221.0,26.5,0.85,15.5,55.0,158.72,101.06
2016,10,29,17,0,0.0,18.0,0.8,15.0,18.0,17.16,0.0
2016,10,29,17,15,0.0,9.0,0.8,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,2.0,13.5,23.0,14.77,0.0
2016,10,30,7,0,192.0,31.0,2.1,14.0,46.0,24.5,12.23
2016,10,30,7,15,300.0,43.0,2.2,14.0,86.0,33.31,23.12
2016,10,30,7,30,408.0,55.0,2.3,14.0,126.0,43.25,32.57
2016,10,30,7,45,204.0,31.0,2.4,14.5,66.5,20.64,12.78
2016,10,30,8,0,0.0,7.0,2.5,15.0,7.0,6.48,0.15
2016,10,30,8,15,0.0,9.0,2.55,15.0,9.0,8.34,1.83
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,10.19,3.49
2016,10,30,8,45,0.0,26.5,2.65,15.5,26.5,24.59,15.35
2016,10,30,9,0,0.0,42.0,2.7,16.0,42.0,39.02,27.49
2016,10,30,9,15,0.0,30.5,2.75,16.0,30.5,28.32,18.37
2016,10,30,9,30,0.0,19.0,2.8,16.0,19.0,17.64,9.29
2016,10,30,9,45,0.0,20.5,2.85,16.0,20.5,19.04,10.44
2016,10,30,10,0,0.0,22.0,2.9,16.0,22.0,20.43,11.59
2016,10,30,10,15,0.0,52.0,2.85,16.0,52.0,48.37,34.99
2016,10,30,10,30,0.0,82.0,2.8,16.0,82.0,76.39,58.21
2016,10,30,10,45,5.0,142.5,2.8,16.5,145.5,133.9,105.15
2016,10,30,11,0,10.0,203.0,2.8,17.0,209.0,191.46,151.2
2016,10,30,11,15,5.0,141.0,2.75,17.0,144.0,133.43,104.25
2016,10,30,11,30,0.0,79.0,2.7,17.0,79.0,73.61,55.41
2016,10,30,11,45,0.0,88.5,2.65,17.5,88.5,82.49,62.62
2016,10,30,12,0,0.0,98.0,2.6,18.0,98.0,91.37,69.74
2016,10,30,12,15,0.0,63.0,2.55,18.0,63.0,58.66,42.94
2016,10,30,12,30,0.0,28.0,2.5,18.0,28.0,26.04,16.01
2016,10,30,12,45,0.0,61.0,2.45,18.0,61.0,56.79,41.51
2016,10,30,13,0,0.0,94.0,2.4,18.0,94.0,87.65,66.9
2016,10,30,13,15,0.0,104.5,2.3,17.5,104.5,97.66,75.29
2016,10,30,13,30,0.0,115.0,2.2,17.0,115.0,107.86,83.91
2016,10,30,13,45,0.0,68.0,2.15,17.0,68.0,63.29,47.27
2016,10,30,14,0,0.0,21.0,2.1,17.0,21.0,19.5,10.77
2016,10,30,14,15,0.0,19.0,2.05,17.0,19.0,17.64,9.25
2016,10,30,14,30,0.0,17.0,2.0,17.0,17.0,15.77,7.71
2016,10,30,14,45,0.0,15.0,1.95,17.0,15.0,13.91,6.16
2016,10,30,15,0,0.0,13.0,1.9,17.0,13.0,12.05,4.6
2016,10,30,15,15,0.0,11.5,1.8,16.5,11.5,10.66,3.45
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,9.26,2.28
2016,10,30,15,45,0.0,8.0,1.65,16.0,8.0,7.41,0.68
2016,10,30,16,0,0.0,6.0,1.6,16.0,6.0,5.55,0.0
2016,10,30,16,15,0.0,4.5,1.45,15.5,4.5,4.16,0.0
2016,10,30,16,30,0.0,3.0,1.3,15.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,1.2,14.5,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,132.0,13.5,0.9,11.5,23.5,12.87,0.0
2016,10,31,7,0,264.0,27.0,0.9,12.0,47.0,22.23,9.96
2016,10,31,7,15,378.0,37.0,0.8,12.5,89.0,29.3,19.77
2016,10,31,7,30,492.0,47.0,0.7,13.0,131.0,36.11,26.42
2016,10,31,7,45,564.5,53.0,0.65,13.5,177.5,39.11,29.39
2016,10,31,8,0,637.0,59.0,0.6,14.0,224.0,42.12,32.18
2016,10,31,8,15,393.5,99.5,0.55,14.0,207.5,71.38,58.25
2016,10,31,8,30,150.0,140.0,0.5,14.0,191.0,108.14,90.38
2016,10,31,8,45,469.5,106.0,0.5,14.5,295.5,97.54,63.88
2016,10,31,9,0,789.0,72.0,0.5,15.0,400.0,131.82,72.21
2016,10,31,9,15,705.0,97.0,0.5,15.0,409.5,177.95,111.31
2016,10,31,9,30,621.0,122.0,0.5,15.0,419.0,219.77,150.17
2016,10,31,9,45,606.0,136.0,0.5,15.5,442.0,260.73,185.92
2016,10,31,10,0,591.0,150.0,0.5,16.0,465.0,299.65,219.76
2016,10,31,10,15,514.5,183.5,0.5,16.0,466.5,331.28,248.85
2016,10,31,10,30,438.0,217.0,0.5,16.0,468.0,356.75,271.75
2016,10,31,10,45,289.5,249.0,0.55,16.5,417.0,344.45,265.18
2016,10,31,11,0,141.0,281.0,0.6,17.0,366.0,319.48,247.48
2016,10,31,11,15,127.5,284.5,0.65,17.0,362.5,324.71,252.24
2016,10,31,11,30,114.0,288.0,0.7,17.0,359.0,326.95,254.37
2016,10,31,11,45,500.5,189.0,0.75,17.0,500.5,462.8,360.5
2016,10,31,12,0,887.0,90.0,0.8,17.0,642.0,608.9,470.55
2016,10,31,12,15,478.5,181.0,0.85,17.0,479.0,474.23,369.29
2016,10,31,12,30,70.0,272.0,0.9,17.0,316.0,306.45,239.08
2016,10,31,12,45,45.0,246.0,1.0,17.0,274.5,268.16,210.72
2016,10,31,13,0,20.0,220.0,1.1,17.0,233.0,222.48,175.13
2016,10,31,13,15,54.0,233.0,1.15,17.0,264.0,266.61,211.05
2016,10,31,13,30,88.0,246.0,1.2,17.0,295.0,306.3,242.89
2016,10,31,13,45,219.5,223.5,1.3,17.0,336.5,382.46,305.04
2016,10,31,14,0,351.0,201.0,1.4,17.0,378.0,458.9,366.2
2016,10,31,14,15,285.0,195.0,1.45,16.5,332.5,410.32,329.12
2016,10,31,14,30,219.0,189.0,1.5,16.0,287.0,351.97,284.5
2016,10,31,14,45,210.0,171.5,1.55,16.0,258.5,327.34,266.07
2016,10,31,15,0,201.0,154.0,1.6,16.0,230.0,301.95,246.5
2016,10,31,15,15,438.5,108.5,1.6,15.5,247.0,415.66,340.88
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,502.33,410.34
2016,10,31,15,45,618.0,58.0,1.6,15.0,218.0,448.68,366.01
2016,10,31,16,0,560.0,53.0,1.6,15.0,172.0,395.91,321.69
2016,10,31,16,15,470.5,45.0,1.5,14.5,127.0,324.53,261.03
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,257.19,200.52
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,139.13,77.51
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.5,1.1,11.5,22.0,12.87,0.0
2016,11,1,7,0,239.0,27.0,1.1,12.0,44.0,22.43,9.12
2016,11,1,7,15,356.5,37.0,1.1,12.0,85.5,29.49,19.87
2016,11,1,7,30,474.0,47.0,1.1,12.0,127.0,36.3,26.64
2016,11,1,7,45,549.0,53.0,1.15,12.5,173.0,39.28,29.61
2016,11,1,8,0,624.0,59.0,1.2,13.0,219.0,42.28,32.42
2016,11,1,8,15,668.5,64.0,1.15,13.0,264.5,44.37,34.36
2016,11,1,8,30,713.0,69.0,1.1,13.0,310.0,51.19,40.44
2016,11,1,8,45,748.0,71.0,1.1,13.5,352.5,84.14,46.31
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,129.52,71.41
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,176.11,106.3
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,223.85,146.4
2016,11,1,9,45,843.5,78.5,1.1,14.5,502.5,270.14,186.93
2016,11,1,10,0,862.0,79.0,1.1,15.0,535.0,316.77,228.06
2016,11,1,10,15,872.5,80.5,1.1,15.0,560.0,365.11,270.66
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,408.72,308.82
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,449.14,343.1
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,487.95,375.15
2016,11,1,11,15,899.5,84.5,1.1,16.0,630.0,523.04,404.27
2016,11,1,11,30,903.0,85.0,1.1,16.0,640.0,555.95,431.07
2016,11,1,11,45,902.5,85.5,1.15,16.0,641.5,584.34,454.35
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,610.06,475.28
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,631.61,492.46
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,650.24,507.27
2016,11,1,12,45,890.0,86.5,1.25,16.0,616.5,662.58,517.8
2016,11,1,13,0,882.0,87.0,1.3,16.0,602.0,671.76,525.98
2016,11,1,13,15,874.0,85.5,1.3,16.0,580.5,675.63,529.91
2016,11,1,13,30,866.0,84.0,1.3,16.0,559.0,679.87,533.96
2016,11,1,13,45,854.0,82.5,1.3,16.0,530.5,675.14,531.56
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,667.32,526.94
2016,11,1,14,15,824.0,78.5,1.3,16.0,467.0,651.4,516.34
2016,11,1,14,30,806.0,76.0,1.3,16.0,432.0,632.71,503.57
2016,11,1,14,45,779.5,73.5,1.3,16.0,391.5,605.94,484.5
2016,11,1,15,0,753.0,71.0,1.3,16.0,351.0,577.02,463.4
2016,11,1,15,15,716.5,67.0,1.3,15.5,307.0,538.33,435.07
2016,11,1,15,30,680.0,63.0,1.3,15.0,263.0,502.05,407.42
2016,11,1,15,45,622.0,58.0,1.3,15.0,216.5,448.55,364.36
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,395.89,320.29
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,323.39,259.14
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,255.1,197.69
2016,11,1,16,45,228.5,23.5,1.3,13.5,46.0,152.32,76.4
2016,11,1,17,0,75.0,11.0,1.3,13.0,12.0,41.79,0.0
2016,11,1,17,15,37.5,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,1.25,9.5,21.5,11.44,0.0
2016,11,2,7,0,272.0,24.0,1.3,10.0,43.0,19.64,6.28
2016,11,2,7,15,388.5,34.0,1.35,10.5,85.0,26.86,17.62
2016,11,2,7,30,505.0,44.0,1.4,11.0,127.0,33.8,24.48
2016,11,2,7,45,572.5,51.0,1.45,11.5,173.0,37.78,28.37
2016,11,2,8,0,640.0,58.0,1.5,12.0,219.0,41.67,32.0
2016,11,2,8,15,684.0,62.5,1.45,12.5,265.0,43.4,33.55
2016,11,2,8,30,728.0,67.0,1.4,13.0,311.0,49.71,39.12
2016,11,2,8,45,760.0,70.0,1.4,13.5,353.5,81.39,44.82
2016,11,2,9,0,792.0,73.0,1.4,14.0,396.0,127.78,70.07
2016,11,2,9,15,813.0,75.5,1.3,14.5,433.5,174.7,104.64
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,222.76,144.45
2016,11,2,9,45,859.5,76.5,1.1,15.5,505.0,269.28,184.65
2016,11,2,10,0,885.0,75.0,1.0,16.0,539.0,320.63,228.94
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.5,365.65,268.06
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,409.67,305.31
2016,11,2,10,45,910.5,78.5,0.75,17.5,606.0,450.33,339.09
2016,11,2,11,0,917.0,79.0,0.7,18.0,624.0,489.32,370.49
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.5,524.76,398.99
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,557.94,425.01
2016,11,2,11,45,923.5,80.0,0.6,18.5,645.0,586.86,446.97
2016,11,2,12,0,924.0,80.0,0.6,19.0,647.0,613.09,466.46
2016,11,2,12,15,922.0,80.0,0.6,19.0,640.5,635.04,483.4
2016,11,2,12,30,920.0,80.0,0.6,19.0,634.0,653.99,498.0
2016,11,2,12,45,917.5,78.0,0.65,19.0,620.5,667.47,509.28
2016,11,2,13,0,915.0,76.0,0.7,19.0,607.0,677.77,518.3
2016,11,2,13,15,907.0,75.0,0.7,19.0,585.0,682.35,522.59
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,683.69,524.61
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.5,678.84,522.88
2016,11,2,14,0,874.0,72.0,0.8,19.0,506.0,670.89,518.93
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.5,656.16,510.44
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,643.03,502.8
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,616.94,485.19
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,588.62,465.49
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,551.3,439.18
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,512.68,410.7
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,460.21,369.36
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,408.13,326.41
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,342.15,271.25
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,276.25,211.49
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,136.64,57.96
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,146.0,11.0,1.35,10.5,21.0,10.48,0.0
2016,11,3,7,0,292.0,22.0,1.4,11.0,42.0,17.86,3.88
2016,11,3,7,15,409.5,31.5,1.4,11.5,83.5,24.72,15.59
2016,11,3,7,30,527.0,41.0,1.4,12.0,125.0,31.31,22.13
2016,11,3,7,45,595.5,47.0,1.45,12.5,171.5,34.57,25.35
2016,11,3,8,0,664.0,53.0,1.5,13.0,218.0,41.41,31.61
2016,11,3,8,15,707.0,57.5,1.4,13.5,264.0,43.54,33.54
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,45.7,35.39
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.5,75.51,40.4
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,122.65,65.22
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,170.29,99.78
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,218.98,139.76
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,270.36,183.39
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,317.42,223.67
2016,11,3,10,15,900.5,74.0,0.75,18.5,561.0,362.14,262.35
2016,11,3,10,30,910.0,75.0,0.7,19.0,586.0,405.84,299.25
2016,11,3,10,45,916.0,76.0,0.65,19.5,603.5,446.88,333.05
2016,11,3,11,0,922.0,77.0,0.6,20.0,621.0,486.21,364.44
2016,11,3,11,15,925.0,77.5,0.55,20.0,631.0,521.74,392.75
2016,11,3,11,30,928.0,78.0,0.5,20.0,641.0,555.01,418.59
2016,11,3,11,45,927.5,78.5,0.45,20.5,642.5,583.96,439.83
2016,11,3,12,0,927.0,79.0,0.4,21.0,644.0,610.17,458.49
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.5,631.85,475.03
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,650.52,489.24
2016,11,3,12,45,916.5,78.5,0.4,21.5,616.5,663.71,498.55
2016,11,3,13,0,911.0,78.0,0.4,22.0,602.0,673.69,505.54
2016,11,3,13,15,902.5,77.0,0.4,22.0,580.5,677.97,509.52
2016,11,3,13,30,894.0,76.0,0.4,22.0,559.0,679.01,511.29
2016,11,3,13,45,880.5,75.0,0.4,22.0,530.0,673.57,508.58
2016,11,3,14,0,867.0,74.0,0.4,22.0,501.0,665.05,503.73
2016,11,3,14,15,850.0,72.0,0.45,21.5,466.0,654.33,498.79
2016,11,3,14,30,833.0,70.0,0.5,21.0,431.0,636.81,488.98
2016,11,3,14,45,807.0,67.5,0.55,21.0,390.0,610.29,471.54
2016,11,3,15,0,781.0,65.0,0.6,21.0,349.0,581.57,452.02
2016,11,3,15,15,745.0,61.0,0.65,20.5,304.5,543.07,425.4
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,503.33,396.67
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,450.5,356.46
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,402.62,317.85
2016,11,3,16,15,508.0,39.5,0.85,18.5,122.0,331.77,259.35
2016,11,3,16,30,418.0,32.0,0.9,18.0,77.0,265.23,199.09
2016,11,3,16,45,209.0,16.0,0.95,17.5,38.5,130.93,42.66
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.5,19.0,10.96,0.0
2016,11,4,7,0,249.0,23.0,1.0,13.0,38.0,19.01,2.67
2016,11,4,7,15,371.0,33.0,0.95,13.0,79.0,26.28,16.69
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,33.26,23.73
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.5,37.27,27.64
2016,11,4,8,0,637.0,57.0,0.9,14.0,213.0,41.21,31.31
2016,11,4,8,15,682.0,61.5,0.8,14.5,258.0,42.97,32.9
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,49.25,38.41
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,76.04,42.45
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,122.41,65.98
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,168.98,98.85
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,216.68,137.09
2016,11,4,9,45,847.5,80.0,0.25,18.0,495.0,263.56,176.42
2016,11,4,10,0,863.0,82.0,0.2,19.0,527.0,310.53,215.95
2016,11,4,10,15,873.0,83.5,0.2,19.0,552.0,355.15,254.32
2016,11,4,10,30,883.0,85.0,0.2,19.0,577.0,401.68,293.33
2016,11,4,10,45,890.0,86.0,0.25,19.5,594.5,442.16,326.72
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,481.06,358.11
2016,11,4,11,15,900.0,87.5,0.35,20.0,621.5,515.84,386.45
2016,11,4,11,30,903.0,88.0,0.4,20.0,631.0,548.41,412.61
2016,11,4,11,45,903.0,88.0,0.45,20.5,632.5,576.54,434.31
2016,11,4,12,0,903.0,88.0,0.5,21.0,634.0,602.02,453.68
2016,11,4,12,15,900.5,88.0,0.5,21.0,628.0,623.28,470.02
2016,11,4,12,30,898.0,88.0,0.5,21.0,622.0,641.6,484.07
2016,11,4,12,45,894.0,86.5,0.55,21.0,608.0,654.43,494.82
2016,11,4,13,0,890.0,85.0,0.6,21.0,594.0,664.15,503.35
2016,11,4,13,15,881.5,83.5,0.65,21.0,572.0,667.83,507.63
2016,11,4,13,30,873.0,82.0,0.7,21.0,550.0,671.73,511.95
2016,11,4,13,45,861.0,80.5,0.75,21.0,521.5,667.13,510.34
2016,11,4,14,0,849.0,79.0,0.8,21.0,493.0,659.45,506.55
2016,11,4,14,15,831.0,76.5,0.75,20.5,458.0,643.72,496.78
2016,11,4,14,30,813.0,74.0,0.7,20.0,423.0,625.21,484.88
2016,11,4,14,45,788.5,70.5,0.7,20.0,383.0,598.83,466.67
2016,11,4,15,0,764.0,67.0,0.7,20.0,343.0,570.24,446.43
2016,11,4,15,15,727.5,63.0,0.65,19.5,299.0,531.87,418.61
2016,11,4,15,30,691.0,59.0,0.6,19.0,255.0,492.29,388.9
2016,11,4,15,45,636.0,53.5,0.6,18.5,208.5,443.7,351.26
2016,11,4,16,0,581.0,48.0,0.6,18.0,162.0,392.54,309.85
2016,11,4,16,15,489.0,40.0,0.65,17.0,118.0,320.89,251.2
2016,11,4,16,30,397.0,32.0,0.7,16.0,74.0,253.69,190.07
2016,11,4,16,45,198.5,16.0,0.75,15.5,37.0,124.76,26.87
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,129.0,10.5,0.95,11.5,18.0,10.01,0.0
2016,11,5,7,0,258.0,21.0,0.9,12.0,36.0,17.2,0.0
2016,11,5,7,15,377.0,31.0,0.8,12.5,76.5,24.57,15.14
2016,11,5,7,30,496.0,41.0,0.7,13.0,117.0,31.63,22.26
2016,11,5,7,45,563.5,48.0,0.65,13.5,162.0,35.71,26.25
2016,11,5,8,0,631.0,55.0,0.6,14.0,207.0,39.71,29.98
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.5,45.61,35.26
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,47.69,37.04
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.5,72.01,40.59
2016,11,5,9,0,776.0,72.0,0.6,16.0,379.0,117.82,63.3
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.5,163.55,95.47
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,210.44,133.5
2016,11,5,9,45,837.5,77.5,0.65,16.5,484.0,256.13,172.66
2016,11,5,10,0,857.0,78.0,0.7,17.0,516.0,302.28,212.81
2016,11,5,10,15,866.0,79.0,0.7,17.0,540.0,349.09,253.75
2016,11,5,10,30,875.0,80.0,0.7,17.0,564.0,391.09,290.3
2016,11,5,10,45,884.5,79.5,0.75,17.5,581.5,430.71,323.92
2016,11,5,11,0,894.0,79.0,0.8,18.0,599.0,468.93,355.62
2016,11,5,11,15,896.0,79.5,0.8,18.0,608.0,502.95,383.8
2016,11,5,11,30,898.0,80.0,0.8,18.0,617.0,534.71,409.63
2016,11,5,11,45,899.0,79.5,0.85,18.5,618.5,562.57,431.66
2016,11,5,12,0,900.0,79.0,0.9,19.0,620.0,587.83,451.33
2016,11,5,12,15,897.0,79.0,0.95,19.0,613.5,608.57,468.23
2016,11,5,12,30,894.0,79.0,1.0,19.0,607.0,626.37,482.81
2016,11,5,12,45,763.5,115.5,1.05,19.0,559.0,603.06,466.28
2016,11,5,13,0,633.0,152.0,1.1,19.0,511.0,571.41,443.54
2016,11,5,13,15,637.5,143.5,1.1,19.0,494.0,575.26,447.86
2016,11,5,13,30,642.0,135.0,1.1,19.0,477.0,576.67,450.03
2016,11,5,13,45,660.0,121.5,1.1,19.0,457.0,579.06,453.14
2016,11,5,14,0,678.0,108.0,1.1,19.0,437.0,578.62,454.15
2016,11,5,14,15,640.5,108.5,1.05,18.5,401.0,554.8,437.62
2016,11,5,14,30,603.0,109.0,1.0,18.0,365.0,528.96,419.5
2016,11,5,14,45,669.0,88.0,1.0,18.0,347.0,543.0,431.63
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,549.3,437.31
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,510.97,408.54
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,474.98,380.77
2016,11,5,15,45,603.5,53.5,0.85,17.0,198.5,423.18,338.94
2016,11,5,16,0,547.0,48.0,0.8,17.0,154.0,372.3,296.23
2016,11,5,16,15,453.0,39.5,0.75,16.0,111.0,300.4,236.26
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,233.26,174.04
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,114.26,8.49
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.0,0.7,14.0,11.5,9.53,0.0
2016,11,6,7,0,52.0,20.0,0.7,14.0,23.0,16.67,0.0
2016,11,6,7,15,109.5,36.5,0.6,14.0,50.5,29.77,19.19
2016,11,6,7,30,167.0,53.0,0.5,14.0,78.0,42.5,31.6
2016,11,6,7,45,193.0,70.5,0.45,14.0,109.0,55.53,43.66
2016,11,6,8,0,219.0,88.0,0.4,14.0,140.0,68.14,55.14
2016,11,6,8,15,235.0,105.5,0.4,14.5,171.5,80.31,65.88
2016,11,6,8,30,251.0,123.0,0.4,15.0,203.0,92.08,76.03
2016,11,6,8,45,261.5,139.0,0.4,15.5,232.5,111.35,83.46
2016,11,6,9,0,272.0,155.0,0.4,16.0,262.0,141.18,101.93
2016,11,6,9,15,139.5,156.5,0.35,16.0,211.5,147.54,110.86
2016,11,6,9,30,7.0,158.0,0.3,16.0,161.0,142.37,112.13
2016,11,6,9,45,136.0,187.5,0.25,16.5,256.5,190.38,145.35
2016,11,6,10,0,265.0,217.0,0.2,17.0,352.0,255.4,192.27
2016,11,6,10,15,241.0,232.0,0.2,17.5,359.0,277.84,210.63
2016,11,6,10,30,217.0,247.0,0.2,18.0,366.0,295.36,225.0
2016,11,6,10,45,175.5,257.0,0.25,18.5,355.0,299.64,229.28
2016,11,6,11,0,134.0,267.0,0.3,19.0,344.0,300.48,230.54
2016,11,6,11,15,225.0,262.0,0.3,19.0,394.5,346.97,265.83
2016,11,6,11,30,316.0,257.0,0.3,19.0,445.0,400.46,305.95
2016,11,6,11,45,403.0,235.0,0.35,19.0,475.5,439.28,335.71
2016,11,6,12,0,490.0,213.0,0.4,19.0,506.0,484.86,370.53
2016,11,6,12,15,343.0,242.0,0.45,19.0,446.0,438.62,336.6
2016,11,6,12,30,196.0,271.0,0.5,19.0,386.0,384.62,296.48
2016,11,6,12,45,235.5,259.5,0.55,19.0,394.5,404.28,313.02
2016,11,6,13,0,275.0,248.0,0.6,19.0,403.0,430.72,333.87
2016,11,6,13,15,222.0,243.5,0.6,19.0,365.5,391.62,304.63
2016,11,6,13,30,169.0,239.0,0.6,19.0,328.0,357.6,279.19
2016,11,6,13,45,188.0,224.0,0.65,19.5,318.5,357.91,280.43
2016,11,6,14,0,207.0,209.0,0.7,20.0,309.0,357.34,280.71
2016,11,6,14,15,233.0,190.5,0.7,19.5,295.5,365.31,288.37
2016,11,6,14,30,259.0,172.0,0.7,19.0,282.0,363.0,288.23
2016,11,6,14,45,242.0,156.5,0.7,19.0,251.5,335.35,267.38
2016,11,6,15,0,225.0,141.0,0.7,19.0,221.0,307.04,245.8
2016,11,6,15,15,213.5,124.0,0.65,18.5,191.5,279.71,224.87
2016,11,6,15,30,202.0,107.0,0.6,18.0,162.0,251.85,202.88
2016,11,6,15,45,183.5,88.5,0.6,17.5,132.0,217.69,175.15
2016,11,6,16,0,165.0,70.0,0.6,17.0,102.0,183.47,146.44
2016,11,6,16,15,132.5,52.0,0.6,16.5,73.0,143.02,111.62
2016,11,6,16,30,100.0,34.0,0.6,16.0,44.0,103.4,74.63
2016,11,6,16,45,50.0,17.0,0.6,15.5,22.0,49.22,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.5,9.5,0.7,13.0,15.0,9.05,0.0
2016,11,7,7,0,223.0,19.0,0.7,13.0,30.0,15.55,0.0
2016,11,7,7,15,344.0,28.5,0.7,13.5,67.5,22.53,13.01
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,29.22,19.96
2016,11,7,7,45,537.0,44.0,0.7,14.5,148.5,32.56,23.28
2016,11,7,8,0,609.0,50.0,0.7,15.0,192.0,35.86,26.4
2016,11,7,8,15,515.0,75.0,0.65,15.5,212.5,54.5,42.98
2016,11,7,8,30,421.0,100.0,0.6,16.0,233.0,71.25,57.63
2016,11,7,8,45,437.5,112.5,0.6,16.5,267.0,90.31,63.48
2016,11,7,9,0,454.0,125.0,0.6,17.0,301.0,126.8,83.47
2016,11,7,9,15,432.5,143.5,0.55,17.5,324.0,164.69,111.68
2016,11,7,9,30,411.0,162.0,0.5,18.0,347.0,200.4,140.89
2016,11,7,9,45,371.5,183.0,0.45,19.0,359.5,234.82,170.18
2016,11,7,10,0,332.0,204.0,0.4,20.0,372.0,261.78,193.18
2016,11,7,10,15,424.0,192.5,0.35,20.0,417.0,297.42,219.83
2016,11,7,10,30,516.0,181.0,0.3,20.0,462.0,341.67,253.53
2016,11,7,10,45,542.5,178.0,0.25,20.5,481.5,373.64,278.5
2016,11,7,11,0,569.0,175.0,0.2,21.0,501.0,406.24,303.54
2016,11,7,11,15,536.0,190.0,0.2,21.0,501.5,427.98,321.21
2016,11,7,11,30,503.0,205.0,0.2,21.0,502.0,446.47,335.98
2016,11,7,11,45,464.5,218.0,0.2,21.5,492.5,457.12,344.0
2016,11,7,12,0,426.0,231.0,0.2,22.0,483.0,464.53,349.36
2016,11,7,12,15,410.5,232.0,0.2,22.0,473.0,466.38,351.53
2016,11,7,12,30,395.0,233.0,0.2,22.0,463.0,470.0,354.84
2016,11,7,12,45,406.5,224.0,0.25,22.0,456.0,478.27,362.17
2016,11,7,13,0,418.0,215.0,0.3,22.0,449.0,491.96,373.22
2016,11,7,13,15,456.5,197.0,0.3,22.0,444.0,506.31,384.77
2016,11,7,13,30,495.0,179.0,0.3,22.0,439.0,519.07,395.19
2016,11,7,13,45,426.0,182.5,0.3,22.0,397.5,483.08,369.32
2016,11,7,14,0,357.0,186.0,0.3,22.0,356.0,436.8,336.18
2016,11,7,14,15,323.5,176.5,0.3,21.5,322.0,406.84,315.63
2016,11,7,14,30,290.0,167.0,0.3,21.0,288.0,376.05,293.82
2016,11,7,14,45,278.5,152.5,0.35,21.0,259.5,352.68,277.27
2016,11,7,15,0,267.0,138.0,0.4,21.0,231.0,328.43,259.53
2016,11,7,15,15,254.0,120.5,0.4,20.5,200.0,298.85,237.42
2016,11,7,15,30,241.0,103.0,0.4,20.0,169.0,268.59,214.08
2016,11,7,15,45,217.0,86.0,0.45,19.5,137.0,232.42,185.21
2016,11,7,16,0,193.0,69.0,0.5,19.0,105.0,196.55,155.48
2016,11,7,16,15,152.5,51.5,0.55,18.5,74.5,152.22,117.77
2016,11,7,16,30,112.0,34.0,0.6,18.0,44.0,109.37,77.61
2016,11,7,16,45,56.0,17.0,0.65,18.0,22.0,51.59,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,14.0,13.5,8.58,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,14.71,0.0
2016,11,8,7,15,313.0,28.5,0.5,14.0,64.0,22.68,12.88
2016,11,8,7,30,437.0,39.0,0.4,14.0,101.0,30.28,20.85
2016,11,8,7,45,512.0,46.0,0.3,14.5,144.5,34.42,24.94
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,38.47,28.75
2016,11,8,8,15,633.5,58.0,0.15,15.5,231.0,40.75,30.83
2016,11,8,8,30,680.0,63.0,0.1,16.0,274.0,47.28,36.59
2016,11,8,8,45,713.0,66.0,0.05,16.5,314.5,62.35,37.16
2016,11,8,9,0,746.0,69.0,0.0,17.0,355.0,105.45,55.63
2016,11,8,9,15,768.0,71.5,0.05,17.5,391.0,149.41,84.68
2016,11,8,9,30,790.0,74.0,0.1,18.0,427.0,194.66,119.95
2016,11,8,9,45,813.5,73.5,0.15,18.5,459.0,238.65,156.61
2016,11,8,10,0,837.0,73.0,0.2,19.0,491.0,283.47,194.81
2016,11,8,10,15,847.5,74.0,0.2,19.5,515.0,329.61,234.02
2016,11,8,10,30,858.0,75.0,0.2,20.0,539.0,371.06,268.92
2016,11,8,10,45,863.0,76.5,0.25,20.5,555.5,409.8,301.33
2016,11,8,11,0,868.0,78.0,0.3,21.0,572.0,446.91,331.68
2016,11,8,11,15,871.5,78.5,0.3,21.0,581.5,480.59,359.02
2016,11,8,11,30,875.0,79.0,0.3,21.0,591.0,512.18,384.19
2016,11,8,11,45,874.0,79.5,0.35,21.5,592.5,539.21,405.26
2016,11,8,12,0,873.0,80.0,0.4,22.0,594.0,563.65,424.03
2016,11,8,12,15,871.0,80.0,0.4,22.0,588.0,584.34,440.09
2016,11,8,12,30,869.0,80.0,0.4,22.0,582.0,602.22,453.93
2016,11,8,12,45,861.5,80.0,0.4,22.0,568.5,613.9,463.25
2016,11,8,13,0,854.0,80.0,0.4,22.0,555.0,622.54,470.36
2016,11,8,13,15,846.0,79.0,0.4,22.0,534.0,629.61,476.24
2016,11,8,13,30,838.0,78.0,0.4,22.0,513.0,631.2,478.32
2016,11,8,13,45,825.0,76.5,0.4,22.0,486.0,626.0,475.66
2016,11,8,14,0,812.0,75.0,0.4,22.0,459.0,617.87,470.92
2016,11,8,14,15,794.5,72.5,0.4,22.0,425.5,602.89,461.27
2016,11,8,14,30,777.0,70.0,0.4,22.0,392.0,585.28,449.61
2016,11,8,14,45,751.0,67.0,0.4,22.0,353.5,559.35,431.68
2016,11,8,15,0,725.0,64.0,0.4,22.0,315.0,531.41,411.84
2016,11,8,15,15,687.5,60.0,0.45,21.5,273.0,493.76,385.39
2016,11,8,15,30,650.0,56.0,0.5,21.0,231.0,455.09,356.97
2016,11,8,15,45,591.0,50.5,0.6,20.5,187.0,406.11,319.41
2016,11,8,16,0,532.0,45.0,0.7,20.0,143.0,355.02,278.18
2016,11,8,16,15,437.0,36.5,0.75,19.0,101.5,284.23,219.68
2016,11,8,16,30,342.0,28.0,0.8,18.0,60.0,218.52,155.74
2016,11,8,16,45,171.0,14.0,0.9,17.5,30.0,104.63,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
