Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,75.0,8.5,0.95,12.0,12.0,8.1,0.0
2016,11,9,7,0,150.0,17.0,0.9,12.0,24.0,13.86,0.0
2016,11,9,7,15,269.5,30.0,0.95,12.5,60.5,24.28,13.96
2016,11,9,7,30,389.0,43.0,1.0,13.0,97.0,34.21,24.27
2016,11,9,7,45,467.0,51.5,1.05,13.5,140.0,39.48,29.44
2016,11,9,8,0,545.0,60.0,1.1,14.0,183.0,44.63,34.26
2016,11,9,8,15,594.0,66.0,1.0,14.5,226.0,47.45,36.85
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,50.25,39.3
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,62.58,39.52
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,105.0,57.35
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,148.87,86.37
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,198.09,124.91
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,240.83,160.01
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,285.43,197.52
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.5,328.55,234.7
2016,11,9,10,30,854.0,83.0,0.6,20.0,541.0,370.97,270.56
2016,11,9,10,45,860.0,84.0,0.6,20.5,558.0,410.07,303.29
2016,11,9,11,0,866.0,85.0,0.6,21.0,575.0,447.64,333.94
2016,11,9,11,15,870.0,85.5,0.55,21.0,584.5,483.29,362.6
2016,11,9,11,30,874.0,86.0,0.5,21.0,594.0,515.17,387.73
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.5,542.53,408.2
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,567.33,426.23
2016,11,9,12,15,870.5,86.5,0.4,22.0,591.0,587.34,441.83
2016,11,9,12,30,868.0,86.0,0.4,22.0,585.0,604.52,455.2
2016,11,9,12,45,866.5,84.0,0.4,22.5,572.0,617.84,464.85
2016,11,9,13,0,865.0,82.0,0.4,23.0,559.0,628.23,472.31
2016,11,9,13,15,856.0,80.5,0.4,23.0,537.5,634.31,477.5
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,634.84,478.87
2016,11,9,13,45,831.5,78.0,0.45,23.0,488.0,628.72,476.21
2016,11,9,14,0,816.0,77.0,0.5,23.0,460.0,619.64,471.43
2016,11,9,14,15,797.0,74.5,0.5,22.5,426.0,603.8,462.07
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,585.34,450.63
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,558.56,432.5
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,529.8,412.38
2016,11,9,15,15,682.0,62.5,0.7,21.5,271.0,490.89,385.11
2016,11,9,15,30,643.0,58.0,0.8,21.0,229.0,454.61,358.32
2016,11,9,15,45,583.5,52.0,0.9,20.5,185.0,401.89,317.43
2016,11,9,16,0,524.0,46.0,1.0,20.0,141.0,350.28,275.3
2016,11,9,16,15,428.5,37.0,1.0,19.5,99.5,279.21,215.49
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,213.28,149.28
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,101.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,78.0,8.0,0.85,13.0,11.5,7.63,0.0
2016,11,10,7,0,156.0,16.0,0.8,13.0,23.0,15.25,0.0
2016,11,10,7,15,279.0,28.0,0.85,13.5,58.5,22.54,12.14
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,31.58,21.82
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,36.52,26.62
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,41.36,31.07
2016,11,10,8,15,603.5,61.5,1.0,16.5,222.0,43.91,33.4
2016,11,10,8,30,652.0,67.0,1.0,17.0,265.0,46.45,35.61
2016,11,10,8,45,648.0,75.5,1.0,17.5,295.5,59.88,38.84
2016,11,10,9,0,644.0,84.0,1.0,18.0,326.0,101.85,57.5
2016,11,10,9,15,624.0,99.0,1.0,18.5,352.5,146.55,89.05
2016,11,10,9,30,604.0,114.0,1.0,19.0,379.0,188.98,123.55
2016,11,10,9,45,497.0,150.5,1.0,19.5,379.0,227.79,160.26
2016,11,10,10,0,390.0,187.0,1.0,20.0,379.0,259.05,190.27
2016,11,10,10,15,616.0,134.5,0.95,20.0,454.5,301.58,219.71
2016,11,10,10,30,842.0,82.0,0.9,20.0,530.0,362.86,265.67
2016,11,10,10,45,632.5,149.0,0.85,20.5,491.5,377.42,282.49
2016,11,10,11,0,423.0,216.0,0.8,21.0,453.0,375.18,284.25
2016,11,10,11,15,445.0,214.5,0.7,21.0,467.5,402.72,305.89
2016,11,10,11,30,467.0,213.0,0.6,21.0,482.0,430.46,327.06
2016,11,10,11,45,466.5,213.5,0.55,21.5,483.5,448.46,340.39
2016,11,10,12,0,466.0,214.0,0.5,22.0,485.0,465.04,352.42
2016,11,10,12,15,660.0,149.5,0.5,22.0,529.0,529.54,401.39
2016,11,10,12,30,854.0,85.0,0.5,22.0,573.0,593.54,449.23
2016,11,10,12,45,628.5,149.5,0.5,22.0,504.0,541.73,410.96
2016,11,10,13,0,403.0,214.0,0.5,22.0,435.0,470.19,358.59
2016,11,10,13,15,258.0,221.5,0.55,22.0,361.5,395.0,303.79
2016,11,10,13,30,113.0,229.0,0.6,22.0,288.0,301.8,233.44
2016,11,10,13,45,257.5,200.5,0.65,22.5,323.5,382.1,297.04
2016,11,10,14,0,402.0,172.0,0.7,23.0,359.0,454.88,352.5
2016,11,10,14,15,437.5,151.5,0.7,22.5,341.0,456.88,355.33
2016,11,10,14,30,473.0,131.0,0.7,22.0,323.0,456.23,356.76
2016,11,10,14,45,454.5,120.5,0.7,22.0,290.5,430.87,338.29
2016,11,10,15,0,436.0,110.0,0.7,22.0,258.0,404.21,318.58
2016,11,10,15,15,414.5,97.5,0.7,21.5,223.0,372.36,294.93
2016,11,10,15,30,393.0,85.0,0.7,21.0,188.0,339.75,269.8
2016,11,10,15,45,356.5,71.5,0.7,21.0,151.5,297.32,235.39
2016,11,10,16,0,320.0,58.0,0.7,21.0,115.0,255.5,200.25
2016,11,10,16,15,257.5,43.5,0.7,20.5,80.5,200.81,153.83
2016,11,10,16,30,195.0,29.0,0.7,20.0,46.0,149.27,101.42
2016,11,10,16,45,97.5,14.5,0.75,19.5,23.0,55.01,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.0,10.0,9.53,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,19.06,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,23.15,12.19
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,30.81,21.1
2016,11,11,7,45,456.0,48.0,0.7,15.0,131.0,36.69,26.74
2016,11,11,8,0,528.0,57.0,0.7,16.0,173.0,42.39,31.97
2016,11,11,8,15,575.5,63.5,0.7,16.5,214.5,45.72,35.01
2016,11,11,8,30,623.0,70.0,0.7,17.0,256.0,49.0,37.87
2016,11,11,8,45,672.5,68.5,0.75,17.5,295.5,52.57,40.91
2016,11,11,9,0,722.0,67.0,0.8,18.0,335.0,94.89,49.79
2016,11,11,9,15,668.0,88.5,0.8,18.5,356.0,140.64,82.51
2016,11,11,9,30,614.0,110.0,0.8,19.0,377.0,185.09,119.82
2016,11,11,9,45,720.5,94.5,0.85,19.5,429.5,225.61,149.77
2016,11,11,10,0,827.0,79.0,0.9,20.0,482.0,277.42,190.5
2016,11,11,10,15,579.5,148.5,0.95,20.0,438.0,299.89,218.91
2016,11,11,10,30,332.0,218.0,1.0,20.0,394.0,304.21,230.12
2016,11,11,10,45,249.0,237.0,1.1,20.5,371.5,306.06,234.05
2016,11,11,11,0,166.0,256.0,1.2,21.0,349.0,301.16,231.73
2016,11,11,11,15,170.5,260.5,1.2,21.0,357.5,316.44,244.01
2016,11,11,11,30,175.0,265.0,1.2,21.0,366.0,331.61,256.02
2016,11,11,11,45,105.5,249.5,1.25,21.0,310.5,287.8,223.01
2016,11,11,12,0,36.0,234.0,1.3,21.0,255.0,240.82,186.86
2016,11,11,12,15,127.5,246.0,1.3,20.5,319.0,310.73,242.49
2016,11,11,12,30,219.0,258.0,1.3,20.0,383.0,381.35,297.65
2016,11,11,12,45,264.0,245.0,1.3,20.0,391.5,408.06,318.5
2016,11,11,13,0,309.0,232.0,1.3,20.0,400.0,429.75,335.92
2016,11,11,13,15,174.5,219.5,1.25,20.0,314.0,332.94,261.43
2016,11,11,13,30,40.0,207.0,1.2,20.0,228.0,232.06,181.92
2016,11,11,13,45,38.0,196.5,1.2,20.0,215.0,222.2,174.92
2016,11,11,14,0,36.0,186.0,1.2,20.0,202.0,212.16,167.36
2016,11,11,14,15,248.5,158.5,1.15,19.5,260.0,334.76,268.13
2016,11,11,14,30,461.0,131.0,1.1,19.0,318.0,447.06,357.08
2016,11,11,14,45,434.0,123.5,1.05,18.5,285.5,420.14,336.29
2016,11,11,15,0,407.0,116.0,1.0,18.0,253.0,392.3,315.39
2016,11,11,15,15,382.5,102.5,0.95,17.5,217.5,358.29,289.2
2016,11,11,15,30,358.0,89.0,0.9,17.0,182.0,323.7,261.7
2016,11,11,15,45,320.0,74.5,0.85,17.0,146.0,280.36,225.7
2016,11,11,16,0,282.0,60.0,0.8,17.0,110.0,237.79,189.22
2016,11,11,16,15,217.5,45.0,0.75,16.5,76.5,183.03,141.93
2016,11,11,16,30,153.0,30.0,0.7,16.0,43.0,130.64,87.86
2016,11,11,16,45,76.5,15.0,0.7,16.0,21.5,46.41,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,81.0,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,162.0,14.0,0.8,13.0,20.0,13.34,0.0
2016,11,12,7,15,296.5,25.0,0.8,13.5,55.0,20.01,9.29
2016,11,12,7,30,431.0,36.0,0.8,14.0,90.0,28.24,18.79
2016,11,12,7,45,509.0,43.0,0.85,14.5,133.0,32.47,23.05
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,36.64,26.99
2016,11,12,8,15,636.0,54.5,0.85,15.5,219.0,38.6,28.83
2016,11,12,8,30,685.0,59.0,0.8,16.0,262.0,44.54,34.09
2016,11,12,8,45,719.5,62.5,0.75,16.5,302.5,50.26,39.06
2016,11,12,9,0,754.0,66.0,0.7,17.0,343.0,93.57,48.64
2016,11,12,9,15,776.5,68.5,0.65,17.0,379.0,137.48,75.99
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,182.72,110.71
2016,11,12,9,45,821.5,71.0,0.55,17.5,447.0,226.83,147.38
2016,11,12,10,0,844.0,71.0,0.5,18.0,479.0,275.52,188.72
2016,11,12,10,15,855.0,72.0,0.45,18.5,503.0,317.93,225.41
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,359.55,260.82
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.5,398.67,293.47
2016,11,12,11,0,880.0,75.0,0.3,20.0,562.0,436.28,323.95
2016,11,12,11,15,884.0,75.5,0.3,20.0,572.0,470.4,351.98
2016,11,12,11,30,888.0,76.0,0.3,20.0,582.0,502.46,377.82
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.5,530.28,399.26
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,555.55,418.32
2016,11,12,12,15,886.0,76.5,0.4,21.0,579.5,576.03,435.51
2016,11,12,12,30,884.0,76.0,0.5,21.0,574.0,593.66,450.52
2016,11,12,12,45,602.5,151.5,0.6,21.0,487.5,523.44,400.11
2016,11,12,13,0,321.0,227.0,0.7,21.0,401.0,430.74,331.74
2016,11,12,13,15,429.0,193.0,0.75,21.0,415.5,476.23,368.52
2016,11,12,13,30,537.0,159.0,0.8,21.0,430.0,514.71,398.91
2016,11,12,13,45,680.5,115.5,0.9,21.0,439.5,567.58,440.39
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,609.98,474.09
2016,11,12,14,15,805.5,69.5,1.0,20.5,416.0,594.67,464.22
2016,11,12,14,30,787.0,67.0,1.0,20.0,383.0,576.71,452.72
2016,11,12,14,45,760.5,64.0,1.05,20.0,344.5,550.86,434.54
2016,11,12,15,0,734.0,61.0,1.1,20.0,306.0,523.0,414.26
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.5,484.7,385.74
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,445.45,355.3
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,395.86,315.48
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,344.41,272.33
2016,11,12,16,15,430.5,34.0,1.2,17.5,93.0,272.59,210.68
2016,11,12,16,30,329.0,26.0,1.2,17.0,52.0,203.91,135.04
2016,11,12,16,45,164.5,13.0,1.3,16.5,26.0,80.98,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,164.0,13.0,0.9,12.0,18.0,12.39,0.0
2016,11,13,7,15,302.5,24.0,0.8,12.5,53.5,19.22,8.18
2016,11,13,7,30,441.0,35.0,0.7,13.0,89.0,27.5,18.17
2016,11,13,7,45,519.0,42.0,0.65,13.5,132.0,31.78,22.52
2016,11,13,8,0,597.0,49.0,0.6,14.0,175.0,35.98,26.52
2016,11,13,8,15,646.5,54.0,0.5,14.5,218.5,42.07,32.07
2016,11,13,8,30,696.0,59.0,0.4,15.0,262.0,44.75,34.44
2016,11,13,8,45,727.0,63.0,0.35,15.5,302.5,48.42,37.62
2016,11,13,9,0,758.0,67.0,0.3,16.0,343.0,92.18,48.41
2016,11,13,9,15,781.0,69.5,0.3,16.0,379.0,136.23,75.2
2016,11,13,9,30,804.0,72.0,0.3,16.0,415.0,181.64,109.68
2016,11,13,9,45,820.0,74.0,0.35,16.5,446.0,226.32,146.98
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,271.2,185.7
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,314.28,223.72
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,356.7,260.88
2016,11,13,10,45,868.0,79.5,0.55,17.5,544.0,398.73,296.58
2016,11,13,11,0,877.0,80.0,0.6,18.0,562.0,436.55,328.29
2016,11,13,11,15,881.0,80.5,0.65,18.0,572.0,470.63,357.14
2016,11,13,11,30,885.0,81.0,0.7,18.0,582.0,502.65,383.86
2016,11,13,11,45,887.5,80.5,0.75,18.5,584.5,530.73,406.42
2016,11,13,12,0,890.0,80.0,0.8,19.0,587.0,556.37,426.7
2016,11,13,12,15,888.0,80.0,0.8,19.0,581.0,577.46,443.66
2016,11,13,12,30,886.0,80.0,0.8,19.0,575.0,595.72,458.29
2016,11,13,12,45,883.5,78.0,0.85,19.5,562.0,608.69,468.58
2016,11,13,13,0,881.0,76.0,0.9,20.0,549.0,618.65,476.57
2016,11,13,13,15,872.0,75.0,0.85,20.0,528.0,622.69,480.09
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,623.62,481.33
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.5,621.6,480.81
2016,11,13,14,0,838.0,70.0,0.8,20.0,452.0,613.51,475.95
2016,11,13,14,15,819.5,68.0,0.75,19.5,418.0,598.8,466.57
2016,11,13,14,30,801.0,66.0,0.7,19.0,384.0,581.42,455.03
2016,11,13,14,45,774.5,63.0,0.7,19.0,345.5,555.56,436.59
2016,11,13,15,0,748.0,60.0,0.7,19.0,307.0,527.63,416.1
2016,11,13,15,15,708.5,56.0,0.7,18.5,264.5,489.28,387.77
2016,11,13,15,30,669.0,52.0,0.7,18.0,222.0,449.94,357.48
2016,11,13,15,45,608.0,46.5,0.7,18.0,178.0,396.82,314.5
2016,11,13,16,0,547.0,41.0,0.7,18.0,134.0,349.15,273.82
2016,11,13,16,15,444.5,33.0,0.75,17.0,93.0,276.81,212.66
2016,11,13,16,30,342.0,25.0,0.8,16.0,52.0,206.75,133.21
2016,11,13,16,45,171.0,12.5,0.9,15.5,26.0,82.76,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,169.0,12.0,0.9,12.0,17.0,11.44,0.0
2016,11,14,7,15,312.0,22.5,0.8,12.5,52.5,17.95,6.59
2016,11,14,7,30,455.0,33.0,0.7,13.0,88.0,25.83,16.65
2016,11,14,7,45,535.0,39.5,0.6,13.5,131.0,29.76,20.71
2016,11,14,8,0,615.0,46.0,0.5,14.0,174.0,36.79,27.23
2016,11,14,8,15,664.5,51.0,0.45,14.0,217.5,39.56,29.89
2016,11,14,8,30,714.0,56.0,0.4,14.0,261.0,42.34,32.44
2016,11,14,8,45,747.0,59.5,0.4,14.5,302.5,43.79,33.66
2016,11,14,9,0,780.0,63.0,0.4,15.0,344.0,87.47,44.94
2016,11,14,9,15,802.5,65.5,0.35,15.5,380.5,132.42,71.67
2016,11,14,9,30,825.0,68.0,0.3,16.0,417.0,178.64,106.32
2016,11,14,9,45,841.5,69.5,0.25,16.5,448.0,223.83,143.72
2016,11,14,10,0,858.0,71.0,0.2,17.0,479.0,273.02,185.45
2016,11,14,10,15,869.0,72.5,0.15,17.5,503.5,316.35,222.7
2016,11,14,10,30,880.0,74.0,0.1,18.0,528.0,358.88,258.74
2016,11,14,10,45,887.0,74.5,0.1,18.5,545.5,398.01,291.65
2016,11,14,11,0,894.0,75.0,0.1,19.0,563.0,435.6,322.5
2016,11,14,11,15,898.0,75.5,0.1,19.0,573.0,470.14,350.9
2016,11,14,11,30,902.0,76.0,0.1,19.0,583.0,502.59,377.07
2016,11,14,11,45,903.5,76.0,0.15,19.5,585.0,531.06,399.42
2016,11,14,12,0,905.0,76.0,0.2,20.0,587.0,557.0,419.5
2016,11,14,12,15,903.0,75.5,0.25,20.0,581.5,577.88,436.46
2016,11,14,12,30,901.0,75.0,0.3,20.0,576.0,595.86,451.18
2016,11,14,12,45,892.5,75.5,0.4,20.0,562.0,608.14,462.3
2016,11,14,13,0,884.0,76.0,0.5,20.0,548.0,617.3,471.15
2016,11,14,13,15,875.5,75.0,0.5,20.0,527.0,621.72,475.41
2016,11,14,13,30,867.0,74.0,0.5,20.0,506.0,623.05,477.41
2016,11,14,13,45,854.0,72.5,0.55,20.0,478.5,621.35,477.72
2016,11,14,14,0,841.0,71.0,0.6,20.0,451.0,613.61,473.71
2016,11,14,14,15,822.5,68.5,0.6,19.5,417.0,598.42,464.57
2016,11,14,14,30,804.0,66.0,0.6,19.0,383.0,580.54,453.25
2016,11,14,14,45,777.0,63.0,0.65,19.0,344.5,554.48,435.19
2016,11,14,15,0,750.0,60.0,0.7,19.0,306.0,526.35,415.0
2016,11,14,15,15,710.5,56.0,0.7,18.5,263.0,488.14,386.72
2016,11,14,15,30,671.0,52.0,0.7,18.0,220.0,448.91,356.45
2016,11,14,15,45,609.0,46.5,0.75,17.5,176.0,395.43,313.96
2016,11,14,16,0,547.0,41.0,0.8,17.0,132.0,347.54,273.61
2016,11,14,16,15,442.0,32.5,0.8,16.0,91.0,273.76,210.61
2016,11,14,16,30,337.0,24.0,0.8,15.0,50.0,201.6,126.15
2016,11,14,16,45,168.5,12.0,0.85,14.5,25.0,80.82,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,103.0,5.5,0.75,11.5,8.0,0.0,0.0
2016,11,15,7,0,206.0,11.0,0.7,12.0,16.0,10.48,0.0
2016,11,15,7,15,350.0,20.0,0.6,12.0,51.5,17.17,5.27
2016,11,15,7,30,494.0,29.0,0.5,12.0,87.0,24.39,15.41
2016,11,15,7,45,569.5,35.0,0.45,12.5,129.5,28.4,19.58
2016,11,15,8,0,645.0,41.0,0.4,13.0,172.0,32.37,23.4
2016,11,15,8,15,690.0,44.5,0.45,13.5,214.5,34.02,24.99
2016,11,15,8,30,735.0,48.0,0.5,14.0,257.0,35.72,26.52
2016,11,15,8,45,763.5,51.0,0.55,14.5,297.0,37.0,27.6
2016,11,15,9,0,792.0,54.0,0.6,15.0,337.0,78.07,37.7
2016,11,15,9,15,812.0,56.5,0.6,15.0,372.5,128.07,68.29
2016,11,15,9,30,832.0,59.0,0.6,15.0,408.0,173.87,102.82
2016,11,15,9,45,826.5,67.0,0.6,15.5,435.0,215.87,138.9
2016,11,15,10,0,821.0,75.0,0.6,16.0,462.0,260.94,178.73
2016,11,15,10,15,831.5,76.0,0.6,16.0,485.5,302.48,215.67
2016,11,15,10,30,842.0,77.0,0.6,16.0,509.0,343.28,251.74
2016,11,15,10,45,580.5,153.0,0.65,16.5,455.5,350.69,265.33
2016,11,15,11,0,319.0,229.0,0.7,17.0,402.0,336.34,259.23
2016,11,15,11,15,287.0,239.0,0.75,17.0,396.5,346.18,268.51
2016,11,15,11,30,255.0,249.0,0.8,17.0,391.0,353.41,275.2
2016,11,15,11,45,160.5,247.5,0.9,17.0,337.0,313.96,245.98
2016,11,15,12,0,66.0,246.0,1.0,17.0,283.0,267.28,210.21
2016,11,15,12,15,54.0,237.5,1.05,17.0,267.5,256.37,202.17
2016,11,15,12,30,42.0,229.0,1.1,17.0,252.0,244.51,193.09
2016,11,15,12,45,62.5,231.5,1.2,17.0,265.0,261.88,207.47
2016,11,15,13,0,83.0,234.0,1.3,17.0,278.0,279.98,222.34
2016,11,15,13,15,86.5,225.5,1.35,17.0,270.0,276.77,220.28
2016,11,15,13,30,90.0,217.0,1.4,17.0,262.0,273.29,218.12
2016,11,15,13,45,443.0,145.5,1.5,17.0,346.5,441.34,355.14
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,586.35,468.9
2016,11,15,14,15,423.0,116.0,1.65,16.5,304.5,400.7,324.35
2016,11,15,14,30,50.0,158.0,1.7,16.0,178.0,194.95,156.93
2016,11,15,14,45,46.0,142.5,1.8,16.0,159.5,177.45,143.52
2016,11,15,15,0,42.0,127.0,1.9,16.0,141.0,159.79,129.16
2016,11,15,15,15,37.0,110.0,1.9,15.5,121.5,139.56,112.58
2016,11,15,15,30,32.0,93.0,1.9,15.0,102.0,119.2,95.55
2016,11,15,15,45,23.5,75.5,1.95,14.5,81.0,96.2,75.89
2016,11,15,16,0,15.0,58.0,2.0,14.0,60.0,73.14,55.85
2016,11,15,16,15,7.5,40.0,1.95,13.5,41.0,45.25,31.52
2016,11,15,16,30,0.0,22.0,1.9,13.0,22.0,21.31,8.3
2016,11,15,16,45,0.0,11.0,1.85,13.0,11.0,10.48,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,11.44,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,17.78,4.62
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,25.24,16.07
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,31.93,22.69
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,36.23,26.86
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,38.59,29.18
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,40.98,31.42
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,42.49,32.72
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,81.74,41.94
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,127.47,68.44
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,174.41,104.07
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,220.32,143.23
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,270.0,187.24
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,313.74,227.33
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,356.61,266.53
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,396.25,302.79
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,434.16,336.97
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,468.58,367.72
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,500.83,396.12
2016,11,16,11,45,907.0,78.0,2.75,14.0,582.5,528.31,420.25
2016,11,16,12,0,904.0,79.0,2.8,14.0,584.0,553.04,441.79
2016,11,16,12,15,901.5,79.0,2.8,14.0,578.0,574.21,460.05
2016,11,16,12,30,899.0,79.0,2.8,14.0,572.0,592.5,475.79
2016,11,16,12,45,892.0,79.0,2.85,14.0,558.0,605.25,487.23
2016,11,16,13,0,885.0,79.0,2.9,14.0,544.0,614.91,496.16
2016,11,16,13,15,876.0,77.5,2.85,13.5,523.5,618.66,501.05
2016,11,16,13,30,867.0,76.0,2.8,13.0,503.0,622.3,505.67
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.5,616.43,502.17
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,607.55,496.26
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,592.03,484.91
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,573.84,471.23
2016,11,16,14,45,762.5,67.5,2.7,13.0,339.0,546.04,449.8
2016,11,16,15,0,731.0,65.0,2.7,13.0,300.0,516.26,426.23
2016,11,16,15,15,688.5,60.5,2.6,12.5,257.5,476.36,394.28
2016,11,16,15,30,646.0,56.0,2.5,12.0,215.0,439.37,363.38
2016,11,16,15,45,577.5,50.0,2.45,12.0,171.0,383.49,315.39
2016,11,16,16,0,509.0,44.0,2.4,12.0,127.0,329.08,266.94
2016,11,16,16,15,396.5,35.0,2.25,11.5,86.5,252.79,198.59
2016,11,16,16,30,284.0,26.0,2.1,11.0,46.0,176.57,103.87
2016,11,16,16,45,142.0,13.0,2.0,11.0,23.0,70.19,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,215.5,16.0,0.65,7.5,40.0,12.28,0.59
2016,11,17,7,30,431.0,32.0,0.6,8.0,80.0,25.38,16.35
2016,11,17,7,45,521.0,39.0,0.6,8.5,123.0,29.77,21.08
2016,11,17,8,0,611.0,46.0,0.6,9.0,166.0,37.32,28.22
2016,11,17,8,15,662.5,50.5,0.6,9.5,209.5,39.6,30.46
2016,11,17,8,30,714.0,55.0,0.6,10.0,253.0,41.95,32.62
2016,11,17,8,45,753.0,57.5,0.65,10.5,295.0,42.59,33.14
2016,11,17,9,0,792.0,60.0,0.7,11.0,337.0,77.88,40.4
2016,11,17,9,15,815.0,62.5,0.75,11.5,373.5,123.09,65.77
2016,11,17,9,30,838.0,65.0,0.8,12.0,410.0,169.61,100.34
2016,11,17,9,45,858.0,65.5,0.85,12.5,442.0,219.09,141.66
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,264.47,181.42
2016,11,17,10,15,889.0,67.5,0.9,13.0,499.0,308.39,221.1
2016,11,17,10,30,900.0,69.0,0.9,13.0,524.0,351.47,259.85
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.5,391.52,295.1
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,430.07,328.28
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,464.73,357.99
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,497.24,385.25
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,526.47,408.95
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,553.16,430.13
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,574.24,447.53
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,592.35,462.45
2016,11,17,12,45,918.5,68.0,0.8,15.0,559.0,605.75,473.7
2016,11,17,13,0,914.0,67.0,0.8,15.0,546.0,616.03,482.52
2016,11,17,13,15,905.5,66.0,0.8,15.0,525.0,620.77,487.18
2016,11,17,13,30,897.0,65.0,0.8,15.0,504.0,622.34,489.46
2016,11,17,13,45,884.0,64.0,0.85,15.0,476.0,618.04,487.88
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,610.72,483.97
2016,11,17,14,15,852.5,61.0,0.9,15.0,414.5,595.99,473.93
2016,11,17,14,30,834.0,59.0,0.9,15.0,381.0,578.57,461.67
2016,11,17,14,45,808.0,56.5,0.9,15.0,342.0,557.66,446.28
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,530.7,425.87
2016,11,17,15,15,743.0,50.5,0.85,14.5,260.5,493.37,397.15
2016,11,17,15,30,704.0,47.0,0.8,14.0,218.0,454.98,366.4
2016,11,17,15,45,644.0,42.0,0.8,13.5,174.0,403.19,323.98
2016,11,17,16,0,584.0,37.0,0.8,13.0,130.0,352.14,280.06
2016,11,17,16,15,478.5,29.5,0.9,12.5,89.0,278.55,215.18
2016,11,17,16,30,373.0,22.0,1.0,12.0,48.0,204.67,113.8
2016,11,17,16,45,186.5,11.0,1.1,11.5,24.0,85.96,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,214.0,15.5,1.3,7.5,38.5,11.92,0.0
2016,11,18,7,30,428.0,31.0,1.3,8.0,77.0,24.6,15.51
2016,11,18,7,45,517.5,38.5,1.35,9.0,120.5,29.48,20.69
2016,11,18,8,0,607.0,46.0,1.4,10.0,164.0,37.49,28.19
2016,11,18,8,15,660.5,51.5,1.3,10.5,208.0,40.7,31.26
2016,11,18,8,30,714.0,57.0,1.2,11.0,252.0,43.9,34.2
2016,11,18,8,45,749.5,60.5,1.2,12.0,293.5,45.29,35.33
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,78.42,41.91
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,123.24,66.19
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,169.44,99.94
2016,11,18,9,45,850.5,70.5,1.4,14.5,441.0,214.96,137.77
2016,11,18,10,0,869.0,72.0,1.5,15.0,473.0,260.86,177.92
2016,11,18,10,15,879.0,73.5,1.5,15.5,497.0,307.91,219.67
2016,11,18,10,30,889.0,75.0,1.5,16.0,521.0,350.33,257.39
2016,11,18,10,45,893.5,76.0,1.55,16.5,537.5,389.24,291.93
2016,11,18,11,0,898.0,77.0,1.6,17.0,554.0,426.43,324.33
2016,11,18,11,15,900.5,78.0,1.65,17.0,563.5,460.9,354.49
2016,11,18,11,30,903.0,79.0,1.7,17.0,573.0,493.2,382.33
2016,11,18,11,45,900.0,79.5,1.75,17.0,573.5,520.03,405.51
2016,11,18,12,0,897.0,80.0,1.8,17.0,574.0,544.14,426.16
2016,11,18,12,15,894.0,79.5,1.8,17.0,568.0,564.43,443.35
2016,11,18,12,30,891.0,79.0,1.8,17.0,562.0,581.84,458.07
2016,11,18,12,45,887.0,77.5,1.85,17.0,548.5,594.68,469.44
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,604.5,478.4
2016,11,18,13,15,874.0,75.0,1.85,17.0,514.5,608.85,482.61
2016,11,18,13,30,865.0,74.0,1.8,17.0,494.0,613.04,486.49
2016,11,18,13,45,851.5,72.5,1.8,17.0,467.0,608.33,483.98
2016,11,18,14,0,838.0,71.0,1.8,17.0,440.0,600.61,479.15
2016,11,18,14,15,819.5,69.0,1.7,16.5,406.5,586.43,469.61
2016,11,18,14,30,801.0,67.0,1.6,16.0,373.0,569.57,457.78
2016,11,18,14,45,773.5,64.0,1.55,16.0,334.5,543.77,438.21
2016,11,18,15,0,746.0,61.0,1.5,16.0,296.0,515.91,416.53
2016,11,18,15,15,705.0,56.5,1.35,15.5,254.0,476.99,385.8
2016,11,18,15,30,664.0,52.0,1.2,15.0,212.0,437.09,353.16
2016,11,18,15,45,600.0,46.5,1.1,14.5,168.5,383.55,308.62
2016,11,18,16,0,536.0,41.0,1.0,14.0,125.0,336.1,266.94
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.5,260.14,200.25
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,183.06,95.87
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,73.76,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
