Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,16.5,2.8,12.0,33.5,12.9,0.0
2016,11,19,7,30,334.0,33.0,2.8,12.0,67.0,26.62,16.7
2016,11,19,7,45,425.5,41.0,2.8,12.5,107.0,31.8,22.33
2016,11,19,8,0,517.0,49.0,2.8,13.0,147.0,36.88,27.22
2016,11,19,8,15,573.5,54.0,2.8,13.0,188.5,39.21,29.56
2016,11,19,8,30,630.0,59.0,2.8,13.0,230.0,41.58,31.8
2016,11,19,8,45,315.0,35.0,2.85,13.5,120.5,21.86,14.05
2016,11,19,9,0,0.0,11.0,2.9,14.0,11.0,10.19,3.12
2016,11,19,9,15,0.0,16.5,2.9,14.0,16.5,15.3,7.5
2016,11,19,9,30,0.0,22.0,2.9,14.0,22.0,20.41,11.86
2016,11,19,9,45,0.0,19.5,2.9,14.0,19.5,18.09,9.85
2016,11,19,10,0,0.0,17.0,2.9,14.0,17.0,15.77,7.84
2016,11,19,10,15,0.0,35.0,2.85,14.0,35.0,32.51,22.07
2016,11,19,10,30,0.0,53.0,2.8,14.0,53.0,49.29,36.23
2016,11,19,10,45,0.0,47.5,2.8,14.5,47.5,44.16,31.78
2016,11,19,11,0,0.0,42.0,2.8,15.0,42.0,39.04,27.37
2016,11,19,11,15,0.0,53.0,2.75,15.0,53.0,49.3,35.97
2016,11,19,11,30,0.0,64.0,2.7,15.0,64.0,59.56,44.54
2016,11,19,11,45,0.0,73.0,2.7,15.0,73.0,67.97,51.55
2016,11,19,12,0,0.0,82.0,2.7,15.0,82.0,76.38,58.56
2016,11,19,12,15,0.0,82.5,2.65,15.0,82.5,76.84,58.95
2016,11,19,12,30,0.0,83.0,2.6,15.0,83.0,77.31,59.36
2016,11,19,12,45,0.0,52.0,2.6,15.0,52.0,48.36,35.19
2016,11,19,13,0,0.0,21.0,2.6,15.0,21.0,19.5,10.88
2016,11,19,13,15,0.0,14.5,2.55,15.0,14.5,13.46,5.78
2016,11,19,13,30,0.0,8.0,2.5,15.0,8.0,7.42,0.66
2016,11,19,13,45,0.0,11.5,2.5,15.0,11.5,10.67,3.44
2016,11,19,14,0,0.0,15.0,2.5,15.0,15.0,13.91,6.23
2016,11,19,14,15,0.0,12.5,2.4,14.5,12.5,11.59,4.28
2016,11,19,14,30,0.0,10.0,2.3,14.0,10.0,9.27,2.32
2016,11,19,14,45,0.0,9.0,2.25,14.0,9.0,8.34,1.53
2016,11,19,15,0,0.0,8.0,2.2,14.0,8.0,7.41,0.73
2016,11,19,15,15,0.0,6.5,2.1,14.0,6.5,6.02,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,11,19,15,45,0.0,4.0,1.95,14.0,4.0,3.7,0.0
2016,11,19,16,0,0.0,3.0,1.9,14.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,1.9,13.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,1.9,13.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,1.9,13.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,0.9,12.0,10.0,9.27,0.0
2016,11,20,7,30,0.0,20.0,0.9,12.0,20.0,18.56,9.84
2016,11,20,7,45,0.0,32.5,0.9,12.5,32.5,30.19,20.92
2016,11,20,8,0,0.0,45.0,0.9,13.0,45.0,41.51,31.35
2016,11,20,8,15,0.0,58.0,0.9,13.0,58.0,53.03,41.9
2016,11,20,8,30,0.0,71.0,0.9,13.0,71.0,64.43,52.22
2016,11,20,8,45,0.0,83.0,0.9,13.5,83.0,74.91,61.45
2016,11,20,9,0,0.0,95.0,0.9,14.0,95.0,85.6,67.37
2016,11,20,9,15,0.5,115.5,0.85,14.0,116.0,103.43,82.18
2016,11,20,9,30,1.0,136.0,0.8,14.0,137.0,121.51,96.99
2016,11,20,9,45,36.5,164.5,0.8,14.5,181.5,148.99,117.65
2016,11,20,10,0,72.0,193.0,0.8,15.0,226.0,183.43,143.91
2016,11,20,10,15,64.0,201.0,0.8,15.0,231.5,193.64,152.45
2016,11,20,10,30,56.0,209.0,0.8,15.0,237.0,203.01,160.31
2016,11,20,10,45,28.0,153.5,0.8,15.0,167.5,149.92,118.24
2016,11,20,11,0,0.0,98.0,0.8,15.0,98.0,91.14,70.69
2016,11,20,11,15,0.0,113.0,0.8,15.0,113.0,104.99,82.19
2016,11,20,11,30,0.0,128.0,0.8,15.0,128.0,118.96,93.57
2016,11,20,11,45,0.0,95.5,0.85,15.0,95.5,88.96,68.86
2016,11,20,12,0,0.0,63.0,0.9,15.0,63.0,58.63,43.72
2016,11,20,12,15,0.0,85.5,0.9,15.0,85.5,79.65,61.28
2016,11,20,12,30,0.0,108.0,0.9,15.0,108.0,100.82,78.79
2016,11,20,12,45,0.0,58.5,0.9,15.0,58.5,54.42,40.26
2016,11,20,13,0,0.0,9.0,0.9,15.0,9.0,8.35,1.45
2016,11,20,13,15,0.0,8.5,0.9,14.5,8.5,7.89,1.08
2016,11,20,13,30,0.0,8.0,0.9,14.0,8.0,7.42,0.7
2016,11,20,13,45,0.0,22.5,0.9,14.0,22.5,20.88,12.25
2016,11,20,14,0,0.0,37.0,0.9,14.0,37.0,34.36,23.79
2016,11,20,14,15,9.0,89.0,0.85,14.0,92.5,88.94,70.22
2016,11,20,14,30,18.0,141.0,0.8,14.0,148.0,149.26,120.56
2016,11,20,14,45,14.5,127.0,0.8,14.0,132.5,133.96,107.79
2016,11,20,15,0,11.0,113.0,0.8,14.0,117.0,118.67,95.15
2016,11,20,15,15,5.5,97.5,0.75,13.5,99.5,100.59,80.08
2016,11,20,15,30,0.0,82.0,0.7,13.0,82.0,82.59,64.84
2016,11,20,15,45,0.0,65.0,0.65,13.0,65.0,65.65,50.18
2016,11,20,16,0,0.0,48.0,0.6,13.0,48.0,48.31,35.02
2016,11,20,16,15,0.0,32.0,0.7,12.5,32.0,31.64,20.13
2016,11,20,16,30,0.0,16.0,0.8,12.0,16.0,14.85,1.78
2016,11,20,16,45,0.0,8.0,0.9,12.0,8.0,7.63,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,11.29,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,23.17,13.59
2016,11,21,7,45,476.5,36.5,1.3,11.0,107.5,28.09,19.15
2016,11,21,8,0,571.0,44.0,1.4,12.0,149.0,32.92,23.78
2016,11,21,8,15,626.5,49.0,1.4,12.0,191.5,38.81,29.32
2016,11,21,8,30,682.0,54.0,1.4,12.0,234.0,41.63,31.99
2016,11,21,8,45,723.0,57.0,1.45,12.5,274.5,42.68,32.91
2016,11,21,9,0,764.0,60.0,1.5,13.0,315.0,66.89,36.4
2016,11,21,9,15,788.0,62.5,1.5,13.0,351.5,110.35,57.89
2016,11,21,9,30,812.0,65.0,1.5,13.0,388.0,155.27,89.73
2016,11,21,9,45,827.5,67.0,1.55,13.5,418.5,199.45,126.13
2016,11,21,10,0,843.0,69.0,1.6,14.0,449.0,243.79,164.96
2016,11,21,10,15,855.0,70.5,1.6,14.0,473.5,290.08,206.52
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,331.91,244.48
2016,11,21,10,45,873.0,73.5,1.65,14.5,515.5,370.81,279.38
2016,11,21,11,0,879.0,75.0,1.7,15.0,533.0,408.18,312.33
2016,11,21,11,15,652.5,139.5,1.7,15.0,483.0,404.03,314.68
2016,11,21,11,30,426.0,204.0,1.7,15.0,433.0,384.69,303.05
2016,11,21,11,45,381.0,215.0,1.75,15.0,420.5,387.27,306.81
2016,11,21,12,0,336.0,226.0,1.8,15.0,408.0,388.58,308.96
2016,11,21,12,15,610.0,151.5,1.8,15.0,478.0,478.73,381.0
2016,11,21,12,30,884.0,77.0,1.8,15.0,548.0,567.07,450.67
2016,11,21,12,45,644.5,136.0,1.85,15.0,475.5,512.1,408.5
2016,11,21,13,0,405.0,195.0,1.9,15.0,403.0,442.32,354.4
2016,11,21,13,15,634.5,133.0,1.9,15.0,443.5,524.89,421.63
2016,11,21,13,30,864.0,71.0,1.9,15.0,484.0,598.02,479.96
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.5,596.6,479.23
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,589.4,474.66
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,574.35,464.85
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,556.65,452.7
2016,11,21,14,45,767.0,61.5,1.9,14.0,325.0,530.41,432.64
2016,11,21,15,0,737.0,59.0,1.9,14.0,287.0,502.2,410.43
2016,11,21,15,15,695.0,55.0,1.8,13.5,245.5,463.96,379.87
2016,11,21,15,30,653.0,51.0,1.7,13.0,204.0,424.77,347.36
2016,11,21,15,45,583.5,45.5,1.6,13.0,161.0,373.42,303.07
2016,11,21,16,0,514.0,40.0,1.5,13.0,118.0,320.26,255.77
2016,11,21,16,15,397.5,31.0,1.4,12.0,78.5,243.86,187.08
2016,11,21,16,30,281.0,22.0,1.3,11.0,39.0,164.8,68.71
2016,11,21,16,45,140.5,11.0,1.25,10.5,19.5,66.21,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,12.3,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,25.25,15.1
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.5,31.44,22.16
2016,11,22,8,0,522.0,49.0,0.2,11.0,143.0,37.45,28.01
2016,11,22,8,15,580.5,55.0,0.2,11.0,185.0,40.61,31.14
2016,11,22,8,30,639.0,61.0,0.2,11.0,227.0,43.76,34.13
2016,11,22,8,45,656.0,64.0,0.25,11.5,258.5,44.36,34.63
2016,11,22,9,0,673.0,67.0,0.3,12.0,290.0,63.74,36.92
2016,11,22,9,15,560.5,98.5,0.35,12.5,298.5,116.67,72.42
2016,11,22,9,30,448.0,130.0,0.4,13.0,307.0,157.44,107.15
2016,11,22,9,45,505.5,129.5,0.45,13.5,344.0,191.07,131.98
2016,11,22,10,0,563.0,129.0,0.5,14.0,381.0,229.03,162.02
2016,11,22,10,15,706.5,103.0,0.5,14.0,436.5,271.43,194.12
2016,11,22,10,30,850.0,77.0,0.5,14.0,492.0,325.56,236.87
2016,11,22,10,45,718.0,113.0,0.55,14.0,472.0,346.84,260.47
2016,11,22,11,0,586.0,149.0,0.6,14.0,452.0,359.72,275.88
2016,11,22,11,15,522.5,171.5,0.6,14.0,446.0,375.89,291.35
2016,11,22,11,30,459.0,194.0,0.6,14.0,440.0,388.66,303.24
2016,11,22,11,45,489.0,187.0,0.6,14.5,449.5,413.55,323.07
2016,11,22,12,0,519.0,180.0,0.6,15.0,459.0,438.45,342.56
2016,11,22,12,15,478.0,188.5,0.6,14.5,444.0,440.95,346.04
2016,11,22,12,30,437.0,197.0,0.6,14.0,429.0,440.35,347.09
2016,11,22,12,45,307.5,213.0,0.6,14.0,374.0,389.62,308.69
2016,11,22,13,0,178.0,229.0,0.6,14.0,319.0,333.47,265.33
2016,11,22,13,15,187.0,219.0,0.6,14.0,310.5,333.44,266.47
2016,11,22,13,30,196.0,209.0,0.6,14.0,302.0,332.78,266.68
2016,11,22,13,45,330.0,176.0,0.65,14.0,322.5,388.34,312.34
2016,11,22,14,0,464.0,143.0,0.7,14.0,343.0,444.08,357.07
2016,11,22,14,15,368.5,145.0,0.7,14.0,296.0,391.14,315.54
2016,11,22,14,30,273.0,147.0,0.7,14.0,249.0,329.54,267.39
2016,11,22,14,45,258.5,134.0,0.7,14.0,222.5,306.95,250.14
2016,11,22,15,0,244.0,121.0,0.7,14.0,196.0,283.7,231.65
2016,11,22,15,15,230.0,104.5,0.65,13.5,167.5,255.84,209.26
2016,11,22,15,30,216.0,88.0,0.6,13.0,139.0,227.44,185.72
2016,11,22,15,45,192.0,71.5,0.6,12.5,109.5,193.59,156.94
2016,11,22,16,0,168.0,55.0,0.6,12.0,80.0,160.01,127.44
2016,11,22,16,15,118.0,38.5,0.65,11.5,53.0,115.01,86.63
2016,11,22,16,30,68.0,22.0,0.7,11.0,26.0,64.76,21.46
2016,11,22,16,45,34.0,11.0,0.8,11.0,13.0,23.91,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,140.0,16.5,0.95,9.5,29.0,13.37,0.0
2016,11,23,7,30,280.0,33.0,0.8,10.0,58.0,27.44,16.48
2016,11,23,7,45,371.0,44.0,0.7,10.5,97.5,35.44,25.55
2016,11,23,8,0,462.0,55.0,0.6,11.0,137.0,43.17,33.0
2016,11,23,8,15,526.5,62.0,0.65,11.0,178.5,46.93,36.72
2016,11,23,8,30,591.0,69.0,0.7,11.0,220.0,50.69,40.29
2016,11,23,8,45,629.5,74.5,0.8,11.5,260.0,53.08,42.42
2016,11,23,9,0,668.0,80.0,0.9,12.0,300.0,71.96,45.27
2016,11,23,9,15,697.5,84.0,0.9,12.0,336.0,112.67,64.61
2016,11,23,9,30,727.0,88.0,0.9,12.0,372.0,155.53,94.11
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,196.88,126.88
2016,11,23,10,0,786.0,88.0,1.0,13.0,437.0,243.15,166.04
2016,11,23,10,15,593.0,135.5,1.0,13.0,407.0,268.94,197.14
2016,11,23,10,30,400.0,183.0,1.0,13.0,377.0,278.88,213.36
2016,11,23,10,45,619.5,137.5,1.0,13.5,450.0,333.61,254.1
2016,11,23,11,0,839.0,92.0,1.0,14.0,523.0,401.55,306.18
2016,11,23,11,15,574.5,158.5,1.05,14.0,456.5,383.48,298.19
2016,11,23,11,30,310.0,225.0,1.1,14.0,390.0,347.96,274.39
2016,11,23,11,45,582.0,158.5,1.15,14.0,470.0,428.72,338.18
2016,11,23,12,0,854.0,92.0,1.2,14.0,550.0,520.2,409.43
2016,11,23,12,15,852.0,92.0,1.2,14.0,544.5,541.37,426.7
2016,11,23,12,30,850.0,92.0,1.2,14.0,539.0,559.84,442.21
2016,11,23,12,45,488.0,159.5,1.3,14.0,415.0,441.14,352.36
2016,11,23,13,0,126.0,227.0,1.4,14.0,291.0,301.18,241.63
2016,11,23,13,15,466.5,159.0,1.45,14.0,381.5,446.5,360.75
2016,11,23,13,30,807.0,91.0,1.5,14.0,472.0,583.95,468.57
2016,11,23,13,45,792.5,88.5,1.55,14.0,445.0,577.93,464.12
2016,11,23,14,0,778.0,86.0,1.6,14.0,418.0,569.04,458.6
2016,11,23,14,15,755.5,83.0,1.65,13.5,385.0,554.38,449.23
2016,11,23,14,30,733.0,80.0,1.7,13.0,352.0,535.42,436.24
2016,11,23,14,45,705.0,75.5,1.75,13.0,314.5,509.34,416.47
2016,11,23,15,0,677.0,71.0,1.8,13.0,277.0,481.42,394.6
2016,11,23,15,15,630.5,66.0,1.75,12.5,236.0,441.25,362.48
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,400.5,328.69
2016,11,23,15,45,513.5,53.0,1.65,12.0,153.0,344.09,280.4
2016,11,23,16,0,443.0,45.0,1.6,12.0,111.0,289.23,231.81
2016,11,23,16,15,322.5,34.0,1.5,11.0,73.0,211.15,161.49
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,129.88,43.01
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,50.67,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,16.5,1.0,6.0,28.5,15.73,0.0
2016,11,24,7,30,273.0,33.0,1.0,6.0,57.0,27.67,16.53
2016,11,24,7,45,382.0,43.5,1.05,6.5,98.0,35.19,25.68
2016,11,24,8,0,491.0,54.0,1.1,7.0,139.0,42.49,32.88
2016,11,24,8,15,555.5,61.0,1.1,7.5,182.0,46.29,36.64
2016,11,24,8,30,620.0,68.0,1.1,8.0,225.0,50.1,40.22
2016,11,24,8,45,670.5,71.5,1.1,8.5,267.0,50.88,40.92
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,66.91,41.98
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.5,109.62,61.33
2016,11,24,9,30,779.0,82.0,1.0,10.0,384.0,158.53,95.26
2016,11,24,9,45,803.5,83.5,1.0,10.5,416.5,202.09,130.01
2016,11,24,10,0,828.0,85.0,1.0,11.0,449.0,246.73,168.26
2016,11,24,10,15,841.5,86.5,0.95,11.5,474.5,289.37,206.16
2016,11,24,10,30,855.0,88.0,0.9,12.0,500.0,331.59,243.6
2016,11,24,10,45,864.5,89.0,0.85,12.5,518.0,371.35,278.55
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,409.9,311.68
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,444.55,340.95
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,477.25,367.66
2016,11,24,11,45,884.0,91.0,0.35,13.5,560.0,505.73,389.51
2016,11,24,12,0,885.0,91.0,0.2,14.0,563.0,531.75,408.68
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.5,553.41,426.32
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,572.26,441.59
2016,11,24,12,45,874.5,90.0,0.25,14.5,539.0,585.53,452.34
2016,11,24,13,0,869.0,89.0,0.3,15.0,526.0,595.78,460.77
2016,11,24,13,15,859.0,87.5,0.35,15.0,505.5,599.87,465.5
2016,11,24,13,30,849.0,86.0,0.4,15.0,485.0,600.85,467.93
2016,11,24,13,45,834.0,84.0,0.5,15.0,457.5,595.29,466.12
2016,11,24,14,0,819.0,82.0,0.6,15.0,430.0,586.76,461.96
2016,11,24,14,15,797.5,79.5,0.65,14.5,396.5,570.99,452.51
2016,11,24,14,30,776.0,77.0,0.7,14.0,363.0,552.58,440.72
2016,11,24,14,45,744.0,73.0,0.75,14.0,324.0,526.95,422.12
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,497.01,399.61
2016,11,24,15,15,665.5,64.0,0.9,13.5,243.0,456.47,368.98
2016,11,24,15,30,619.0,59.0,1.0,13.0,201.0,415.26,336.28
2016,11,24,15,45,547.5,52.0,1.1,12.5,157.5,358.95,289.86
2016,11,24,16,0,476.0,45.0,1.2,12.0,114.0,304.04,242.37
2016,11,24,16,15,352.5,34.0,1.25,11.5,75.0,223.96,170.09
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,140.34,40.71
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,55.79,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,71.5,15.5,1.1,7.0,21.5,14.77,0.0
2016,11,25,7,30,143.0,31.0,1.0,7.0,43.0,24.38,13.35
2016,11,25,7,45,205.5,46.0,0.9,7.5,74.5,35.63,25.89
2016,11,25,8,0,268.0,61.0,0.8,8.0,106.0,46.51,36.31
2016,11,25,8,15,304.5,75.0,0.85,8.5,140.0,56.19,45.4
2016,11,25,8,30,341.0,89.0,0.9,9.0,174.0,65.57,54.01
2016,11,25,8,45,364.5,102.0,0.95,9.5,207.0,73.87,61.47
2016,11,25,9,0,388.0,115.0,1.0,10.0,240.0,89.74,67.12
2016,11,25,9,15,417.5,121.0,1.0,10.5,269.5,118.88,81.48
2016,11,25,9,30,447.0,127.0,1.0,11.0,299.0,150.4,102.79
2016,11,25,9,45,341.5,156.0,1.0,11.5,293.5,183.82,134.52
2016,11,25,10,0,236.0,185.0,1.0,12.0,288.0,203.83,155.8
2016,11,25,10,15,297.0,186.5,1.0,12.0,324.0,234.26,179.5
2016,11,25,10,30,358.0,188.0,1.0,12.0,360.0,269.06,207.32
2016,11,25,10,45,387.0,190.0,1.0,12.5,381.5,297.73,230.95
2016,11,25,11,0,416.0,192.0,1.0,13.0,403.0,328.06,255.8
2016,11,25,11,15,353.0,209.0,1.0,13.0,390.5,335.14,263.69
2016,11,25,11,30,290.0,226.0,1.0,13.0,378.0,338.03,267.64
2016,11,25,11,45,201.5,233.0,1.0,13.5,339.0,313.32,249.05
2016,11,25,12,0,113.0,240.0,1.0,14.0,300.0,282.0,224.61
2016,11,25,12,15,186.0,234.5,1.0,14.0,332.0,322.86,257.65
2016,11,25,12,30,259.0,229.0,1.0,14.0,364.0,367.85,293.39
2016,11,25,12,45,267.5,221.5,1.0,14.0,358.5,373.18,298.01
2016,11,25,13,0,276.0,214.0,1.0,14.0,353.0,377.69,302.29
2016,11,25,13,15,220.0,210.5,1.0,14.0,318.5,341.86,274.6
2016,11,25,13,30,164.0,207.0,1.0,14.0,284.0,310.32,250.0
2016,11,25,13,45,110.5,191.0,1.0,14.0,241.5,265.5,214.5
2016,11,25,14,0,57.0,175.0,1.0,14.0,199.0,212.17,171.53
2016,11,25,14,15,174.0,158.5,0.95,13.5,224.0,272.65,222.99
2016,11,25,14,30,291.0,142.0,0.9,13.0,249.0,332.1,272.13
2016,11,25,14,45,272.0,130.5,0.85,13.0,222.5,308.65,252.92
2016,11,25,15,0,253.0,119.0,0.8,13.0,196.0,284.67,233.48
2016,11,25,15,15,235.0,103.5,0.75,12.5,166.5,255.92,210.15
2016,11,25,15,30,217.0,88.0,0.7,12.0,137.0,226.85,185.85
2016,11,25,15,45,193.5,70.5,0.7,12.0,107.5,192.12,155.87
2016,11,25,16,0,170.0,53.0,0.7,12.0,78.0,157.44,125.06
2016,11,25,16,15,113.0,37.0,0.75,11.5,51.0,110.28,82.04
2016,11,25,16,30,56.0,21.0,0.8,11.0,24.0,57.41,11.17
2016,11,25,16,45,28.0,10.5,0.85,10.5,12.0,20.93,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,1.7,10.0,3.5,3.34,0.0
2016,11,26,7,30,0.0,7.0,1.8,10.0,7.0,6.48,0.0
2016,11,26,7,45,0.0,13.5,1.9,10.0,13.5,12.5,5.3
2016,11,26,8,0,0.0,20.0,2.0,10.0,20.0,18.54,10.98
2016,11,26,8,15,0.0,27.5,2.0,10.0,27.5,25.51,17.47
2016,11,26,8,30,0.0,35.0,2.0,10.0,35.0,32.49,23.92
2016,11,26,8,45,0.0,41.5,2.05,10.0,41.5,38.54,29.48
2016,11,26,9,0,0.0,48.0,2.1,10.0,48.0,44.59,33.21
2016,11,26,9,15,0.0,54.5,1.95,10.0,54.5,50.66,38.42
2016,11,26,9,30,0.0,61.0,1.8,10.0,61.0,56.72,43.59
2016,11,26,9,45,0.0,56.0,1.7,10.0,56.0,52.06,39.5
2016,11,26,10,0,0.0,51.0,1.6,10.0,51.0,47.4,35.42
2016,11,26,10,15,0.0,80.0,1.6,10.0,80.0,74.48,58.56
2016,11,26,10,30,0.0,109.0,1.6,10.0,109.0,100.73,80.72
2016,11,26,10,45,36.5,164.5,1.6,10.0,183.0,161.36,130.59
2016,11,26,11,0,73.0,220.0,1.6,10.0,257.0,225.82,183.0
2016,11,26,11,15,48.5,210.5,1.65,10.0,235.5,212.46,172.38
2016,11,26,11,30,24.0,201.0,1.7,10.0,214.0,196.03,159.26
2016,11,26,11,45,59.0,218.5,1.8,10.0,250.0,231.48,188.45
2016,11,26,12,0,94.0,236.0,1.9,10.0,286.0,268.58,218.85
2016,11,26,12,15,68.5,225.5,1.95,10.0,261.5,249.97,203.86
2016,11,26,12,30,43.0,215.0,2.0,10.0,237.0,229.69,187.47
2016,11,26,12,45,21.5,169.0,2.05,10.0,180.0,171.18,139.43
2016,11,26,13,0,0.0,123.0,2.1,10.0,123.0,115.45,92.86
2016,11,26,13,15,58.0,164.5,2.1,10.0,191.0,194.44,160.04
2016,11,26,13,30,116.0,206.0,2.1,10.0,259.0,280.95,231.88
2016,11,26,13,45,58.0,106.5,2.1,10.5,133.0,137.75,112.75
2016,11,26,14,0,0.0,7.0,2.1,11.0,7.0,6.49,0.0
2016,11,26,14,15,0.0,10.0,2.0,11.0,10.0,9.27,2.4
2016,11,26,14,30,0.0,13.0,1.9,11.0,13.0,12.05,4.84
2016,11,26,14,45,0.0,11.5,1.85,11.0,11.5,10.66,3.63
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,9.26,2.42
2016,11,26,15,15,209.5,44.5,1.7,11.0,92.0,176.46,148.07
2016,11,26,15,30,419.0,79.0,1.6,11.0,174.0,329.23,272.73
2016,11,26,15,45,333.5,68.5,1.55,11.0,134.0,267.79,219.05
2016,11,26,16,0,248.0,58.0,1.5,11.0,94.0,209.63,168.09
2016,11,26,16,15,153.0,41.0,1.55,11.0,60.5,135.32,101.56
2016,11,26,16,30,58.0,24.0,1.6,11.0,27.0,63.44,10.29
2016,11,26,16,45,29.0,12.0,1.65,11.0,13.5,22.71,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,64.0,17.0,2.4,10.0,22.0,16.2,0.0
2016,11,27,7,30,128.0,34.0,2.4,10.0,44.0,27.61,14.17
2016,11,27,7,45,258.0,45.5,2.4,10.0,82.0,35.46,25.23
2016,11,27,8,0,388.0,57.0,2.4,10.0,120.0,43.69,33.37
2016,11,27,8,15,458.0,65.0,2.4,10.0,161.0,50.55,39.97
2016,11,27,8,30,528.0,73.0,2.4,10.0,202.0,55.06,44.3
2016,11,27,8,45,602.0,73.5,2.45,10.5,244.5,53.0,42.46
2016,11,27,9,0,676.0,74.0,2.5,11.0,287.0,58.88,39.91
2016,11,27,9,15,706.0,77.5,2.5,11.0,323.5,99.1,55.69
2016,11,27,9,30,736.0,81.0,2.5,11.0,360.0,141.5,83.34
2016,11,27,9,45,771.5,80.0,2.5,11.5,393.5,186.46,118.37
2016,11,27,10,0,807.0,79.0,2.5,12.0,427.0,229.33,154.64
2016,11,27,10,15,741.5,93.5,2.45,12.0,427.0,260.2,186.39
2016,11,27,10,30,676.0,108.0,2.4,12.0,427.0,287.73,214.93
2016,11,27,10,45,765.5,96.0,2.35,12.5,470.0,337.6,256.52
2016,11,27,11,0,855.0,84.0,2.3,13.0,513.0,389.12,299.4
2016,11,27,11,15,860.0,84.5,2.25,13.0,523.5,423.22,329.99
2016,11,27,11,30,865.0,85.0,2.2,13.0,534.0,455.47,358.49
2016,11,27,11,45,867.0,85.0,2.15,13.0,537.0,483.84,383.37
2016,11,27,12,0,869.0,85.0,2.1,13.0,540.0,509.89,405.86
2016,11,27,12,15,866.5,84.5,2.05,13.0,535.0,530.69,423.87
2016,11,27,12,30,864.0,84.0,2.0,13.0,530.0,548.74,439.38
2016,11,27,12,45,785.0,95.5,2.0,13.0,493.5,534.77,430.08
2016,11,27,13,0,706.0,107.0,2.0,13.0,457.0,516.73,417.37
2016,11,27,13,15,565.5,137.0,1.95,13.0,410.5,478.03,387.39
2016,11,27,13,30,425.0,167.0,1.9,13.0,364.0,431.93,351.07
2016,11,27,13,45,379.0,164.5,1.85,13.0,333.0,399.75,326.43
2016,11,27,14,0,333.0,162.0,1.8,13.0,302.0,373.65,306.02
2016,11,27,14,15,538.0,118.0,1.75,13.0,323.0,454.81,372.76
2016,11,27,14,30,743.0,74.0,1.7,13.0,344.0,524.61,428.49
2016,11,27,14,45,707.0,71.0,1.65,13.0,306.0,498.39,407.24
2016,11,27,15,0,671.0,68.0,1.6,13.0,268.0,468.27,383.11
2016,11,27,15,15,623.0,63.0,1.5,12.5,227.0,428.05,350.7
2016,11,27,15,30,575.0,58.0,1.4,12.0,186.0,387.33,316.72
2016,11,27,15,45,499.0,51.0,1.3,11.5,145.0,330.33,268.38
2016,11,27,16,0,423.0,44.0,1.2,11.0,104.0,275.06,219.79
2016,11,27,16,15,302.5,33.0,1.15,10.5,68.0,198.62,149.72
2016,11,27,16,30,182.0,22.0,1.1,10.0,32.0,118.01,19.13
2016,11,27,16,45,91.0,11.0,1.1,9.5,16.0,45.73,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,15.5,2.25,11.0,21.5,14.77,0.0
2016,11,28,7,30,154.0,31.0,2.3,11.0,43.0,24.6,11.11
2016,11,28,7,45,257.0,44.5,2.4,11.0,79.0,34.73,24.38
2016,11,28,8,0,360.0,58.0,2.5,11.0,115.0,44.55,33.94
2016,11,28,8,15,432.0,66.5,2.55,11.0,155.5,50.1,39.38
2016,11,28,8,30,504.0,75.0,2.6,11.0,196.0,57.11,45.95
2016,11,28,8,45,467.0,92.0,2.7,11.0,219.5,66.98,54.93
2016,11,28,9,0,430.0,109.0,2.8,11.0,243.0,81.73,68.18
2016,11,28,9,15,479.5,108.5,2.8,11.0,275.0,108.71,72.07
2016,11,28,9,30,529.0,108.0,2.8,11.0,307.0,139.68,91.01
2016,11,28,9,45,585.0,105.0,2.85,11.5,342.0,173.42,115.75
2016,11,28,10,0,641.0,102.0,2.9,12.0,377.0,210.8,146.02
2016,11,28,10,15,548.0,133.0,2.9,12.0,377.5,245.12,180.76
2016,11,28,10,30,455.0,164.0,2.9,12.0,378.0,271.31,207.9
2016,11,28,10,45,479.5,165.5,2.9,12.5,398.5,301.89,234.29
2016,11,28,11,0,504.0,167.0,2.9,13.0,419.0,333.25,261.14
2016,11,28,11,15,634.5,143.0,2.9,13.0,466.5,385.37,303.59
2016,11,28,11,30,765.0,119.0,2.9,13.0,514.0,441.71,349.68
2016,11,28,11,45,533.5,170.5,2.9,13.0,447.0,408.69,327.01
2016,11,28,12,0,302.0,222.0,2.9,13.0,380.0,360.59,290.6
2016,11,28,12,15,376.5,204.5,2.85,13.0,399.5,391.88,316.85
2016,11,28,12,30,451.0,187.0,2.8,13.0,419.0,429.53,347.81
2016,11,28,12,45,415.5,196.5,2.8,13.0,406.5,431.06,349.59
2016,11,28,13,0,380.0,206.0,2.8,13.0,394.0,424.89,345.35
2016,11,28,13,15,330.5,199.0,2.75,13.0,358.0,397.12,323.87
2016,11,28,13,30,281.0,192.0,2.7,13.0,322.0,367.19,300.41
2016,11,28,13,45,314.0,175.5,2.7,13.0,313.0,373.09,306.4
2016,11,28,14,0,347.0,159.0,2.7,13.0,304.0,377.63,311.11
2016,11,28,14,15,383.0,140.0,2.65,13.0,288.5,388.08,320.32
2016,11,28,14,30,419.0,121.0,2.6,13.0,273.0,388.38,321.31
2016,11,28,14,45,494.5,104.5,2.55,13.0,265.0,411.18,340.26
2016,11,28,15,0,570.0,88.0,2.5,13.0,257.0,433.25,357.76
2016,11,28,15,15,517.5,81.0,2.35,12.5,217.0,389.76,321.92
2016,11,28,15,30,465.0,74.0,2.2,12.0,177.0,345.32,284.53
2016,11,28,15,45,401.5,62.5,2.1,12.0,138.0,292.79,238.98
2016,11,28,16,0,338.0,51.0,2.0,12.0,99.0,242.22,193.74
2016,11,28,16,15,223.0,37.5,1.9,11.5,64.0,169.02,126.69
2016,11,28,16,30,108.0,24.0,1.8,11.0,29.0,89.73,9.8
2016,11,28,16,45,54.0,12.0,1.7,10.5,14.5,32.29,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
