Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,10.5,1.4,6.5,25.5,10.01,0.0
2016,11,29,7,30,418.0,21.0,1.4,7.0,51.0,18.24,6.22
2016,11,29,7,45,520.0,28.0,1.4,7.5,92.0,23.48,14.88
2016,11,29,8,0,622.0,35.0,1.4,8.0,133.0,28.62,20.1
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.5,30.82,22.37
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,33.08,24.56
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,34.48,25.85
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,44.2,34.64
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,88.99,44.58
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,135.03,73.28
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.5,180.16,108.53
2016,11,29,10,0,892.0,57.0,1.4,11.0,436.0,225.4,147.48
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.5,268.64,186.47
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,311.02,224.95
2016,11,29,10,45,919.5,60.0,1.3,12.5,503.0,351.07,261.31
2016,11,29,11,0,926.0,61.0,1.3,13.0,521.0,389.55,295.66
2016,11,29,11,15,929.5,61.5,1.3,13.0,531.0,424.64,327.15
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,457.61,356.25
2016,11,29,11,45,932.0,62.5,1.3,13.5,544.0,486.27,380.7
2016,11,29,12,0,931.0,63.0,1.3,14.0,547.0,512.28,402.44
2016,11,29,12,15,929.0,63.0,1.3,14.0,542.0,534.53,421.55
2016,11,29,12,30,927.0,63.0,1.3,14.0,537.0,553.9,438.1
2016,11,29,12,45,913.0,65.5,1.3,14.0,523.5,566.54,449.24
2016,11,29,13,0,899.0,68.0,1.3,14.0,510.0,575.93,457.71
2016,11,29,13,15,890.5,67.0,1.3,14.0,490.5,581.43,463.17
2016,11,29,13,30,882.0,66.0,1.3,14.0,471.0,583.84,466.17
2016,11,29,13,45,866.0,65.5,1.35,14.0,444.0,579.48,464.25
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,575.37,462.27
2016,11,29,14,15,831.0,63.0,1.35,13.5,385.0,562.02,453.37
2016,11,29,14,30,812.0,61.0,1.3,13.0,353.0,545.99,442.11
2016,11,29,14,45,783.5,58.0,1.3,13.0,315.5,520.96,423.02
2016,11,29,15,0,755.0,55.0,1.3,13.0,278.0,493.86,401.69
2016,11,29,15,15,713.0,51.0,1.25,12.5,237.0,456.62,372.0
2016,11,29,15,30,671.0,47.0,1.2,12.0,196.0,418.39,340.25
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.5,365.0,295.0
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,312.57,248.5
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,241.36,180.69
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,159.92,16.17
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,65.45,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,15.0,12.0,0.25,8.0,13.0,11.44,0.0
2016,11,30,7,30,30.0,24.0,0.3,8.0,26.0,20.75,6.79
2016,11,30,7,45,63.0,40.5,0.35,8.5,49.0,34.13,23.99
2016,11,30,8,0,96.0,57.0,0.4,9.0,72.0,47.22,36.59
2016,11,30,8,15,111.5,75.0,0.4,9.0,97.5,61.01,49.48
2016,11,30,8,30,127.0,93.0,0.4,9.0,123.0,74.42,61.86
2016,11,30,8,45,137.0,109.5,0.4,9.5,147.5,86.5,72.68
2016,11,30,9,0,147.0,126.0,0.4,10.0,172.0,98.5,83.22
2016,11,30,9,15,156.0,140.5,0.5,10.0,194.0,120.41,92.98
2016,11,30,9,30,165.0,155.0,0.6,10.0,216.0,143.12,109.63
2016,11,30,9,45,487.0,113.0,0.7,10.5,314.5,161.8,110.08
2016,11,30,10,0,809.0,71.0,0.8,11.0,413.0,215.28,141.9
2016,11,30,10,15,823.0,73.0,0.8,11.0,438.0,257.24,179.34
2016,11,30,10,30,837.0,75.0,0.8,11.0,463.0,298.88,216.94
2016,11,30,10,45,477.5,148.0,0.85,11.5,371.5,282.92,216.88
2016,11,30,11,0,118.0,221.0,0.9,12.0,280.0,241.07,191.84
2016,11,30,11,15,90.0,220.5,0.9,12.0,266.0,236.42,189.17
2016,11,30,11,30,62.0,220.0,0.9,12.0,252.0,229.35,184.04
2016,11,30,11,45,52.5,217.0,0.95,12.5,244.0,226.25,181.56
2016,11,30,12,0,43.0,214.0,1.0,13.0,236.0,222.29,178.3
2016,11,30,12,15,23.5,192.0,1.05,13.0,204.0,191.62,153.75
2016,11,30,12,30,4.0,170.0,1.1,13.0,172.0,161.79,129.59
2016,11,30,12,45,135.5,190.0,1.15,13.0,256.5,261.53,211.93
2016,11,30,13,0,267.0,210.0,1.2,13.0,341.0,364.61,294.5
2016,11,30,13,15,133.5,160.0,1.3,12.5,225.5,237.58,193.28
2016,11,30,13,30,0.0,110.0,1.4,12.0,110.0,103.43,82.14
2016,11,30,13,45,0.5,125.0,1.5,12.0,125.0,118.97,95.59
2016,11,30,14,0,1.0,140.0,1.6,12.0,140.0,135.4,109.48
2016,11,30,14,15,0.5,91.5,1.6,12.0,91.5,86.5,68.47
2016,11,30,14,30,0.0,43.0,1.6,12.0,43.0,39.94,28.86
2016,11,30,14,45,0.0,38.5,1.65,12.0,38.5,35.74,25.31
2016,11,30,15,0,0.0,34.0,1.7,12.0,34.0,31.55,21.7
2016,11,30,15,15,0.0,28.5,1.65,11.5,28.5,26.44,17.29
2016,11,30,15,30,0.0,23.0,1.6,11.0,23.0,21.32,12.83
2016,11,30,15,45,0.0,18.0,1.6,11.0,18.0,16.68,8.69
2016,11,30,16,0,0.0,13.0,1.6,11.0,13.0,12.04,4.53
2016,11,30,16,15,0.0,8.0,1.55,10.5,8.0,7.4,0.26
2016,11,30,16,30,0.0,3.0,1.5,10.0,3.0,2.77,0.0
2016,11,30,16,45,0.0,1.5,1.5,10.0,1.5,1.43,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,10.48,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,17.89,3.95
2016,12,1,7,45,449.0,29.5,1.4,8.5,83.0,25.21,16.11
2016,12,1,8,0,565.0,37.0,1.4,9.0,123.0,30.75,21.84
2016,12,1,8,15,628.5,42.5,1.4,9.0,165.5,34.21,25.34
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,37.67,28.7
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,38.86,29.82
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,40.14,30.95
2016,12,1,9,15,806.0,57.0,1.55,10.0,328.0,82.52,41.77
2016,12,1,9,30,833.0,60.0,1.6,10.0,365.0,128.02,69.11
2016,12,1,9,45,848.5,62.5,1.7,10.5,396.0,172.92,103.71
2016,12,1,10,0,864.0,65.0,1.8,11.0,427.0,221.77,145.46
2016,12,1,10,15,877.0,66.5,1.8,11.0,452.5,264.96,184.54
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,307.56,223.69
2016,12,1,10,45,898.0,69.0,1.85,11.5,496.5,347.35,260.14
2016,12,1,11,0,906.0,70.0,1.9,12.0,515.0,385.73,294.85
2016,12,1,11,15,911.0,70.5,1.9,12.0,526.0,420.91,326.79
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,454.11,356.48
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,483.18,381.79
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,509.73,404.52
2016,12,1,12,15,915.0,71.5,1.95,13.0,539.0,531.4,423.38
2016,12,1,12,30,913.0,71.0,1.9,13.0,535.0,550.23,439.64
2016,12,1,12,45,908.0,70.5,1.9,13.0,522.5,564.56,452.35
2016,12,1,13,0,903.0,70.0,1.9,13.0,510.0,575.85,462.51
2016,12,1,13,15,894.0,69.0,1.85,13.0,490.5,581.32,467.8
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,583.7,470.56
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.5,579.6,468.23
2016,12,1,14,0,855.0,66.0,1.7,13.0,418.0,575.69,465.78
2016,12,1,14,15,834.5,63.5,1.7,13.0,385.0,561.14,455.35
2016,12,1,14,30,814.0,61.0,1.7,13.0,352.0,543.88,442.55
2016,12,1,14,45,784.0,58.5,1.7,13.0,314.0,518.84,423.23
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,491.75,401.66
2016,12,1,15,15,710.5,52.0,1.55,12.5,235.0,454.0,370.95
2016,12,1,15,30,667.0,48.0,1.4,12.0,194.0,415.26,338.26
2016,12,1,15,45,599.0,42.0,1.3,11.5,151.5,361.7,292.55
2016,12,1,16,0,531.0,36.0,1.2,11.0,109.0,309.1,245.66
2016,12,1,16,15,409.0,27.5,1.2,10.0,71.0,238.08,177.82
2016,12,1,16,30,287.0,19.0,1.2,9.0,33.0,156.38,6.91
2016,12,1,16,45,143.5,9.5,1.25,8.5,16.5,64.02,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,191.0,10.0,1.7,6.0,22.0,9.53,0.0
2016,12,2,7,30,382.0,20.0,1.7,6.0,44.0,17.58,2.55
2016,12,2,7,45,490.5,27.0,1.75,6.5,83.5,22.84,14.09
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,27.99,19.51
2016,12,2,8,15,660.5,39.0,1.8,7.5,166.0,31.12,22.67
2016,12,2,8,30,722.0,44.0,1.8,8.0,209.0,34.24,25.68
2016,12,2,8,45,758.5,47.5,1.8,8.5,249.5,36.0,27.33
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,37.79,28.93
2016,12,2,9,15,820.5,53.5,1.85,9.5,327.0,77.98,38.47
2016,12,2,9,30,846.0,56.0,1.9,10.0,364.0,127.91,68.88
2016,12,2,9,45,860.5,58.5,2.0,10.5,395.0,172.92,103.26
2016,12,2,10,0,875.0,61.0,2.1,11.0,426.0,217.91,141.75
2016,12,2,10,15,887.0,62.5,2.1,11.0,451.0,261.24,181.08
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,303.88,220.47
2016,12,2,10,45,905.5,65.5,2.1,11.5,494.5,343.94,257.3
2016,12,2,11,0,912.0,67.0,2.1,12.0,513.0,382.49,292.26
2016,12,2,11,15,916.5,67.5,2.05,12.0,523.5,417.65,324.26
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,450.79,353.91
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.5,479.72,379.07
2016,12,2,12,0,923.0,68.0,2.0,13.0,541.0,506.13,401.61
2016,12,2,12,15,921.0,67.5,2.0,13.0,536.5,527.94,420.83
2016,12,2,12,30,919.0,67.0,2.0,13.0,532.0,546.88,437.45
2016,12,2,12,45,915.5,66.0,2.0,13.5,520.0,561.58,449.69
2016,12,2,13,0,912.0,65.0,2.0,14.0,508.0,573.25,459.34
2016,12,2,13,15,902.5,64.0,2.0,14.0,488.5,578.55,464.76
2016,12,2,13,30,893.0,63.0,2.0,14.0,469.0,580.7,467.64
2016,12,2,13,45,876.5,62.5,2.0,14.0,442.0,576.37,465.39
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,569.07,460.69
2016,12,2,14,15,840.5,60.0,2.0,13.5,382.5,558.86,454.3
2016,12,2,14,30,821.0,58.0,2.0,13.0,350.0,542.81,443.12
2016,12,2,14,45,789.0,56.0,2.0,13.0,312.5,517.31,423.3
2016,12,2,15,0,757.0,54.0,2.0,13.0,275.0,489.8,401.24
2016,12,2,15,15,713.5,50.0,1.9,12.5,234.0,452.17,370.69
2016,12,2,15,30,670.0,46.0,1.8,12.0,193.0,413.58,338.12
2016,12,2,15,45,599.0,41.0,1.7,11.5,150.5,359.81,291.97
2016,12,2,16,0,528.0,36.0,1.6,11.0,108.0,307.01,244.65
2016,12,2,16,15,405.5,27.0,1.55,10.5,70.5,235.47,175.59
2016,12,2,16,30,283.0,18.0,1.5,10.0,33.0,153.28,3.2
2016,12,2,16,45,141.5,9.0,1.5,9.5,16.5,62.66,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.5,9.53,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,39.0,16.19,0.41
2016,12,3,7,45,423.5,28.0,1.3,8.5,77.0,23.93,14.77
2016,12,3,8,0,537.0,36.0,1.4,9.0,115.0,30.0,21.1
2016,12,3,8,15,601.0,41.5,1.4,9.5,156.0,33.47,24.58
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,36.94,27.9
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,38.58,29.43
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,40.27,30.94
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.5,76.28,38.96
2016,12,3,9,30,805.0,59.0,1.5,11.0,350.0,119.87,63.82
2016,12,3,9,45,821.5,61.5,1.55,11.5,380.5,163.5,96.64
2016,12,3,10,0,838.0,64.0,1.6,12.0,411.0,207.45,133.75
2016,12,3,10,15,766.0,81.0,1.55,12.5,413.0,244.53,170.24
2016,12,3,10,30,694.0,98.0,1.5,13.0,415.0,271.55,198.17
2016,12,3,10,45,696.0,102.5,1.5,13.5,430.5,306.19,229.4
2016,12,3,11,0,698.0,107.0,1.5,14.0,446.0,339.58,259.03
2016,12,3,11,15,796.0,88.0,1.5,14.0,483.0,387.56,298.68
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,438.24,340.33
2016,12,3,11,45,895.0,69.0,1.5,14.5,523.5,466.44,364.42
2016,12,3,12,0,896.0,69.0,1.5,15.0,527.0,492.2,386.12
2016,12,3,12,15,894.5,69.0,1.5,15.0,523.0,514.19,405.16
2016,12,3,12,30,893.0,69.0,1.5,15.0,519.0,533.45,421.73
2016,12,3,12,45,890.5,67.5,1.5,15.0,507.5,547.8,434.32
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,559.22,444.47
2016,12,3,13,15,879.5,65.0,1.45,15.0,477.5,564.9,449.81
2016,12,3,13,30,871.0,64.0,1.4,15.0,459.0,567.55,452.69
2016,12,3,13,45,859.0,62.5,1.4,15.0,433.5,564.67,451.56
2016,12,3,14,0,847.0,61.0,1.4,15.0,408.0,558.86,448.06
2016,12,3,14,15,828.5,59.0,1.3,15.0,376.5,549.31,440.81
2016,12,3,14,30,810.0,57.0,1.2,15.0,345.0,533.99,428.96
2016,12,3,14,45,781.5,54.5,1.15,15.0,308.0,510.06,410.47
2016,12,3,15,0,753.0,52.0,1.1,15.0,271.0,484.09,389.83
2016,12,3,15,15,711.5,48.5,1.0,14.0,231.0,448.31,361.88
2016,12,3,15,30,670.0,45.0,0.9,13.0,191.0,411.54,331.84
2016,12,3,15,45,599.5,40.0,0.8,12.5,149.0,358.21,286.77
2016,12,3,16,0,529.0,35.0,0.7,12.0,107.0,305.92,240.63
2016,12,3,16,15,409.0,26.5,0.7,11.5,70.0,230.45,169.78
2016,12,3,16,30,289.0,18.0,0.7,11.0,33.0,155.37,0.63
2016,12,3,16,45,144.5,9.0,0.75,10.5,16.5,63.69,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.5,0.7,8.0,17.5,10.01,0.0
2016,12,4,7,30,250.0,21.0,0.6,8.0,35.0,17.27,0.0
2016,12,4,7,45,368.0,30.0,0.55,8.5,72.0,23.87,14.61
2016,12,4,8,0,486.0,39.0,0.5,9.0,109.0,30.24,21.32
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.5,34.14,25.22
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,37.99,28.89
2016,12,4,8,45,669.5,55.5,0.4,10.5,230.5,43.07,33.55
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,44.6,34.9
2016,12,4,9,15,745.0,62.5,0.45,11.5,307.0,77.92,42.1
2016,12,4,9,30,774.0,66.0,0.5,12.0,343.0,120.92,65.95
2016,12,4,9,45,761.5,76.5,0.6,12.5,369.0,166.31,100.9
2016,12,4,10,0,749.0,87.0,0.7,13.0,395.0,206.03,134.96
2016,12,4,10,15,764.0,89.0,0.75,13.0,419.5,246.04,170.03
2016,12,4,10,30,779.0,91.0,0.8,13.0,444.0,288.8,207.9
2016,12,4,10,45,725.0,102.5,0.85,13.5,441.5,313.11,232.46
2016,12,4,11,0,671.0,114.0,0.9,14.0,439.0,334.92,254.11
2016,12,4,11,15,632.0,128.5,0.9,14.0,440.0,360.01,277.34
2016,12,4,11,30,593.0,143.0,0.9,14.0,441.0,381.19,296.63
2016,12,4,11,45,575.5,149.5,0.95,14.0,440.5,398.23,312.2
2016,12,4,12,0,558.0,156.0,1.0,14.0,440.0,414.88,327.03
2016,12,4,12,15,510.0,167.5,1.0,14.0,425.5,419.11,331.74
2016,12,4,12,30,462.0,179.0,1.0,14.0,411.0,419.9,333.46
2016,12,4,12,45,486.5,168.5,1.05,14.0,408.0,434.16,345.95
2016,12,4,13,0,511.0,158.0,1.1,14.0,405.0,447.28,357.42
2016,12,4,13,15,456.0,162.5,1.1,14.0,376.5,430.41,345.01
2016,12,4,13,30,401.0,167.0,1.1,14.0,348.0,411.01,330.57
2016,12,4,13,45,376.0,160.5,1.15,14.0,323.0,387.64,313.48
2016,12,4,14,0,351.0,154.0,1.2,14.0,298.0,369.89,300.37
2016,12,4,14,15,329.5,144.0,1.2,13.5,270.5,348.98,284.91
2016,12,4,14,30,308.0,134.0,1.2,13.0,243.0,326.99,268.26
2016,12,4,14,45,272.0,127.5,1.2,13.0,216.5,300.38,246.84
2016,12,4,15,0,236.0,121.0,1.2,13.0,190.0,273.93,225.11
2016,12,4,15,15,209.0,105.5,1.15,12.5,160.0,241.41,198.41
2016,12,4,15,30,182.0,90.0,1.1,12.0,130.0,208.97,171.07
2016,12,4,15,45,154.0,72.5,1.1,11.5,101.0,173.65,140.65
2016,12,4,16,0,126.0,55.0,1.1,11.0,72.0,138.77,109.76
2016,12,4,16,15,63.0,37.5,1.1,10.5,46.0,81.44,58.34
2016,12,4,16,30,0.0,20.0,1.1,10.0,20.0,20.6,0.0
2016,12,4,16,45,0.0,10.0,1.1,10.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,17.5,10.0,1.3,8.0,11.0,9.53,0.0
2016,12,5,7,30,35.0,20.0,1.3,8.0,22.0,17.4,0.0
2016,12,5,7,45,78.0,36.0,1.3,8.5,45.5,29.32,18.98
2016,12,5,8,0,121.0,52.0,1.3,9.0,69.0,41.64,31.31
2016,12,5,8,15,140.5,69.0,1.3,9.0,95.0,54.3,43.27
2016,12,5,8,30,160.0,86.0,1.3,9.0,121.0,66.58,54.71
2016,12,5,8,45,172.5,102.0,1.3,9.5,147.0,77.78,64.9
2016,12,5,9,0,185.0,118.0,1.3,10.0,173.0,92.81,78.3
2016,12,5,9,15,195.0,132.0,1.3,10.0,196.0,112.79,86.74
2016,12,5,9,30,205.0,146.0,1.3,10.0,219.0,136.8,103.44
2016,12,5,9,45,357.0,136.0,1.3,10.5,277.0,155.79,111.24
2016,12,5,10,0,509.0,126.0,1.3,11.0,335.0,194.04,136.68
2016,12,5,10,15,508.5,135.5,1.3,11.0,354.5,227.04,165.88
2016,12,5,10,30,508.0,145.0,1.3,11.0,374.0,259.28,194.82
2016,12,5,10,45,676.0,115.0,1.35,11.5,432.5,307.74,232.1
2016,12,5,11,0,844.0,85.0,1.4,12.0,491.0,367.04,279.1
2016,12,5,11,15,849.0,85.5,1.4,12.0,502.5,400.86,309.51
2016,12,5,11,30,854.0,86.0,1.4,12.0,514.0,432.91,338.01
2016,12,5,11,45,854.0,86.5,1.4,12.5,517.0,460.85,362.08
2016,12,5,12,0,854.0,87.0,1.4,13.0,520.0,486.43,383.69
2016,12,5,12,15,852.0,87.0,1.4,13.0,516.0,508.08,402.51
2016,12,5,12,30,850.0,87.0,1.4,13.0,512.0,527.1,418.92
2016,12,5,12,45,737.5,106.5,1.4,13.0,469.0,505.71,404.04
2016,12,5,13,0,625.0,126.0,1.4,13.0,426.0,478.56,384.34
2016,12,5,13,15,499.5,148.5,1.35,12.5,383.0,439.04,354.83
2016,12,5,13,30,374.0,171.0,1.3,12.0,340.0,392.24,318.87
2016,12,5,13,45,253.0,173.0,1.3,12.0,284.5,330.98,270.34
2016,12,5,14,0,132.0,175.0,1.3,12.0,229.0,260.97,213.58
2016,12,5,14,15,222.0,154.0,1.25,12.0,236.5,299.0,246.08
2016,12,5,14,30,312.0,133.0,1.2,12.0,244.0,327.57,270.04
2016,12,5,14,45,285.5,124.0,1.15,12.0,217.0,303.24,250.06
2016,12,5,15,0,259.0,115.0,1.1,12.0,190.0,278.61,229.76
2016,12,5,15,15,237.5,99.5,1.05,11.5,160.5,248.43,204.93
2016,12,5,15,30,216.0,84.0,1.0,11.0,131.0,217.97,179.16
2016,12,5,15,45,185.5,67.5,1.0,10.5,101.5,181.69,147.82
2016,12,5,16,0,155.0,51.0,1.0,10.0,72.0,145.87,115.95
2016,12,5,16,15,77.5,36.0,1.0,9.5,46.5,84.94,61.23
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,22.15,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,11.44,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,21.12,0.0
2016,12,6,7,45,115.0,36.0,1.7,7.0,52.0,29.33,18.88
2016,12,6,8,0,230.0,48.0,1.8,8.0,80.0,36.98,27.24
2016,12,6,8,15,262.5,62.5,1.85,8.0,110.5,47.38,37.18
2016,12,6,8,30,295.0,77.0,1.9,8.0,141.0,57.45,46.67
2016,12,6,8,45,314.5,90.5,1.95,8.5,171.0,66.41,54.9
2016,12,6,9,0,334.0,104.0,2.0,9.0,201.0,75.12,62.74
2016,12,6,9,15,348.0,115.5,2.0,9.0,228.0,97.68,70.86
2016,12,6,9,30,362.0,127.0,2.0,9.0,255.0,127.93,90.25
2016,12,6,9,45,606.0,95.5,2.0,9.5,332.5,154.45,99.61
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,202.8,130.08
2016,12,6,10,15,863.0,65.5,2.0,10.0,435.5,249.06,171.5
2016,12,6,10,30,876.0,67.0,2.0,10.0,461.0,291.0,210.16
2016,12,6,10,45,885.5,68.0,2.0,10.5,479.5,330.69,246.69
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,369.15,281.67
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.5,403.86,313.6
2016,12,6,11,30,904.0,70.0,2.0,11.0,521.0,436.62,343.3
2016,12,6,11,45,904.0,70.5,2.0,11.0,524.5,465.33,369.21
2016,12,6,12,0,904.0,71.0,2.0,11.0,528.0,491.56,392.58
2016,12,6,12,15,902.0,71.0,1.95,11.0,524.0,513.72,412.12
2016,12,6,12,30,900.0,71.0,1.9,11.0,520.0,533.12,429.06
2016,12,6,12,45,890.5,72.0,1.9,11.0,507.5,546.83,441.46
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,557.47,451.23
2016,12,6,13,15,871.5,71.5,1.9,11.0,476.0,562.39,456.45
2016,12,6,13,30,862.0,70.0,1.9,11.0,457.0,566.73,460.99
2016,12,6,13,45,848.0,68.5,1.95,11.0,431.5,563.4,459.72
2016,12,6,14,0,834.0,67.0,2.0,11.0,406.0,557.12,455.98
2016,12,6,14,15,814.0,65.0,1.95,10.5,374.0,544.05,447.09
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,528.33,435.77
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.5,503.53,416.26
2016,12,6,15,0,732.0,58.0,1.9,10.0,269.0,476.71,394.49
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.5,438.83,363.37
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,400.0,330.28
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,349.9,286.06
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,297.88,238.65
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.5,221.1,165.35
2016,12,6,16,30,247.0,19.0,1.4,8.0,32.0,138.51,0.0
2016,12,6,16,45,123.5,9.5,1.35,7.5,16.0,55.97,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,5.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,0.9,5.0,14.0,12.99,0.0
2016,12,7,7,45,1.0,30.0,0.9,5.5,30.0,27.15,16.99
2016,12,7,8,0,2.0,46.0,0.9,6.0,46.0,40.97,31.01
2016,12,7,8,15,9.5,62.0,0.85,6.0,64.0,54.67,44.07
2016,12,7,8,30,17.0,78.0,0.8,6.0,82.0,68.23,56.81
2016,12,7,8,45,22.0,93.5,0.75,6.5,99.5,78.34,66.12
2016,12,7,9,0,27.0,109.0,0.7,7.0,117.0,90.34,76.91
2016,12,7,9,15,30.0,123.0,0.7,7.0,133.0,103.6,84.0
2016,12,7,9,30,33.0,137.0,0.7,7.0,149.0,118.49,95.96
2016,12,7,9,45,133.5,152.5,0.75,7.5,206.0,144.21,112.68
2016,12,7,10,0,234.0,168.0,0.8,8.0,263.0,180.08,138.03
2016,12,7,10,15,264.5,175.5,0.85,8.0,289.0,206.47,159.46
2016,12,7,10,30,295.0,183.0,0.9,8.0,315.0,234.99,183.2
2016,12,7,10,45,166.0,188.0,0.95,8.5,263.0,216.89,173.05
2016,12,7,11,0,37.0,193.0,1.0,9.0,211.0,187.15,151.88
2016,12,7,11,15,125.0,207.0,0.95,9.0,269.0,235.66,190.51
2016,12,7,11,30,213.0,221.0,0.9,9.0,327.0,290.35,233.97
2016,12,7,11,45,107.5,192.0,0.9,9.0,245.5,227.5,184.46
2016,12,7,12,0,2.0,163.0,0.9,9.0,164.0,152.77,123.82
2016,12,7,12,15,1.0,159.0,0.9,8.5,159.5,149.11,121.31
2016,12,7,12,30,0.0,155.0,0.9,8.0,155.0,145.35,118.45
2016,12,7,12,45,82.5,184.5,0.95,8.0,224.0,221.27,182.26
2016,12,7,13,0,165.0,214.0,1.0,8.0,293.0,303.84,249.99
2016,12,7,13,15,121.0,203.0,1.1,8.0,259.5,273.27,225.07
2016,12,7,13,30,77.0,192.0,1.2,8.0,226.0,234.84,193.92
2016,12,7,13,45,116.0,183.0,1.35,8.5,231.5,256.83,212.87
2016,12,7,14,0,155.0,174.0,1.5,9.0,237.0,272.34,226.18
2016,12,7,14,15,106.0,158.0,1.5,9.0,199.5,229.83,190.91
2016,12,7,14,30,57.0,142.0,1.5,9.0,162.0,179.44,148.71
2016,12,7,14,45,389.5,96.5,1.5,9.0,210.5,336.61,282.69
2016,12,7,15,0,722.0,51.0,1.5,9.0,259.0,462.36,384.38
2016,12,7,15,15,680.5,47.5,1.5,8.5,220.5,427.54,354.81
2016,12,7,15,30,639.0,44.0,1.5,8.0,182.0,391.8,324.41
2016,12,7,15,45,566.5,39.0,1.5,8.0,142.0,338.74,278.03
2016,12,7,16,0,494.0,34.0,1.5,8.0,102.0,286.91,230.89
2016,12,7,16,15,247.0,32.5,1.55,8.0,66.5,170.05,127.12
2016,12,7,16,30,0.0,31.0,1.6,8.0,31.0,40.2,0.0
2016,12,7,16,45,0.0,15.5,1.65,8.0,15.5,14.77,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,2.55,12.0,4.5,4.29,0.0
2016,12,8,7,30,0.0,9.0,2.5,12.0,9.0,8.34,0.0
2016,12,8,7,45,0.0,20.0,2.5,12.5,20.0,18.56,9.24
2016,12,8,8,0,0.0,31.0,2.5,13.0,31.0,28.8,19.44
2016,12,8,8,15,0.0,44.0,2.45,13.0,44.0,40.44,30.23
2016,12,8,8,30,0.0,57.0,2.4,13.0,57.0,51.91,40.77
2016,12,8,8,45,0.0,69.5,2.4,13.0,69.5,62.85,50.74
2016,12,8,9,0,0.0,82.0,2.4,13.0,82.0,73.67,60.47
2016,12,8,9,15,0.0,93.5,2.35,13.0,93.5,83.93,66.32
2016,12,8,9,30,0.0,105.0,2.3,13.0,105.0,94.44,75.15
2016,12,8,9,45,1.0,121.5,2.25,13.5,122.0,109.24,87.29
2016,12,8,10,0,2.0,138.0,2.2,14.0,139.0,124.29,99.49
2016,12,8,10,15,1.0,104.0,2.15,14.0,104.5,95.91,75.66
2016,12,8,10,30,0.0,70.0,2.1,14.0,70.0,65.13,49.76
2016,12,8,10,45,0.0,94.0,2.05,14.0,94.0,87.24,68.31
2016,12,8,11,0,0.0,118.0,2.0,14.0,118.0,109.1,86.45
2016,12,8,11,15,4.5,146.0,1.95,14.0,148.5,136.39,108.88
2016,12,8,11,30,9.0,174.0,1.9,14.0,179.0,164.28,131.66
2016,12,8,11,45,9.0,175.5,1.85,14.0,180.5,166.64,133.5
2016,12,8,12,0,9.0,177.0,1.8,14.0,182.0,168.98,135.4
2016,12,8,12,15,4.5,154.0,1.75,14.0,156.5,146.07,116.65
2016,12,8,12,30,0.0,131.0,1.7,14.0,131.0,122.55,97.32
2016,12,8,12,45,0.0,137.0,1.7,14.5,137.0,128.58,102.22
2016,12,8,13,0,0.0,143.0,1.7,15.0,143.0,134.8,107.21
2016,12,8,13,15,18.5,161.0,1.65,14.5,169.5,163.22,131.13
2016,12,8,13,30,37.0,179.0,1.6,14.0,196.0,198.64,160.67
2016,12,8,13,45,24.5,163.5,1.55,14.0,174.5,171.6,138.51
2016,12,8,14,0,12.0,148.0,1.5,14.0,153.0,149.98,120.8
2016,12,8,14,15,6.0,109.5,1.45,14.0,112.0,107.88,85.94
2016,12,8,14,30,0.0,71.0,1.4,14.0,71.0,66.19,50.92
2016,12,8,14,45,0.0,63.0,1.35,14.0,63.0,58.6,44.57
2016,12,8,15,0,0.0,55.0,1.3,14.0,55.0,51.13,38.23
2016,12,8,15,15,0.0,46.5,1.25,14.0,46.5,43.2,31.42
2016,12,8,15,30,0.0,38.0,1.2,14.0,38.0,35.29,24.53
2016,12,8,15,45,213.0,39.0,1.15,14.0,67.5,164.71,133.05
2016,12,8,16,0,426.0,40.0,1.1,14.0,97.0,266.61,210.21
2016,12,8,16,15,306.0,30.0,1.05,13.5,63.0,193.44,141.69
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,114.36,0.0
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,44.79,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,12.0,3.5,3.34,0.0
2016,12,9,7,30,0.0,7.0,0.7,12.0,7.0,6.48,0.0
2016,12,9,7,45,0.0,16.5,0.7,12.5,16.5,15.3,6.5
2016,12,9,8,0,0.0,26.0,0.7,13.0,26.0,24.13,15.4
2016,12,9,8,15,0.0,37.0,0.75,13.0,37.0,34.37,24.9
2016,12,9,8,30,0.0,48.0,0.8,13.0,48.0,44.45,34.17
2016,12,9,8,45,0.0,59.0,0.85,13.5,59.0,54.26,43.03
2016,12,9,9,0,0.0,70.0,0.9,14.0,70.0,63.98,51.65
2016,12,9,9,15,0.0,79.5,0.9,14.0,79.5,72.53,56.4
2016,12,9,9,30,0.0,89.0,0.9,14.0,89.0,81.2,63.65
2016,12,9,9,45,0.0,98.0,0.9,14.5,98.0,89.48,70.37
2016,12,9,10,0,0.0,107.0,0.9,15.0,107.0,97.79,77.04
2016,12,9,10,15,35.0,147.5,0.9,15.0,163.5,138.23,108.97
2016,12,9,10,30,70.0,188.0,0.9,15.0,220.0,183.56,144.64
2016,12,9,10,45,51.5,188.5,0.9,15.5,212.5,183.72,145.06
2016,12,9,11,0,33.0,189.0,0.9,16.0,205.0,182.04,143.98
2016,12,9,11,15,69.0,204.5,0.85,16.0,238.5,211.82,167.31
2016,12,9,11,30,105.0,220.0,0.8,16.0,272.0,244.29,192.72
2016,12,9,11,45,94.5,220.5,0.8,16.0,267.5,245.63,194.05
2016,12,9,12,0,84.0,221.0,0.8,16.0,263.0,246.06,194.74
2016,12,9,12,15,60.5,211.0,0.75,16.0,241.0,229.43,181.8
2016,12,9,12,30,37.0,201.0,0.7,16.0,219.0,211.19,167.47
2016,12,9,12,45,18.5,172.5,0.65,16.0,181.5,172.32,136.52
