Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,0.0,144.0,0.6,16.0,144.0,135.76,107.05
2016,12,9,13,15,12.5,158.0,0.6,15.5,164.0,156.94,124.89
2016,12,9,13,30,25.0,172.0,0.6,15.0,184.0,179.05,143.28
2016,12,9,13,45,13.5,155.5,0.6,15.0,162.0,157.18,125.51
2016,12,9,14,0,2.0,139.0,0.6,15.0,140.0,135.0,107.49
2016,12,9,14,15,1.0,128.5,0.55,15.0,129.0,124.79,99.29
2016,12,9,14,30,0.0,118.0,0.5,15.0,118.0,114.56,90.98
2016,12,9,14,45,338.0,87.0,0.5,15.0,184.0,296.35,242.33
2016,12,9,15,0,676.0,56.0,0.5,15.0,250.0,442.13,355.44
2016,12,9,15,15,633.0,52.0,0.45,14.5,212.5,406.77,325.74
2016,12,9,15,30,590.0,48.0,0.4,14.0,175.0,373.83,298.57
2016,12,9,15,45,522.0,42.0,0.4,14.0,136.5,323.52,256.43
2016,12,9,16,0,454.0,36.0,0.4,14.0,98.0,274.74,213.84
2016,12,9,16,15,338.5,27.0,0.4,13.5,63.5,204.13,148.72
2016,12,9,16,30,223.0,18.0,0.4,13.0,29.0,127.57,2.72
2016,12,9,16,45,111.5,9.0,0.45,13.0,14.5,50.83,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,1.5,13.0,1.5,1.43,0.0
2016,12,10,7,30,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,8.5,1.7,13.5,8.5,7.87,0.47
2016,12,10,8,0,0.0,14.0,1.8,14.0,14.0,12.97,5.59
2016,12,10,8,15,0.0,20.0,1.8,14.0,20.0,18.54,10.76
2016,12,10,8,30,0.0,26.0,1.8,14.0,26.0,24.11,15.9
2016,12,10,8,45,0.0,32.0,1.85,14.0,32.0,29.69,21.01
2016,12,10,9,0,0.0,38.0,1.9,14.0,38.0,35.28,26.06
2016,12,10,9,15,0.0,43.5,1.9,14.0,43.5,40.4,29.08
2016,12,10,9,30,0.0,49.0,1.9,14.0,49.0,45.53,33.43
2016,12,10,9,45,0.0,53.5,1.95,14.0,53.5,49.73,36.96
2016,12,10,10,0,0.0,58.0,2.0,14.0,58.0,53.93,40.46
2016,12,10,10,15,32.5,122.5,2.0,14.0,136.5,116.92,92.1
2016,12,10,10,30,65.0,187.0,2.0,14.0,215.0,181.21,144.07
2016,12,10,10,45,32.5,107.5,2.0,14.0,121.5,108.27,84.85
2016,12,10,11,0,0.0,28.0,2.0,14.0,28.0,26.0,16.52
2016,12,10,11,15,0.0,18.0,1.95,14.0,18.0,16.71,8.62
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,7.42,0.68
2016,12,10,11,45,0.0,8.5,1.85,14.0,8.5,7.89,1.08
2016,12,10,12,0,0.0,9.0,1.8,14.0,9.0,8.35,1.48
2016,12,10,12,15,0.0,74.0,1.75,14.0,74.0,68.88,52.79
2016,12,10,12,30,0.0,139.0,1.7,14.0,139.0,130.12,103.76
2016,12,10,12,45,0.0,73.0,1.65,14.0,73.0,67.95,51.91
2016,12,10,13,0,0.0,7.0,1.6,14.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,15.5,1.55,14.0,15.5,14.38,6.66
2016,12,10,13,30,0.0,24.0,1.5,14.0,24.0,22.28,13.43
2016,12,10,13,45,0.0,23.0,1.5,14.0,23.0,21.34,12.65
2016,12,10,14,0,0.0,22.0,1.5,14.0,22.0,20.41,11.88
2016,12,10,14,15,0.0,26.0,1.45,14.0,26.0,24.12,15.09
2016,12,10,14,30,0.0,30.0,1.4,14.0,30.0,27.84,18.31
2016,12,10,14,45,0.0,26.5,1.35,14.0,26.5,24.58,15.53
2016,12,10,15,0,0.0,23.0,1.3,14.0,23.0,21.33,12.73
2016,12,10,15,15,0.0,19.5,1.2,13.5,19.5,18.07,9.94
2016,12,10,15,30,0.0,16.0,1.1,13.0,16.0,14.82,7.11
2016,12,10,15,45,0.0,12.5,1.05,13.0,12.5,11.57,4.23
2016,12,10,16,0,0.0,9.0,1.0,13.0,9.0,8.33,1.34
2016,12,10,16,15,0.0,5.5,0.95,13.0,5.5,5.09,0.0
2016,12,10,16,30,0.0,2.0,0.9,13.0,2.0,1.85,0.0
2016,12,10,16,45,0.0,1.0,0.9,13.0,1.0,0.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,1.0,7.0,7.5,7.15,0.0
2016,12,11,7,30,0.0,15.0,0.9,7.0,15.0,14.3,0.0
2016,12,11,7,45,48.5,30.0,0.85,7.5,36.5,25.64,14.4
2016,12,11,8,0,97.0,45.0,0.8,8.0,58.0,36.32,26.43
2016,12,11,8,15,113.5,62.0,0.85,8.0,82.0,51.16,40.44
2016,12,11,8,30,130.0,79.0,0.9,8.0,106.0,64.14,52.6
2016,12,11,8,45,140.5,95.5,1.0,8.5,130.0,76.44,63.86
2016,12,11,9,0,151.0,112.0,1.1,9.0,154.0,88.42,74.62
2016,12,11,9,15,157.0,127.0,1.05,9.0,176.0,104.28,82.03
2016,12,11,9,30,163.0,142.0,1.0,9.0,198.0,126.72,97.54
2016,12,11,9,45,154.0,156.0,1.0,9.5,213.0,147.2,113.63
2016,12,11,10,0,145.0,170.0,1.0,10.0,228.0,166.81,129.96
2016,12,11,10,15,228.5,173.5,1.0,10.0,271.0,194.38,149.77
2016,12,11,10,30,312.0,177.0,1.0,10.0,314.0,231.03,177.95
2016,12,11,10,45,318.0,184.5,1.0,10.5,329.0,254.8,198.27
2016,12,11,11,0,324.0,192.0,1.0,11.0,344.0,278.45,218.38
2016,12,11,11,15,333.0,195.5,1.0,11.0,355.5,299.49,236.55
2016,12,11,11,30,342.0,199.0,1.0,11.0,367.0,320.33,254.4
2016,12,11,11,45,217.5,210.0,1.05,11.5,317.5,289.38,231.65
2016,12,11,12,0,93.0,221.0,1.1,12.0,268.0,249.67,200.83
2016,12,11,12,15,284.0,196.5,1.05,12.0,337.0,327.97,263.9
2016,12,11,12,30,475.0,172.0,1.0,12.0,406.0,412.53,330.57
2016,12,11,12,45,295.5,191.5,1.0,12.0,336.0,346.51,279.0
2016,12,11,13,0,116.0,211.0,1.0,12.0,266.0,273.44,220.96
2016,12,11,13,15,65.5,188.0,1.05,12.0,219.0,220.83,179.11
2016,12,11,13,30,15.0,165.0,1.1,12.0,172.0,166.35,134.55
2016,12,11,13,45,7.5,123.0,1.15,12.0,126.5,120.91,97.17
2016,12,11,14,0,0.0,81.0,1.2,12.0,81.0,75.62,59.16
2016,12,11,14,15,7.0,105.0,1.2,11.5,107.5,103.82,83.48
2016,12,11,14,30,14.0,129.0,1.2,11.0,134.0,134.13,109.37
2016,12,11,14,45,10.5,116.5,1.2,11.0,120.0,120.52,97.87
2016,12,11,15,0,7.0,104.0,1.2,11.0,106.0,106.96,86.38
2016,12,11,15,15,3.5,89.0,1.1,10.5,90.0,90.58,72.47
2016,12,11,15,30,0.0,74.0,1.0,10.0,74.0,74.17,58.31
2016,12,11,15,45,0.0,57.5,0.95,10.0,57.5,57.56,43.7
2016,12,11,16,0,0.0,41.0,0.9,10.0,41.0,40.5,28.59
2016,12,11,16,15,0.0,26.5,0.9,9.5,26.5,25.34,14.62
2016,12,11,16,30,0.0,12.0,0.9,9.0,12.0,11.13,0.0
2016,12,11,16,45,0.0,6.0,0.95,9.0,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,7.0,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,16.2,0.0
2016,12,12,7,45,103.0,29.5,1.0,7.5,42.0,24.26,12.95
2016,12,12,8,0,206.0,42.0,1.0,8.0,67.0,32.47,22.97
2016,12,12,8,15,233.5,57.5,0.95,8.0,96.5,43.8,33.82
2016,12,12,8,30,261.0,73.0,0.9,8.0,126.0,54.77,44.15
2016,12,12,8,45,279.5,86.5,0.9,8.5,154.5,67.22,55.57
2016,12,12,9,0,298.0,100.0,0.9,9.0,183.0,76.67,64.09
2016,12,12,9,15,308.5,113.5,0.85,9.0,209.0,93.68,70.85
2016,12,12,9,30,319.0,127.0,0.8,9.0,235.0,122.6,88.39
2016,12,12,9,45,302.0,142.5,0.8,9.5,252.5,150.64,109.94
2016,12,12,10,0,285.0,158.0,0.8,10.0,270.0,177.05,132.15
2016,12,12,10,15,303.5,166.5,0.75,10.0,293.0,203.51,153.95
2016,12,12,10,30,322.0,175.0,0.7,10.0,316.0,231.07,177.08
2016,12,12,10,45,314.0,184.5,0.65,10.5,327.0,252.88,196.1
2016,12,12,11,0,306.0,194.0,0.6,11.0,338.0,273.6,213.9
2016,12,12,11,15,329.0,195.5,0.5,11.0,353.5,297.3,233.4
2016,12,12,11,30,352.0,197.0,0.4,11.0,369.0,321.69,253.21
2016,12,12,11,45,360.5,197.0,0.35,11.5,375.0,339.09,267.24
2016,12,12,12,0,369.0,197.0,0.3,12.0,381.0,355.94,280.62
2016,12,12,12,15,310.0,205.5,0.3,12.0,359.0,348.38,275.84
2016,12,12,12,30,251.0,214.0,0.3,12.0,337.0,337.49,268.25
2016,12,12,12,45,281.0,204.5,0.3,12.0,340.0,351.55,280.14
2016,12,12,13,0,311.0,195.0,0.3,12.0,343.0,365.43,291.68
2016,12,12,13,15,334.0,183.5,0.3,12.0,337.0,372.98,298.35
2016,12,12,13,30,357.0,172.0,0.3,12.0,331.0,379.6,304.35
2016,12,12,13,45,306.5,168.5,0.35,12.0,299.5,352.88,284.23
2016,12,12,14,0,256.0,165.0,0.4,12.0,268.0,324.83,262.93
2016,12,12,14,15,237.5,153.5,0.4,12.0,243.5,304.78,247.71
2016,12,12,14,30,219.0,142.0,0.4,12.0,219.0,283.86,231.44
2016,12,12,14,45,210.0,128.0,0.4,12.0,195.5,264.51,216.23
2016,12,12,15,0,201.0,114.0,0.4,12.0,172.0,244.42,200.03
2016,12,12,15,15,187.0,98.5,0.45,11.5,146.0,219.21,179.66
2016,12,12,15,30,173.0,83.0,0.5,11.0,120.0,193.59,158.25
2016,12,12,15,45,152.5,66.0,0.6,11.0,93.5,162.46,131.33
2016,12,12,16,0,132.0,49.0,0.7,11.0,67.0,131.21,103.5
2016,12,12,16,15,66.0,34.5,0.7,10.5,43.5,76.37,54.71
2016,12,12,16,30,0.0,20.0,0.7,10.0,20.0,20.32,0.0
2016,12,12,16,45,0.0,10.0,0.7,10.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,10.0,8.5,8.1,0.0
2016,12,13,7,30,0.0,17.0,0.7,10.0,17.0,16.2,0.0
2016,12,13,7,45,137.5,28.0,0.75,10.5,45.0,21.98,10.67
2016,12,13,8,0,275.0,39.0,0.8,11.0,73.0,30.17,20.63
2016,12,13,8,15,329.0,51.0,0.85,11.0,106.5,38.83,28.97
2016,12,13,8,30,383.0,63.0,0.9,11.0,140.0,47.23,36.87
2016,12,13,8,45,415.5,73.5,0.95,11.5,173.5,54.19,43.27
2016,12,13,9,0,448.0,84.0,1.0,12.0,207.0,60.96,49.35
2016,12,13,9,15,474.5,91.5,0.95,12.0,238.0,75.37,52.62
2016,12,13,9,30,501.0,99.0,0.9,12.0,269.0,108.69,69.41
2016,12,13,9,45,250.5,116.5,0.9,12.5,201.5,124.05,88.93
2016,12,13,10,0,0.0,134.0,0.9,13.0,134.0,120.3,96.4
2016,12,13,10,15,246.0,138.0,0.85,13.0,245.5,167.98,125.81
2016,12,13,10,30,492.0,142.0,0.8,13.0,357.0,242.72,179.03
2016,12,13,10,45,254.5,158.5,0.8,13.0,270.0,213.12,164.28
2016,12,13,11,0,17.0,175.0,0.8,13.0,183.0,165.13,132.01
2016,12,13,11,15,26.5,186.0,0.75,13.0,199.0,179.86,143.99
2016,12,13,11,30,36.0,197.0,0.7,13.0,215.0,195.68,156.61
2016,12,13,11,45,18.0,169.5,0.7,13.0,178.5,164.69,131.67
2016,12,13,12,0,0.0,142.0,0.7,13.0,142.0,132.21,105.3
2016,12,13,12,15,0.0,141.5,0.65,13.0,141.5,132.1,105.3
2016,12,13,12,30,0.0,141.0,0.6,13.0,141.0,131.99,105.22
2016,12,13,12,45,37.5,173.0,0.55,13.0,191.0,185.84,149.5
2016,12,13,13,0,75.0,205.0,0.5,13.0,241.0,240.11,193.17
2016,12,13,13,15,121.5,200.0,0.5,13.0,255.0,268.98,216.51
2016,12,13,13,30,168.0,195.0,0.5,13.0,269.0,293.33,236.42
2016,12,13,13,45,140.5,184.0,0.5,13.0,244.0,270.31,218.25
2016,12,13,14,0,113.0,173.0,0.5,13.0,219.0,246.43,199.51
2016,12,13,14,15,60.0,149.5,0.45,13.0,174.0,186.38,150.86
2016,12,13,14,30,7.0,126.0,0.4,13.0,129.0,126.96,101.78
2016,12,13,14,45,3.5,113.5,0.4,13.0,115.0,113.33,90.74
2016,12,13,15,0,0.0,101.0,0.4,13.0,101.0,99.75,79.39
2016,12,13,15,15,270.0,78.0,0.4,12.5,136.5,246.12,202.41
2016,12,13,15,30,540.0,55.0,0.4,12.0,172.0,356.05,288.33
2016,12,13,15,45,473.5,47.5,0.45,12.0,134.0,305.94,244.98
2016,12,13,16,0,407.0,40.0,0.5,12.0,96.0,257.22,202.5
2016,12,13,16,15,203.5,34.5,0.5,12.0,62.5,153.25,112.94
2016,12,13,16,30,0.0,29.0,0.5,12.0,29.0,35.48,1.09
2016,12,13,16,45,0.0,14.5,0.55,12.0,14.5,13.82,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,12,14,7,45,2.5,24.5,1.05,11.5,25.0,22.34,10.46
2016,12,14,8,0,5.0,40.0,1.1,12.0,41.0,35.82,25.33
2016,12,14,8,15,16.0,57.0,1.1,12.0,60.0,49.06,37.82
2016,12,14,8,30,27.0,74.0,1.1,12.0,79.0,62.67,50.4
2016,12,14,8,45,34.5,90.0,1.1,12.5,98.0,75.32,61.84
2016,12,14,9,0,42.0,106.0,1.1,13.0,117.0,87.69,72.82
2016,12,14,9,15,47.0,120.5,1.15,13.0,135.0,100.37,79.54
2016,12,14,9,30,52.0,135.0,1.2,13.0,153.0,116.56,91.83
2016,12,14,9,45,26.0,113.5,1.25,13.0,122.5,102.67,80.74
2016,12,14,10,0,0.0,92.0,1.3,13.0,92.0,84.69,66.68
2016,12,14,10,15,0.0,90.0,1.3,13.0,90.0,83.25,65.39
2016,12,14,10,30,0.0,88.0,1.3,13.0,88.0,81.65,63.95
2016,12,14,10,45,0.5,121.0,1.35,13.5,121.5,111.49,88.69
2016,12,14,11,0,1.0,154.0,1.4,14.0,155.0,141.45,113.13
2016,12,14,11,15,0.5,112.5,1.4,14.0,113.0,104.45,82.39
2016,12,14,11,30,0.0,71.0,1.4,14.0,71.0,66.08,50.36
2016,12,14,11,45,0.0,62.0,1.45,14.0,62.0,57.68,43.32
2016,12,14,12,0,0.0,53.0,1.5,14.0,53.0,49.29,36.24
2016,12,14,12,15,0.0,72.0,1.5,14.0,72.0,67.01,51.19
2016,12,14,12,30,0.0,91.0,1.5,14.0,91.0,84.8,66.09
2016,12,14,12,45,0.0,80.0,1.55,14.0,80.0,74.49,57.46
2016,12,14,13,0,0.0,69.0,1.6,14.0,69.0,64.21,48.88
2016,12,14,13,15,0.0,100.5,1.55,14.0,100.5,94.04,73.99
2016,12,14,13,30,0.0,132.0,1.5,14.0,132.0,125.05,99.86
2016,12,14,13,45,0.0,115.5,1.5,14.0,115.5,109.24,86.78
2016,12,14,14,0,0.0,99.0,1.5,14.0,99.0,93.32,73.61
2016,12,14,14,15,0.0,72.0,1.4,14.0,72.0,67.0,51.55
2016,12,14,14,30,0.0,45.0,1.3,14.0,45.0,41.8,30.23
2016,12,14,14,45,0.0,40.5,1.25,14.0,40.5,37.61,26.69
2016,12,14,15,0,0.0,36.0,1.2,14.0,36.0,33.41,23.11
2016,12,14,15,15,0.0,30.5,1.15,13.5,30.5,28.3,18.73
2016,12,14,15,30,0.0,25.0,1.1,13.0,25.0,23.18,14.3
2016,12,14,15,45,0.0,19.5,1.05,13.0,19.5,18.07,9.78
2016,12,14,16,0,0.0,14.0,1.0,13.0,14.0,12.97,5.25
2016,12,14,16,15,0.0,9.0,1.0,12.5,9.0,8.33,0.99
2016,12,14,16,30,0.0,4.0,1.0,12.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,1.05,12.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,1.9,12.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,10.5,1.9,12.5,10.5,9.72,1.14
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,15.76,7.92
2016,12,15,8,15,0.0,25.5,1.95,13.0,25.5,23.66,15.27
2016,12,15,8,30,0.0,34.0,2.0,13.0,34.0,31.56,22.58
2016,12,15,8,45,0.0,42.5,2.05,13.0,42.5,39.48,29.84
2016,12,15,9,0,0.0,51.0,2.1,13.0,51.0,47.4,37.03
2016,12,15,9,15,0.0,59.0,2.1,13.0,59.0,54.86,41.58
2016,12,15,9,30,0.0,67.0,2.1,13.0,67.0,62.29,47.9
2016,12,15,9,45,0.0,62.5,2.1,13.0,62.5,58.12,44.28
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,53.92,40.64
2016,12,15,10,15,0.0,55.5,2.1,13.0,55.5,51.6,38.6
2016,12,15,10,30,0.0,53.0,2.1,13.0,53.0,49.27,36.56
2016,12,15,10,45,0.0,51.5,2.1,13.5,51.5,47.87,35.25
2016,12,15,11,0,0.0,50.0,2.1,14.0,50.0,46.48,33.95
2016,12,15,11,15,0.0,49.5,2.15,14.0,49.5,46.02,33.52
2016,12,15,11,30,0.0,49.0,2.2,14.0,49.0,45.55,33.11
2016,12,15,11,45,0.0,49.5,2.3,14.0,49.5,46.02,33.48
2016,12,15,12,0,0.0,50.0,2.4,14.0,50.0,46.49,33.87
2016,12,15,12,15,0.0,50.5,2.45,14.0,50.5,46.95,34.27
2016,12,15,12,30,0.0,51.0,2.5,14.0,51.0,47.42,34.67
2016,12,15,12,45,0.0,45.0,2.55,14.0,45.0,41.83,29.95
2016,12,15,13,0,0.0,39.0,2.6,14.0,39.0,36.24,25.24
2016,12,15,13,15,0.0,30.5,2.6,14.0,30.5,28.32,18.54
2016,12,15,13,30,0.0,22.0,2.6,14.0,22.0,20.42,11.82
2016,12,15,13,45,0.0,21.5,2.65,14.0,21.5,19.95,11.44
2016,12,15,14,0,0.0,21.0,2.7,14.0,21.0,19.48,11.06
2016,12,15,14,15,0.0,19.0,2.65,14.0,19.0,17.62,9.49
2016,12,15,14,30,0.0,17.0,2.6,14.0,17.0,15.76,7.91
2016,12,15,14,45,0.0,15.5,2.6,14.0,15.5,14.37,6.72
2016,12,15,15,0,0.0,14.0,2.6,14.0,14.0,12.97,5.52
2016,12,15,15,15,0.0,11.5,2.6,14.0,11.5,10.65,3.51
2016,12,15,15,30,0.0,9.0,2.6,14.0,9.0,8.33,1.48
2016,12,15,15,45,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,12,15,16,0,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2016,12,15,16,15,0.0,3.0,2.6,14.0,3.0,2.77,0.0
2016,12,15,16,30,0.0,1.0,2.6,14.0,1.0,0.92,0.0
2016,12,15,16,45,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,2.4,8.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,2.4,8.0,13.0,12.39,0.0
2016,12,16,7,45,73.5,28.0,2.4,8.0,37.0,23.02,10.18
2016,12,16,8,0,147.0,43.0,2.4,8.0,61.0,34.81,24.72
2016,12,16,8,15,183.0,59.5,2.45,8.0,90.0,47.34,36.82
2016,12,16,8,30,219.0,76.0,2.5,8.0,119.0,59.53,48.32
2016,12,16,8,45,247.5,90.0,2.6,8.5,149.0,69.6,57.65
2016,12,16,9,0,276.0,104.0,2.7,9.0,179.0,79.4,66.55
2016,12,16,9,15,304.0,113.0,2.7,9.0,206.0,90.12,69.76
2016,12,16,9,30,332.0,122.0,2.7,9.0,233.0,116.6,83.87
2016,12,16,9,45,336.0,137.0,2.7,9.5,258.5,147.22,106.28
2016,12,16,10,0,340.0,152.0,2.7,10.0,284.0,178.06,131.28
2016,12,16,10,15,587.5,114.5,2.7,10.0,361.0,212.49,150.79
2016,12,16,10,30,835.0,77.0,2.7,10.0,438.0,268.28,191.11
2016,12,16,10,45,845.5,78.0,2.75,10.0,457.5,307.4,227.61
2016,12,16,11,0,856.0,79.0,2.8,10.0,477.0,345.56,263.2
2016,12,16,11,15,862.0,80.0,2.8,10.0,489.5,380.96,296.15
2016,12,16,11,30,868.0,81.0,2.8,10.0,502.0,414.71,327.16
2016,12,16,11,45,868.0,81.5,2.85,10.0,506.5,443.63,353.87
2016,12,16,12,0,868.0,82.0,2.9,10.0,511.0,470.22,378.16
2016,12,16,12,15,589.5,143.0,2.9,10.0,434.0,423.19,343.85
2016,12,16,12,30,311.0,204.0,2.9,10.0,357.0,355.38,290.8
2016,12,16,12,45,587.5,141.0,2.9,10.0,421.5,450.52,369.47
2016,12,16,13,0,864.0,78.0,2.9,10.0,486.0,542.79,444.56
2016,12,16,13,15,856.0,77.0,2.9,10.0,469.0,550.28,451.46
2016,12,16,13,30,848.0,76.0,2.9,10.0,452.0,554.79,456.3
2016,12,16,13,45,833.5,75.0,2.9,10.0,427.5,552.75,455.81
2016,12,16,14,0,819.0,74.0,2.9,10.0,403.0,547.78,452.8
2016,12,16,14,15,626.5,94.5,2.9,9.5,335.5,466.91,388.94
2016,12,16,14,30,434.0,115.0,2.9,9.0,268.0,379.45,318.24
2016,12,16,14,45,576.0,89.0,2.9,9.0,269.5,430.5,361.24
2016,12,16,15,0,718.0,63.0,2.9,9.0,271.0,470.14,393.33
2016,12,16,15,15,673.5,58.5,2.85,8.5,231.0,436.7,365.18
2016,12,16,15,30,629.0,54.0,2.8,8.0,191.0,399.61,333.28
2016,12,16,15,45,561.0,47.5,2.8,8.0,150.5,348.36,287.97
2016,12,16,16,0,493.0,41.0,2.8,8.0,110.0,298.2,241.92
2016,12,16,16,15,370.5,31.5,2.75,8.0,72.5,222.97,170.83
2016,12,16,16,30,248.0,22.0,2.7,8.0,35.0,143.43,38.64
2016,12,16,16,45,124.0,11.0,2.7,8.0,17.5,57.69,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,18.11,0.0
2016,12,17,7,45,262.0,25.5,1.1,3.5,55.0,20.94,8.52
2016,12,17,8,0,524.0,32.0,1.1,4.0,91.0,27.57,18.75
2016,12,17,8,15,601.5,38.0,1.1,4.5,133.5,31.56,23.08
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,35.57,27.06
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,38.11,29.55
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,40.68,31.95
2016,12,17,9,15,803.5,56.0,1.15,6.5,297.5,50.48,32.24
2016,12,17,9,30,834.0,59.0,1.2,7.0,336.0,95.14,49.04
2016,12,17,9,45,855.0,61.0,1.25,7.5,369.0,139.84,77.92
2016,12,17,10,0,876.0,63.0,1.3,8.0,402.0,185.29,113.94
2016,12,17,10,15,889.5,64.5,1.3,8.0,429.0,232.86,155.59
2016,12,17,10,30,903.0,66.0,1.3,8.0,456.0,276.14,195.09
2016,12,17,10,45,911.5,67.5,1.35,8.0,475.5,317.35,233.51
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,357.28,270.65
2016,12,17,11,15,925.0,69.5,1.4,8.0,508.0,393.56,304.27
2016,12,17,11,30,930.0,70.0,1.4,8.0,521.0,427.93,335.66
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.5,458.35,362.83
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,486.29,387.37
2016,12,17,12,15,929.5,71.0,1.5,9.0,527.0,510.21,408.68
2016,12,17,12,30,928.0,71.0,1.5,9.0,524.0,531.34,427.37
2016,12,17,12,45,921.0,71.0,1.5,9.0,513.5,546.82,441.33
2016,12,17,13,0,914.0,71.0,1.5,9.0,503.0,559.22,452.63
2016,12,17,13,15,906.0,70.0,1.45,9.0,485.0,566.93,459.79
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,571.55,464.34
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,569.51,463.94
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,567.33,463.17
2016,12,17,14,15,852.0,64.0,1.3,9.0,386.0,555.95,454.47
2016,12,17,14,30,833.0,62.0,1.2,9.0,355.0,541.77,443.33
2016,12,17,14,45,804.5,59.5,1.2,9.0,318.5,519.22,425.94
2016,12,17,15,0,776.0,57.0,1.2,9.0,282.0,494.43,406.18
2016,12,17,15,15,734.0,53.0,1.2,8.5,241.0,458.94,377.83
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,422.19,347.2
2016,12,17,15,45,624.5,43.5,1.2,7.5,158.0,370.57,303.15
2016,12,17,16,0,557.0,38.0,1.2,7.0,116.0,319.46,257.52
2016,12,17,16,15,438.5,29.0,1.25,6.5,77.0,244.31,187.46
2016,12,17,16,30,320.0,20.0,1.3,6.0,38.0,171.66,54.38
2016,12,17,16,45,160.0,10.0,1.4,5.5,19.0,70.55,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,9.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,0.0,18.0,1.3,2.0,18.0,17.16,0.0
2016,12,18,7,45,264.0,24.0,1.35,2.5,53.5,19.54,7.12
2016,12,18,8,0,528.0,30.0,1.4,3.0,89.0,25.59,17.02
2016,12,18,8,15,606.0,36.0,1.4,3.5,131.5,29.68,21.44
2016,12,18,8,30,684.0,42.0,1.4,4.0,174.0,33.76,25.49
2016,12,18,8,45,734.0,45.5,1.45,4.5,216.0,35.48,27.23
2016,12,18,9,0,784.0,49.0,1.5,5.0,258.0,37.28,28.93
2016,12,18,9,15,815.5,52.0,1.5,5.5,296.5,45.74,36.7
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,95.28,49.46
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,140.36,78.33
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,186.02,114.49
2016,12,18,10,15,902.5,60.5,1.45,7.0,429.5,230.43,153.57
2016,12,18,10,30,917.0,62.0,1.4,7.0,457.0,274.44,193.85
2016,12,18,10,45,927.0,63.0,1.4,7.5,477.5,316.13,232.39
2016,12,18,11,0,937.0,64.0,1.4,8.0,498.0,356.62,269.54
2016,12,18,11,15,943.0,65.0,1.4,8.0,511.5,394.3,304.36
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,430.11,336.96
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,461.45,364.71
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,490.36,389.8
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,515.09,411.75
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,536.98,431.02
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,553.93,445.3
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,567.8,456.87
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,575.61,464.4
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,580.22,469.29
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,579.2,469.69
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,575.07,467.51
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,563.75,460.11
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,549.62,450.2
2016,12,18,14,45,835.5,55.0,1.3,9.0,324.0,530.82,435.63
2016,12,18,15,0,807.0,53.0,1.3,9.0,287.0,506.43,416.13
2016,12,18,15,15,766.5,49.5,1.25,8.5,246.0,472.0,388.38
2016,12,18,15,30,726.0,46.0,1.2,8.0,205.0,436.23,358.31
2016,12,18,15,45,661.0,41.0,1.2,7.5,162.5,385.9,315.35
2016,12,18,16,0,596.0,36.0,1.2,7.0,120.0,336.01,270.68
2016,12,18,16,15,480.5,28.0,1.2,6.5,80.5,262.28,201.64
2016,12,18,16,30,365.0,20.0,1.2,6.0,41.0,186.13,66.61
2016,12,18,16,45,182.5,10.0,1.3,5.5,20.5,79.26,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,99.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,198.0,12.0,1.3,2.0,16.0,11.44,0.0
2016,12,19,7,45,344.0,21.5,1.3,3.0,50.5,18.83,6.13
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,26.66,17.83
2016,12,19,8,15,569.5,37.5,1.3,4.5,126.5,31.17,22.69
2016,12,19,8,30,649.0,44.0,1.3,5.0,168.0,35.65,27.11
2016,12,19,8,45,698.0,48.0,1.3,5.5,209.0,37.71,29.17
2016,12,19,9,0,747.0,52.0,1.3,6.0,250.0,39.85,31.18
2016,12,19,9,15,778.5,55.0,1.3,6.5,287.5,46.48,37.24
2016,12,19,9,30,810.0,58.0,1.3,7.0,325.0,89.94,46.35
2016,12,19,9,45,833.5,59.5,1.3,7.5,358.0,133.34,73.64
2016,12,19,10,0,857.0,61.0,1.3,8.0,391.0,181.63,111.67
2016,12,19,10,15,871.0,63.0,1.3,8.5,418.0,225.1,149.38
2016,12,19,10,30,885.0,65.0,1.3,9.0,445.0,268.2,188.22
2016,12,19,10,45,893.5,66.0,1.3,9.5,464.5,308.31,225.07
2016,12,19,11,0,902.0,67.0,1.3,10.0,484.0,347.17,260.54
2016,12,19,11,15,907.5,68.0,1.25,10.0,497.0,383.55,293.8
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,418.12,324.87
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,448.36,351.44
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,476.21,375.42
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,500.12,396.18
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,521.31,414.34
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,536.9,428.18
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,549.51,439.47
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,557.78,447.23
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,563.0,452.48
2016,12,19,13,45,873.0,66.0,1.1,11.0,435.5,560.8,451.94
2016,12,19,14,0,858.0,65.0,1.1,11.0,411.0,558.47,451.05
2016,12,19,14,15,787.5,65.0,1.05,10.5,364.5,521.02,423.53
2016,12,19,14,30,717.0,65.0,1.0,10.0,318.0,481.15,393.75
2016,12,19,14,45,741.0,60.0,0.95,10.0,298.0,485.3,397.08
2016,12,19,15,0,765.0,55.0,0.9,10.0,278.0,486.49,397.11
2016,12,19,15,15,723.0,51.5,0.9,9.5,238.0,451.89,369.51
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,416.07,339.98
2016,12,19,15,45,615.0,42.5,0.95,8.5,156.5,365.54,297.51
2016,12,19,16,0,549.0,37.0,1.0,8.0,115.0,315.6,253.5
2016,12,19,16,15,434.0,29.0,1.0,7.5,77.0,248.65,190.96
2016,12,19,16,30,319.0,21.0,1.0,7.0,39.0,173.55,68.26
2016,12,19,16,45,159.5,10.5,1.05,7.0,19.5,71.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
