Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,87.0,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,174.0,11.0,1.6,4.0,15.0,10.48,0.0
2016,12,20,7,45,318.5,21.0,1.6,4.5,48.0,16.82,4.33
2016,12,20,8,0,463.0,31.0,1.6,5.0,81.0,26.72,17.73
2016,12,20,8,15,542.5,37.0,1.55,5.5,121.0,30.71,22.14
2016,12,20,8,30,622.0,43.0,1.5,6.0,161.0,34.71,26.12
2016,12,20,8,45,669.5,47.5,1.45,6.5,201.0,37.25,28.62
2016,12,20,9,0,717.0,52.0,1.4,7.0,241.0,39.82,31.02
2016,12,20,9,15,749.0,55.0,1.3,7.5,278.0,44.94,35.67
2016,12,20,9,30,781.0,58.0,1.2,8.0,315.0,86.99,45.04
2016,12,20,9,45,804.5,59.5,1.15,8.5,347.0,129.03,71.08
2016,12,20,10,0,828.0,61.0,1.1,9.0,379.0,172.13,104.47
2016,12,20,10,15,842.5,62.5,1.05,9.5,405.5,217.92,143.79
2016,12,20,10,30,857.0,64.0,1.0,10.0,432.0,259.52,180.96
2016,12,20,10,45,866.0,65.5,0.95,10.5,451.5,299.13,216.91
2016,12,20,11,0,875.0,67.0,0.9,11.0,471.0,337.61,251.53
2016,12,20,11,15,880.5,67.5,0.85,11.0,483.5,372.62,283.25
2016,12,20,11,30,886.0,68.0,0.8,11.0,496.0,405.86,312.85
2016,12,20,11,45,887.5,68.5,0.8,11.5,501.0,435.55,338.65
2016,12,20,12,0,889.0,69.0,0.8,12.0,506.0,462.94,361.96
2016,12,20,12,15,887.5,69.0,0.75,12.0,504.0,486.03,381.74
2016,12,20,12,30,886.0,69.0,0.7,12.0,502.0,506.46,399.0
2016,12,20,12,45,878.5,69.5,0.7,12.5,491.5,521.67,411.56
2016,12,20,13,0,871.0,70.0,0.7,13.0,481.0,533.92,421.59
2016,12,20,13,15,862.5,69.0,0.7,13.0,464.0,541.09,428.37
2016,12,20,13,30,854.0,68.0,0.7,13.0,447.0,547.52,434.37
2016,12,20,13,45,840.5,66.5,0.75,13.0,423.5,545.82,434.62
2016,12,20,14,0,827.0,65.0,0.8,13.0,400.0,541.17,432.5
2016,12,20,14,15,808.0,63.0,0.8,12.5,370.0,530.08,425.66
2016,12,20,14,30,789.0,61.0,0.8,12.0,340.0,516.32,416.48
2016,12,20,14,45,762.0,58.0,0.8,12.0,305.0,494.57,400.01
2016,12,20,15,0,735.0,55.0,0.8,12.0,270.0,470.69,381.34
2016,12,20,15,15,693.5,51.5,0.8,11.5,231.5,436.81,354.76
2016,12,20,15,30,652.0,48.0,0.8,11.0,193.0,401.78,326.11
2016,12,20,15,45,589.0,42.5,0.8,10.5,153.0,353.31,285.44
2016,12,20,16,0,526.0,37.0,0.8,10.0,113.0,305.38,243.42
2016,12,20,16,15,414.0,28.5,0.85,9.5,75.5,239.54,183.06
2016,12,20,16,30,302.0,20.0,0.9,9.0,38.0,166.2,70.76
2016,12,20,16,45,151.0,10.0,0.95,8.5,19.0,67.48,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,67.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,135.0,11.0,1.1,8.0,13.0,10.48,0.0
2016,12,21,7,45,275.0,21.0,1.05,8.5,44.5,16.85,3.71
2016,12,21,8,0,415.0,31.0,1.0,9.0,76.0,24.45,15.42
2016,12,21,8,15,496.5,38.0,0.95,9.0,115.0,28.99,20.28
2016,12,21,8,30,578.0,45.0,0.9,9.0,154.0,33.45,24.67
2016,12,21,8,45,626.0,50.0,0.9,9.5,193.0,39.52,30.32
2016,12,21,9,0,674.0,55.0,0.9,10.0,232.0,42.44,33.02
2016,12,21,9,15,459.5,93.0,0.85,10.5,221.5,68.61,56.57
2016,12,21,9,30,245.0,131.0,0.8,11.0,211.0,114.99,85.43
2016,12,21,9,45,253.0,144.0,0.8,11.5,234.0,140.75,103.49
2016,12,21,10,0,261.0,157.0,0.8,12.0,257.0,167.09,123.98
2016,12,21,10,15,265.5,167.0,0.75,12.0,275.0,190.92,143.73
2016,12,21,10,30,270.0,177.0,0.7,12.0,293.0,214.79,163.97
2016,12,21,10,45,199.0,191.0,0.7,12.5,278.5,222.56,173.35
2016,12,21,11,0,128.0,205.0,0.7,13.0,264.0,222.89,175.96
2016,12,21,11,15,494.0,138.0,0.7,13.0,375.5,298.33,230.17
2016,12,21,11,30,860.0,71.0,0.7,13.0,487.0,397.97,304.9
2016,12,21,11,45,862.5,71.5,0.7,13.5,492.5,427.39,329.62
2016,12,21,12,0,865.0,72.0,0.7,14.0,498.0,454.65,352.57
2016,12,21,12,15,864.5,72.0,0.7,14.0,496.0,477.74,372.47
2016,12,21,12,30,864.0,72.0,0.7,14.0,494.0,498.29,390.04
2016,12,21,12,45,861.0,71.0,0.7,14.5,485.0,513.92,402.84
2016,12,21,13,0,858.0,70.0,0.7,15.0,476.0,526.76,413.26
2016,12,21,13,15,850.5,69.0,0.7,15.0,459.5,534.38,420.32
2016,12,21,13,30,843.0,68.0,0.7,15.0,443.0,541.33,426.66
2016,12,21,13,45,832.0,66.5,0.7,15.0,420.0,541.02,427.48
2016,12,21,14,0,821.0,65.0,0.7,15.0,397.0,537.83,426.01
2016,12,21,14,15,803.0,63.0,0.65,14.5,368.0,527.38,419.25
2016,12,21,14,30,785.0,61.0,0.6,14.0,339.0,514.28,410.24
2016,12,21,14,45,760.0,57.5,0.6,14.0,304.5,493.13,394.48
2016,12,21,15,0,735.0,54.0,0.6,14.0,270.0,469.83,376.53
2016,12,21,15,15,695.5,50.5,0.6,13.5,231.5,437.06,351.18
2016,12,21,15,30,656.0,47.0,0.6,13.0,193.0,403.1,323.76
2016,12,21,15,45,595.0,41.5,0.65,12.5,153.5,355.6,284.65
2016,12,21,16,0,534.0,36.0,0.7,12.0,114.0,308.61,244.04
2016,12,21,16,15,425.5,28.0,0.75,11.5,76.5,239.44,182.03
2016,12,21,16,30,317.0,20.0,0.8,11.0,39.0,173.14,79.26
2016,12,21,16,45,158.5,10.0,0.85,10.5,19.5,70.51,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,7.0,14.0,10.48,0.0
2016,12,22,7,45,297.5,21.5,1.0,7.5,46.5,17.4,3.54
2016,12,22,8,0,447.0,32.0,1.0,8.0,79.0,25.49,16.34
2016,12,22,8,15,531.0,38.5,1.0,8.0,120.0,29.54,20.85
2016,12,22,8,30,615.0,45.0,1.0,8.0,161.0,36.74,27.74
2016,12,22,8,45,667.5,50.0,1.0,8.5,202.0,39.66,30.57
2016,12,22,9,0,720.0,55.0,1.0,9.0,243.0,42.6,33.3
2016,12,22,9,15,753.0,58.0,0.9,9.5,280.5,45.16,35.6
2016,12,22,9,30,786.0,61.0,0.8,10.0,318.0,87.43,45.78
2016,12,22,9,45,809.0,63.5,0.75,10.5,350.5,130.54,71.84
2016,12,22,10,0,832.0,66.0,0.7,11.0,383.0,174.72,105.41
2016,12,22,10,15,846.5,67.5,0.6,11.5,410.0,217.2,141.26
2016,12,22,10,30,861.0,69.0,0.5,12.0,437.0,259.48,178.23
2016,12,22,10,45,870.5,70.0,0.45,12.5,457.0,299.51,213.81
2016,12,22,11,0,880.0,71.0,0.4,13.0,477.0,340.83,249.89
2016,12,22,11,15,886.0,72.0,0.4,13.0,490.0,376.87,281.91
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,411.19,311.95
2016,12,22,11,45,893.5,73.5,0.4,13.5,508.5,441.3,337.55
2016,12,22,12,0,895.0,74.0,0.4,14.0,514.0,469.12,360.69
2016,12,22,12,15,894.5,73.5,0.5,14.0,512.0,492.58,381.55
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,513.41,400.09
2016,12,22,12,45,893.0,71.5,0.7,14.0,501.5,530.22,415.37
2016,12,22,13,0,892.0,70.0,0.8,14.0,493.0,544.2,428.3
2016,12,22,13,15,884.5,69.0,0.8,14.0,476.0,552.37,435.83
2016,12,22,13,30,877.0,68.0,0.8,14.0,459.0,557.52,440.95
2016,12,22,13,45,865.0,66.5,0.8,14.0,435.5,556.66,441.43
2016,12,22,14,0,853.0,65.0,0.8,14.0,412.0,555.66,441.58
2016,12,22,14,15,834.5,63.0,0.7,14.0,381.5,545.03,433.47
2016,12,22,14,30,816.0,61.0,0.6,14.0,351.0,531.63,423.05
2016,12,22,14,45,788.0,58.5,0.55,14.0,315.5,509.9,406.47
2016,12,22,15,0,760.0,56.0,0.5,14.0,280.0,485.95,387.72
2016,12,22,15,15,719.0,52.0,0.6,13.5,240.5,451.54,362.12
2016,12,22,15,30,678.0,48.0,0.7,13.0,201.0,415.88,334.17
2016,12,22,15,45,611.5,43.0,0.8,12.5,159.5,365.8,293.29
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,316.24,250.77
2016,12,22,16,15,434.5,29.5,0.95,11.5,80.0,250.48,191.35
2016,12,22,16,30,324.0,21.0,1.0,11.0,42.0,178.01,87.64
2016,12,22,16,45,162.0,10.5,1.05,11.0,21.0,72.52,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,9.0,1.5,1.39,0.0
2016,12,23,8,0,0.0,3.0,2.7,9.0,3.0,2.77,0.0
2016,12,23,8,15,0.0,5.5,2.7,9.0,5.5,5.09,0.0
2016,12,23,8,30,0.0,8.0,2.7,9.0,8.0,7.4,1.05
2016,12,23,8,45,0.0,10.0,2.7,9.5,10.0,9.26,2.78
2016,12,23,9,0,0.0,12.0,2.7,10.0,12.0,11.11,4.49
2016,12,23,9,15,0.0,14.0,2.55,10.0,14.0,12.97,6.2
2016,12,23,9,30,0.0,16.0,2.4,10.0,16.0,14.83,7.31
2016,12,23,9,45,0.0,17.5,2.3,10.5,17.5,16.23,8.49
2016,12,23,10,0,0.0,19.0,2.2,11.0,19.0,17.62,9.66
2016,12,23,10,15,0.0,36.5,2.1,11.0,36.5,33.89,23.72
2016,12,23,10,30,0.0,54.0,2.0,11.0,54.0,50.2,37.69
2016,12,23,10,45,0.0,31.5,1.9,11.5,31.5,29.25,19.58
2016,12,23,11,0,0.0,9.0,1.8,12.0,9.0,8.35,1.54
2016,12,23,11,15,0.0,9.5,1.9,12.0,9.5,8.81,1.94
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,9.28,2.33
2016,12,23,11,45,0.0,69.0,2.15,12.0,69.0,64.21,49.28
2016,12,23,12,0,0.0,128.0,2.3,12.0,128.0,119.1,95.43
2016,12,23,12,15,22.5,165.5,2.35,11.5,177.0,164.86,133.68
2016,12,23,12,30,45.0,203.0,2.4,11.0,226.0,215.67,175.96
2016,12,23,12,45,22.5,136.0,2.5,11.0,147.5,141.37,114.46
2016,12,23,13,0,0.0,69.0,2.6,11.0,69.0,64.21,49.41
2016,12,23,13,15,0.0,59.0,2.6,11.0,59.0,54.87,41.55
2016,12,23,13,30,0.0,49.0,2.6,11.0,49.0,45.54,33.62
2016,12,23,13,45,0.0,32.0,2.6,11.0,32.0,29.71,20.04
2016,12,23,14,0,0.0,15.0,2.6,11.0,15.0,13.91,6.41
2016,12,23,14,15,17.0,77.5,2.5,10.5,83.5,84.56,67.69
2016,12,23,14,30,34.0,140.0,2.4,10.0,152.0,162.96,134.65
2016,12,23,14,45,29.0,126.5,2.35,10.0,136.0,147.41,121.41
2016,12,23,15,0,24.0,113.0,2.3,10.0,120.0,131.76,108.13
2016,12,23,15,15,18.0,98.0,2.2,9.5,103.0,107.71,87.67
2016,12,23,15,30,12.0,83.0,2.1,9.0,86.0,90.0,72.35
2016,12,23,15,45,6.0,66.5,2.05,9.0,68.0,70.46,55.11
2016,12,23,16,0,0.0,50.0,2.0,9.0,50.0,50.8,37.66
2016,12,23,16,15,0.0,33.5,1.95,8.5,33.5,33.43,22.01
2016,12,23,16,30,0.0,17.0,1.9,8.0,17.0,15.78,3.52
2016,12,23,16,45,0.0,8.5,1.9,8.0,8.5,8.1,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,16.0,2.05,6.5,37.5,12.31,0.12
2016,12,24,8,0,418.0,32.0,2.1,7.0,75.0,25.57,16.37
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,30.06,21.34
2016,12,24,8,30,593.0,46.0,2.2,7.0,155.0,34.49,25.75
2016,12,24,8,45,651.0,50.0,2.25,7.5,196.5,39.71,30.7
2016,12,24,9,0,709.0,54.0,2.3,8.0,238.0,41.75,32.62
2016,12,24,9,15,743.0,57.0,2.3,8.0,275.5,42.92,33.73
2016,12,24,9,30,777.0,60.0,2.3,8.0,313.0,83.96,44.28
2016,12,24,9,45,804.5,61.5,2.35,8.0,346.5,126.24,69.54
2016,12,24,10,0,832.0,63.0,2.4,8.0,380.0,169.99,103.19
2016,12,24,10,15,847.5,64.5,2.35,8.0,407.0,212.7,140.36
2016,12,24,10,30,863.0,66.0,2.3,8.0,434.0,258.55,181.97
2016,12,24,10,45,874.5,67.0,2.3,8.5,455.0,298.88,219.34
2016,12,24,11,0,886.0,68.0,2.3,9.0,476.0,338.25,255.72
2016,12,24,11,15,892.0,68.5,2.3,9.0,489.5,374.13,289.34
2016,12,24,11,30,898.0,69.0,2.3,9.0,503.0,408.26,320.94
2016,12,24,11,45,901.5,69.5,2.3,9.0,509.0,439.47,349.58
2016,12,24,12,0,905.0,70.0,2.3,9.0,515.0,468.49,375.84
2016,12,24,12,15,904.5,70.0,2.3,9.0,513.5,492.82,397.89
2016,12,24,12,30,904.0,70.0,2.3,9.0,512.0,514.51,417.38
2016,12,24,12,45,894.0,71.5,2.3,9.0,502.0,530.25,431.81
2016,12,24,13,0,884.0,73.0,2.3,9.0,492.0,542.93,443.53
2016,12,24,13,15,876.5,72.0,2.25,9.0,475.5,553.08,452.81
2016,12,24,13,30,869.0,71.0,2.2,9.0,459.0,558.77,458.4
2016,12,24,13,45,858.5,69.0,2.2,9.0,436.0,558.7,459.54
2016,12,24,14,0,848.0,67.0,2.2,9.0,413.0,555.62,458.14
2016,12,24,14,15,830.0,65.0,2.15,8.5,383.0,545.46,451.56
2016,12,24,14,30,812.0,63.0,2.1,8.0,353.0,532.53,442.48
2016,12,24,14,45,786.5,60.0,2.05,8.0,318.0,511.77,426.0
2016,12,24,15,0,761.0,57.0,2.0,8.0,283.0,488.73,407.15
2016,12,24,15,15,721.0,53.0,1.9,7.5,243.5,454.92,379.43
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,419.81,349.57
2016,12,24,15,45,617.5,44.0,1.7,7.0,163.0,371.12,306.8
2016,12,24,16,0,554.0,39.0,1.6,7.0,122.0,322.77,262.8
2016,12,24,16,15,442.5,31.0,1.55,6.5,83.0,256.76,201.93
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,185.05,104.77
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,75.26,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,15.5,0.95,5.5,36.5,11.89,0.0
2016,12,25,8,0,410.0,31.0,0.9,6.0,73.0,24.66,15.66
2016,12,25,8,15,497.0,38.0,0.9,6.0,113.0,29.19,20.68
2016,12,25,8,30,584.0,45.0,0.9,6.0,153.0,33.64,25.13
2016,12,25,8,45,641.0,49.5,0.95,6.5,193.5,39.26,30.45
2016,12,25,9,0,698.0,54.0,1.0,7.0,234.0,41.75,32.8
2016,12,25,9,15,732.0,57.5,1.05,7.0,271.5,43.35,34.3
2016,12,25,9,30,766.0,61.0,1.1,7.0,309.0,83.34,44.61
2016,12,25,9,45,783.0,64.5,1.15,7.5,341.0,125.85,70.28
2016,12,25,10,0,800.0,68.0,1.2,8.0,373.0,168.95,103.43
2016,12,25,10,15,678.5,96.5,1.2,8.0,367.5,205.51,140.85
2016,12,25,10,30,557.0,125.0,1.2,8.0,362.0,233.45,171.58
2016,12,25,10,45,657.5,105.0,1.2,8.5,398.0,269.01,200.36
2016,12,25,11,0,758.0,85.0,1.2,9.0,434.0,311.79,235.85
2016,12,25,11,15,622.5,125.0,1.2,9.0,417.5,330.08,256.96
2016,12,25,11,30,487.0,165.0,1.2,9.0,401.0,338.04,268.07
2016,12,25,11,45,678.5,120.5,1.25,9.5,453.0,395.14,313.43
2016,12,25,12,0,870.0,76.0,1.3,10.0,505.0,458.35,363.69
2016,12,25,12,15,657.5,127.5,1.25,10.0,451.0,435.04,348.15
2016,12,25,12,30,445.0,179.0,1.2,10.0,397.0,397.49,320.46
2016,12,25,12,45,386.5,186.5,1.2,10.0,373.5,382.93,310.4
2016,12,25,13,0,328.0,194.0,1.2,10.0,350.0,369.51,300.57
2016,12,25,13,15,371.5,179.0,1.2,10.0,350.0,384.96,314.08
2016,12,25,13,30,415.0,164.0,1.2,10.0,350.0,406.48,332.07
2016,12,25,13,45,306.5,169.5,1.2,10.0,303.0,351.57,288.46
2016,12,25,14,0,198.0,175.0,1.2,10.0,256.0,294.51,242.56
2016,12,25,14,15,292.0,151.0,1.15,10.0,260.5,330.75,273.47
2016,12,25,14,30,386.0,127.0,1.1,10.0,265.0,366.42,302.91
2016,12,25,14,45,370.5,116.5,1.1,10.0,238.5,346.66,286.97
2016,12,25,15,0,355.0,106.0,1.1,10.0,212.0,325.69,270.03
2016,12,25,15,15,502.5,78.0,1.05,9.5,205.5,371.82,307.87
2016,12,25,15,30,650.0,50.0,1.0,9.0,199.0,405.85,333.85
2016,12,25,15,45,590.5,44.5,1.0,8.5,159.0,359.14,293.81
2016,12,25,16,0,531.0,39.0,1.0,8.0,119.0,317.26,256.42
2016,12,25,16,15,424.0,31.0,1.05,7.5,81.5,249.05,195.13
2016,12,25,16,30,317.0,23.0,1.1,7.0,44.0,180.31,106.29
2016,12,25,16,45,158.5,11.5,1.15,6.5,22.0,72.76,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,11.47,0.0
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,23.95,15.12
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.5,28.06,19.76
2016,12,26,8,30,630.0,40.0,1.5,5.0,156.0,32.16,23.85
2016,12,26,8,45,680.0,44.0,1.5,5.5,196.5,34.34,26.03
2016,12,26,9,0,730.0,48.0,1.5,6.0,237.0,36.56,28.14
2016,12,26,9,15,762.5,51.0,1.45,6.5,274.5,37.92,29.37
2016,12,26,9,30,795.0,54.0,1.4,7.0,312.0,77.85,39.35
2016,12,26,9,45,814.5,57.0,1.35,7.5,344.5,121.49,65.36
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,165.87,99.35
2016,12,26,10,15,849.5,61.5,1.25,8.5,404.5,212.41,139.11
2016,12,26,10,30,865.0,63.0,1.2,9.0,432.0,254.79,177.01
2016,12,26,10,45,873.5,65.0,1.15,9.5,452.5,295.36,214.07
2016,12,26,11,0,882.0,67.0,1.1,10.0,473.0,334.8,249.85
2016,12,26,11,15,888.0,67.5,1.0,10.0,486.5,370.65,282.47
2016,12,26,11,30,894.0,68.0,0.9,10.0,500.0,404.79,312.91
2016,12,26,11,45,895.0,69.0,0.85,10.0,506.0,435.5,340.13
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,463.91,364.83
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,488.2,385.36
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,509.87,403.25
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,526.05,416.19
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,539.31,426.54
2016,12,26,13,15,877.0,68.0,0.45,11.0,474.0,547.48,433.58
2016,12,26,13,30,869.0,67.0,0.4,11.0,458.0,552.64,438.18
2016,12,26,13,45,856.0,66.0,0.4,11.0,434.5,552.08,438.87
2016,12,26,14,0,843.0,65.0,0.4,11.0,411.0,551.39,439.26
2016,12,26,14,15,825.0,63.0,0.4,11.0,381.5,541.37,432.53
2016,12,26,14,30,807.0,61.0,0.4,11.0,352.0,528.6,423.54
2016,12,26,14,45,780.5,58.0,0.4,11.0,317.0,507.43,407.85
2016,12,26,15,0,754.0,55.0,0.4,11.0,282.0,484.03,389.95
2016,12,26,15,15,715.0,51.5,0.55,10.5,243.0,451.51,366.15
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,417.68,339.85
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.5,370.37,301.15
2016,12,26,16,0,554.0,38.0,1.0,9.0,123.0,323.39,260.61
2016,12,26,16,15,450.5,30.0,1.1,8.5,84.5,255.42,200.03
2016,12,26,16,30,347.0,22.0,1.2,8.0,46.0,187.96,115.11
2016,12,26,16,45,173.5,11.0,1.3,8.0,23.0,78.39,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,205.0,15.0,1.1,5.5,36.0,11.5,0.0
2016,12,27,8,0,410.0,30.0,1.0,6.0,72.0,23.79,14.83
2016,12,27,8,15,496.5,37.5,0.95,6.0,111.5,28.8,20.31
2016,12,27,8,30,583.0,45.0,0.9,6.0,151.0,33.7,25.18
2016,12,27,8,45,638.5,49.5,0.85,6.5,191.5,39.31,30.5
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,41.79,32.84
2016,12,27,9,15,728.5,57.5,0.8,7.5,270.0,43.38,34.27
2016,12,27,9,30,763.0,61.0,0.8,8.0,308.0,81.5,43.62
2016,12,27,9,45,789.0,62.5,0.8,8.5,341.0,123.03,67.53
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,165.95,99.68
2016,12,27,10,15,831.0,66.0,0.8,9.5,401.5,208.58,135.77
2016,12,27,10,30,847.0,68.0,0.8,10.0,429.0,251.22,173.49
2016,12,27,10,45,856.5,69.5,0.8,10.5,449.5,291.42,209.87
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,330.64,245.15
2016,12,27,11,15,872.0,72.0,0.8,11.0,483.5,368.96,279.63
2016,12,27,11,30,878.0,73.0,0.8,11.0,497.0,403.2,310.23
2016,12,27,11,45,880.0,73.5,0.85,11.5,503.0,433.5,336.83
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,461.58,361.05
2016,12,27,12,15,881.0,74.0,0.9,12.0,508.0,485.44,381.87
2016,12,27,12,30,880.0,74.0,0.9,12.0,507.0,506.7,400.26
2016,12,27,12,45,875.0,73.5,0.9,12.0,498.0,522.75,414.35
2016,12,27,13,0,870.0,73.0,0.9,12.0,489.0,535.92,425.98
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.5,545.87,434.91
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,551.42,440.36
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,551.51,441.56
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,548.65,440.38
2016,12,27,14,15,813.0,66.0,0.85,12.0,380.5,538.73,433.27
2016,12,27,14,30,795.0,64.0,0.8,12.0,351.0,526.09,423.85
2016,12,27,14,45,766.5,61.5,0.75,12.0,316.0,504.55,407.31
2016,12,27,15,0,738.0,59.0,0.7,12.0,281.0,480.82,388.63
2016,12,27,15,15,698.0,55.0,0.7,11.0,242.5,447.4,363.47
2016,12,27,15,30,658.0,51.0,0.7,10.0,204.0,412.7,336.12
2016,12,27,15,45,594.0,45.5,0.7,9.5,163.5,363.58,295.36
2016,12,27,16,0,530.0,40.0,0.7,9.0,123.0,319.42,256.8
2016,12,27,16,15,425.5,32.0,0.75,8.5,85.0,252.07,197.35
2016,12,27,16,30,321.0,24.0,0.8,8.0,47.0,185.43,117.42
2016,12,27,16,45,160.5,12.0,0.9,7.5,23.5,74.51,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,236.0,14.0,1.5,4.5,37.5,11.52,0.0
2016,12,28,8,0,472.0,28.0,1.5,5.0,75.0,24.03,15.05
2016,12,28,8,15,556.0,34.5,1.45,5.5,116.0,28.62,20.17
2016,12,28,8,30,640.0,41.0,1.4,6.0,157.0,33.17,24.66
2016,12,28,8,45,692.0,45.0,1.4,6.5,198.5,35.3,26.8
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,37.49,28.88
2016,12,28,9,15,777.0,52.0,1.35,7.5,278.0,38.82,30.07
2016,12,28,9,30,810.0,55.0,1.3,8.0,316.0,77.78,39.37
2016,12,28,9,45,836.0,56.0,1.3,8.5,350.0,125.38,67.77
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,169.78,101.01
2016,12,28,10,15,876.5,58.5,1.3,9.5,411.5,213.43,138.2
2016,12,28,10,30,891.0,60.0,1.3,10.0,439.0,256.78,176.96
2016,12,28,10,45,901.5,60.5,1.35,11.0,460.5,297.65,214.03
2016,12,28,11,0,912.0,61.0,1.4,12.0,482.0,337.45,249.89
2016,12,28,11,15,917.5,61.5,1.3,12.0,495.5,374.27,283.45
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,409.28,314.77
2016,12,28,11,45,926.0,62.0,1.15,12.5,515.5,440.8,342.15
2016,12,28,12,0,929.0,62.0,1.1,13.0,522.0,470.03,366.93
2016,12,28,12,15,928.0,62.0,1.1,13.0,520.5,494.99,388.73
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,517.22,407.97
2016,12,28,12,45,923.0,62.0,1.1,13.5,510.0,535.13,422.76
2016,12,28,13,0,919.0,62.0,1.1,14.0,501.0,550.06,434.94
2016,12,28,13,15,911.5,61.0,1.1,14.0,485.0,559.03,443.21
2016,12,28,13,30,904.0,60.0,1.1,14.0,469.0,564.88,448.95
2016,12,28,13,45,892.5,59.0,1.1,14.0,445.5,565.44,450.56
2016,12,28,14,0,881.0,58.0,1.1,14.0,422.0,562.95,449.7
2016,12,28,14,15,864.5,56.5,1.0,13.5,392.5,554.14,443.94
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,542.53,435.78
2016,12,28,14,45,823.0,53.0,0.85,13.0,328.0,523.03,420.88
2016,12,28,15,0,798.0,51.0,0.8,13.0,293.0,504.81,406.38
2016,12,28,15,15,761.5,47.5,0.8,12.0,254.0,473.13,382.74
2016,12,28,15,30,725.0,44.0,0.8,11.0,215.0,439.98,356.78
2016,12,28,15,45,667.0,40.0,0.8,10.5,173.5,394.48,319.03
2016,12,28,16,0,609.0,36.0,0.8,10.0,132.0,349.13,279.6
2016,12,28,16,15,511.0,29.0,0.85,9.5,92.0,283.24,221.35
2016,12,28,16,30,413.0,22.0,0.9,9.0,52.0,218.54,142.43
2016,12,28,16,45,206.5,11.0,0.95,8.5,26.0,91.99,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.5,15.0,1.5,6.5,37.5,11.54,0.0
2016,12,29,8,0,453.0,30.0,1.5,7.0,75.0,26.15,16.68
2016,12,29,8,15,540.0,36.5,1.5,7.5,116.0,30.62,21.75
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,35.08,26.17
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,38.04,29.05
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,41.01,31.82
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,42.2,32.88
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,79.94,41.54
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,125.26,68.34
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,170.65,102.75
2016,12,29,10,15,836.5,71.5,1.0,11.5,409.0,213.32,138.46
2016,12,29,10,30,853.0,73.0,0.9,12.0,437.0,256.03,175.85
2016,12,29,10,45,864.0,74.5,0.8,12.5,458.5,297.08,212.39
2016,12,29,11,0,875.0,76.0,0.7,13.0,480.0,337.26,247.77
2016,12,29,11,15,881.0,77.0,0.6,13.5,494.0,374.18,279.87
2016,12,29,11,30,887.0,78.0,0.5,14.0,508.0,409.45,309.68
2016,12,29,11,45,889.0,78.5,0.45,14.5,514.0,440.79,335.88
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,469.89,359.56
2016,12,29,12,15,889.5,79.0,0.35,15.0,518.5,494.52,379.91
2016,12,29,12,30,888.0,79.0,0.3,15.0,517.0,516.49,397.76
2016,12,29,12,45,890.0,76.5,0.3,15.5,509.5,533.92,411.66
2016,12,29,13,0,892.0,74.0,0.3,16.0,502.0,549.14,423.61
2016,12,29,13,15,884.0,73.0,0.25,16.0,485.5,557.78,430.77
2016,12,29,13,30,876.0,72.0,0.2,16.0,469.0,565.57,437.09
2016,12,29,13,45,861.5,70.5,0.2,16.0,445.0,564.35,437.3
2016,12,29,14,0,847.0,69.0,0.2,16.0,421.0,560.07,435.2
2016,12,29,14,15,712.0,83.0,0.2,15.5,364.0,504.3,395.43
2016,12,29,14,30,577.0,97.0,0.2,15.0,307.0,444.94,352.36
2016,12,29,14,45,546.0,93.0,0.2,15.0,277.0,422.14,335.94
2016,12,29,15,0,515.0,89.0,0.2,15.0,247.0,397.7,317.34
2016,12,29,15,15,487.0,80.0,0.35,14.5,213.5,368.28,295.87
2016,12,29,15,30,459.0,71.0,0.5,14.0,180.0,337.79,272.42
2016,12,29,15,45,407.5,61.5,0.65,13.5,144.5,294.32,237.26
2016,12,29,16,0,356.0,52.0,0.8,13.0,109.0,250.25,200.05
2016,12,29,16,15,286.0,39.5,0.85,12.5,76.0,197.55,153.76
2016,12,29,16,30,216.0,27.0,0.9,12.0,43.0,146.47,96.54
2016,12,29,16,45,108.0,13.5,0.95,11.5,21.5,55.68,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,16.5,0.95,8.5,31.5,12.87,0.0
2016,12,30,8,0,298.0,33.0,0.9,9.0,63.0,26.67,16.96
2016,12,30,8,15,378.5,43.0,0.85,9.5,99.5,33.82,24.42
2016,12,30,8,30,459.0,53.0,0.8,10.0,136.0,40.75,31.05
2016,12,30,8,45,510.5,60.5,0.8,10.5,174.0,45.18,35.26
2016,12,30,9,0,562.0,68.0,0.8,11.0,212.0,49.54,39.27
2016,12,30,9,15,595.5,74.0,0.8,11.0,248.0,52.53,42.01
2016,12,30,9,30,629.0,80.0,0.8,11.0,284.0,85.46,50.94
2016,12,30,9,45,673.5,79.5,0.8,11.5,318.0,121.31,70.32
2016,12,30,10,0,718.0,79.0,0.8,12.0,352.0,160.44,98.28
2016,12,30,10,15,749.0,75.0,0.8,12.0,378.5,200.08,130.86
2016,12,30,10,30,780.0,71.0,0.8,12.0,405.0,237.42,163.39
2016,12,30,10,45,777.5,79.0,0.8,12.5,425.0,277.93,199.9
2016,12,30,11,0,775.0,87.0,0.8,13.0,445.0,316.84,234.65
2016,12,30,11,15,781.5,88.5,0.8,13.0,459.0,350.98,265.26
2016,12,30,11,30,788.0,90.0,0.8,13.0,473.0,383.75,294.26
2016,12,30,11,45,691.0,117.5,0.85,13.5,456.5,396.42,307.72
2016,12,30,12,0,594.0,145.0,0.9,14.0,440.0,403.44,315.75
2016,12,30,12,15,602.0,141.0,0.9,14.0,439.5,422.16,332.07
2016,12,30,12,30,610.0,137.0,0.9,14.0,439.0,439.41,346.89
2016,12,30,12,45,725.0,109.0,0.9,14.0,462.0,485.14,383.33
2016,12,30,13,0,840.0,81.0,0.9,14.0,485.0,531.22,419.58
2016,12,30,13,15,832.0,80.0,0.9,14.0,469.5,539.75,427.05
2016,12,30,13,30,824.0,79.0,0.9,14.0,454.0,545.35,432.5
2016,12,30,13,45,810.5,77.5,0.9,14.0,431.0,544.46,432.95
2016,12,30,14,0,797.0,76.0,0.9,14.0,408.0,540.67,431.09
2016,12,30,14,15,778.0,74.0,0.9,13.5,379.5,530.45,424.98
2016,12,30,14,30,759.0,72.0,0.9,13.0,351.0,517.57,416.6
2016,12,30,14,45,730.5,69.0,0.9,13.0,316.5,495.83,400.34
2016,12,30,15,0,702.0,66.0,0.9,13.0,282.0,474.5,383.87
2016,12,30,15,15,662.0,61.5,0.85,12.5,244.0,441.42,358.04
2016,12,30,15,30,622.0,57.0,0.8,12.0,206.0,407.24,330.4
2016,12,30,15,45,555.5,51.5,0.75,11.5,165.5,357.93,289.64
2016,12,30,16,0,489.0,46.0,0.7,11.0,125.0,309.42,248.07
2016,12,30,16,15,388.5,36.5,0.7,10.5,87.5,242.54,190.1
2016,12,30,16,30,288.0,27.0,0.7,10.0,50.0,178.57,121.74
2016,12,30,16,45,144.0,13.5,0.75,9.5,25.0,70.23,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
